Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,76.0,6.0,0.95,1.5,7.5,0.0,0.0
2016,1,1,7,30,152.0,12.0,1.0,2.0,15.0,132.2,0.0
2016,1,1,7,45,299.0,22.5,1.05,3.0,49.0,326.18,199.19
2016,1,1,8,0,446.0,33.0,1.1,4.0,83.0,486.02,394.09
2016,1,1,8,15,529.5,40.5,1.25,4.5,124.5,580.55,479.02
2016,1,1,8,30,613.0,48.0,1.4,5.0,166.0,677.68,559.08
2016,1,1,8,45,661.5,53.5,1.6,5.5,207.5,730.93,602.75
2016,1,1,9,0,710.0,59.0,1.8,6.0,249.0,793.66,651.69
2016,1,1,9,15,744.0,62.5,1.95,6.5,287.5,838.15,684.69
2016,1,1,9,30,778.0,66.0,2.1,7.0,326.0,879.93,714.73
2016,1,1,9,45,783.0,73.0,2.25,7.5,357.5,894.7,724.41
2016,1,1,10,0,788.0,80.0,2.4,8.0,389.0,905.99,731.55
2016,1,1,10,15,805.0,82.5,2.4,8.0,416.5,920.16,740.56
2016,1,1,10,30,822.0,85.0,2.4,8.0,444.0,930.65,746.87
2016,1,1,10,45,837.0,85.0,2.4,8.5,466.0,932.44,745.69
2016,1,1,11,0,852.0,85.0,2.4,9.0,488.0,930.34,741.96
2016,1,1,11,15,858.0,86.0,2.4,9.0,501.5,917.27,731.93
2016,1,1,11,30,864.0,87.0,2.4,9.0,515.0,900.61,719.57
2016,1,1,11,45,874.0,85.0,2.4,9.0,522.5,880.3,704.74
2016,1,1,12,0,884.0,83.0,2.4,9.0,530.0,856.29,687.36
2016,1,1,12,15,619.0,146.0,2.35,9.0,458.5,684.12,558.32
2016,1,1,12,30,354.0,209.0,2.3,9.0,387.0,495.9,408.93
2016,1,1,12,45,353.0,205.0,2.3,9.5,380.0,471.96,389.97
2016,1,1,13,0,352.0,201.0,2.3,10.0,373.0,447.26,369.16
2016,1,1,13,15,350.5,194.0,2.25,10.0,360.5,418.51,345.47
2016,1,1,13,30,349.0,187.0,2.2,10.0,348.0,389.29,321.05
2016,1,1,13,45,349.0,177.0,2.15,10.0,331.0,357.58,294.22
2016,1,1,14,0,349.0,167.0,2.1,10.0,314.0,325.52,266.54
2016,1,1,14,15,352.0,152.0,2.0,9.5,291.5,289.86,235.68
2016,1,1,14,30,355.0,137.0,1.9,9.0,269.0,253.87,203.72
2016,1,1,14,45,341.0,126.5,1.8,9.0,243.0,216.28,169.81
2016,1,1,15,0,327.0,116.0,1.7,9.0,217.0,180.22,137.13
2016,1,1,15,15,502.5,84.5,1.45,8.5,216.5,171.18,119.82
2016,1,1,15,30,678.0,53.0,1.2,8.0,216.0,134.22,80.1
2016,1,1,15,45,619.5,47.5,0.95,8.0,174.5,81.13,44.33
2016,1,1,16,0,561.0,42.0,0.7,8.0,133.0,35.34,26.23
2016,1,1,16,15,460.0,34.0,0.65,7.5,93.0,28.47,19.54
2016,1,1,16,30,359.0,26.0,0.6,7.0,53.0,21.72,11.08
2016,1,1,16,45,179.5,13.0,0.55,7.0,26.5,10.23,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.0,1.25,3.5,4.0,0.0,0.0
2016,1,2,7,30,0.0,8.0,1.4,4.0,8.0,6.29,0.0
2016,1,2,7,45,25.5,23.5,1.55,5.0,26.0,62.0,33.4
2016,1,2,8,0,51.0,39.0,1.7,6.0,44.0,110.11,88.31
2016,1,2,8,15,64.5,56.5,1.95,6.5,66.5,145.17,121.29
2016,1,2,8,30,78.0,74.0,2.2,7.0,89.0,179.17,152.07
2016,1,2,8,45,87.5,91.0,2.45,8.0,111.5,208.05,177.3
2016,1,2,9,0,97.0,108.0,2.7,9.0,134.0,236.58,201.5
2016,1,2,9,15,103.0,123.5,2.85,9.5,155.0,258.93,220.09
2016,1,2,9,30,109.0,139.0,3.0,10.0,176.0,280.97,238.01
2016,1,2,9,45,249.0,140.5,3.15,10.5,235.5,435.14,368.19
2016,1,2,10,0,389.0,142.0,3.3,11.0,295.0,592.21,494.42
2016,1,2,10,15,273.0,167.5,3.35,11.0,278.5,483.4,403.85
2016,1,2,10,30,157.0,193.0,3.4,11.0,262.0,375.64,313.55
2016,1,2,10,45,121.5,200.5,3.45,11.5,255.5,344.11,286.08
2016,1,2,11,0,86.0,208.0,3.5,12.0,249.0,292.41,242.07
2016,1,2,11,15,43.0,167.5,3.55,12.0,188.0,198.6,163.47
2016,1,2,11,30,0.0,127.0,3.6,12.0,127.0,102.57,81.55
2016,1,2,11,45,8.0,157.0,3.65,12.5,161.5,137.11,110.72
2016,1,2,12,0,16.0,187.0,3.7,13.0,196.0,171.83,139.51
2016,1,2,12,15,140.5,204.0,3.7,13.0,275.5,320.14,264.58
2016,1,2,12,30,265.0,221.0,3.7,13.0,355.0,441.69,363.57
2016,1,2,12,45,300.0,211.5,3.7,13.0,360.5,441.21,362.94
2016,1,2,13,0,335.0,202.0,3.7,13.0,366.0,437.37,359.87
2016,1,2,13,15,199.5,200.0,3.65,13.0,297.0,316.77,260.63
2016,1,2,13,30,64.0,198.0,3.6,13.0,228.0,211.75,172.9
2016,1,2,13,45,32.0,147.5,3.55,13.0,162.5,141.92,114.82
2016,1,2,14,0,0.0,97.0,3.5,13.0,97.0,75.25,58.65
2016,1,2,14,15,17.5,122.0,3.25,12.5,129.0,103.05,82.4
2016,1,2,14,30,35.0,147.0,3.0,12.0,161.0,133.75,108.15
2016,1,2,14,45,31.5,134.0,2.8,12.0,145.0,118.06,94.72
2016,1,2,15,0,28.0,121.0,2.6,12.0,129.0,103.05,81.91
2016,1,2,15,15,23.0,105.5,2.25,11.5,112.0,86.49,67.95
2016,1,2,15,30,18.0,90.0,1.9,11.0,95.0,69.96,54.0
2016,1,2,15,45,10.5,73.5,1.55,10.5,76.5,55.2,41.65
2016,1,2,16,0,3.0,57.0,1.2,10.0,58.0,41.77,31.76
2016,1,2,16,15,1.5,40.0,1.15,9.5,40.5,29.71,20.47
2016,1,2,16,30,0.0,23.0,1.1,9.0,23.0,17.48,8.0
2016,1,2,16,45,0.0,11.5,1.05,8.5,11.5,9.05,0.0
2016,1,2,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,3.0,3.35,7.5,3.0,0.0,0.0
2016,1,3,7,30,0.0,6.0,3.5,8.0,6.0,4.72,0.0
2016,1,3,7,45,0.0,21.0,3.7,8.5,21.0,18.04,5.27
2016,1,3,8,0,0.0,36.0,3.9,9.0,36.0,35.24,23.61
2016,1,3,8,15,10.0,53.0,3.95,9.0,55.0,62.15,47.96
2016,1,3,8,30,20.0,70.0,4.0,9.0,74.0,100.91,82.38
2016,1,3,8,45,26.5,86.5,4.1,9.5,93.0,124.57,103.34
2016,1,3,9,0,33.0,103.0,4.2,10.0,112.0,148.04,123.77
2016,1,3,9,15,38.5,118.0,4.25,10.5,130.0,168.05,140.83
2016,1,3,9,30,44.0,133.0,4.3,11.0,148.0,188.07,157.58
2016,1,3,9,45,25.0,136.0,4.4,11.5,144.5,166.84,138.29
2016,1,3,10,0,6.0,139.0,4.5,12.0,141.0,129.87,105.73
2016,1,3,10,15,322.0,124.0,4.55,12.0,265.0,499.34,421.64
2016,1,3,10,30,638.0,109.0,4.6,12.0,389.0,791.31,650.95
2016,1,3,10,45,445.5,157.5,4.65,12.5,357.5,644.28,532.87
2016,1,3,11,0,253.0,206.0,4.7,13.0,326.0,488.85,404.48
2016,1,3,11,15,355.0,193.5,4.75,13.0,367.0,556.98,461.42
2016,1,3,11,30,457.0,181.0,4.8,13.0,408.0,642.02,529.07
2016,1,3,11,45,422.5,191.0,4.9,13.5,403.5,605.68,498.18
2016,1,3,12,0,388.0,201.0,5.0,14.0,399.0,550.84,453.72
2016,1,3,12,15,436.5,189.5,5.05,14.0,411.5,577.78,475.3
2016,1,3,12,30,485.0,178.0,5.1,14.0,424.0,581.55,478.57
2016,1,3,12,45,359.0,198.0,5.2,14.0,378.5,469.99,387.83
2016,1,3,13,0,233.0,218.0,5.3,14.0,333.0,370.85,305.82
2016,1,3,13,15,132.0,201.5,5.15,14.0,266.5,275.88,226.67
2016,1,3,13,30,31.0,185.0,5.0,14.0,200.0,179.75,145.92
2016,1,3,13,45,15.5,163.0,4.9,14.0,170.5,139.49,112.39
2016,1,3,14,0,0.0,141.0,4.8,14.0,141.0,111.84,89.28
2016,1,3,14,15,0.0,133.0,4.4,13.5,133.0,104.77,83.64
2016,1,3,14,30,0.0,125.0,4.0,13.0,125.0,97.8,78.02
2016,1,3,14,45,0.0,112.5,3.6,13.0,112.5,87.29,69.21
2016,1,3,15,0,0.0,100.0,3.2,13.0,100.0,76.97,60.5
2016,1,3,15,15,0.0,86.5,2.85,12.5,86.5,66.07,51.3
2016,1,3,15,30,0.0,73.0,2.5,12.0,73.0,55.37,42.14
2016,1,3,15,45,0.0,58.5,2.2,11.5,58.5,44.17,32.41
2016,1,3,16,0,0.0,44.0,1.9,11.0,44.0,33.25,24.07
2016,1,3,16,15,0.0,31.0,1.7,10.5,31.0,23.67,15.14
2016,1,3,16,30,0.0,18.0,1.5,10.0,18.0,13.72,5.22
2016,1,3,16,45,0.0,9.0,1.35,10.0,9.0,7.08,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,7.0,1.6,8.5,7.0,0.0,0.0
2016,1,4,7,30,0.0,14.0,1.8,9.0,14.0,11.02,0.0
2016,1,4,7,45,217.0,22.5,2.0,9.5,46.0,256.12,150.47
2016,1,4,8,0,434.0,31.0,2.2,10.0,78.0,472.48,379.55
2016,1,4,8,15,515.5,37.5,2.4,10.0,118.0,563.15,462.25
2016,1,4,8,30,597.0,44.0,2.6,10.0,158.0,647.66,534.08
2016,1,4,8,45,648.5,48.0,2.8,10.5,199.0,712.24,586.45
2016,1,4,9,0,700.0,52.0,3.0,11.0,240.0,775.63,635.63
2016,1,4,9,15,733.0,55.5,3.15,11.5,278.0,818.91,667.63
2016,1,4,9,30,766.0,59.0,3.3,12.0,316.0,859.77,696.85
2016,1,4,9,45,774.5,65.0,3.5,12.5,347.0,877.25,708.46
2016,1,4,10,0,783.0,71.0,3.7,13.0,378.0,891.37,717.49
2016,1,4,10,15,391.5,79.5,3.75,13.0,233.0,521.58,434.11
2016,1,4,10,30,0.0,88.0,3.8,13.0,88.0,68.65,52.74
2016,1,4,10,45,183.0,138.5,3.9,13.5,225.5,345.89,289.77
2016,1,4,11,0,366.0,189.0,4.0,14.0,363.0,573.84,472.46
2016,1,4,11,15,409.0,186.0,4.0,14.0,385.5,619.29,506.21
2016,1,4,11,30,452.0,183.0,4.0,14.0,408.0,640.34,522.34
2016,1,4,11,45,450.5,187.0,4.05,14.0,413.5,626.34,510.83
2016,1,4,12,0,449.0,191.0,4.1,14.0,419.0,610.52,498.09
2016,1,4,12,15,433.5,193.0,4.05,14.0,413.0,579.66,473.29
2016,1,4,12,30,418.0,195.0,4.0,14.0,407.0,548.24,448.01
2016,1,4,12,45,378.0,199.5,4.0,14.0,388.5,485.9,398.29
2016,1,4,13,0,338.0,204.0,4.0,14.0,370.0,442.57,362.88
2016,1,4,13,15,357.0,193.0,3.95,14.0,364.0,423.41,347.23
2016,1,4,13,30,376.0,182.0,3.9,14.0,358.0,402.0,329.26
2016,1,4,13,45,201.5,174.5,3.9,14.0,268.0,267.72,218.81
2016,1,4,14,0,27.0,167.0,3.9,14.0,178.0,147.12,118.56
2016,1,4,14,15,13.5,98.5,3.7,13.5,104.0,82.15,64.38
2016,1,4,14,30,0.0,30.0,3.5,13.0,30.0,22.88,14.07
2016,1,4,14,45,0.0,27.0,3.3,13.0,27.0,20.57,12.13
2016,1,4,15,0,0.0,24.0,3.1,13.0,24.0,18.27,10.16
2016,1,4,15,15,0.0,20.5,2.7,12.5,20.5,15.59,7.87
2016,1,4,15,30,0.0,17.0,2.3,12.0,17.0,12.92,5.55
2016,1,4,15,45,0.0,14.0,1.9,11.5,14.0,10.62,3.54
2016,1,4,16,0,0.0,11.0,1.5,11.0,11.0,8.34,1.83
2016,1,4,16,15,0.0,7.5,1.4,10.5,7.5,5.68,0.0
2016,1,4,16,30,0.0,4.0,1.3,10.0,4.0,3.02,0.0
2016,1,4,16,45,0.0,2.0,1.25,10.0,2.0,1.51,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,0.5,2.4,9.5,0.5,0.38,0.0
2016,1,5,8,0,0.0,1.0,2.5,10.0,1.0,0.75,0.0
2016,1,5,8,15,0.0,1.5,2.65,10.0,1.5,1.13,0.0
2016,1,5,8,30,0.0,2.0,2.8,10.0,2.0,1.51,0.0
2016,1,5,8,45,0.0,2.5,3.0,10.5,2.5,1.89,0.0
2016,1,5,9,0,0.0,3.0,3.2,11.0,3.0,2.27,0.0
2016,1,5,9,15,0.0,4.0,3.35,11.0,4.0,3.03,0.0
2016,1,5,9,30,0.0,5.0,3.5,11.0,5.0,3.8,0.0
2016,1,5,9,45,32.0,84.5,3.65,11.5,97.5,108.34,89.32
2016,1,5,10,0,64.0,164.0,3.8,12.0,190.0,237.81,198.75
2016,1,5,10,15,32.0,131.0,3.9,12.0,144.0,158.1,130.42
2016,1,5,10,30,0.0,98.0,4.0,12.0,98.0,77.83,61.0
2016,1,5,10,45,0.0,106.0,4.1,12.0,106.0,84.68,66.79
2016,1,5,11,0,0.0,114.0,4.2,12.0,114.0,91.54,72.5
2016,1,5,11,15,0.0,95.5,4.2,11.5,95.5,74.48,58.08
2016,1,5,11,30,0.0,77.0,4.2,11.0,77.0,59.16,45.11
2016,1,5,11,45,0.0,51.5,4.2,11.0,51.5,39.46,28.26
2016,1,5,12,0,0.0,26.0,4.2,11.0,26.0,19.87,11.44
2016,1,5,12,15,0.0,49.5,4.15,11.0,49.5,37.92,26.94
2016,1,5,12,30,0.0,73.0,4.1,11.0,73.0,56.07,42.46
2016,1,5,12,45,0.0,57.5,4.1,11.0,57.5,44.09,32.23
2016,1,5,13,0,0.0,42.0,4.1,11.0,42.0,32.14,22.02
2016,1,5,13,15,0.0,40.5,4.05,10.5,40.5,30.98,21.09
2016,1,5,13,30,0.0,39.0,4.0,10.0,39.0,29.82,20.17
2016,1,5,13,45,0.0,42.0,4.0,10.0,42.0,32.12,22.19
2016,1,5,14,0,0.0,45.0,4.0,10.0,45.0,34.42,24.22
2016,1,5,14,15,0.0,42.0,3.85,9.5,42.0,32.1,22.31
2016,1,5,14,30,0.0,39.0,3.7,9.0,39.0,29.78,20.39
2016,1,5,14,45,0.0,35.0,3.6,9.0,35.0,26.71,17.74
2016,1,5,15,0,0.0,31.0,3.5,9.0,31.0,23.63,15.07
2016,1,5,15,15,0.0,27.0,3.25,9.0,27.0,20.56,12.39
2016,1,5,15,30,0.0,23.0,3.0,9.0,23.0,17.5,9.68
2016,1,5,15,45,0.0,18.5,2.8,9.0,18.5,14.06,6.62
2016,1,5,16,0,0.0,14.0,2.6,9.0,14.0,10.62,3.94
2016,1,5,16,15,0.0,10.0,2.35,8.5,10.0,7.58,1.08
2016,1,5,16,30,0.0,6.0,2.1,8.0,6.0,4.54,0.0
2016,1,5,16,45,0.0,3.0,1.85,7.5,3.0,2.27,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.45,10.0,0.5,0.38,0.0
2016,1,6,8,0,0.0,1.0,3.4,10.0,1.0,0.75,0.0
2016,1,6,8,15,0.0,1.5,3.5,10.0,1.5,1.13,0.0
2016,1,6,8,30,0.0,2.0,3.6,10.0,2.0,1.51,0.0
2016,1,6,8,45,0.0,3.0,3.7,10.0,3.0,2.27,0.0
2016,1,6,9,0,0.0,4.0,3.8,10.0,4.0,3.03,0.0
2016,1,6,9,15,0.0,4.5,3.85,10.0,4.5,3.41,0.0
2016,1,6,9,30,0.0,5.0,3.9,10.0,5.0,3.8,0.0
2016,1,6,9,45,0.0,7.0,3.95,10.0,7.0,5.32,0.0
2016,1,6,10,0,0.0,9.0,4.0,10.0,9.0,6.85,0.31
2016,1,6,10,15,101.0,101.0,4.1,10.0,146.0,208.22,177.48
2016,1,6,10,30,202.0,193.0,4.2,10.0,283.0,419.21,353.63
2016,1,6,10,45,101.0,103.5,4.3,10.0,148.5,205.43,173.76
2016,1,6,11,0,0.0,14.0,4.4,10.0,14.0,10.68,3.57
2016,1,6,11,15,0.0,12.0,4.45,10.0,12.0,9.15,2.26
2016,1,6,11,30,0.0,10.0,4.5,10.0,10.0,7.63,0.94
2016,1,6,11,45,1.5,89.0,4.55,10.0,90.0,69.97,54.6
2016,1,6,12,0,3.0,168.0,4.6,10.0,170.0,142.15,115.82
2016,1,6,12,15,1.5,131.5,4.55,10.0,132.5,106.5,85.56
2016,1,6,12,30,0.0,95.0,4.5,10.0,95.0,73.6,57.57
2016,1,6,12,45,0.0,87.5,4.45,10.0,87.5,67.38,52.3
2016,1,6,13,0,0.0,80.0,4.4,10.0,80.0,61.49,47.3
2016,1,6,13,15,0.0,95.0,4.3,10.0,95.0,73.57,57.69
2016,1,6,13,30,0.0,110.0,4.2,10.0,110.0,85.98,68.35
2016,1,6,13,45,0.0,112.0,4.1,10.0,112.0,87.57,69.8
2016,1,6,14,0,0.0,114.0,4.0,10.0,114.0,89.13,71.23
2016,1,6,14,15,0.0,96.5,3.8,9.5,96.5,74.76,59.15
2016,1,6,14,30,0.0,79.0,3.6,9.0,79.0,60.77,47.28
2016,1,6,14,45,0.0,71.0,3.45,9.0,71.0,54.49,41.93
2016,1,6,15,0,0.0,63.0,3.3,9.0,63.0,48.29,36.59
2016,1,6,15,15,0.0,54.5,3.1,8.5,54.5,41.73,30.95
2016,1,6,15,30,0.0,46.0,2.9,8.0,46.0,35.17,25.24
2016,1,6,15,45,0.0,37.0,2.7,8.0,37.0,28.25,19.07
2016,1,6,16,0,0.0,28.0,2.5,8.0,28.0,21.34,13.7
2016,1,6,16,15,0.0,20.0,2.4,7.5,20.0,15.22,7.93
2016,1,6,16,30,0.0,12.0,2.3,7.0,12.0,9.11,1.95
2016,1,6,16,45,0.0,6.0,2.2,7.0,6.0,4.54,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,5.5,0.55,6.0,5.5,0.0,0.0
2016,1,7,7,30,0.0,11.0,0.6,6.0,11.0,8.65,0.0
2016,1,7,7,45,113.0,27.5,0.65,6.5,40.0,160.15,93.79
2016,1,7,8,0,226.0,44.0,0.7,7.0,69.0,309.67,252.0
2016,1,7,8,15,316.0,56.0,0.85,7.0,107.5,407.16,339.1
2016,1,7,8,30,406.0,68.0,1.0,7.0,146.0,509.42,424.7
2016,1,7,8,45,485.5,73.0,1.15,7.5,188.0,598.06,495.67
2016,1,7,9,0,565.0,78.0,1.3,8.0,230.0,688.29,565.14
2016,1,7,9,15,605.5,83.0,1.45,8.0,268.0,739.81,604.44
2016,1,7,9,30,646.0,88.0,1.6,8.0,306.0,789.16,641.53
2016,1,7,9,45,446.5,126.0,1.8,8.5,284.0,633.11,523.47
2016,1,7,10,0,247.0,164.0,2.0,9.0,262.0,460.47,384.54
2016,1,7,10,15,547.0,117.5,2.05,9.0,354.0,721.78,593.1
2016,1,7,10,30,847.0,71.0,2.1,9.0,446.0,941.39,750.66
2016,1,7,10,45,858.5,72.5,2.2,9.5,468.0,942.03,747.26
2016,1,7,11,0,870.0,74.0,2.3,10.0,490.0,938.89,743.85
2016,1,7,11,15,620.5,138.0,2.35,10.0,439.5,770.71,621.91
2016,1,7,11,30,371.0,202.0,2.4,10.0,389.0,570.07,467.46
2016,1,7,11,45,369.5,206.0,2.5,10.0,394.5,558.82,459.83
2016,1,7,12,0,368.0,210.0,2.6,10.0,400.0,546.24,449.78
2016,1,7,12,15,629.5,142.5,2.65,10.0,466.0,695.29,568.97
2016,1,7,12,30,891.0,75.0,2.7,10.0,532.0,783.72,635.2
2016,1,7,12,45,508.0,151.0,2.75,10.0,410.5,549.13,452.2
2016,1,7,13,0,125.0,227.0,2.8,10.0,289.0,307.34,253.42
2016,1,7,13,15,122.5,220.5,2.85,10.0,280.0,289.62,239.6
2016,1,7,13,30,120.0,214.0,2.9,10.0,271.0,272.12,225.03
2016,1,7,13,45,119.0,204.0,2.95,10.0,258.0,252.27,208.4
2016,1,7,14,0,118.0,194.0,3.0,10.0,245.0,232.65,191.75
2016,1,7,14,15,115.5,181.0,2.95,10.0,228.5,209.88,172.24
2016,1,7,14,30,113.0,168.0,2.9,10.0,212.0,187.63,152.95
2016,1,7,14,45,423.0,117.0,2.85,10.0,258.0,244.23,191.6
2016,1,7,15,0,733.0,66.0,2.8,10.0,304.0,255.88,186.57
2016,1,7,15,15,695.5,62.0,2.45,9.5,265.0,197.46,133.98
2016,1,7,15,30,658.0,58.0,2.1,9.0,226.0,140.91,86.27
2016,1,7,15,45,596.0,53.0,1.8,8.5,184.5,87.95,49.12
2016,1,7,16,0,534.0,48.0,1.5,8.0,143.0,42.58,32.88
2016,1,7,16,15,440.0,39.5,1.35,7.5,103.0,32.74,23.6
2016,1,7,16,30,346.0,31.0,1.2,7.0,63.0,25.72,16.04
2016,1,7,16,45,173.0,15.5,1.1,7.0,31.5,12.58,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,5.0,0.55,5.0,5.0,0.0,0.0
2016,1,8,7,30,0.0,10.0,0.5,5.0,10.0,7.87,0.0
2016,1,8,7,45,74.5,24.5,0.5,5.5,32.5,119.68,69.6
2016,1,8,8,0,149.0,39.0,0.5,6.0,55.0,212.39,174.13
2016,1,8,8,15,175.5,56.0,0.55,6.5,83.5,261.06,219.52
2016,1,8,8,30,202.0,73.0,0.6,7.0,112.0,309.43,261.86
2016,1,8,8,45,224.0,88.5,0.65,7.5,141.0,350.84,296.86
2016,1,8,9,0,246.0,104.0,0.7,8.0,170.0,392.07,330.44
2016,1,8,9,15,257.5,118.0,0.75,8.5,196.5,420.33,352.39
2016,1,8,9,30,269.0,132.0,0.8,9.0,223.0,447.74,373.12
2016,1,8,9,45,533.5,102.0,0.9,9.5,305.5,696.86,565.29
2016,1,8,10,0,798.0,72.0,1.0,10.0,388.0,909.46,713.01
2016,1,8,10,15,577.0,123.0,1.1,10.0,360.0,757.44,603.06
2016,1,8,10,30,356.0,174.0,1.2,10.0,332.0,565.91,460.57
2016,1,8,10,45,316.5,190.0,1.3,10.5,335.5,539.51,440.16
2016,1,8,11,0,277.0,206.0,1.4,11.0,339.0,512.37,417.41
2016,1,8,11,15,360.5,196.5,1.4,11.0,375.0,567.42,461.2
2016,1,8,11,30,444.0,187.0,1.4,11.0,411.0,639.91,515.79
2016,1,8,11,45,440.0,192.0,1.45,11.5,416.5,625.08,502.64
2016,1,8,12,0,436.0,197.0,1.5,12.0,422.0,608.54,489.09
2016,1,8,12,15,656.0,138.5,1.4,12.0,476.5,713.71,569.74
2016,1,8,12,30,876.0,80.0,1.3,12.0,531.0,786.92,620.58
2016,1,8,12,45,865.0,81.5,1.25,12.0,521.0,742.38,587.45
2016,1,8,13,0,854.0,83.0,1.2,12.0,511.0,696.05,553.08
2016,1,8,13,15,725.5,108.5,1.1,12.0,464.0,600.13,478.9
2016,1,8,13,30,597.0,134.0,1.0,12.0,417.0,508.88,407.54
2016,1,8,13,45,512.0,145.5,0.95,12.0,380.5,432.06,346.85
2016,1,8,14,0,427.0,157.0,0.9,12.0,344.0,368.83,295.65
2016,1,8,14,15,294.5,161.5,0.85,11.5,286.5,277.98,222.93
2016,1,8,14,30,162.0,166.0,0.8,11.0,229.0,204.46,163.99
2016,1,8,14,45,151.0,152.5,0.75,11.0,207.0,176.81,140.49
2016,1,8,15,0,140.0,139.0,0.7,11.0,185.0,150.64,117.93
2016,1,8,15,15,132.0,122.0,0.6,10.5,161.5,123.87,95.03
2016,1,8,15,30,124.0,105.0,0.5,10.0,138.0,98.48,73.69
2016,1,8,15,45,109.0,87.5,0.4,10.0,112.5,73.65,53.98
2016,1,8,16,0,94.0,70.0,0.3,10.0,87.0,51.19,40.36
2016,1,8,16,15,70.5,52.0,0.25,9.5,62.5,37.92,28.08
2016,1,8,16,30,47.0,34.0,0.2,9.0,38.0,25.33,15.8
2016,1,8,16,45,23.5,17.0,0.2,9.0,19.0,13.1,0.0
2016,1,8,17,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,7.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,7.0,6.0,4.72,0.0
2016,1,9,7,45,0.0,19.5,2.35,7.5,19.5,15.26,3.75
2016,1,9,8,0,0.0,33.0,2.5,8.0,33.0,29.54,19.02
2016,1,9,8,15,0.5,50.5,2.6,8.0,50.5,48.96,36.48
2016,1,9,8,30,1.0,68.0,2.7,8.0,68.0,67.07,52.68
2016,1,9,8,45,7.0,84.0,2.8,8.0,85.5,87.46,70.98
2016,1,9,9,0,13.0,100.0,2.9,8.0,103.0,107.86,89.08
2016,1,9,9,15,17.5,114.5,2.95,8.0,119.5,124.85,103.95
2016,1,9,9,30,22.0,129.0,3.0,8.0,136.0,141.96,118.73
2016,1,9,9,45,26.5,142.5,3.05,8.5,152.5,176.63,147.99
2016,1,9,10,0,31.0,156.0,3.1,9.0,169.0,193.54,161.84
2016,1,9,10,15,49.0,173.0,3.05,9.0,194.5,228.28,191.38
2016,1,9,10,30,67.0,190.0,3.0,9.0,220.0,262.48,220.04
2016,1,9,10,45,82.5,202.5,2.95,9.5,241.0,287.59,240.36
2016,1,9,11,0,98.0,215.0,2.9,10.0,262.0,311.97,259.85
2016,1,9,11,15,114.5,223.0,2.85,10.0,279.5,351.36,291.65
2016,1,9,11,30,131.0,231.0,2.8,10.0,297.0,368.46,305.3
2016,1,9,11,45,111.0,232.0,2.75,10.0,289.0,324.54,268.91
2016,1,9,12,0,91.0,233.0,2.7,10.0,281.0,301.87,249.7
2016,1,9,12,15,54.5,213.5,2.55,10.0,242.0,244.19,201.31
2016,1,9,12,30,18.0,194.0,2.4,10.0,203.0,176.32,144.16
2016,1,9,12,45,9.0,164.0,2.25,10.0,168.5,140.2,113.91
2016,1,9,13,0,0.0,134.0,2.1,10.0,134.0,106.57,85.47
2016,1,9,13,15,30.0,169.0,1.95,10.0,183.5,166.26,136.36
2016,1,9,13,30,60.0,204.0,1.8,10.0,233.0,215.16,177.07
2016,1,9,13,45,127.0,198.0,1.7,10.0,255.5,251.05,206.75
2016,1,9,14,0,194.0,192.0,1.6,10.0,278.0,268.23,220.04
2016,1,9,14,15,151.5,180.0,1.5,10.0,244.0,224.86,183.46
2016,1,9,14,30,109.0,168.0,1.4,10.0,210.0,186.38,151.29
2016,1,9,14,45,104.0,153.5,1.3,10.0,191.0,162.85,131.03
2016,1,9,15,0,99.0,139.0,1.2,10.0,172.0,140.21,111.35
2016,1,9,15,15,93.0,122.5,1.1,10.0,150.0,116.7,91.03
2016,1,9,15,30,87.0,106.0,1.0,10.0,128.0,94.34,71.96
2016,1,9,15,45,77.0,88.0,0.9,10.0,105.0,71.8,53.6
2016,1,9,16,0,67.0,70.0,0.8,10.0,82.0,51.08,40.29
2016,1,9,16,15,48.0,52.0,0.8,9.5,59.5,38.02,28.17
2016,1,9,16,30,29.0,34.0,0.8,9.0,37.0,25.37,15.96
2016,1,9,16,45,14.5,17.0,0.8,9.0,18.5,13.14,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,7.0,0.85,7.0,7.0,0.0,0.0
2016,1,10,7,30,0.0,14.0,1.0,7.0,14.0,11.02,0.0
2016,1,10,7,45,220.0,23.0,1.15,7.5,47.5,259.15,157.81
2016,1,10,8,0,440.0,32.0,1.3,8.0,81.0,477.87,384.39
2016,1,10,8,15,522.5,39.0,1.3,8.0,122.5,570.78,466.42
2016,1,10,8,30,605.0,46.0,1.3,8.0,164.0,656.93,537.07
2016,1,10,8,45,660.0,50.0,1.35,8.5,206.0,725.74,590.49
2016,1,10,9,0,715.0,54.0,1.4,9.0,248.0,793.37,640.42
2016,1,10,9,15,747.5,57.5,1.3,9.5,287.0,837.03,668.94
2016,1,10,9,30,780.0,61.0,1.2,10.0,326.0,878.19,694.38
2016,1,10,9,45,807.5,62.0,1.15,10.5,361.0,908.14,711.69
2016,1,10,10,0,835.0,63.0,1.1,11.0,396.0,934.82,726.32
2016,1,10,10,15,849.5,64.5,1.05,11.0,424.5,934.6,723.67
2016,1,10,10,30,864.0,66.0,1.0,11.0,453.0,942.14,726.73
2016,1,10,10,45,876.0,66.5,0.95,11.5,475.0,942.26,723.38
2016,1,10,11,0,888.0,67.0,0.9,12.0,497.0,938.68,717.78
2016,1,10,11,15,565.0,146.5,1.0,12.0,423.0,721.61,568.16
2016,1,10,11,30,242.0,226.0,1.1,12.0,349.0,462.5,372.5
2016,1,10,11,45,149.5,225.0,1.2,12.5,301.5,369.31,299.51
2016,1,10,12,0,57.0,224.0,1.3,13.0,254.0,262.62,212.51
2016,1,10,12,15,57.0,224.0,1.35,13.0,253.5,257.73,209.03
2016,1,10,12,30,57.0,224.0,1.4,13.0,253.0,252.9,205.13
2016,1,10,12,45,28.5,171.5,1.45,13.5,186.0,172.92,139.4
2016,1,10,13,0,0.0,119.0,1.5,14.0,119.0,93.64,73.27
2016,1,10,13,15,51.5,166.5,1.5,13.5,191.5,177.65,144.29
2016,1,10,13,30,103.0,214.0,1.5,13.0,264.0,250.6,204.15
2016,1,10,13,45,51.5,136.5,1.5,13.0,161.5,142.53,114.93
2016,1,10,14,0,0.0,59.0,1.5,13.0,59.0,45.21,33.04
2016,1,10,14,15,16.0,107.0,1.4,12.5,113.5,90.17,71.42
2016,1,10,14,30,32.0,155.0,1.3,12.0,168.0,139.55,112.77
2016,1,10,14,45,28.5,141.5,1.25,12.0,152.5,123.48,99.11
2016,1,10,15,0,25.0,128.0,1.2,12.0,137.0,108.14,86.18
2016,1,10,15,15,21.0,113.0,1.0,11.5,119.5,90.35,71.27
2016,1,10,15,30,17.0,98.0,0.8,11.0,102.0,76.12,59.36
2016,1,10,15,45,10.0,81.5,0.65,11.0,84.0,61.3,46.93
2016,1,10,16,0,3.0,65.0,0.5,11.0,66.0,47.66,37.14
2016,1,10,16,15,1.5,48.0,0.4,10.5,48.5,35.45,25.86
2016,1,10,16,30,0.0,31.0,0.3,10.0,31.0,23.28,14.28
2016,1,10,16,45,0.0,15.5,0.25,10.0,15.5,11.82,0.0
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,5.0,0.6,9.0,5.0,0.0,0.0
2016,1,11,7,30,0.0,10.0,0.6,9.0,10.0,7.87,0.0
2016,1,11,7,45,71.0,24.5,0.65,9.5,32.5,116.59,68.99
2016,1,11,8,0,142.0,39.0,0.7,10.0,55.0,205.42,166.53
2016,1,11,8,15,170.0,56.0,0.8,10.0,83.5,255.34,212.78
2016,1,11,8,30,198.0,73.0,0.9,10.0,112.0,305.07,256.51
2016,1,11,8,45,216.0,89.5,1.0,10.5,140.5,344.47,289.75
2016,1,11,9,0,234.0,106.0,1.1,11.0,169.0,383.39,321.44
2016,1,11,9,15,246.0,120.5,1.0,11.5,196.0,412.73,343.59
2016,1,11,9,30,258.0,135.0,0.9,12.0,223.0,441.25,364.29
2016,1,11,9,45,395.0,127.0,0.85,12.5,277.5,584.65,474.83
2016,1,11,10,0,532.0,119.0,0.8,13.0,332.0,705.7,560.5
2016,1,11,10,15,623.0,106.0,0.7,13.0,372.5,785.11,612.8
2016,1,11,10,30,714.0,93.0,0.6,13.0,413.0,849.9,653.58
2016,1,11,10,45,723.0,96.0,0.5,13.5,434.0,851.33,649.45
2016,1,11,11,0,732.0,99.0,0.4,14.0,455.0,849.47,644.2
2016,1,11,11,15,616.5,137.5,0.35,14.0,443.0,769.79,588.6
2016,1,11,11,30,501.0,176.0,0.3,14.0,431.0,681.11,525.63
2016,1,11,11,45,470.0,186.5,0.25,14.0,428.5,647.38,501.09
2016,1,11,12,0,439.0,197.0,0.2,14.0,426.0,613.02,475.24
2016,1,11,12,15,425.0,200.0,0.3,14.0,422.0,584.67,455.76
2016,1,11,12,30,411.0,203.0,0.4,14.0,418.0,555.59,435.38
2016,1,11,12,45,392.5,203.5,0.55,14.5,406.0,504.56,398.46
2016,1,11,13,0,374.0,204.0,0.7,15.0,394.0,470.9,373.43
2016,1,11,13,15,394.5,193.0,0.75,15.0,388.0,451.41,358.93
2016,1,11,13,30,415.0,182.0,0.8,15.0,382.0,442.1,351.26
2016,1,11,13,45,413.5,173.0,0.9,15.0,364.5,406.24,323.07
2016,1,11,14,0,412.0,164.0,1.0,15.0,347.0,369.87,293.82
2016,1,11,14,15,413.5,151.5,0.95,14.5,325.5,331.39,262.0
2016,1,11,14,30,415.0,139.0,0.9,14.0,304.0,292.41,228.84
2016,1,11,14,45,401.0,129.5,0.85,14.0,277.0,250.53,192.44
2016,1,11,15,0,387.0,120.0,0.8,14.0,250.0,210.08,156.89
2016,1,11,15,15,372.5,106.0,0.75,13.5,219.0,167.53,120.15
2016,1,11,15,30,358.0,92.0,0.7,13.0,188.0,126.91,86.2
2016,1,11,15,45,467.0,68.5,0.7,13.0,171.0,93.99,57.18
2016,1,11,16,0,576.0,45.0,0.7,13.0,154.0,44.11,27.56
2016,1,11,16,15,490.5,38.0,0.7,12.5,113.5,31.73,22.39
2016,1,11,16,30,405.0,31.0,0.7,12.0,73.0,25.84,16.41
2016,1,11,16,45,202.5,15.5,0.75,12.0,36.5,12.58,0.76
