Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,7,15,104.0,5.5,1.7,6.5,8.0,0.0,0.0
2016,1,12,7,30,208.0,11.0,2.0,7.0,16.0,175.32,0.0
2016,1,12,7,45,354.0,20.0,2.35,8.0,51.0,358.54,224.08
2016,1,12,8,0,500.0,29.0,2.7,9.0,86.0,514.66,415.73
2016,1,12,8,15,579.0,35.5,2.75,9.5,128.5,607.02,498.82
2016,1,12,8,30,658.0,42.0,2.8,10.0,171.0,701.27,576.3
2016,1,12,8,45,703.5,46.5,2.85,10.5,213.5,762.41,624.68
2016,1,12,9,0,749.0,51.0,2.9,11.0,256.0,822.31,669.7
2016,1,12,9,15,781.0,54.0,2.85,11.5,295.5,865.29,699.52
2016,1,12,9,30,813.0,57.0,2.8,12.0,335.0,905.71,726.3
2016,1,12,9,45,833.0,59.5,2.75,12.5,370.0,930.7,741.09
2016,1,12,10,0,853.0,62.0,2.7,13.0,405.0,941.02,745.17
2016,1,12,10,15,867.5,64.0,2.55,13.0,434.0,952.94,750.85
2016,1,12,10,30,882.0,66.0,2.4,13.0,463.0,961.27,753.86
2016,1,12,10,45,785.5,89.0,2.25,13.5,455.0,897.03,704.68
2016,1,12,11,0,689.0,112.0,2.1,14.0,447.0,825.7,651.13
2016,1,12,11,15,800.0,91.0,2.05,14.0,492.0,880.81,689.8
2016,1,12,11,30,911.0,70.0,2.0,14.0,537.0,924.03,718.29
2016,1,12,11,45,913.0,70.5,2.0,14.5,544.0,900.19,699.5
2016,1,12,12,0,915.0,71.0,2.0,15.0,551.0,872.97,679.24
2016,1,12,12,15,915.0,71.0,1.9,15.0,551.0,840.23,655.47
2016,1,12,12,30,915.0,71.0,1.8,15.0,551.0,804.47,629.64
2016,1,12,12,45,912.0,70.5,1.7,15.0,543.0,763.05,599.77
2016,1,12,13,0,909.0,70.0,1.6,15.0,535.0,719.18,568.04
2016,1,12,13,15,646.5,130.0,1.5,15.0,455.5,575.36,457.15
2016,1,12,13,30,384.0,190.0,1.4,15.0,376.0,419.28,335.59
2016,1,12,13,45,320.5,190.5,1.3,15.0,341.0,361.08,289.44
2016,1,12,14,0,257.0,191.0,1.2,15.0,306.0,308.64,246.85
2016,1,12,14,15,406.0,152.5,1.1,14.5,321.0,329.63,261.54
2016,1,12,14,30,555.0,114.0,1.0,14.0,336.0,329.87,256.72
2016,1,12,14,45,535.5,107.5,0.9,14.0,306.0,280.68,213.33
2016,1,12,15,0,516.0,101.0,0.8,14.0,276.0,229.17,168.04
2016,1,12,15,15,495.5,91.0,0.8,13.5,242.5,181.19,126.38
2016,1,12,15,30,475.0,81.0,0.8,13.0,209.0,135.64,88.3
2016,1,12,15,45,433.0,71.0,0.85,12.5,173.0,90.9,55.82
2016,1,12,16,0,391.0,61.0,0.9,12.0,137.0,51.44,35.01
2016,1,12,16,15,339.0,48.0,0.95,11.5,101.5,36.6,26.82
2016,1,12,16,30,287.0,35.0,1.0,11.0,66.0,28.61,18.95
2016,1,12,16,45,143.5,22.5,1.05,10.5,38.0,17.1,4.28
2016,1,12,17,0,0.0,10.0,1.1,10.0,10.0,7.87,0.0
2016,1,12,17,15,0.0,5.0,1.1,10.0,5.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,7.5,2.0,10.5,7.5,0.0,0.0
2016,1,13,7,30,0.0,15.0,2.1,11.0,15.0,11.8,0.0
2016,1,13,7,45,233.5,23.0,2.25,11.5,49.5,271.49,171.0
2016,1,13,8,0,467.0,31.0,2.4,12.0,84.0,487.33,390.54
2016,1,13,8,15,549.5,37.5,2.55,12.0,126.5,582.71,475.28
2016,1,13,8,30,632.0,44.0,2.7,12.0,169.0,679.81,555.66
2016,1,13,8,45,684.0,48.5,2.85,12.5,212.0,746.84,608.68
2016,1,13,9,0,736.0,53.0,3.0,13.0,255.0,812.82,658.56
2016,1,13,9,15,395.0,96.0,3.1,13.0,206.5,545.41,453.88
2016,1,13,9,30,54.0,139.0,3.2,13.0,158.0,204.81,169.64
2016,1,13,9,45,65.5,155.0,3.3,13.0,180.0,231.89,193.06
2016,1,13,10,0,77.0,171.0,3.4,13.0,202.0,258.74,215.21
2016,1,13,10,15,226.0,172.5,3.5,13.0,273.0,444.89,370.43
2016,1,13,10,30,375.0,174.0,3.6,13.0,344.0,585.33,483.5
2016,1,13,10,45,187.5,126.5,3.7,13.5,211.5,336.11,280.15
2016,1,13,11,0,0.0,79.0,3.8,14.0,79.0,60.71,45.75
2016,1,13,11,15,5.0,130.0,3.85,14.0,132.5,110.09,87.55
2016,1,13,11,30,10.0,181.0,3.9,14.0,186.0,162.98,131.5
2016,1,13,11,45,202.0,195.5,4.0,14.0,301.5,381.33,315.34
2016,1,13,12,0,394.0,210.0,4.1,14.0,417.0,570.8,467.2
2016,1,13,12,15,414.0,205.0,4.05,13.5,423.0,582.0,475.15
2016,1,13,12,30,434.0,200.0,4.0,13.0,429.0,571.81,467.74
2016,1,13,12,45,424.0,201.0,4.0,13.0,422.0,542.36,443.97
2016,1,13,13,0,414.0,202.0,4.0,13.0,415.0,512.26,419.56
2016,1,13,13,15,247.5,208.5,3.9,13.0,335.0,372.54,305.79
2016,1,13,13,30,81.0,215.0,3.8,13.0,255.0,238.23,194.54
2016,1,13,13,45,276.5,184.5,3.75,13.0,311.0,331.56,272.23
2016,1,13,14,0,472.0,154.0,3.7,13.0,367.0,392.04,319.2
2016,1,13,14,15,416.0,153.0,3.55,12.5,331.5,335.11,271.01
2016,1,13,14,30,360.0,152.0,3.4,12.0,296.0,276.15,221.27
2016,1,13,14,45,556.0,110.5,3.3,12.0,311.0,290.72,225.65
2016,1,13,15,0,752.0,69.0,3.2,12.0,326.0,270.72,197.74
2016,1,13,15,15,716.5,65.0,2.8,11.5,286.5,211.0,144.09
2016,1,13,15,30,681.0,61.0,2.4,11.0,247.0,152.77,94.58
2016,1,13,15,45,634.5,55.0,2.0,10.5,205.5,98.04,54.67
2016,1,13,16,0,588.0,49.0,1.6,10.0,164.0,49.04,31.04
2016,1,13,16,15,501.0,41.5,1.45,9.5,122.0,34.58,25.28
2016,1,13,16,30,414.0,34.0,1.3,9.0,80.0,28.33,18.99
2016,1,13,16,45,268.0,23.0,1.15,8.5,47.0,19.0,6.53
2016,1,13,17,0,122.0,12.0,1.0,8.0,14.0,9.44,0.0
2016,1,13,17,15,61.0,6.0,1.0,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,5.5,0.15,6.0,5.5,0.0,0.0
2016,1,14,7,30,0.0,11.0,0.2,6.0,11.0,8.65,0.0
2016,1,14,7,45,78.5,25.5,0.3,6.5,34.5,125.39,79.46
2016,1,14,8,0,157.0,40.0,0.4,7.0,58.0,219.51,180.18
2016,1,14,8,15,184.0,57.0,0.45,7.5,87.0,268.82,225.35
2016,1,14,8,30,211.0,74.0,0.5,8.0,116.0,317.94,267.89
2016,1,14,8,45,232.0,89.5,0.6,8.5,145.5,358.77,302.26
2016,1,14,9,0,253.0,105.0,0.7,9.0,175.0,399.38,335.25
2016,1,14,9,15,260.5,120.5,0.9,9.5,202.0,426.35,356.66
2016,1,14,9,30,268.0,136.0,1.1,10.0,229.0,452.2,376.7
2016,1,14,9,45,442.0,119.5,1.35,11.0,291.0,621.76,509.98
2016,1,14,10,0,616.0,103.0,1.6,12.0,353.0,780.47,625.17
2016,1,14,10,15,651.0,102.5,1.7,12.0,383.0,810.06,644.68
2016,1,14,10,30,686.0,102.0,1.8,12.0,413.0,836.23,663.11
2016,1,14,10,45,596.5,133.5,1.95,12.5,414.0,775.87,618.61
2016,1,14,11,0,507.0,165.0,2.1,13.0,415.0,705.61,566.47
2016,1,14,11,15,567.5,152.5,2.1,12.5,439.5,733.65,588.76
2016,1,14,11,30,628.0,140.0,2.1,12.0,464.0,767.66,614.06
2016,1,14,11,45,627.0,142.5,2.15,12.0,470.5,748.81,599.93
2016,1,14,12,0,626.0,145.0,2.2,12.0,477.0,727.43,584.49
2016,1,14,12,15,621.0,146.5,2.15,12.0,476.0,699.36,562.83
2016,1,14,12,30,616.0,148.0,2.1,12.0,475.0,669.29,539.46
2016,1,14,12,45,510.5,175.0,2.1,12.0,443.0,581.27,470.8
2016,1,14,13,0,405.0,202.0,2.1,12.0,411.0,491.86,400.37
2016,1,14,13,15,293.0,212.0,2.05,12.0,361.0,405.93,331.2
2016,1,14,13,30,181.0,222.0,2.0,12.0,311.0,317.02,258.82
2016,1,14,13,45,113.0,204.5,1.95,12.0,259.5,249.84,203.83
2016,1,14,14,0,45.0,187.0,1.9,12.0,208.0,181.22,147.2
2016,1,14,14,15,28.0,167.0,1.75,11.5,180.0,151.46,122.86
2016,1,14,14,30,11.0,147.0,1.6,11.0,152.0,119.58,96.54
2016,1,14,14,45,8.0,135.0,1.5,11.0,138.5,107.57,86.57
2016,1,14,15,0,5.0,123.0,1.4,11.0,125.0,96.06,76.96
2016,1,14,15,15,2.5,108.5,1.3,10.5,109.5,83.25,66.31
2016,1,14,15,30,0.0,94.0,1.2,10.0,94.0,70.96,55.99
2016,1,14,15,45,0.0,78.0,1.1,10.0,78.0,58.34,45.02
2016,1,14,16,0,0.0,62.0,1.0,10.0,62.0,46.03,34.18
2016,1,14,16,15,0.0,46.0,1.0,10.0,46.0,34.42,25.14
2016,1,14,16,30,0.0,30.0,1.0,10.0,30.0,22.82,14.22
2016,1,14,16,45,0.0,17.5,1.0,10.0,17.5,13.35,3.47
2016,1,14,17,0,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,14,17,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,7,15,66.0,6.0,0.85,8.0,7.5,0.0,0.0
2016,1,15,7,30,132.0,12.0,1.0,8.0,15.0,115.06,0.0
2016,1,15,7,45,271.0,23.5,1.15,8.5,48.5,304.47,199.52
2016,1,15,8,0,410.0,35.0,1.3,9.0,82.0,454.72,366.94
2016,1,15,8,15,493.0,42.5,1.35,9.0,123.5,548.8,449.37
2016,1,15,8,30,576.0,50.0,1.4,9.0,165.0,645.64,528.29
2016,1,15,8,45,628.5,55.0,1.45,9.5,207.0,711.91,579.54
2016,1,15,9,0,681.0,60.0,1.5,10.0,249.0,769.43,622.02
2016,1,15,9,15,340.5,90.0,1.5,10.0,184.5,484.05,403.88
2016,1,15,9,30,0.0,120.0,1.5,10.0,120.0,107.96,86.85
2016,1,15,9,45,378.5,102.0,1.5,10.5,256.0,535.78,448.53
2016,1,15,10,0,757.0,84.0,1.5,11.0,392.0,895.73,710.03
2016,1,15,10,15,401.0,136.0,1.4,11.0,300.5,594.89,483.07
2016,1,15,10,30,45.0,188.0,1.3,11.0,209.0,236.75,193.26
2016,1,15,10,45,291.0,173.5,1.25,11.5,316.5,495.14,406.88
2016,1,15,11,0,537.0,159.0,1.2,12.0,424.0,727.67,580.5
2016,1,15,11,15,580.0,150.5,1.15,12.0,445.0,743.59,587.95
2016,1,15,11,30,623.0,142.0,1.1,12.0,466.0,766.08,602.7
2016,1,15,11,45,739.5,116.0,1.05,12.0,506.0,819.87,639.27
2016,1,15,12,0,856.0,90.0,1.0,12.0,546.0,858.43,664.27
2016,1,15,12,15,856.0,90.0,0.9,12.0,546.0,826.71,640.12
2016,1,15,12,30,856.0,90.0,0.8,12.0,546.0,792.06,614.96
2016,1,15,12,45,590.5,155.0,0.75,12.5,467.5,628.33,494.38
2016,1,15,13,0,325.0,220.0,0.7,13.0,389.0,454.92,361.8
2016,1,15,13,15,354.0,207.5,0.65,13.0,386.5,441.55,352.78
2016,1,15,13,30,383.0,195.0,0.6,13.0,384.0,425.04,339.38
2016,1,15,13,45,604.0,137.0,0.55,13.0,420.0,486.93,385.61
2016,1,15,14,0,825.0,79.0,0.5,13.0,456.0,504.81,395.02
2016,1,15,14,15,807.5,76.5,0.45,13.0,426.5,445.86,345.48
2016,1,15,14,30,790.0,74.0,0.4,13.0,397.0,387.51,295.82
2016,1,15,14,45,775.5,69.0,0.4,13.0,363.5,328.68,244.66
2016,1,15,15,0,761.0,64.0,0.4,13.0,330.0,270.72,193.16
2016,1,15,15,15,726.0,60.5,0.4,12.5,290.5,210.93,141.31
2016,1,15,15,30,691.0,57.0,0.4,12.0,251.0,154.93,94.74
2016,1,15,15,45,644.5,51.5,0.45,12.0,209.0,100.27,55.3
2016,1,15,16,0,598.0,46.0,0.5,12.0,167.0,51.35,31.74
2016,1,15,16,15,516.0,39.5,0.5,11.5,125.5,33.04,23.81
2016,1,15,16,30,434.0,33.0,0.5,11.0,84.0,27.54,18.35
2016,1,15,16,45,289.5,22.5,0.5,11.0,50.0,18.57,7.69
2016,1,15,17,0,145.0,12.0,0.5,11.0,16.0,9.44,0.0
2016,1,15,17,15,72.5,6.0,0.45,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,3.0,1.0,9.5,3.0,0.0,0.0
2016,1,16,7,30,0.0,6.0,1.1,10.0,6.0,4.72,0.0
2016,1,16,7,45,0.0,20.0,1.25,10.5,20.0,15.27,4.74
2016,1,16,8,0,0.0,34.0,1.4,11.0,34.0,29.85,19.22
2016,1,16,8,15,0.0,52.0,1.5,11.0,52.0,49.26,36.39
2016,1,16,8,30,0.0,70.0,1.6,11.0,70.0,67.4,52.37
2016,1,16,8,45,5.0,86.0,1.75,11.5,87.5,86.67,69.28
2016,1,16,9,0,10.0,102.0,1.9,12.0,105.0,105.96,85.94
2016,1,16,9,15,15.0,117.0,1.9,12.0,122.0,123.99,101.42
2016,1,16,9,30,20.0,132.0,1.9,12.0,139.0,142.13,116.79
2016,1,16,9,45,185.0,144.5,1.95,12.5,219.5,354.88,297.81
2016,1,16,10,0,350.0,157.0,2.0,13.0,300.0,552.38,454.93
2016,1,16,10,15,374.5,165.0,1.95,13.0,328.0,581.05,474.62
2016,1,16,10,30,399.0,173.0,1.9,13.0,356.0,631.24,510.89
2016,1,16,10,45,356.5,190.5,1.9,13.5,360.0,580.04,469.31
2016,1,16,11,0,314.0,208.0,1.9,14.0,364.0,551.08,444.78
2016,1,16,11,15,303.0,217.0,1.85,14.0,371.5,540.76,435.84
2016,1,16,11,30,292.0,226.0,1.8,14.0,379.0,529.46,426.09
2016,1,16,11,45,199.5,235.0,1.75,14.0,340.5,424.89,343.27
2016,1,16,12,0,107.0,244.0,1.7,14.0,302.0,326.93,264.32
2016,1,16,12,15,53.5,199.5,1.65,14.0,228.5,227.23,183.72
2016,1,16,12,30,0.0,155.0,1.6,14.0,155.0,125.37,99.25
2016,1,16,12,45,5.0,170.0,1.55,14.0,173.0,142.11,113.44
2016,1,16,13,0,10.0,185.0,1.5,14.0,191.0,158.4,126.91
2016,1,16,13,15,73.0,205.5,1.4,14.0,242.5,229.28,185.8
2016,1,16,13,30,136.0,226.0,1.3,14.0,294.0,293.81,237.55
2016,1,16,13,45,83.0,204.0,1.25,14.0,245.0,222.22,179.12
2016,1,16,14,0,30.0,182.0,1.2,14.0,196.0,168.92,135.63
2016,1,16,14,15,29.5,171.5,1.05,14.0,184.5,155.93,125.07
2016,1,16,14,30,29.0,161.0,0.9,14.0,173.0,143.23,114.55
2016,1,16,14,45,14.5,127.0,0.8,14.0,133.0,103.29,81.63
2016,1,16,15,0,0.0,93.0,0.7,14.0,93.0,71.45,55.41
2016,1,16,15,15,0.0,82.0,0.65,13.5,82.0,62.73,48.25
2016,1,16,15,30,0.0,71.0,0.6,13.0,71.0,54.14,41.03
2016,1,16,15,45,0.0,59.0,0.55,13.0,59.0,44.94,33.1
2016,1,16,16,0,0.0,47.0,0.5,13.0,47.0,35.89,25.2
2016,1,16,16,15,0.0,35.0,0.5,12.5,35.0,26.74,18.17
2016,1,16,16,30,0.0,23.0,0.5,12.0,23.0,17.53,9.65
2016,1,16,16,45,0.0,14.0,0.5,12.0,14.0,10.65,2.29
2016,1,16,17,0,0.0,5.0,0.5,12.0,5.0,3.93,0.0
2016,1,16,17,15,0.0,2.5,0.5,12.0,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,1.0,1.0,11.0,1.0,0.0,0.0
2016,1,17,7,30,0.0,2.0,1.0,11.0,2.0,1.57,0.0
2016,1,17,7,45,0.0,8.0,1.05,11.5,8.0,6.06,0.0
2016,1,17,8,0,0.0,14.0,1.1,12.0,14.0,10.63,3.2
2016,1,17,8,15,0.0,21.5,1.4,12.0,21.5,16.36,8.32
2016,1,17,8,30,0.0,29.0,1.7,12.0,29.0,22.1,13.41
2016,1,17,8,45,0.0,36.0,2.05,12.5,36.0,27.47,18.11
2016,1,17,9,0,0.0,43.0,2.4,13.0,43.0,32.85,22.74
2016,1,17,9,15,0.0,50.0,2.45,13.0,50.0,38.24,27.38
2016,1,17,9,30,0.0,57.0,2.5,13.0,57.0,43.65,31.98
2016,1,17,9,45,8.5,105.5,2.6,13.5,109.0,96.47,77.21
2016,1,17,10,0,17.0,154.0,2.7,14.0,161.0,155.84,126.91
2016,1,17,10,15,38.5,174.5,2.75,14.0,192.0,217.62,178.45
2016,1,17,10,30,60.0,195.0,2.8,14.0,223.0,259.92,213.3
2016,1,17,10,45,42.0,194.0,2.9,14.5,214.0,235.47,191.88
2016,1,17,11,0,24.0,193.0,3.0,15.0,205.0,192.42,155.56
2016,1,17,11,15,12.0,176.0,3.1,15.0,182.0,160.96,129.22
2016,1,17,11,30,0.0,159.0,3.2,15.0,159.0,131.72,104.56
2016,1,17,11,45,166.0,193.5,3.35,15.0,283.0,347.46,285.5
2016,1,17,12,0,332.0,228.0,3.5,15.0,407.0,539.52,438.3
2016,1,17,12,15,166.0,136.5,3.5,15.0,226.0,286.32,235.19
2016,1,17,12,30,0.0,45.0,3.5,15.0,45.0,34.48,23.42
2016,1,17,12,45,16.0,128.0,3.5,15.0,136.5,113.16,89.86
2016,1,17,13,0,32.0,211.0,3.5,15.0,228.0,211.23,170.66
2016,1,17,13,15,16.0,179.5,3.3,15.0,188.0,156.14,125.05
2016,1,17,13,30,0.0,148.0,3.1,15.0,148.0,117.65,93.1
2016,1,17,13,45,0.0,113.5,2.95,15.0,113.5,88.51,69.01
2016,1,17,14,0,0.0,79.0,2.8,15.0,79.0,60.7,45.8
2016,1,17,14,15,11.5,119.0,2.6,14.5,124.0,97.87,77.26
2016,1,17,14,30,23.0,159.0,2.4,14.0,169.0,133.93,107.41
2016,1,17,14,45,12.5,142.0,2.25,14.0,147.5,114.53,91.32
2016,1,17,15,0,2.0,125.0,2.1,14.0,126.0,96.74,76.74
2016,1,17,15,15,1.0,110.5,1.8,13.5,111.0,84.44,66.62
2016,1,17,15,30,0.0,96.0,1.5,13.0,96.0,72.48,56.64
2016,1,17,15,45,0.0,80.5,1.2,13.0,80.5,60.23,46.13
2016,1,17,16,0,0.0,65.0,0.9,13.0,65.0,48.26,35.72
2016,1,17,16,15,0.0,49.0,0.9,12.5,49.0,36.62,26.92
2016,1,17,16,30,0.0,33.0,0.9,12.0,33.0,25.03,16.2
2016,1,17,16,45,0.0,20.0,0.9,11.5,20.0,15.26,6.11
2016,1,17,17,0,0.0,7.0,0.9,11.0,7.0,5.51,0.0
2016,1,17,17,15,0.0,3.5,0.9,11.0,3.5,2.75,0.0
2016,1,17,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,15,92.0,6.0,1.25,10.5,8.5,0.0,0.0
2016,1,18,7,30,184.0,12.0,1.2,11.0,17.0,156.51,0.0
2016,1,18,7,45,325.5,21.5,1.2,11.5,52.0,349.46,238.15
2016,1,18,8,0,467.0,31.0,1.2,12.0,87.0,487.77,388.7
2016,1,18,8,15,545.0,37.0,1.2,12.0,129.0,578.5,466.34
2016,1,18,8,30,623.0,43.0,1.2,12.0,171.0,670.96,539.8
2016,1,18,8,45,673.0,47.5,1.2,12.5,213.5,736.14,588.37
2016,1,18,9,0,723.0,52.0,1.2,13.0,256.0,800.43,633.84
2016,1,18,9,15,755.5,55.0,1.15,13.5,296.0,844.15,661.96
2016,1,18,9,30,788.0,58.0,1.1,14.0,336.0,885.45,687.32
2016,1,18,9,45,799.0,63.0,1.05,14.5,369.5,905.55,697.28
2016,1,18,10,0,810.0,68.0,1.0,15.0,403.0,922.27,704.89
2016,1,18,10,15,826.0,70.0,1.05,15.0,432.5,936.35,713.75
2016,1,18,10,30,842.0,72.0,1.1,15.0,462.0,946.81,720.25
2016,1,18,10,45,852.0,73.5,1.15,15.5,484.5,947.0,718.69
2016,1,18,11,0,862.0,75.0,1.2,16.0,507.0,932.32,707.46
2016,1,18,11,15,868.5,76.0,1.4,16.0,522.5,921.37,702.66
2016,1,18,11,30,875.0,77.0,1.6,16.0,538.0,906.83,695.09
2016,1,18,11,45,876.5,78.0,1.8,16.0,546.0,884.25,681.77
2016,1,18,12,0,878.0,79.0,2.0,16.0,554.0,858.39,665.91
2016,1,18,12,15,878.0,79.5,2.05,16.0,554.5,827.51,644.87
2016,1,18,12,30,878.0,80.0,2.1,16.0,555.0,793.67,621.66
2016,1,18,12,45,873.0,80.0,2.15,16.0,547.0,752.7,593.18
2016,1,18,13,0,868.0,80.0,2.2,16.0,539.0,709.5,562.7
2016,1,18,13,15,669.5,130.0,2.1,16.0,478.0,596.43,474.5
2016,1,18,13,30,471.0,180.0,2.0,16.0,417.0,478.64,382.17
2016,1,18,13,45,568.0,145.5,1.95,16.0,419.5,471.07,375.99
2016,1,18,14,0,665.0,111.0,1.9,16.0,422.0,459.3,364.27
2016,1,18,14,15,566.5,125.5,1.7,15.5,379.0,386.58,304.82
2016,1,18,14,30,468.0,140.0,1.5,15.0,336.0,318.1,248.82
2016,1,18,14,45,612.5,103.5,1.35,15.0,337.0,307.43,233.41
2016,1,18,15,0,757.0,67.0,1.2,15.0,338.0,275.26,197.73
2016,1,18,15,15,724.5,63.5,1.0,14.5,299.0,215.93,145.47
2016,1,18,15,30,692.0,60.0,0.8,14.0,260.0,160.07,98.54
2016,1,18,15,45,649.0,54.5,0.65,14.0,218.5,105.32,58.57
2016,1,18,16,0,606.0,49.0,0.5,14.0,177.0,52.67,31.28
2016,1,18,16,15,529.0,42.0,0.6,13.5,135.0,35.07,25.48
2016,1,18,16,30,452.0,35.0,0.7,13.0,93.0,29.2,19.82
2016,1,18,16,45,226.0,28.5,0.8,13.0,57.5,21.8,11.47
2016,1,18,17,0,0.0,22.0,0.9,13.0,22.0,17.31,0.0
2016,1,18,17,15,0.0,11.0,0.9,13.0,11.0,8.65,0.0
2016,1,18,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,1.0,3.45,12.0,1.0,0.0,0.0
2016,1,19,7,30,0.0,2.0,3.7,12.0,2.0,1.57,0.0
2016,1,19,7,45,0.0,6.0,4.0,12.5,6.0,4.54,0.0
2016,1,19,8,0,0.0,10.0,4.3,13.0,10.0,7.58,0.63
2016,1,19,8,15,0.0,15.5,4.55,13.0,15.5,11.77,4.34
2016,1,19,8,30,0.0,21.0,4.8,13.0,21.0,15.97,8.06
2016,1,19,8,45,0.0,26.0,5.1,13.0,26.0,19.79,11.42
2016,1,19,9,0,0.0,31.0,5.4,13.0,31.0,23.63,14.76
2016,1,19,9,15,0.0,36.0,5.35,13.0,36.0,27.47,18.07
2016,1,19,9,30,0.0,41.0,5.3,13.0,41.0,31.31,21.35
2016,1,19,9,45,0.0,26.0,5.25,13.5,26.0,19.82,11.39
2016,1,19,10,0,0.0,11.0,5.2,14.0,11.0,8.37,1.52
2016,1,19,10,15,0.0,9.5,5.15,14.0,9.5,7.23,0.53
2016,1,19,10,30,0.0,8.0,5.1,14.0,8.0,6.09,0.0
2016,1,19,10,45,0.0,8.5,5.05,14.5,8.5,6.48,0.0
2016,1,19,11,0,0.0,9.0,5.0,15.0,9.0,6.86,0.17
2016,1,19,11,15,0.0,9.0,4.9,15.0,9.0,6.87,0.16
2016,1,19,11,30,0.0,9.0,4.8,15.0,9.0,6.87,0.16
2016,1,19,11,45,0.0,48.5,4.75,15.0,48.5,37.17,25.78
2016,1,19,12,0,0.0,88.0,4.7,15.0,88.0,67.73,51.41
2016,1,19,12,15,0.0,70.0,4.7,15.0,70.0,53.77,39.7
2016,1,19,12,30,0.0,52.0,4.7,15.0,52.0,39.87,28.02
2016,1,19,12,45,0.0,77.0,4.75,15.0,77.0,59.19,44.27
2016,1,19,13,0,0.0,102.0,4.8,15.0,102.0,79.17,61.03
2016,1,19,13,15,2.5,136.0,4.7,15.0,137.0,109.2,86.18
2016,1,19,13,30,5.0,170.0,4.6,15.0,172.0,139.52,111.44
2016,1,19,13,45,2.5,140.5,4.6,15.0,141.5,112.26,88.85
2016,1,19,14,0,0.0,111.0,4.6,15.0,111.0,86.31,67.29
2016,1,19,14,15,398.5,95.0,4.35,14.5,263.5,277.3,224.29
2016,1,19,14,30,797.0,79.0,4.1,14.0,416.0,399.19,313.77
2016,1,19,14,45,402.5,104.5,3.85,14.0,274.5,233.89,181.51
2016,1,19,15,0,8.0,130.0,3.6,14.0,133.0,102.2,81.08
2016,1,19,15,15,4.0,116.5,3.3,13.5,118.0,89.57,70.88
2016,1,19,15,30,0.0,103.0,3.0,13.0,103.0,77.59,61.02
2016,1,19,15,45,0.0,86.0,2.7,13.0,86.0,64.16,49.5
2016,1,19,16,0,0.0,69.0,2.4,13.0,69.0,51.07,38.14
2016,1,19,16,15,194.5,56.0,2.1,12.5,81.5,41.65,31.41
2016,1,19,16,30,389.0,43.0,1.8,12.0,94.0,35.44,25.38
2016,1,19,16,45,259.5,30.5,1.55,12.0,58.5,25.08,14.49
2016,1,19,17,0,130.0,18.0,1.3,12.0,23.0,13.7,0.0
2016,1,19,17,15,65.0,9.0,1.15,11.5,11.5,7.08,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,9.5,0.25,9.0,9.5,0.0,0.0
2016,1,20,7,30,0.0,19.0,0.3,9.0,19.0,14.95,0.0
2016,1,20,7,45,228.5,27.5,0.35,9.5,55.5,276.73,196.87
2016,1,20,8,0,457.0,36.0,0.4,10.0,92.0,496.4,394.75
2016,1,20,8,15,536.5,43.0,0.5,10.0,135.0,588.37,471.15
2016,1,20,8,30,616.0,50.0,0.6,10.0,178.0,682.79,545.71
2016,1,20,8,45,669.5,54.5,0.7,10.5,222.0,742.1,590.41
2016,1,20,9,0,723.0,59.0,0.8,11.0,266.0,810.28,639.55
2016,1,20,9,15,755.0,62.5,0.8,11.5,306.5,854.67,668.28
2016,1,20,9,30,787.0,66.0,0.8,12.0,347.0,896.48,694.35
2016,1,20,9,45,711.5,84.0,0.85,12.5,357.5,855.16,663.89
2016,1,20,10,0,636.0,102.0,0.9,13.0,368.0,802.21,626.15
2016,1,20,10,15,683.0,98.0,0.85,13.0,402.0,839.54,650.89
2016,1,20,10,30,730.0,94.0,0.8,13.0,436.0,873.07,671.33
2016,1,20,10,45,801.0,87.5,0.8,13.5,479.0,917.17,698.3
2016,1,20,11,0,872.0,81.0,0.8,14.0,522.0,962.74,725.62
2016,1,20,11,15,878.5,82.0,0.7,14.0,538.0,951.27,714.42
2016,1,20,11,30,885.0,83.0,0.6,14.0,554.0,936.05,701.81
2016,1,20,11,45,890.5,82.0,0.5,14.5,562.5,903.74,676.96
2016,1,20,12,0,896.0,81.0,0.4,15.0,571.0,878.49,657.27
2016,1,20,12,15,895.5,81.0,0.4,15.0,571.0,846.02,636.06
2016,1,20,12,30,895.0,81.0,0.4,15.0,571.0,810.57,612.88
2016,1,20,12,45,898.5,78.5,0.45,15.5,565.0,772.48,587.6
2016,1,20,13,0,902.0,76.0,0.5,16.0,559.0,731.46,560.1
2016,1,20,13,15,895.5,75.0,0.65,16.0,543.5,682.66,527.16
2016,1,20,13,30,889.0,74.0,0.8,16.0,528.0,632.1,491.19
2016,1,20,13,45,880.5,72.5,1.0,16.0,505.5,578.37,451.56
2016,1,20,14,0,872.0,71.0,1.2,16.0,483.0,523.56,408.97
2016,1,20,14,15,857.0,69.0,1.2,16.0,454.0,466.13,361.33
2016,1,20,14,30,842.0,67.0,1.2,16.0,425.0,406.36,310.36
2016,1,20,14,45,822.5,64.5,1.2,16.0,390.0,345.05,256.81
2016,1,20,15,0,803.0,62.0,1.2,16.0,355.0,285.02,203.31
2016,1,20,15,15,772.5,58.5,1.1,15.5,315.5,223.27,149.16
2016,1,20,15,30,742.0,55.0,1.0,15.0,276.0,164.7,99.88
2016,1,20,15,45,698.0,51.0,0.9,14.5,233.0,107.93,58.55
2016,1,20,16,0,654.0,47.0,0.8,14.0,190.0,56.53,33.27
2016,1,20,16,15,582.0,41.0,0.8,13.5,146.5,37.59,27.76
2016,1,20,16,30,510.0,35.0,0.8,13.0,103.0,32.04,22.41
2016,1,20,16,45,255.0,31.0,0.8,12.5,65.0,25.42,15.09
2016,1,20,17,0,0.0,27.0,0.8,12.0,27.0,19.03,0.0
2016,1,20,17,15,0.0,13.5,0.75,12.0,13.5,10.62,0.0
2016,1,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,8.5,1.5,9.5,8.5,0.0,0.0
2016,1,21,7,30,0.0,17.0,1.6,10.0,17.0,13.38,0.0
2016,1,21,7,45,137.5,29.5,1.7,10.5,46.5,204.93,147.59
2016,1,21,8,0,275.0,42.0,1.8,11.0,76.0,343.75,282.28
2016,1,21,8,15,322.0,56.0,2.0,11.5,112.0,409.3,340.87
2016,1,21,8,30,369.0,70.0,2.2,12.0,148.0,476.51,397.88
2016,1,21,8,45,404.5,81.5,2.45,12.5,184.5,530.02,441.9
2016,1,21,9,0,440.0,93.0,2.7,13.0,221.0,583.44,484.25
2016,1,21,9,15,469.0,101.0,2.8,13.5,254.5,624.99,515.5
2016,1,21,9,30,498.0,109.0,2.9,14.0,288.0,665.37,545.02
2016,1,21,9,45,584.0,102.0,3.05,14.5,332.0,752.14,608.94
2016,1,21,10,0,670.0,95.0,3.2,15.0,376.0,827.68,662.58
2016,1,21,10,15,672.0,102.5,3.45,15.5,401.5,834.98,666.27
2016,1,21,10,30,674.0,110.0,3.7,16.0,427.0,839.09,668.15
2016,1,21,10,45,655.5,122.0,3.95,16.5,442.5,825.29,656.99
2016,1,21,11,0,637.0,134.0,4.2,17.0,458.0,808.41,643.71
2016,1,21,11,15,596.5,152.0,4.15,17.0,463.0,774.14,617.65
2016,1,21,11,30,556.0,170.0,4.1,17.0,468.0,730.71,584.6
2016,1,21,11,45,545.0,178.0,4.1,17.5,473.5,710.77,567.79
2016,1,21,12,0,534.0,186.0,4.1,18.0,479.0,688.92,549.47
2016,1,21,12,15,405.5,215.5,3.9,17.5,438.5,571.46,458.55
2016,1,21,12,30,277.0,245.0,3.7,17.0,398.0,481.79,387.19
2016,1,21,12,45,402.0,213.0,3.5,17.0,431.5,525.82,423.37
2016,1,21,13,0,527.0,181.0,3.3,17.0,465.0,576.44,462.32
2016,1,21,13,15,439.0,196.0,2.95,16.5,428.5,502.75,403.39
2016,1,21,13,30,351.0,211.0,2.6,16.0,392.0,423.25,340.27
2016,1,21,13,45,291.5,210.0,2.3,16.0,356.0,366.12,293.88
2016,1,21,14,0,232.0,209.0,2.0,16.0,320.0,304.76,243.99
2016,1,21,14,15,406.0,164.5,1.75,15.5,344.5,344.78,273.9
2016,1,21,14,30,580.0,120.0,1.5,15.0,369.0,351.72,274.11
2016,1,21,14,45,551.5,114.0,1.3,15.0,335.5,297.89,227.07
2016,1,21,15,0,523.0,108.0,1.1,15.0,302.0,242.6,178.94
2016,1,21,15,15,488.0,102.5,1.05,14.5,267.5,194.1,137.36
2016,1,21,15,30,453.0,97.0,1.0,14.0,233.0,149.52,100.54
2016,1,21,15,45,421.0,85.5,1.0,13.5,196.5,104.88,67.06
2016,1,21,16,0,389.0,74.0,1.0,13.0,160.0,64.38,43.72
2016,1,21,16,15,339.0,60.5,1.0,12.5,123.5,45.41,34.83
2016,1,21,16,30,289.0,47.0,1.0,12.0,87.0,35.53,25.61
2016,1,21,16,45,144.5,35.0,1.05,12.0,55.0,26.19,16.02
2016,1,21,17,0,0.0,23.0,1.1,12.0,23.0,16.76,0.0
2016,1,21,17,15,0.0,11.5,1.1,11.5,11.5,9.05,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
