Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.5,3.05,11.0,1.5,1.18,0.0
2016,1,22,7,30,0.0,3.0,3.1,11.0,3.0,2.36,0.0
2016,1,22,7,45,0.0,8.5,3.15,11.5,8.5,6.44,0.0
2016,1,22,8,0,0.0,14.0,3.2,12.0,14.0,10.63,3.24
2016,1,22,8,15,0.0,20.5,3.3,12.0,20.5,15.59,7.67
2016,1,22,8,30,0.0,27.0,3.4,12.0,27.0,20.56,12.09
2016,1,22,8,45,0.0,34.0,3.55,12.5,34.0,25.93,16.77
2016,1,22,9,0,0.0,41.0,3.7,13.0,41.0,31.31,21.4
2016,1,22,9,15,0.0,47.0,3.7,13.0,47.0,35.93,25.37
2016,1,22,9,30,0.0,53.0,3.7,13.0,53.0,40.56,29.3
2016,1,22,9,45,0.0,52.5,3.7,13.5,52.5,40.18,28.85
2016,1,22,10,0,0.0,52.0,3.7,14.0,52.0,39.8,28.4
2016,1,22,10,15,0.0,66.0,3.7,14.0,66.0,50.62,37.53
2016,1,22,10,30,0.0,80.0,3.7,14.0,80.0,61.48,46.64
2016,1,22,10,45,12.0,139.5,3.75,14.0,146.0,127.14,102.2
2016,1,22,11,0,24.0,199.0,3.8,14.0,212.0,197.53,160.58
2016,1,22,11,15,81.5,224.0,3.85,14.0,268.5,297.61,243.85
2016,1,22,11,30,139.0,249.0,3.9,14.0,325.0,395.21,322.9
2016,1,22,11,45,79.5,229.0,3.95,14.0,272.5,290.28,236.77
2016,1,22,12,0,20.0,209.0,4.0,14.0,220.0,194.25,156.8
2016,1,22,12,15,41.0,226.0,3.9,14.0,248.5,243.98,198.08
2016,1,22,12,30,62.0,243.0,3.8,14.0,277.0,274.63,223.21
2016,1,22,12,45,31.0,197.5,3.75,14.0,214.5,199.22,161.07
2016,1,22,13,0,0.0,152.0,3.7,14.0,152.0,121.39,96.25
2016,1,22,13,15,0.0,148.0,3.45,13.5,148.0,117.6,93.44
2016,1,22,13,30,0.0,144.0,3.2,13.0,144.0,113.9,90.62
2016,1,22,13,45,144.0,174.0,3.0,13.0,243.5,238.55,195.41
2016,1,22,14,0,288.0,204.0,2.8,13.0,343.0,338.51,275.27
2016,1,22,14,15,152.0,182.5,2.55,13.0,256.0,228.45,184.75
2016,1,22,14,30,16.0,161.0,2.3,13.0,169.0,132.5,106.33
2016,1,22,14,45,94.5,159.5,2.05,13.0,196.0,160.05,127.81
2016,1,22,15,0,173.0,158.0,1.8,13.0,223.0,176.82,138.41
2016,1,22,15,15,166.0,141.5,1.65,12.5,198.5,148.2,113.74
2016,1,22,15,30,159.0,125.0,1.5,12.0,174.0,120.76,90.58
2016,1,22,15,45,150.0,107.0,1.4,12.0,147.5,93.34,68.53
2016,1,22,16,0,141.0,89.0,1.3,12.0,121.0,67.54,50.25
2016,1,22,16,15,123.5,70.5,1.3,11.5,94.0,50.96,39.94
2016,1,22,16,30,106.0,52.0,1.3,11.0,67.0,37.95,27.9
2016,1,22,16,45,53.0,35.5,1.3,11.0,43.0,26.31,16.43
2016,1,22,17,0,0.0,19.0,1.3,11.0,19.0,14.26,0.0
2016,1,22,17,15,0.0,9.5,1.3,11.0,9.5,7.47,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,10.5,1.75,8.5,10.5,8.26,0.0
2016,1,23,7,30,0.0,21.0,2.0,9.0,21.0,16.52,0.0
2016,1,23,7,45,191.5,32.0,2.25,9.5,56.5,256.73,192.07
2016,1,23,8,0,383.0,43.0,2.5,10.0,92.0,438.77,361.03
2016,1,23,8,15,468.0,51.0,2.7,10.0,135.0,536.76,446.23
2016,1,23,8,30,553.0,59.0,2.9,10.0,178.0,636.83,529.39
2016,1,23,8,45,601.5,65.5,3.15,10.5,220.5,702.11,581.64
2016,1,23,9,0,650.0,72.0,3.4,11.0,263.0,766.64,631.35
2016,1,23,9,15,685.5,76.5,3.45,11.0,303.5,814.53,667.02
2016,1,23,9,30,721.0,81.0,3.5,11.0,344.0,860.25,700.17
2016,1,23,9,45,383.5,127.5,3.55,11.5,269.0,575.9,479.32
2016,1,23,10,0,46.0,174.0,3.6,12.0,194.0,227.88,188.11
2016,1,23,10,15,135.0,192.0,3.6,12.0,255.5,356.26,296.99
2016,1,23,10,30,224.0,210.0,3.6,12.0,317.0,460.96,382.57
2016,1,23,10,45,515.5,156.5,3.6,12.0,417.5,719.63,589.39
2016,1,23,11,0,807.0,103.0,3.6,12.0,518.0,929.58,742.41
2016,1,23,11,15,815.0,104.0,3.55,12.0,534.5,920.67,733.04
2016,1,23,11,30,823.0,105.0,3.5,12.0,551.0,908.07,723.04
2016,1,23,11,45,411.5,124.0,3.45,12.0,347.0,530.53,437.15
2016,1,23,12,0,0.0,143.0,3.4,12.0,143.0,114.93,91.07
2016,1,23,12,15,161.0,192.0,3.4,12.0,282.0,324.97,269.46
2016,1,23,12,30,322.0,241.0,3.4,12.0,421.0,513.4,420.68
2016,1,23,12,45,260.0,246.5,3.45,12.0,390.5,454.23,371.59
2016,1,23,13,0,198.0,252.0,3.5,12.0,360.0,384.07,314.73
2016,1,23,13,15,99.0,169.0,3.55,12.0,223.0,223.29,183.31
2016,1,23,13,30,0.0,86.0,3.6,12.0,86.0,66.16,50.68
2016,1,23,13,45,0.0,77.5,3.65,12.0,77.5,59.55,45.25
2016,1,23,14,0,0.0,69.0,3.7,12.0,69.0,52.96,39.72
2016,1,23,14,15,132.5,126.0,3.7,11.5,184.0,170.0,138.55
2016,1,23,14,30,265.0,183.0,3.7,11.0,299.0,268.8,217.92
2016,1,23,14,45,132.5,98.0,3.7,11.0,156.0,131.59,104.13
2016,1,23,15,0,0.0,13.0,3.7,11.0,13.0,9.89,2.93
2016,1,23,15,15,0.0,11.5,3.5,10.5,11.5,8.74,1.97
2016,1,23,15,30,0.0,10.0,3.3,10.0,10.0,7.59,0.99
2016,1,23,15,45,0.0,8.5,3.15,10.0,8.5,6.45,0.0
2016,1,23,16,0,0.0,7.0,3.0,10.0,7.0,5.3,0.0
2016,1,23,16,15,0.0,5.5,2.8,9.5,5.5,4.16,0.0
2016,1,23,16,30,0.0,4.0,2.6,9.0,4.0,3.02,0.0
2016,1,23,16,45,0.0,2.5,2.45,9.0,2.5,1.89,0.0
2016,1,23,17,0,0.0,1.0,2.3,9.0,1.0,0.75,0.0
2016,1,23,17,15,0.0,0.5,2.25,8.5,0.5,0.39,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,65.0,8.5,1.65,7.0,11.0,56.34,0.0
2016,1,24,7,30,130.0,17.0,1.8,7.0,22.0,117.19,0.0
2016,1,24,7,45,254.0,30.0,2.0,7.5,57.0,305.15,232.85
2016,1,24,8,0,378.0,43.0,2.2,8.0,92.0,434.72,360.05
2016,1,24,8,15,458.5,52.0,2.25,8.0,135.0,529.45,442.54
2016,1,24,8,30,539.0,61.0,2.3,8.0,178.0,626.43,522.71
2016,1,24,8,45,591.0,67.0,2.35,8.5,221.0,694.32,575.95
2016,1,24,9,0,643.0,73.0,2.4,9.0,264.0,761.51,626.38
2016,1,24,9,15,677.5,77.5,2.4,9.0,304.0,808.43,660.55
2016,1,24,9,30,712.0,82.0,2.4,9.0,344.0,853.18,692.24
2016,1,24,9,45,734.5,86.0,2.4,9.0,379.0,882.77,712.14
2016,1,24,10,0,757.0,90.0,2.4,9.0,414.0,909.31,729.68
2016,1,24,10,15,454.5,152.5,2.4,9.0,351.0,670.69,550.59
2016,1,24,10,30,152.0,215.0,2.4,9.0,288.0,396.18,328.53
2016,1,24,10,45,244.5,215.5,2.45,9.5,339.5,502.72,415.92
2016,1,24,11,0,337.0,216.0,2.5,10.0,391.0,583.5,479.08
2016,1,24,11,15,309.0,228.5,2.4,10.0,393.0,560.74,458.91
2016,1,24,11,30,281.0,241.0,2.3,10.0,395.0,537.45,439.14
2016,1,24,11,45,240.5,250.5,2.25,10.0,383.5,478.66,392.16
2016,1,24,12,0,200.0,260.0,2.2,10.0,372.0,442.53,362.42
2016,1,24,12,15,186.0,261.0,2.05,10.0,365.5,420.57,344.25
2016,1,24,12,30,172.0,262.0,1.9,10.0,359.0,399.06,326.36
2016,1,24,12,45,162.0,258.5,1.75,10.0,349.0,376.38,307.72
2016,1,24,13,0,152.0,255.0,1.6,10.0,339.0,354.27,289.49
2016,1,24,13,15,358.0,208.5,1.65,10.0,398.5,447.86,366.74
2016,1,24,13,30,564.0,162.0,1.7,10.0,458.0,522.15,424.92
2016,1,24,13,45,505.0,169.5,1.75,10.5,426.5,461.66,374.58
2016,1,24,14,0,446.0,177.0,1.8,11.0,395.0,405.51,328.1
2016,1,24,14,15,479.0,158.5,2.0,11.0,380.0,373.99,301.27
2016,1,24,14,30,512.0,140.0,2.2,11.0,365.0,338.4,269.54
2016,1,24,14,45,654.5,103.0,2.4,11.0,367.0,324.99,251.83
2016,1,24,15,0,797.0,66.0,2.6,11.0,369.0,290.03,213.4
2016,1,24,15,15,767.0,63.0,2.4,10.5,329.0,228.79,157.92
2016,1,24,15,30,737.0,60.0,2.2,10.0,289.0,170.66,107.49
2016,1,24,15,45,682.5,57.0,2.05,10.0,244.5,113.61,64.86
2016,1,24,16,0,628.0,54.0,1.9,10.0,200.0,59.78,36.12
2016,1,24,16,15,557.0,47.5,1.7,9.0,156.5,39.52,30.14
2016,1,24,16,30,486.0,41.0,1.5,8.0,113.0,34.13,24.97
2016,1,24,16,45,362.0,31.0,1.3,7.5,74.0,25.66,16.52
2016,1,24,17,0,238.0,21.0,1.1,7.0,35.0,17.32,1.83
2016,1,24,17,15,119.0,10.5,1.05,7.0,17.5,8.26,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,25,7,15,134.5,7.5,1.6,6.5,13.0,108.62,0.0
2016,1,25,7,30,269.0,15.0,1.7,7.0,26.0,257.93,0.0
2016,1,25,7,45,401.0,24.0,1.85,7.5,64.5,410.23,313.25
2016,1,25,8,0,533.0,33.0,2.0,8.0,103.0,547.91,448.02
2016,1,25,8,15,605.5,38.5,2.1,8.5,148.0,635.53,523.12
2016,1,25,8,30,678.0,44.0,2.2,9.0,193.0,724.4,594.58
2016,1,25,8,45,724.5,47.5,2.3,9.5,237.5,786.62,642.43
2016,1,25,9,0,771.0,51.0,2.4,10.0,282.0,847.67,687.25
2016,1,25,9,15,800.0,54.0,2.55,10.5,323.0,889.2,716.55
2016,1,25,9,30,829.0,57.0,2.7,11.0,364.0,916.82,735.06
2016,1,25,9,45,832.0,64.0,2.85,11.5,397.5,943.98,752.88
2016,1,25,10,0,835.0,71.0,3.0,12.0,431.0,956.03,759.64
2016,1,25,10,15,850.0,73.0,3.05,12.5,461.5,969.56,766.72
2016,1,25,10,30,865.0,75.0,3.1,13.0,492.0,979.35,771.16
2016,1,25,10,45,874.0,76.5,3.15,13.5,515.5,967.11,760.21
2016,1,25,11,0,883.0,78.0,3.2,14.0,539.0,962.85,755.28
2016,1,25,11,15,890.0,79.0,3.2,14.0,555.5,952.27,747.0
2016,1,25,11,30,897.0,80.0,3.2,14.0,572.0,937.94,736.3
2016,1,25,11,45,899.5,81.0,3.25,14.5,580.5,915.83,719.27
2016,1,25,12,0,902.0,82.0,3.3,15.0,589.0,890.24,699.95
2016,1,25,12,15,902.5,82.0,3.3,15.0,590.0,858.44,677.25
2016,1,25,12,30,903.0,82.0,3.3,15.0,591.0,823.53,652.32
2016,1,25,12,45,900.0,81.5,3.3,15.0,584.0,782.45,622.82
2016,1,25,13,0,897.0,81.0,3.3,15.0,577.0,738.86,591.31
2016,1,25,13,15,891.0,80.5,3.25,15.0,562.0,690.93,554.1
2016,1,25,13,30,885.0,80.0,3.2,15.0,547.0,641.16,514.31
2016,1,25,13,45,876.0,78.5,3.15,15.0,525.0,590.64,472.87
2016,1,25,14,0,867.0,77.0,3.1,15.0,503.0,534.55,426.08
2016,1,25,14,15,853.0,75.0,3.0,14.5,474.0,474.89,375.79
2016,1,25,14,30,839.0,73.0,2.9,14.0,445.0,415.29,323.96
2016,1,25,14,45,710.5,88.0,2.85,14.0,385.5,331.25,253.14
2016,1,25,15,0,582.0,103.0,2.8,14.0,326.0,260.97,194.22
2016,1,25,15,15,661.0,82.0,2.4,13.5,310.0,220.35,153.5
2016,1,25,15,30,740.0,61.0,2.0,13.0,294.0,172.45,107.6
2016,1,25,15,45,695.5,57.0,1.7,12.5,250.5,115.19,64.94
2016,1,25,16,0,651.0,53.0,1.4,12.0,207.0,63.42,38.41
2016,1,25,16,15,582.0,46.5,1.3,11.0,162.5,38.93,29.39
2016,1,25,16,30,513.0,40.0,1.2,10.0,118.0,33.47,24.22
2016,1,25,16,45,393.5,30.5,1.15,9.5,78.0,25.36,16.25
2016,1,25,17,0,274.0,21.0,1.1,9.0,38.0,17.37,3.48
2016,1,25,17,15,137.0,10.5,1.1,8.5,19.0,8.26,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,118.0,8.5,1.55,6.0,13.5,96.78,0.0
2016,1,26,7,30,236.0,17.0,1.6,6.0,27.0,241.72,0.0
2016,1,26,7,45,370.0,27.0,1.65,6.5,66.0,399.52,309.3
2016,1,26,8,0,504.0,37.0,1.7,7.0,105.0,538.39,441.69
2016,1,26,8,15,579.5,43.5,1.75,7.5,150.0,617.75,509.74
2016,1,26,8,30,655.0,50.0,1.8,8.0,195.0,710.69,583.83
2016,1,26,8,45,704.5,54.5,1.85,8.5,240.5,777.29,634.29
2016,1,26,9,0,754.0,59.0,1.9,9.0,286.0,842.66,681.53
2016,1,26,9,15,785.0,62.0,1.9,9.5,327.5,886.25,710.6
2016,1,26,9,30,816.0,65.0,1.9,10.0,369.0,927.17,736.88
2016,1,26,9,45,836.0,68.0,1.95,11.0,406.0,954.14,751.9
2016,1,26,10,0,856.0,71.0,2.0,12.0,443.0,977.69,764.33
2016,1,26,10,15,871.0,73.0,1.95,12.5,474.0,991.24,769.87
2016,1,26,10,30,886.0,75.0,1.9,13.0,505.0,989.19,764.86
2016,1,26,10,45,897.5,75.5,1.9,13.5,529.0,989.66,762.59
2016,1,26,11,0,909.0,76.0,1.9,14.0,553.0,986.27,757.83
2016,1,26,11,15,915.0,77.0,1.85,14.0,569.5,974.36,748.26
2016,1,26,11,30,921.0,78.0,1.8,14.0,586.0,958.63,736.38
2016,1,26,11,45,923.5,78.5,1.8,14.5,595.0,935.35,718.86
2016,1,26,12,0,926.0,79.0,1.8,15.0,604.0,908.54,699.14
2016,1,26,12,15,926.0,79.0,1.8,15.0,604.5,875.59,676.59
2016,1,26,12,30,926.0,79.0,1.8,15.0,605.0,839.49,651.84
2016,1,26,12,45,919.5,80.0,1.85,15.5,597.0,796.56,621.49
2016,1,26,13,0,913.0,81.0,1.9,16.0,589.0,751.27,589.28
2016,1,26,13,15,907.0,80.5,1.9,16.0,574.0,702.58,553.1
2016,1,26,13,30,901.0,80.0,1.9,16.0,559.0,651.99,514.12
2016,1,26,13,45,784.5,100.0,1.9,16.0,505.0,561.05,443.4
2016,1,26,14,0,668.0,120.0,1.9,16.0,451.0,475.1,375.49
2016,1,26,14,15,553.5,139.5,1.8,15.5,403.0,392.08,309.23
2016,1,26,14,30,439.0,159.0,1.7,15.0,355.0,325.99,255.7
2016,1,26,14,45,543.0,124.5,1.65,15.0,348.0,301.36,230.78
2016,1,26,15,0,647.0,90.0,1.6,15.0,341.0,268.53,196.73
2016,1,26,15,15,701.0,76.0,1.4,14.5,322.0,224.41,154.04
2016,1,26,15,30,755.0,62.0,1.2,14.0,303.0,176.09,109.2
2016,1,26,15,45,710.5,58.0,1.0,13.5,258.5,117.79,66.08
2016,1,26,16,0,666.0,54.0,0.8,13.0,214.0,64.97,39.17
2016,1,26,16,15,598.5,47.5,0.85,12.5,169.0,39.83,30.05
2016,1,26,16,30,531.0,41.0,0.9,12.0,124.0,34.37,24.86
2016,1,26,16,45,412.0,32.0,0.95,11.5,82.5,26.66,17.33
2016,1,26,17,0,293.0,23.0,1.0,11.0,41.0,19.1,5.75
2016,1,26,17,15,146.5,11.5,0.95,10.5,20.5,9.05,0.0
2016,1,26,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.5,0.7,8.5,13.5,10.62,0.0
2016,1,27,7,30,0.0,27.0,0.7,9.0,27.0,39.62,0.0
2016,1,27,7,45,236.5,33.5,0.75,9.5,65.5,295.41,229.52
2016,1,27,8,0,473.0,40.0,0.8,10.0,104.0,515.07,415.74
2016,1,27,8,15,550.0,47.0,0.85,10.0,149.5,606.22,490.09
2016,1,27,8,30,627.0,54.0,0.9,10.0,195.0,699.5,562.89
2016,1,27,8,45,670.5,60.0,1.0,10.5,239.0,760.92,608.61
2016,1,27,9,0,714.0,66.0,1.1,11.0,283.0,812.99,645.85
2016,1,27,9,15,747.0,70.0,1.1,11.5,325.0,859.68,676.41
2016,1,27,9,30,780.0,74.0,1.1,12.0,367.0,903.76,704.05
2016,1,27,9,45,817.0,73.5,1.15,12.5,406.5,943.17,728.59
2016,1,27,10,0,854.0,73.0,1.2,13.0,446.0,979.11,750.37
2016,1,27,10,15,804.0,83.5,1.15,13.0,454.0,938.9,720.44
2016,1,27,10,30,754.0,94.0,1.1,13.0,462.0,894.95,689.02
2016,1,27,10,45,830.5,86.5,1.1,13.5,510.0,950.68,724.93
2016,1,27,11,0,907.0,79.0,1.1,14.0,558.0,989.09,747.29
2016,1,27,11,15,778.0,113.0,1.05,14.0,533.0,906.44,689.88
2016,1,27,11,30,649.0,147.0,1.0,14.0,508.0,804.78,620.21
2016,1,27,11,45,787.5,114.0,0.95,14.5,558.5,865.21,660.63
2016,1,27,12,0,926.0,81.0,0.9,15.0,609.0,911.91,688.74
2016,1,27,12,15,699.0,147.5,0.85,15.0,546.5,776.25,595.15
2016,1,27,12,30,472.0,214.0,0.8,15.0,484.0,623.24,483.99
2016,1,27,12,45,513.5,197.0,0.75,15.5,487.5,613.35,477.48
2016,1,27,13,0,555.0,180.0,0.7,16.0,491.0,598.64,465.54
2016,1,27,13,15,398.0,210.5,0.6,16.0,431.0,477.12,373.3
2016,1,27,13,30,241.0,241.0,0.5,16.0,371.0,372.29,292.55
2016,1,27,13,45,430.0,188.0,0.4,16.0,407.5,436.94,342.06
2016,1,27,14,0,619.0,135.0,0.3,16.0,444.0,464.05,359.14
2016,1,27,14,15,733.5,99.5,0.25,15.5,445.5,444.71,340.88
2016,1,27,14,30,848.0,64.0,0.2,15.0,447.0,410.82,309.75
2016,1,27,14,45,797.5,66.5,0.15,15.0,404.5,343.56,253.12
2016,1,27,15,0,747.0,69.0,0.1,15.0,362.0,280.34,199.3
2016,1,27,15,15,748.5,66.5,0.15,14.5,333.5,229.26,153.99
2016,1,27,15,30,750.0,64.0,0.2,14.0,305.0,177.4,109.47
2016,1,27,15,45,708.0,59.0,0.3,14.0,261.0,118.68,66.45
2016,1,27,16,0,666.0,54.0,0.4,14.0,217.0,65.17,39.03
2016,1,27,16,15,599.0,48.0,0.45,13.5,172.0,40.21,30.3
2016,1,27,16,30,532.0,42.0,0.5,13.0,127.0,35.16,25.52
2016,1,27,16,45,422.0,32.5,0.6,12.5,85.5,27.09,17.74
2016,1,27,17,0,312.0,23.0,0.7,12.0,44.0,19.11,6.85
2016,1,27,17,15,156.0,11.5,0.7,11.5,22.0,9.05,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,7,15,122.0,8.5,0.75,8.5,14.5,99.78,0.0
2016,1,28,7,30,244.0,17.0,0.8,9.0,29.0,250.56,0.0
2016,1,28,7,45,374.0,27.0,0.85,9.5,68.0,402.43,311.09
2016,1,28,8,0,504.0,37.0,0.9,10.0,107.0,538.35,433.45
2016,1,28,8,15,576.0,43.5,0.95,10.5,152.0,615.26,496.97
2016,1,28,8,30,648.0,50.0,1.0,11.0,197.0,704.91,566.08
2016,1,28,8,45,694.0,54.5,1.05,11.5,241.5,768.1,612.24
2016,1,28,9,0,740.0,59.0,1.1,12.0,286.0,830.02,655.46
2016,1,28,9,15,648.0,82.0,1.05,12.5,301.0,787.01,621.67
2016,1,28,9,30,556.0,105.0,1.0,13.0,316.0,728.85,577.85
2016,1,28,9,45,525.0,124.5,0.95,13.5,339.0,713.71,564.89
2016,1,28,10,0,494.0,144.0,0.9,14.0,362.0,705.2,556.17
2016,1,28,10,15,364.0,180.5,0.95,14.0,347.0,591.26,470.54
2016,1,28,10,30,234.0,217.0,1.0,14.0,332.0,478.37,383.39
2016,1,28,10,45,469.0,169.5,1.05,14.5,414.0,691.34,545.94
2016,1,28,11,0,704.0,122.0,1.1,15.0,496.0,864.21,664.28
2016,1,28,11,15,587.5,164.5,1.3,15.0,483.0,774.56,601.81
2016,1,28,11,30,471.0,207.0,1.5,15.0,470.0,696.3,545.97
2016,1,28,11,45,469.0,211.5,1.75,15.0,477.0,681.97,537.57
2016,1,28,12,0,467.0,216.0,2.0,15.0,484.0,665.63,526.68
2016,1,28,12,15,388.0,234.5,2.2,15.0,457.5,579.02,461.75
2016,1,28,12,30,309.0,253.0,2.4,15.0,431.0,516.01,413.14
2016,1,28,12,45,601.0,166.0,2.6,15.0,507.0,656.82,525.41
2016,1,28,13,0,893.0,79.0,2.8,15.0,583.0,736.62,587.65
2016,1,28,13,15,454.0,138.5,2.65,15.0,394.5,459.21,371.26
2016,1,28,13,30,15.0,198.0,2.5,15.0,206.0,168.98,134.49
2016,1,28,13,45,8.5,181.0,2.35,15.5,185.5,149.12,118.61
2016,1,28,14,0,2.0,164.0,2.2,16.0,165.0,130.41,103.15
2016,1,28,14,15,155.0,175.0,2.15,15.5,246.0,223.12,178.94
2016,1,28,14,30,308.0,186.0,2.1,15.0,327.0,288.92,229.03
2016,1,28,14,45,212.0,178.0,2.05,15.0,271.5,220.51,173.25
2016,1,28,15,0,116.0,170.0,2.0,15.0,216.0,170.2,133.51
2016,1,28,15,15,111.5,153.0,1.75,14.5,193.5,145.02,112.38
2016,1,28,15,30,107.0,136.0,1.5,14.0,171.0,120.77,92.18
2016,1,28,15,45,100.5,117.0,1.25,13.5,146.5,95.96,72.26
2016,1,28,16,0,94.0,98.0,1.0,13.0,122.0,72.53,54.97
2016,1,28,16,15,82.0,79.0,1.0,12.5,97.0,56.39,44.82
2016,1,28,16,30,70.0,60.0,1.0,12.0,72.0,43.54,33.04
2016,1,28,16,45,43.0,42.5,1.05,12.0,49.0,31.27,21.46
2016,1,28,17,0,16.0,25.0,1.1,12.0,26.0,18.82,7.51
2016,1,28,17,15,8.0,12.5,1.05,12.0,13.0,9.83,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,10.5,0.8,11.5,10.5,8.26,0.0
2016,1,29,7,30,0.0,21.0,0.8,12.0,21.0,22.04,0.0
2016,1,29,7,45,102.5,35.0,0.85,12.5,49.5,164.2,127.39
2016,1,29,8,0,205.0,49.0,0.9,13.0,78.0,291.29,238.81
2016,1,29,8,15,235.5,66.0,1.1,13.5,111.0,344.78,285.24
2016,1,29,8,30,266.0,83.0,1.3,14.0,144.0,377.45,314.13
2016,1,29,8,45,286.5,99.0,1.5,14.5,177.0,420.14,348.97
2016,1,29,9,0,307.0,115.0,1.7,15.0,210.0,462.35,382.16
2016,1,29,9,15,317.5,130.5,1.85,15.5,240.5,493.24,405.24
2016,1,29,9,30,328.0,146.0,2.0,16.0,271.0,522.87,426.85
2016,1,29,9,45,456.0,135.0,2.15,16.5,327.0,658.55,530.35
2016,1,29,10,0,584.0,124.0,2.3,17.0,383.0,780.69,617.63
2016,1,29,10,15,470.0,162.0,2.35,17.0,379.5,698.92,555.54
2016,1,29,10,30,356.0,200.0,2.4,17.0,376.0,600.89,480.02
2016,1,29,10,45,184.0,195.0,2.45,17.0,286.5,393.72,318.12
2016,1,29,11,0,12.0,190.0,2.5,17.0,197.0,174.55,138.46
2016,1,29,11,15,26.0,212.0,2.55,17.0,226.5,208.07,166.38
2016,1,29,11,30,40.0,234.0,2.6,17.0,256.0,262.4,209.97
2016,1,29,11,45,23.5,212.0,2.65,17.0,225.5,200.82,159.93
2016,1,29,12,0,7.0,190.0,2.7,17.0,195.0,163.34,129.14
2016,1,29,12,15,3.5,168.5,2.75,17.0,171.0,139.62,109.81
2016,1,29,12,30,0.0,147.0,2.8,17.0,147.0,117.2,91.44
2016,1,29,12,45,15.0,187.0,2.85,17.0,195.5,163.41,129.61
2016,1,29,13,0,30.0,227.0,2.9,17.0,244.0,222.73,177.69
2016,1,29,13,15,29.5,221.5,2.85,17.0,238.0,213.39,170.05
2016,1,29,13,30,29.0,216.0,2.8,17.0,232.0,204.25,162.74
2016,1,29,13,45,78.5,223.5,2.8,17.0,264.0,235.79,188.74
2016,1,29,14,0,128.0,231.0,2.8,17.0,296.0,270.73,216.53
2016,1,29,14,15,101.0,214.5,2.65,17.0,264.0,224.54,178.9
2016,1,29,14,30,74.0,198.0,2.5,17.0,232.0,191.07,151.69
2016,1,29,14,45,73.0,183.0,2.45,17.0,214.5,171.36,135.34
2016,1,29,15,0,72.0,168.0,2.4,17.0,197.0,152.07,119.17
2016,1,29,15,15,69.5,151.5,2.1,16.5,177.0,131.7,102.27
2016,1,29,15,30,67.0,135.0,1.8,16.0,157.0,111.97,85.97
2016,1,29,15,45,61.5,116.5,1.55,15.5,135.0,91.25,69.36
2016,1,29,16,0,56.0,98.0,1.3,15.0,113.0,71.71,54.49
2016,1,29,16,15,47.0,79.5,1.2,14.0,90.0,56.96,45.08
2016,1,29,16,30,38.0,61.0,1.1,13.0,67.0,44.27,33.59
2016,1,29,16,45,19.0,43.0,1.05,12.5,46.0,31.64,21.83
2016,1,29,17,0,0.0,25.0,1.0,12.0,25.0,18.74,8.13
2016,1,29,17,15,0.0,12.5,1.0,12.0,12.5,9.83,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,15.0,2.65,9.0,15.0,11.8,0.0
2016,1,30,7,30,0.0,30.0,2.6,9.0,30.0,44.87,3.38
2016,1,30,7,45,242.0,34.0,2.6,9.0,69.0,298.36,239.82
2016,1,30,8,0,484.0,38.0,2.6,9.0,108.0,522.25,432.3
2016,1,30,8,15,556.0,44.5,2.6,9.0,152.5,608.25,505.37
2016,1,30,8,30,628.0,51.0,2.6,9.0,197.0,688.23,570.57
2016,1,30,8,45,677.5,55.0,2.65,9.5,241.5,753.82,620.86
2016,1,30,9,0,727.0,59.0,2.7,10.0,286.0,818.32,668.08
2016,1,30,9,15,757.0,62.0,2.7,10.0,327.0,860.77,698.17
2016,1,30,9,30,787.0,65.0,2.7,10.0,368.0,900.69,725.73
2016,1,30,9,45,393.5,105.0,2.75,10.5,256.5,556.59,462.9
2016,1,30,10,0,0.0,145.0,2.8,11.0,145.0,124.93,100.46
2016,1,30,10,15,64.0,185.5,2.85,11.0,217.5,251.38,209.09
2016,1,30,10,30,128.0,226.0,2.9,11.0,290.0,383.95,317.79
2016,1,30,10,45,509.5,149.0,3.0,11.5,421.0,707.29,578.25
2016,1,30,11,0,891.0,72.0,3.1,12.0,552.0,967.22,764.69
2016,1,30,11,15,490.5,165.5,3.15,12.0,431.0,684.37,554.18
2016,1,30,11,30,90.0,259.0,3.2,12.0,310.0,337.47,274.82
2016,1,30,11,45,74.0,257.0,3.25,12.0,299.0,314.13,256.55
2016,1,30,12,0,58.0,255.0,3.3,12.0,288.0,291.96,238.04
2016,1,30,12,15,55.0,253.5,3.3,12.0,285.5,282.48,230.2
2016,1,30,12,30,52.0,252.0,3.3,12.0,283.0,273.32,222.62
2016,1,30,12,45,28.0,216.0,3.3,12.0,232.5,213.52,173.35
2016,1,30,13,0,4.0,180.0,3.3,12.0,182.0,147.87,118.79
2016,1,30,13,15,13.5,195.5,3.2,12.0,203.0,167.0,135.03
2016,1,30,13,30,23.0,211.0,3.1,12.0,224.0,185.01,150.07
2016,1,30,13,45,29.5,209.0,3.05,12.0,225.0,194.21,157.74
2016,1,30,14,0,36.0,207.0,3.0,12.0,226.0,192.07,156.03
2016,1,30,14,15,146.0,202.5,2.95,12.0,271.5,242.65,197.33
2016,1,30,14,30,256.0,198.0,2.9,12.0,317.0,278.03,223.85
2016,1,30,14,45,142.0,177.5,2.85,12.0,242.5,195.88,156.74
2016,1,30,15,0,28.0,157.0,2.8,12.0,168.0,130.95,105.12
2016,1,30,15,15,24.5,142.0,2.65,11.5,151.0,112.94,90.27
2016,1,30,15,30,21.0,127.0,2.5,11.0,134.0,98.3,78.17
2016,1,30,15,45,16.0,110.0,2.35,10.5,115.0,82.73,65.35
2016,1,30,16,0,11.0,93.0,2.2,10.0,96.0,68.04,53.24
2016,1,30,16,15,5.5,75.5,1.9,9.5,77.0,54.96,44.15
2016,1,30,16,30,0.0,58.0,1.6,9.0,58.0,42.55,32.65
2016,1,30,16,45,0.0,40.0,1.3,9.0,40.0,29.75,20.59
2016,1,30,17,0,0.0,22.0,1.0,9.0,22.0,16.77,7.3
2016,1,30,17,15,0.0,11.0,0.95,8.5,11.0,8.65,0.0
2016,1,30,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,3.5,1.95,5.0,3.5,2.75,0.0
2016,1,31,7,30,0.0,7.0,2.1,5.0,7.0,5.3,0.0
2016,1,31,7,45,0.0,15.5,2.25,5.5,15.5,11.78,4.13
2016,1,31,8,0,0.0,24.0,2.4,6.0,24.0,18.28,10.18
2016,1,31,8,15,0.0,34.0,2.5,6.0,34.0,25.95,17.14
2016,1,31,8,30,0.0,44.0,2.6,6.0,44.0,33.64,24.07
2016,1,31,8,45,0.0,54.0,2.75,6.0,54.0,41.35,30.94
2016,1,31,9,0,0.0,64.0,2.9,6.0,64.0,49.12,37.78
2016,1,31,9,15,0.0,73.5,3.0,6.0,73.5,57.19,44.81
2016,1,31,9,30,0.0,83.0,3.1,6.0,83.0,65.27,51.78
2016,1,31,9,45,0.0,91.5,3.25,6.0,91.5,72.41,57.87
2016,1,31,10,0,0.0,100.0,3.4,6.0,100.0,79.56,63.94
2016,1,31,10,15,18.5,152.5,3.5,6.0,162.0,148.62,124.15
2016,1,31,10,30,37.0,205.0,3.6,6.0,224.0,243.17,204.45
2016,1,31,10,45,225.0,209.0,3.75,6.5,331.0,474.25,400.13
2016,1,31,11,0,413.0,213.0,3.9,7.0,438.0,675.83,561.56
2016,1,31,11,15,265.5,239.5,4.05,7.0,386.0,531.9,443.3
2016,1,31,11,30,118.0,266.0,4.2,7.0,334.0,371.24,309.97
2016,1,31,11,45,204.0,264.5,4.35,7.5,384.0,460.23,384.4
2016,1,31,12,0,290.0,263.0,4.5,8.0,434.0,542.85,451.17
2016,1,31,12,15,358.5,248.5,4.65,8.0,459.5,569.49,473.67
2016,1,31,12,30,427.0,234.0,4.8,8.0,485.0,607.9,505.01
2016,1,31,12,45,283.0,252.5,5.0,8.5,418.5,477.58,397.41
2016,1,31,13,0,139.0,271.0,5.2,9.0,352.0,359.38,298.14
2016,1,31,13,15,235.5,253.5,5.3,9.0,386.0,396.16,330.19
2016,1,31,13,30,332.0,236.0,5.4,9.0,420.0,436.47,363.52
2016,1,31,13,45,404.0,210.0,5.55,9.0,425.0,431.16,358.83
2016,1,31,14,0,476.0,184.0,5.7,9.0,430.0,429.0,355.55
2016,1,31,14,15,238.0,101.5,5.7,8.5,224.5,212.43,175.39
2016,1,31,14,30,0.0,19.0,5.7,8.0,19.0,14.49,6.97
2016,1,31,14,45,409.5,47.0,5.75,8.0,214.0,192.02,151.54
2016,1,31,15,0,819.0,75.0,5.8,8.0,409.0,307.65,232.12
2016,1,31,15,15,790.0,72.0,5.65,7.5,367.5,244.51,173.33
2016,1,31,15,30,761.0,69.0,5.5,7.0,326.0,184.38,119.89
2016,1,31,15,45,698.0,67.5,5.35,7.0,278.5,122.05,72.16
2016,1,31,16,0,635.0,66.0,5.2,7.0,231.0,70.25,45.02
2016,1,31,16,15,566.5,59.0,5.1,6.5,185.0,48.42,38.72
2016,1,31,16,30,498.0,52.0,5.0,6.0,139.0,42.86,33.34
2016,1,31,16,45,369.0,42.0,4.9,6.0,95.5,34.53,25.14
2016,1,31,17,0,240.0,32.0,4.8,6.0,52.0,24.37,13.85
2016,1,31,17,15,120.0,16.0,4.85,6.0,26.0,12.59,0.0
2016,1,31,17,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,195.0,9.5,4.4,3.5,20.5,156.2,0.0
2016,2,1,7,30,390.0,19.0,4.6,4.0,41.0,366.19,146.56
2016,2,1,7,45,511.5,27.0,4.85,4.5,85.5,506.32,415.38
2016,2,1,8,0,633.0,35.0,5.1,5.0,130.0,638.73,539.11
2016,2,1,8,15,698.0,40.0,5.25,5.5,178.5,722.27,612.87
2016,2,1,8,30,763.0,45.0,5.4,6.0,227.0,806.51,683.05
2016,2,1,8,45,804.5,48.0,5.6,6.5,274.0,855.73,722.74
2016,2,1,9,0,846.0,51.0,5.8,7.0,321.0,912.44,766.47
2016,2,1,9,15,873.0,54.0,5.8,7.0,365.0,953.15,796.64
2016,2,1,9,30,900.0,57.0,5.8,7.0,409.0,991.15,823.99
2016,2,1,9,45,912.0,61.0,5.85,7.5,446.5,1012.4,836.97
2016,2,1,10,0,924.0,65.0,5.9,8.0,484.0,1029.91,847.06
2016,2,1,10,15,937.5,66.5,5.85,8.0,516.5,1041.55,853.61
2016,2,1,10,30,951.0,68.0,5.8,8.0,549.0,1049.24,857.33
2016,2,1,10,45,959.5,69.0,5.75,8.5,574.0,1047.21,852.41
2016,2,1,11,0,968.0,70.0,5.7,9.0,599.0,1041.08,844.73
2016,2,1,11,15,973.0,71.0,5.6,9.0,616.0,1027.45,832.98
2016,2,1,11,30,978.0,72.0,5.5,9.0,633.0,1009.78,818.49
2016,2,1,11,45,975.0,74.5,5.45,9.5,641.0,982.69,796.12
