Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,972.0,77.0,5.4,10.0,649.0,952.01,771.36
2016,2,1,12,15,971.5,77.0,5.3,10.0,650.0,917.11,744.73
2016,2,1,12,30,971.0,77.0,5.2,10.0,651.0,878.9,715.69
2016,2,1,12,45,958.5,80.5,5.1,10.0,642.0,832.22,680.28
2016,2,1,13,0,946.0,84.0,5.0,10.0,633.0,783.38,643.15
2016,2,1,13,15,940.0,83.0,4.85,9.5,617.5,732.35,603.31
2016,2,1,13,30,934.0,82.0,4.7,9.0,602.0,679.33,560.22
2016,2,1,13,45,921.0,82.0,4.55,9.0,578.0,621.51,511.27
2016,2,1,14,0,908.0,82.0,4.4,9.0,554.0,562.86,460.53
2016,2,1,14,15,894.0,80.5,4.15,9.0,523.5,503.55,407.72
2016,2,1,14,30,880.0,79.0,3.9,9.0,493.0,441.46,351.53
2016,2,1,14,45,862.0,76.0,3.7,9.0,456.5,376.82,292.33
2016,2,1,15,0,844.0,73.0,3.5,9.0,420.0,313.24,233.16
2016,2,1,15,15,816.5,69.5,3.15,8.5,378.0,248.42,173.86
2016,2,1,15,30,789.0,66.0,2.8,8.0,336.0,186.41,119.34
2016,2,1,15,45,761.0,60.0,2.5,7.5,291.5,125.33,72.04
2016,2,1,16,0,733.0,54.0,2.2,7.0,247.0,67.7,41.1
2016,2,1,16,15,672.5,48.5,1.95,6.5,199.5,44.65,35.32
2016,2,1,16,30,612.0,43.0,1.7,6.0,152.0,39.55,30.43
2016,2,1,16,45,520.0,34.5,1.5,5.5,107.0,31.66,22.77
2016,2,1,17,0,428.0,26.0,1.3,5.0,62.0,23.83,13.97
2016,2,1,17,15,214.0,13.0,1.25,4.5,31.0,10.23,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,0.75,5.0,3.5,2.75,0.0
2016,2,2,7,30,0.0,7.0,0.8,5.0,7.0,5.3,0.0
2016,2,2,7,45,0.0,14.5,0.9,5.5,14.5,11.01,3.62
2016,2,2,8,0,0.0,22.0,1.0,6.0,22.0,16.74,8.92
2016,2,2,8,15,0.0,31.0,1.0,6.0,31.0,23.64,15.18
2016,2,2,8,30,0.0,40.0,1.0,6.0,40.0,30.55,21.41
2016,2,2,8,45,0.0,49.0,1.05,6.5,49.0,37.48,27.52
2016,2,2,9,0,0.0,58.0,1.1,7.0,58.0,44.42,33.55
2016,2,2,9,15,0.0,66.5,1.15,7.0,66.5,50.99,39.24
2016,2,2,9,30,0.0,75.0,1.2,7.0,75.0,57.65,44.94
2016,2,2,9,45,0.0,99.0,1.3,7.5,99.0,79.34,63.5
2016,2,2,10,0,0.0,123.0,1.4,8.0,123.0,101.51,82.17
2016,2,2,10,15,11.0,159.5,1.5,8.0,165.0,147.86,121.77
2016,2,2,10,30,22.0,196.0,1.6,8.0,207.0,194.88,161.2
2016,2,2,10,45,441.0,143.0,1.7,8.5,385.0,633.19,522.45
2016,2,2,11,0,860.0,90.0,1.8,9.0,563.0,973.94,765.07
2016,2,2,11,15,433.5,141.0,1.9,9.0,380.0,601.88,490.26
2016,2,2,11,30,7.0,192.0,2.0,9.0,197.0,167.12,135.04
2016,2,2,11,45,58.0,234.5,2.15,9.0,269.5,273.07,225.1
2016,2,2,12,0,109.0,277.0,2.3,9.0,342.0,359.66,295.83
2016,2,2,12,15,75.0,263.5,2.35,9.0,308.0,308.76,253.42
2016,2,2,12,30,41.0,250.0,2.4,9.0,274.0,261.14,213.91
2016,2,2,12,45,41.0,247.5,2.5,9.5,271.5,254.09,207.98
2016,2,2,13,0,41.0,245.0,2.6,10.0,269.0,247.11,201.98
2016,2,2,13,15,40.5,239.5,2.6,10.0,263.0,236.91,193.66
2016,2,2,13,30,40.0,234.0,2.6,10.0,257.0,226.87,185.48
2016,2,2,13,45,117.5,237.0,2.65,10.0,300.0,280.25,230.05
2016,2,2,14,0,195.0,240.0,2.7,10.0,343.0,312.73,256.14
2016,2,2,14,15,198.0,225.0,2.6,10.0,324.5,285.69,233.01
2016,2,2,14,30,201.0,210.0,2.5,10.0,306.0,258.48,209.53
2016,2,2,14,45,511.0,140.0,2.45,10.0,358.5,304.55,239.38
2016,2,2,15,0,821.0,70.0,2.4,10.0,411.0,304.16,224.92
2016,2,2,15,15,795.0,67.0,2.1,9.5,370.5,241.54,167.79
2016,2,2,15,30,769.0,64.0,1.8,9.0,330.0,181.53,115.36
2016,2,2,15,45,733.5,59.5,1.5,9.0,286.0,122.21,69.96
2016,2,2,16,0,698.0,55.0,1.2,9.0,242.0,67.27,41.02
2016,2,2,16,15,638.5,49.5,1.1,8.5,195.5,45.15,35.53
2016,2,2,16,30,579.0,44.0,1.0,8.0,149.0,36.99,27.93
2016,2,2,16,45,481.0,36.0,0.95,7.5,105.5,30.12,21.29
2016,2,2,17,0,383.0,28.0,0.9,7.0,62.0,23.38,13.82
2016,2,2,17,15,191.5,14.0,0.9,6.5,31.0,11.42,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,7,15,151.0,10.5,1.05,4.5,20.0,123.42,0.0
2016,2,3,7,30,302.0,21.0,1.2,5.0,40.0,310.57,166.78
2016,2,3,7,45,416.5,30.0,1.4,5.5,81.0,440.86,358.67
2016,2,3,8,0,531.0,39.0,1.6,6.0,122.0,564.5,467.57
2016,2,3,8,15,598.5,45.0,1.6,6.5,168.0,639.12,529.52
2016,2,3,8,30,666.0,51.0,1.6,7.0,214.0,724.93,596.26
2016,2,3,8,45,707.0,56.0,1.65,7.5,259.0,784.68,640.46
2016,2,3,9,0,748.0,61.0,1.7,8.0,304.0,843.07,681.82
2016,2,3,9,15,777.5,64.0,1.65,8.5,346.5,885.61,708.98
2016,2,3,9,30,807.0,67.0,1.6,9.0,389.0,925.52,733.4
2016,2,3,9,45,821.0,71.5,1.55,10.0,425.0,948.92,744.26
2016,2,3,10,0,835.0,76.0,1.5,11.0,461.0,968.84,752.59
2016,2,3,10,15,850.0,78.0,1.45,11.0,492.5,982.79,759.51
2016,2,3,10,30,865.0,80.0,1.4,11.0,524.0,992.94,763.95
2016,2,3,10,45,875.0,81.5,1.35,11.5,548.5,981.58,752.68
2016,2,3,11,0,885.0,83.0,1.3,12.0,573.0,978.47,747.47
2016,2,3,11,15,892.0,84.0,1.3,12.0,590.5,967.97,739.6
2016,2,3,11,30,899.0,85.0,1.3,12.0,608.0,953.65,729.44
2016,2,3,11,45,904.0,85.0,1.35,12.5,618.0,932.52,714.34
2016,2,3,12,0,909.0,85.0,1.4,13.0,628.0,907.75,696.93
2016,2,3,12,15,783.5,123.0,1.4,13.0,592.0,825.38,640.26
2016,2,3,12,30,658.0,161.0,1.4,13.0,556.0,730.45,573.02
2016,2,3,12,45,537.0,198.5,1.4,13.0,518.0,635.08,502.02
2016,2,3,13,0,416.0,236.0,1.4,13.0,480.0,539.15,429.07
2016,2,3,13,15,359.0,241.5,1.3,13.0,449.0,481.41,384.17
2016,2,3,13,30,302.0,247.0,1.2,13.0,418.0,427.73,341.64
2016,2,3,13,45,581.5,167.5,1.2,13.0,480.0,506.63,403.3
2016,2,3,14,0,861.0,88.0,1.2,13.0,542.0,547.9,431.5
2016,2,3,14,15,455.5,144.0,1.15,12.5,383.0,352.36,279.41
2016,2,3,14,30,50.0,200.0,1.1,12.0,224.0,182.08,145.99
2016,2,3,14,45,26.5,172.0,1.05,12.0,184.5,142.0,113.87
2016,2,3,15,0,3.0,144.0,1.0,12.0,145.0,111.0,88.81
2016,2,3,15,15,1.5,130.0,0.85,11.5,130.5,98.91,79.07
2016,2,3,15,30,0.0,116.0,0.7,11.0,116.0,87.19,69.5
2016,2,3,15,45,0.0,100.5,0.6,11.0,100.5,74.92,59.13
2016,2,3,16,0,0.0,85.0,0.5,11.0,85.0,62.87,48.82
2016,2,3,16,15,0.0,68.5,0.5,10.5,68.5,50.84,40.4
2016,2,3,16,30,0.0,52.0,0.5,10.0,52.0,38.99,29.54
2016,2,3,16,45,0.0,36.5,0.55,9.5,36.5,27.69,19.01
2016,2,3,17,0,0.0,21.0,0.6,9.0,21.0,16.02,7.8
2016,2,3,17,15,0.0,10.5,0.55,9.0,10.5,7.98,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,161.0,10.5,0.4,6.5,21.5,131.05,0.0
2016,2,4,7,30,322.0,21.0,0.4,7.0,43.0,328.4,190.98
2016,2,4,7,45,437.0,30.0,0.4,7.5,85.0,457.84,364.97
2016,2,4,8,0,552.0,39.0,0.4,8.0,127.0,573.01,461.38
2016,2,4,8,15,618.0,45.0,0.45,8.5,173.5,657.06,527.61
2016,2,4,8,30,684.0,51.0,0.5,9.0,220.0,742.02,590.75
2016,2,4,8,45,725.5,55.5,0.55,10.0,266.0,802.04,631.74
2016,2,4,9,0,767.0,60.0,0.6,11.0,312.0,860.65,669.9
2016,2,4,9,15,795.0,63.0,0.65,11.5,354.5,902.0,695.98
2016,2,4,9,30,823.0,66.0,0.7,12.0,397.0,940.64,719.71
2016,2,4,9,45,833.5,71.0,0.8,12.5,433.0,961.38,732.16
2016,2,4,10,0,844.0,76.0,0.9,13.0,469.0,978.52,742.38
2016,2,4,10,15,858.5,78.0,0.95,13.0,500.5,991.99,750.54
2016,2,4,10,30,873.0,80.0,1.0,13.0,532.0,1001.62,756.32
2016,2,4,10,45,883.0,81.5,1.05,13.0,556.5,990.17,748.41
2016,2,4,11,0,893.0,83.0,1.1,13.0,581.0,986.97,746.4
2016,2,4,11,15,899.5,83.5,1.1,13.0,598.0,975.25,737.82
2016,2,4,11,30,906.0,84.0,1.1,13.0,615.0,959.71,727.0
2016,2,4,11,45,909.0,84.5,1.15,13.5,624.5,937.19,711.28
2016,2,4,12,0,912.0,85.0,1.2,14.0,634.0,911.08,693.3
2016,2,4,12,15,912.5,85.0,1.15,14.0,635.0,878.8,670.88
2016,2,4,12,30,913.0,85.0,1.1,14.0,636.0,843.31,646.37
2016,2,4,12,45,914.0,83.5,1.1,14.0,630.0,803.5,619.58
2016,2,4,13,0,915.0,82.0,1.1,14.0,624.0,760.79,590.58
2016,2,4,13,15,909.5,81.0,1.1,14.0,609.0,711.45,555.08
2016,2,4,13,30,904.0,80.0,1.1,14.0,594.0,660.13,516.45
2016,2,4,13,45,893.5,79.5,1.1,14.5,571.0,604.69,472.73
2016,2,4,14,0,883.0,79.0,1.1,15.0,548.0,548.23,427.02
2016,2,4,14,15,548.5,146.0,1.1,14.5,432.5,397.46,311.29
2016,2,4,14,30,214.0,213.0,1.1,14.0,317.0,265.91,210.01
2016,2,4,14,45,371.5,171.0,1.15,14.0,335.0,275.07,213.38
2016,2,4,15,0,529.0,129.0,1.2,14.0,353.0,264.38,197.05
2016,2,4,15,15,505.5,121.0,1.1,13.5,318.5,214.81,153.98
2016,2,4,15,30,482.0,113.0,1.0,13.0,284.0,167.93,114.67
2016,2,4,15,45,456.0,101.0,0.9,12.5,245.5,120.77,78.89
2016,2,4,16,0,430.0,89.0,0.8,12.0,207.0,77.1,53.51
2016,2,4,16,15,390.0,76.0,0.8,11.5,168.0,56.49,45.28
2016,2,4,16,30,350.0,63.0,0.8,11.0,129.0,47.23,36.78
2016,2,4,16,45,287.5,48.0,0.85,10.5,92.0,36.25,26.52
2016,2,4,17,0,225.0,33.0,0.9,10.0,55.0,25.1,15.55
2016,2,4,17,15,112.5,16.5,0.9,9.5,27.5,12.59,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,5,7,15,141.5,12.0,1.05,5.5,22.0,117.37,0.0
2016,2,5,7,30,283.0,24.0,1.2,6.0,44.0,302.08,191.85
2016,2,5,7,45,394.0,34.5,1.35,7.0,86.0,427.44,348.93
2016,2,5,8,0,505.0,45.0,1.5,8.0,128.0,549.85,453.59
2016,2,5,8,15,575.0,52.0,1.5,8.5,174.5,636.49,523.79
2016,2,5,8,30,645.0,59.0,1.5,9.0,221.0,724.84,591.34
2016,2,5,8,45,688.0,64.5,1.55,9.5,267.0,786.22,636.0
2016,2,5,9,0,731.0,70.0,1.6,10.0,313.0,838.69,672.45
2016,2,5,9,15,762.0,74.0,1.65,10.5,356.0,884.17,702.65
2016,2,5,9,30,793.0,78.0,1.7,11.0,399.0,926.96,730.14
2016,2,5,9,45,825.5,77.5,1.8,12.0,439.0,962.53,751.35
2016,2,5,10,0,858.0,77.0,1.9,13.0,479.0,994.57,769.83
2016,2,5,10,15,873.0,79.0,1.9,13.5,511.5,1008.54,775.94
2016,2,5,10,30,888.0,81.0,1.9,14.0,544.0,1018.61,779.68
2016,2,5,10,45,899.5,82.0,1.9,14.5,569.5,1007.81,769.59
2016,2,5,11,0,911.0,83.0,1.9,15.0,595.0,1005.22,765.48
2016,2,5,11,15,917.5,84.0,1.85,15.0,612.5,993.79,756.27
2016,2,5,11,30,924.0,85.0,1.8,15.0,630.0,978.44,744.72
2016,2,5,11,45,926.5,85.5,1.75,15.5,639.5,954.96,726.55
2016,2,5,12,0,929.0,86.0,1.7,16.0,649.0,927.85,706.22
2016,2,5,12,15,929.5,86.5,1.65,16.0,650.5,895.51,683.8
2016,2,5,12,30,930.0,87.0,1.6,16.0,652.0,859.88,659.19
2016,2,5,12,45,926.0,87.5,1.55,16.5,644.5,817.63,628.82
2016,2,5,13,0,922.0,88.0,1.5,17.0,637.0,772.76,596.64
2016,2,5,13,15,916.0,87.0,1.4,17.0,622.0,722.57,559.5
2016,2,5,13,30,910.0,86.0,1.3,17.0,607.0,670.44,519.58
2016,2,5,13,45,897.0,86.0,1.2,17.0,583.5,613.52,475.2
2016,2,5,14,0,884.0,86.0,1.1,17.0,560.0,558.57,431.05
2016,2,5,14,15,800.0,94.5,0.95,16.5,506.0,474.31,364.72
2016,2,5,14,30,716.0,103.0,0.8,16.0,452.0,396.66,302.4
2016,2,5,14,45,766.5,90.0,0.7,16.0,439.5,356.94,265.48
2016,2,5,15,0,817.0,77.0,0.6,16.0,427.0,309.51,220.67
2016,2,5,15,15,790.0,74.0,0.6,15.5,385.5,246.54,166.32
2016,2,5,15,30,763.0,71.0,0.6,15.0,344.0,186.34,116.06
2016,2,5,15,45,730.0,65.5,0.6,14.5,299.0,126.5,71.96
2016,2,5,16,0,697.0,60.0,0.6,14.0,254.0,70.78,43.44
2016,2,5,16,15,639.5,54.0,0.65,13.5,207.0,45.09,34.81
2016,2,5,16,30,582.0,48.0,0.7,13.0,160.0,40.12,30.22
2016,2,5,16,45,493.5,39.0,0.75,12.5,115.5,32.56,23.12
2016,2,5,17,0,405.0,30.0,0.8,12.0,71.0,25.05,15.54
2016,2,5,17,15,202.5,15.0,0.9,11.5,35.5,12.21,0.0
2016,2,5,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,175.0,11.5,0.9,7.5,24.0,142.54,0.0
2016,2,6,7,30,350.0,23.0,0.9,8.0,48.0,357.06,236.7
2016,2,6,7,45,461.5,31.5,0.95,9.0,91.5,469.38,377.63
2016,2,6,8,0,573.0,40.0,1.0,10.0,135.0,593.09,479.9
2016,2,6,8,15,636.5,45.5,1.1,10.5,182.5,675.03,545.22
2016,2,6,8,30,700.0,51.0,1.2,11.0,230.0,757.63,607.63
2016,2,6,8,45,740.0,55.0,1.35,11.5,276.0,815.97,650.19
2016,2,6,9,0,780.0,59.0,1.5,12.0,322.0,872.8,690.17
2016,2,6,9,15,807.0,62.0,1.6,12.5,364.5,913.43,716.87
2016,2,6,9,30,834.0,65.0,1.7,13.0,407.0,951.29,741.13
2016,2,6,9,45,846.0,69.5,1.8,13.5,443.5,973.04,753.93
2016,2,6,10,0,858.0,74.0,1.9,14.0,480.0,991.17,764.33
2016,2,6,10,15,872.0,75.5,1.9,14.5,511.0,991.35,761.25
2016,2,6,10,30,886.0,77.0,1.9,15.0,542.0,999.88,764.18
2016,2,6,10,45,895.5,78.5,1.9,15.5,567.0,1000.04,761.51
2016,2,6,11,0,905.0,80.0,1.9,16.0,592.0,996.28,756.51
2016,2,6,11,15,911.0,80.5,1.85,16.0,609.0,983.94,746.74
2016,2,6,11,30,917.0,81.0,1.8,16.0,626.0,967.75,734.67
2016,2,6,11,45,920.0,81.5,1.75,16.5,635.0,944.98,717.05
2016,2,6,12,0,923.0,82.0,1.7,17.0,644.0,918.59,697.23
2016,2,6,12,15,923.0,82.0,1.7,17.0,645.0,885.52,674.96
2016,2,6,12,30,923.0,82.0,1.7,17.0,646.0,849.25,650.49
2016,2,6,12,45,920.5,81.5,1.75,17.0,639.0,807.43,622.58
2016,2,6,13,0,918.0,81.0,1.8,17.0,632.0,762.93,592.5
2016,2,6,13,15,912.5,80.0,1.9,17.0,617.5,713.37,557.34
2016,2,6,13,30,907.0,79.0,2.0,17.0,603.0,661.82,518.72
2016,2,6,13,45,899.5,77.5,2.1,17.0,580.5,606.86,476.21
2016,2,6,14,0,892.0,76.0,2.2,17.0,558.0,550.59,431.18
2016,2,6,14,15,784.5,95.5,2.15,17.0,503.0,468.13,364.52
2016,2,6,14,30,677.0,115.0,2.1,17.0,448.0,391.48,301.8
2016,2,6,14,45,750.5,89.5,2.1,17.0,434.0,350.92,263.71
2016,2,6,15,0,824.0,64.0,2.1,17.0,420.0,299.76,214.89
2016,2,6,15,15,725.0,74.5,1.85,16.0,366.0,232.26,158.62
2016,2,6,15,30,626.0,85.0,1.6,15.0,312.0,172.43,111.38
2016,2,6,15,45,594.5,78.5,1.35,14.5,272.0,119.87,72.11
2016,2,6,16,0,563.0,72.0,1.1,14.0,232.0,71.33,46.26
2016,2,6,16,15,515.0,64.0,1.1,13.0,190.0,51.49,40.59
2016,2,6,16,30,467.0,56.0,1.1,12.0,148.0,45.47,35.13
2016,2,6,16,45,400.5,44.0,1.1,11.5,107.5,35.99,26.28
2016,2,6,17,0,334.0,32.0,1.1,11.0,67.0,26.36,16.89
2016,2,6,17,15,167.0,16.0,1.05,10.5,33.5,12.93,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,189.0,11.5,1.25,9.0,25.5,153.24,0.0
2016,2,7,7,30,378.0,23.0,1.4,10.0,51.0,370.09,255.43
2016,2,7,7,45,489.5,30.5,1.6,11.0,95.5,492.5,396.58
2016,2,7,8,0,601.0,38.0,1.8,12.0,140.0,615.83,499.33
2016,2,7,8,15,663.5,43.5,1.85,12.5,188.0,697.28,564.21
2016,2,7,8,30,726.0,49.0,1.9,13.0,236.0,779.55,626.08
2016,2,7,8,45,766.5,52.5,2.0,13.5,283.0,838.18,668.16
2016,2,7,9,0,807.0,56.0,2.1,14.0,330.0,895.29,707.52
2016,2,7,9,15,833.5,58.5,2.1,14.5,373.0,923.75,724.39
2016,2,7,9,30,860.0,61.0,2.1,15.0,416.0,960.39,746.63
2016,2,7,9,45,878.0,63.5,2.1,15.5,454.5,985.45,760.33
2016,2,7,10,0,896.0,66.0,2.1,16.0,493.0,1007.03,771.59
2016,2,7,10,15,909.0,67.5,2.15,16.5,525.0,1018.46,776.63
2016,2,7,10,30,922.0,69.0,2.2,17.0,557.0,1026.01,779.28
2016,2,7,10,45,929.0,71.0,2.25,17.5,581.5,1024.22,775.87
2016,2,7,11,0,936.0,73.0,2.3,18.0,606.0,1018.39,770.04
2016,2,7,11,15,941.5,73.5,2.3,18.0,623.5,1005.16,760.36
2016,2,7,11,30,947.0,74.0,2.3,18.0,641.0,987.98,748.28
2016,2,7,11,45,948.0,75.5,2.3,18.5,650.0,963.97,730.39
2016,2,7,12,0,949.0,77.0,2.3,19.0,659.0,936.27,710.21
2016,2,7,12,15,949.5,77.0,2.3,19.0,660.5,902.84,687.58
2016,2,7,12,30,950.0,77.0,2.3,19.0,662.0,866.06,662.65
2016,2,7,12,45,948.0,76.5,2.3,19.5,655.0,823.6,632.47
2016,2,7,13,0,946.0,76.0,2.3,20.0,648.0,778.33,600.25
2016,2,7,13,15,941.0,75.5,2.25,20.0,633.5,728.39,564.1
2016,2,7,13,30,936.0,75.0,2.2,20.0,619.0,676.31,524.39
2016,2,7,13,45,925.0,74.5,2.2,20.0,595.5,618.85,479.92
2016,2,7,14,0,914.0,74.0,2.2,20.0,572.0,560.36,433.31
2016,2,7,14,15,902.5,72.5,2.1,19.5,542.5,499.91,384.1
2016,2,7,14,30,891.0,71.0,2.0,19.0,513.0,439.06,332.89
2016,2,7,14,45,871.0,70.0,1.9,19.0,476.5,375.56,277.66
2016,2,7,15,0,851.0,69.0,1.8,19.0,440.0,311.97,221.46
2016,2,7,15,15,826.5,66.0,1.6,18.5,398.5,247.49,165.08
2016,2,7,15,30,802.0,63.0,1.4,18.0,357.0,185.43,112.86
2016,2,7,15,45,763.5,60.0,1.25,17.5,311.0,124.66,68.53
2016,2,7,16,0,725.0,57.0,1.1,17.0,265.0,68.61,41.01
2016,2,7,16,15,669.5,52.0,1.15,16.0,217.5,47.49,36.57
2016,2,7,16,30,614.0,47.0,1.2,15.0,170.0,42.91,32.46
2016,2,7,16,45,518.0,39.5,1.25,14.5,123.5,33.08,23.43
2016,2,7,17,0,422.0,32.0,1.3,14.0,77.0,26.73,17.09
2016,2,7,17,15,211.0,16.0,1.3,13.5,38.5,13.02,0.81
2016,2,7,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,7,15,156.0,13.5,1.25,11.0,25.5,129.66,0.0
2016,2,8,7,30,312.0,27.0,1.2,12.0,51.0,334.76,237.98
2016,2,8,7,45,427.0,36.0,1.2,13.0,95.0,456.96,366.33
2016,2,8,8,0,542.0,45.0,1.2,14.0,139.0,582.51,467.79
2016,2,8,8,15,608.5,51.5,1.3,14.5,187.0,666.46,533.6
2016,2,8,8,30,675.0,58.0,1.4,15.0,235.0,743.49,591.12
2016,2,8,8,45,718.5,62.0,1.55,15.5,281.5,805.23,635.54
2016,2,8,9,0,762.0,66.0,1.7,16.0,328.0,865.43,677.26
2016,2,8,9,15,790.5,69.5,1.65,16.5,371.5,908.19,703.16
2016,2,8,9,30,819.0,73.0,1.6,17.0,415.0,948.19,726.42
2016,2,8,9,45,848.5,72.5,1.6,17.5,454.5,980.75,744.78
2016,2,8,10,0,878.0,72.0,1.6,18.0,494.0,997.67,752.55
2016,2,8,10,15,891.5,74.0,1.6,18.5,526.0,1010.17,757.6
2016,2,8,10,30,905.0,76.0,1.6,19.0,558.0,1018.83,760.26
2016,2,8,10,45,912.5,78.0,1.65,19.5,583.0,1017.51,757.37
2016,2,8,11,0,920.0,80.0,1.7,20.0,608.0,1012.21,752.18
2016,2,8,11,15,926.0,80.5,1.65,20.0,625.5,999.59,742.41
2016,2,8,11,30,932.0,81.0,1.6,20.0,643.0,983.05,730.35
2016,2,8,11,45,933.0,82.5,1.55,20.5,652.0,959.21,712.35
2016,2,8,12,0,934.0,84.0,1.5,21.0,661.0,931.74,692.24
2016,2,8,12,15,934.5,84.0,1.4,21.0,662.0,898.62,669.19
2016,2,8,12,30,935.0,84.0,1.3,21.0,663.0,862.21,644.04
2016,2,8,12,45,938.0,81.0,1.25,21.5,657.5,821.29,615.38
2016,2,8,13,0,941.0,78.0,1.2,22.0,652.0,777.26,584.63
2016,2,8,13,15,936.0,77.5,1.15,22.0,637.0,727.45,549.66
2016,2,8,13,30,931.0,77.0,1.1,22.0,622.0,675.52,511.33
2016,2,8,13,45,922.5,76.0,1.05,22.0,599.5,619.15,468.81
2016,2,8,14,0,914.0,75.0,1.0,22.0,577.0,561.51,424.09
2016,2,8,14,15,902.0,73.5,0.9,22.0,547.0,500.74,375.31
2016,2,8,14,30,890.0,72.0,0.8,22.0,517.0,439.62,324.79
2016,2,8,14,45,873.0,70.0,0.75,22.0,481.0,376.22,271.47
2016,2,8,15,0,856.0,68.0,0.7,22.0,445.0,312.35,216.69
2016,2,8,15,15,832.0,65.5,0.65,21.5,403.5,248.07,162.06
2016,2,8,15,30,808.0,63.0,0.6,21.0,362.0,186.11,111.17
2016,2,8,15,45,773.0,59.5,0.55,20.5,316.5,124.83,67.28
2016,2,8,16,0,738.0,56.0,0.5,20.0,271.0,67.82,39.81
2016,2,8,16,15,684.5,51.0,0.55,19.5,223.0,46.81,35.46
2016,2,8,16,30,631.0,46.0,0.6,19.0,175.0,42.19,31.32
2016,2,8,16,45,541.5,38.5,0.65,18.5,128.5,35.2,24.9
2016,2,8,17,0,452.0,31.0,0.7,18.0,82.0,26.01,16.29
2016,2,8,17,15,226.0,15.5,0.75,17.5,41.0,12.63,1.54
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,7,15,186.0,13.0,1.2,12.0,28.0,152.19,0.0
2016,2,9,7,30,372.0,26.0,1.1,13.0,56.0,384.65,278.67
2016,2,9,7,45,479.5,34.5,1.05,14.0,101.5,499.17,396.61
2016,2,9,8,0,587.0,43.0,1.0,15.0,147.0,609.44,484.48
2016,2,9,8,15,651.0,49.0,1.2,15.5,196.0,693.28,550.25
2016,2,9,8,30,715.0,55.0,1.4,16.0,245.0,777.74,613.3
2016,2,9,8,45,754.5,59.0,1.6,16.5,292.0,836.3,655.3
2016,2,9,9,0,794.0,63.0,1.8,17.0,339.0,893.18,694.77
2016,2,9,9,15,822.0,66.5,1.85,17.5,383.5,935.89,721.54
2016,2,9,9,30,850.0,70.0,1.9,18.0,428.0,975.75,745.78
2016,2,9,9,45,871.5,71.5,1.95,18.5,467.0,1003.13,761.21
2016,2,9,10,0,893.0,73.0,2.0,19.0,506.0,1014.73,766.12
2016,2,9,10,15,906.5,75.0,2.15,19.5,538.5,1027.21,773.13
2016,2,9,10,30,920.0,77.0,2.3,20.0,571.0,1035.77,777.56
2016,2,9,10,45,830.0,101.5,2.45,20.5,562.5,977.43,737.52
2016,2,9,11,0,740.0,126.0,2.6,21.0,554.0,910.57,691.81
2016,2,9,11,15,846.0,103.0,2.6,21.0,606.0,962.05,726.6
2016,2,9,11,30,952.0,80.0,2.6,21.0,658.0,1001.2,751.68
2016,2,9,11,45,955.0,80.5,2.6,21.5,667.5,977.48,733.51
2016,2,9,12,0,958.0,81.0,2.6,22.0,677.0,949.98,713.59
2016,2,9,12,15,957.5,81.0,2.45,22.0,678.0,915.24,688.94
2016,2,9,12,30,957.0,81.0,2.3,22.0,679.0,877.18,662.16
2016,2,9,12,45,810.5,123.0,2.2,22.0,626.0,775.2,591.61
2016,2,9,13,0,664.0,165.0,2.1,22.0,573.0,674.35,517.65
2016,2,9,13,15,802.0,122.5,1.9,22.0,603.5,687.69,527.25
2016,2,9,13,30,940.0,80.0,1.7,22.0,634.0,684.5,522.91
2016,2,9,13,45,929.0,79.5,1.55,22.0,610.5,626.58,477.63
2016,2,9,14,0,918.0,79.0,1.4,22.0,587.0,567.61,430.91
2016,2,9,14,15,749.5,113.0,1.3,21.5,513.5,467.54,354.41
2016,2,9,14,30,581.0,147.0,1.2,21.0,440.0,379.12,286.27
2016,2,9,14,45,612.0,127.5,1.1,21.0,417.0,333.37,246.74
2016,2,9,15,0,643.0,108.0,1.0,21.0,394.0,283.35,202.32
2016,2,9,15,15,665.5,92.0,0.95,20.0,363.5,230.22,155.82
2016,2,9,15,30,688.0,76.0,0.9,19.0,333.0,174.21,107.95
2016,2,9,15,45,639.0,75.5,0.85,18.5,291.0,120.77,69.94
2016,2,9,16,0,590.0,75.0,0.8,18.0,249.0,73.33,47.24
2016,2,9,16,15,539.5,67.0,0.85,17.0,205.0,53.88,42.06
2016,2,9,16,30,489.0,59.0,0.9,16.0,161.0,47.86,36.73
2016,2,9,16,45,414.5,48.0,0.95,15.5,118.5,39.18,28.75
2016,2,9,17,0,340.0,37.0,1.0,15.0,76.0,30.42,20.38
2016,2,9,17,15,170.0,24.0,1.0,14.5,43.5,18.29,6.03
2016,2,9,17,30,0.0,11.0,1.0,14.0,11.0,8.65,0.0
2016,2,9,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,196.5,13.0,0.5,12.5,30.0,160.24,0.0
2016,2,10,7,30,393.0,26.0,0.5,13.0,60.0,403.33,296.02
2016,2,10,7,45,497.0,34.5,0.5,13.5,105.5,503.26,397.24
2016,2,10,8,0,601.0,43.0,0.5,14.0,151.0,622.17,490.82
2016,2,10,8,15,662.0,48.5,0.55,14.5,200.0,703.05,551.51
2016,2,10,8,30,723.0,54.0,0.6,15.0,249.0,784.36,609.22
2016,2,10,8,45,760.0,58.5,0.7,15.5,296.0,841.31,648.14
2016,2,10,9,0,797.0,63.0,0.8,16.0,343.0,896.54,684.62
2016,2,10,9,15,823.0,66.5,0.9,16.5,387.0,937.34,710.36
2016,2,10,9,30,849.0,70.0,1.0,17.0,431.0,975.25,733.76
2016,2,10,9,45,866.0,72.5,1.1,17.5,469.0,999.46,747.89
2016,2,10,10,0,883.0,75.0,1.2,18.0,507.0,1007.82,751.78
2016,2,10,10,15,896.0,77.0,1.25,18.0,539.5,1019.78,758.78
2016,2,10,10,30,909.0,79.0,1.3,18.0,572.0,1027.86,763.34
2016,2,10,10,45,917.0,80.5,1.4,18.5,596.5,1026.3,761.31
2016,2,10,11,0,925.0,82.0,1.5,19.0,621.0,1020.73,756.91
2016,2,10,11,15,930.5,83.0,1.5,19.0,639.0,1008.09,747.9
2016,2,10,11,30,936.0,84.0,1.5,19.0,657.0,991.48,736.57
2016,2,10,11,45,939.0,84.5,1.55,19.5,666.5,968.07,720.34
2016,2,10,12,0,942.0,85.0,1.6,20.0,676.0,940.92,701.79
2016,2,10,12,15,942.0,85.0,1.6,20.0,677.0,907.02,679.46
2016,2,10,12,30,942.0,85.0,1.6,20.0,678.0,869.81,654.92
2016,2,10,12,45,942.5,83.5,1.65,20.0,671.5,828.21,627.83
2016,2,10,13,0,943.0,82.0,1.7,20.0,665.0,783.63,598.39
2016,2,10,13,15,938.0,81.5,1.7,20.0,650.0,733.52,562.92
2016,2,10,13,30,933.0,81.0,1.7,20.0,635.0,681.27,524.0
2016,2,10,13,45,927.5,79.0,1.7,20.0,613.0,625.33,481.26
2016,2,10,14,0,922.0,77.0,1.7,20.0,591.0,567.81,435.96
2016,2,10,14,15,910.5,75.5,1.6,20.0,561.0,506.64,385.92
2016,2,10,14,30,899.0,74.0,1.5,20.0,531.0,445.04,334.05
2016,2,10,14,45,880.5,72.5,1.45,20.0,494.0,380.84,279.01
2016,2,10,15,0,862.0,71.0,1.4,20.0,457.0,316.29,222.67
2016,2,10,15,15,838.0,68.0,1.25,19.5,415.0,250.99,166.15
2016,2,10,15,30,814.0,65.0,1.1,19.0,373.0,188.04,113.7
2016,2,10,15,45,776.0,62.0,0.95,18.5,326.5,126.34,69.22
2016,2,10,16,0,738.0,59.0,0.8,18.0,280.0,69.31,41.95
2016,2,10,16,15,685.5,54.0,0.8,17.5,231.5,49.28,37.95
2016,2,10,16,30,633.0,49.0,0.8,17.0,183.0,44.73,33.87
2016,2,10,16,45,544.5,41.5,0.85,16.5,136.0,34.81,24.86
2016,2,10,17,0,456.0,34.0,0.9,16.0,89.0,28.46,18.72
2016,2,10,17,15,228.0,24.0,0.85,15.5,51.5,19.67,7.81
2016,2,10,17,30,0.0,14.0,0.8,15.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,0.8,15.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,196.0,14.0,1.0,12.5,31.5,196.49,0.0
2016,2,11,7,30,392.0,28.0,0.9,13.0,63.0,404.58,303.69
2016,2,11,7,45,495.5,36.5,0.85,13.5,109.0,515.22,409.75
2016,2,11,8,0,599.0,45.0,0.8,14.0,155.0,622.77,494.97
2016,2,11,8,15,659.0,50.5,0.9,14.5,204.0,703.02,556.41
2016,2,11,8,30,719.0,56.0,1.0,15.0,253.0,783.49,614.82
2016,2,11,8,45,758.5,60.0,1.15,15.5,300.0,842.23,656.03
2016,2,11,9,0,798.0,64.0,1.3,16.0,347.0,899.28,694.75
2016,2,11,9,15,824.0,67.0,1.2,16.5,391.0,939.46,716.96
2016,2,11,9,30,850.0,70.0,1.1,17.0,435.0,976.73,736.41
2016,2,11,9,45,858.5,75.5,1.05,17.5,471.5,996.42,744.69
2016,2,11,10,0,867.0,81.0,1.0,18.0,508.0,1012.32,750.6
2016,2,11,10,15,880.0,82.5,1.0,18.5,540.0,1023.68,754.66
2016,2,11,10,30,893.0,84.0,1.0,19.0,572.0,1018.68,748.47
2016,2,11,10,45,900.0,86.5,1.05,19.5,596.5,1017.4,746.11
2016,2,11,11,0,907.0,89.0,1.1,20.0,621.0,1012.15,741.31
2016,2,11,11,15,912.0,90.0,1.15,20.0,638.0,999.17,733.19
2016,2,11,11,30,917.0,91.0,1.2,20.0,655.0,982.32,722.78
2016,2,11,11,45,916.5,92.5,1.25,20.5,663.5,957.16,705.75
2016,2,11,12,0,916.0,94.0,1.3,21.0,672.0,928.49,686.57
2016,2,11,12,15,916.0,94.0,1.3,21.0,673.5,895.22,664.94
2016,2,11,12,30,916.0,94.0,1.3,21.0,675.0,858.73,641.16
2016,2,11,12,45,895.5,100.5,1.3,21.0,663.5,818.1,614.49
2016,2,11,13,0,875.0,107.0,1.3,21.0,652.0,767.21,580.31
2016,2,11,13,15,762.5,135.0,1.2,20.5,602.0,676.19,514.77
2016,2,11,13,30,650.0,163.0,1.1,20.0,552.0,588.26,450.5
2016,2,11,13,45,651.5,155.0,1.05,20.0,533.0,542.26,415.84
2016,2,11,14,0,653.0,147.0,1.0,20.0,514.0,494.75,378.67
2016,2,11,14,15,560.0,165.0,0.9,19.5,468.5,418.5,319.8
2016,2,11,14,30,467.0,183.0,0.8,19.0,423.0,356.68,271.34
2016,2,11,14,45,518.0,157.0,0.75,19.0,405.5,319.36,238.64
2016,2,11,15,0,569.0,131.0,0.7,19.0,388.0,280.17,202.75
2016,2,11,15,15,526.5,125.5,0.7,18.5,346.5,221.2,154.35
2016,2,11,15,30,484.0,120.0,0.7,18.0,305.0,171.49,114.79
2016,2,11,15,45,442.0,113.0,0.7,17.5,266.5,125.9,82.18
2016,2,11,16,0,400.0,106.0,0.7,17.0,228.0,85.57,60.82
2016,2,11,16,15,363.5,91.5,0.75,16.5,188.0,66.51,53.25
2016,2,11,16,30,327.0,77.0,0.8,16.0,148.0,56.58,44.44
2016,2,11,16,45,271.0,60.5,0.85,15.5,109.5,44.88,33.82
2016,2,11,17,0,215.0,44.0,0.9,15.0,71.0,32.96,22.75
2016,2,11,17,15,107.5,27.5,0.9,14.5,41.0,20.68,9.33
2016,2,11,17,30,0.0,11.0,0.9,14.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,0.9,14.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
