Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,12,7,15,71.5,17.0,0.9,10.5,23.5,90.88,0.0
2016,2,12,7,30,143.0,34.0,1.0,11.0,47.0,210.72,162.86
2016,2,12,7,45,196.0,51.5,1.1,12.0,81.5,261.24,215.44
2016,2,12,8,0,249.0,69.0,1.2,13.0,116.0,353.64,293.44
2016,2,12,8,15,282.0,86.5,1.2,13.5,153.5,390.88,325.23
2016,2,12,8,30,315.0,104.0,1.2,14.0,191.0,448.42,371.02
2016,2,12,8,45,332.5,121.0,1.25,14.5,227.5,490.55,402.87
2016,2,12,9,0,350.0,138.0,1.3,15.0,264.0,531.9,433.11
2016,2,12,9,15,374.5,148.5,1.3,15.5,298.0,593.65,477.18
2016,2,12,9,30,399.0,159.0,1.3,16.0,332.0,632.16,503.23
2016,2,12,9,45,596.0,130.0,1.35,16.5,414.0,805.82,627.38
2016,2,12,10,0,793.0,101.0,1.4,17.0,496.0,962.19,730.07
2016,2,12,10,15,808.5,104.0,1.4,17.0,528.0,978.08,737.01
2016,2,12,10,30,824.0,107.0,1.4,17.0,560.0,990.13,743.36
2016,2,12,10,45,759.0,126.5,1.4,17.5,558.0,945.1,710.85
2016,2,12,11,0,694.0,146.0,1.4,18.0,556.0,889.5,671.98
2016,2,12,11,15,776.0,129.5,1.4,18.0,600.5,933.16,701.08
2016,2,12,11,30,858.0,113.0,1.4,18.0,645.0,964.07,720.32
2016,2,12,11,45,860.5,114.0,1.45,18.5,654.0,941.64,704.05
2016,2,12,12,0,863.0,115.0,1.5,19.0,663.0,915.63,686.17
2016,2,12,12,15,863.0,115.0,1.55,19.0,664.5,882.95,665.13
2016,2,12,12,30,863.0,115.0,1.6,19.0,666.0,847.13,641.87
2016,2,12,12,45,859.5,115.0,1.7,19.0,658.5,805.6,615.02
2016,2,12,13,0,856.0,115.0,1.8,19.0,651.0,761.55,585.33
2016,2,12,13,15,849.5,114.0,1.85,19.0,636.0,712.14,549.56
2016,2,12,13,30,843.0,113.0,1.9,19.0,621.0,660.95,511.51
2016,2,12,13,45,833.5,111.5,2.0,19.0,598.5,606.01,469.81
2016,2,12,14,0,824.0,110.0,2.1,19.0,576.0,550.12,425.93
2016,2,12,14,15,810.0,107.5,2.1,18.5,546.0,490.54,378.11
2016,2,12,14,30,796.0,105.0,2.1,18.0,516.0,431.09,328.72
2016,2,12,14,45,777.5,101.5,2.15,18.0,480.5,367.94,274.55
2016,2,12,15,0,759.0,98.0,2.2,18.0,445.0,307.1,221.15
2016,2,12,15,15,732.0,94.0,2.0,17.5,403.5,245.48,167.63
2016,2,12,15,30,705.0,90.0,1.8,17.0,362.0,186.74,118.58
2016,2,12,15,45,670.5,83.5,1.6,16.5,317.5,128.49,75.98
2016,2,12,16,0,636.0,77.0,1.4,16.0,273.0,74.66,48.9
2016,2,12,16,15,580.0,70.0,1.3,15.0,225.5,56.44,44.71
2016,2,12,16,30,524.0,63.0,1.2,14.0,178.0,51.16,40.04
2016,2,12,16,45,443.0,52.5,1.15,13.5,133.0,42.86,32.37
2016,2,12,17,0,362.0,42.0,1.1,13.0,88.0,34.53,24.4
2016,2,12,17,15,181.0,29.0,1.1,12.5,52.0,21.98,11.03
2016,2,12,17,30,0.0,16.0,1.1,12.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.1,12.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,206.0,14.5,1.15,10.0,34.5,207.89,0.0
2016,2,13,7,30,412.0,29.0,1.3,10.0,69.0,421.58,329.36
2016,2,13,7,45,512.5,37.0,1.5,10.5,115.5,530.1,431.05
2016,2,13,8,0,613.0,45.0,1.7,11.0,162.0,635.99,518.58
2016,2,13,8,15,672.0,50.5,1.85,11.5,212.0,715.58,581.39
2016,2,13,8,30,731.0,56.0,2.0,12.0,262.0,795.47,641.3
2016,2,13,8,45,771.5,59.5,2.15,12.5,310.0,854.79,683.67
2016,2,13,9,0,812.0,63.0,2.3,13.0,358.0,912.44,723.45
2016,2,13,9,15,486.5,127.0,2.35,13.5,310.0,678.03,549.3
2016,2,13,9,30,161.0,191.0,2.4,14.0,262.0,387.81,317.73
2016,2,13,9,45,206.5,205.0,2.45,14.5,303.5,446.69,365.46
2016,2,13,10,0,252.0,219.0,2.5,15.0,345.0,529.25,428.1
2016,2,13,10,15,594.0,147.0,2.5,15.5,469.5,819.56,647.78
2016,2,13,10,30,936.0,75.0,2.5,16.0,594.0,1051.36,803.55
2016,2,13,10,45,603.5,173.0,2.55,16.5,513.0,841.27,654.09
2016,2,13,11,0,271.0,271.0,2.6,17.0,432.0,580.34,457.21
2016,2,13,11,15,620.5,174.0,2.55,17.0,557.0,832.04,648.98
2016,2,13,11,30,970.0,77.0,2.5,17.0,682.0,1016.46,772.91
2016,2,13,11,45,974.5,76.5,2.5,17.5,692.5,992.41,752.78
2016,2,13,12,0,979.0,76.0,2.5,18.0,703.0,964.43,732.39
2016,2,13,12,15,979.0,76.0,2.45,18.0,704.5,929.35,708.17
2016,2,13,12,30,979.0,76.0,2.4,18.0,706.0,890.82,681.64
2016,2,13,12,45,971.0,78.5,2.35,18.5,697.5,845.53,649.14
2016,2,13,13,0,963.0,81.0,2.3,19.0,689.0,797.68,614.83
2016,2,13,13,15,958.0,80.5,2.3,19.0,673.5,746.47,578.17
2016,2,13,13,30,953.0,80.0,2.3,19.0,658.0,693.05,537.8
2016,2,13,13,45,945.5,78.5,2.3,19.0,635.0,635.22,493.03
2016,2,13,14,0,938.0,77.0,2.3,19.0,612.0,575.98,445.77
2016,2,13,14,15,926.0,75.5,2.4,18.5,581.0,513.45,395.53
2016,2,13,14,30,914.0,74.0,2.5,18.0,550.0,450.54,342.91
2016,2,13,14,45,896.0,72.0,2.6,18.0,512.5,384.97,285.87
2016,2,13,15,0,878.0,70.0,2.7,18.0,475.0,320.29,228.35
2016,2,13,15,15,854.5,67.5,2.55,17.5,432.5,252.87,169.06
2016,2,13,15,30,831.0,65.0,2.4,17.0,390.0,189.21,115.25
2016,2,13,15,45,796.5,61.5,2.25,16.5,342.5,126.19,69.33
2016,2,13,16,0,762.0,58.0,2.1,16.0,295.0,67.42,41.52
2016,2,13,16,15,712.5,53.5,1.9,15.0,246.0,49.15,38.26
2016,2,13,16,30,663.0,49.0,1.7,14.0,197.0,44.97,34.56
2016,2,13,16,45,584.0,42.0,1.5,13.0,149.0,38.47,28.59
2016,2,13,17,0,505.0,35.0,1.3,12.0,101.0,32.04,22.41
2016,2,13,17,15,354.0,24.5,1.3,11.5,60.5,20.39,10.35
2016,2,13,17,30,203.0,14.0,1.3,11.0,20.0,11.02,0.0
2016,2,13,17,45,101.5,7.0,1.3,11.0,10.0,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,14,7,15,220.0,13.5,1.8,9.5,36.0,213.69,31.18
2016,2,14,7,30,440.0,27.0,2.1,10.0,72.0,430.68,341.53
2016,2,14,7,45,536.5,34.0,2.4,11.0,118.5,537.56,440.41
2016,2,14,8,0,633.0,41.0,2.7,12.0,165.0,649.38,532.53
2016,2,14,8,15,687.5,45.5,2.85,12.5,213.5,723.53,591.56
2016,2,14,8,30,742.0,50.0,3.0,13.0,262.0,798.0,647.89
2016,2,14,8,45,777.0,53.5,3.15,13.5,309.0,852.0,686.69
2016,2,14,9,0,812.0,57.0,3.3,14.0,356.0,904.3,722.93
2016,2,14,9,15,836.0,59.5,3.6,14.5,399.0,930.39,740.34
2016,2,14,9,30,860.0,62.0,3.9,15.0,442.0,964.91,763.62
2016,2,14,9,45,653.0,123.0,4.25,15.5,426.0,856.38,683.55
2016,2,14,10,0,446.0,184.0,4.6,16.0,410.0,706.71,570.56
2016,2,14,10,15,673.0,130.0,4.7,16.5,494.5,880.89,700.75
2016,2,14,10,30,900.0,76.0,4.8,17.0,579.0,1016.8,795.1
2016,2,14,10,45,908.0,77.0,4.95,17.5,603.5,1014.76,791.13
2016,2,14,11,0,916.0,78.0,5.1,18.0,628.0,1008.74,785.5
2016,2,14,11,15,921.5,79.0,5.05,18.0,645.5,996.28,775.44
2016,2,14,11,30,927.0,80.0,5.0,18.0,663.0,979.88,762.83
2016,2,14,11,45,683.0,169.5,5.0,18.5,602.5,845.94,665.0
2016,2,14,12,0,439.0,259.0,5.0,19.0,542.0,685.99,541.29
2016,2,14,12,15,437.5,260.0,4.95,19.0,543.0,664.41,525.15
2016,2,14,12,30,436.0,261.0,4.9,19.0,544.0,641.07,506.98
2016,2,14,12,45,683.5,169.5,4.85,19.0,607.0,728.42,576.34
2016,2,14,13,0,931.0,78.0,4.8,19.0,670.0,771.2,609.56
2016,2,14,13,15,691.5,158.0,4.7,19.0,592.0,649.55,514.1
2016,2,14,13,30,452.0,238.0,4.6,19.0,514.0,523.17,414.11
2016,2,14,13,45,678.5,156.5,4.6,19.0,554.5,558.54,441.92
2016,2,14,14,0,905.0,75.0,4.6,19.0,595.0,556.5,437.99
2016,2,14,14,15,895.0,73.5,4.45,18.5,566.0,496.78,387.56
2016,2,14,14,30,885.0,72.0,4.3,18.0,537.0,436.5,335.36
2016,2,14,14,45,867.5,70.5,4.15,18.0,501.0,373.29,279.01
2016,2,14,15,0,850.0,69.0,4.0,18.0,465.0,310.95,222.65
2016,2,14,15,15,828.5,66.5,3.7,17.5,424.0,245.62,164.67
2016,2,14,15,30,807.0,64.0,3.4,17.0,383.0,183.91,112.16
2016,2,14,15,45,771.5,61.5,3.15,17.0,337.0,123.15,67.84
2016,2,14,16,0,736.0,59.0,2.9,17.0,291.0,66.73,41.6
2016,2,14,16,15,687.0,54.5,2.65,16.0,243.0,49.67,38.55
2016,2,14,16,30,638.0,50.0,2.4,15.0,195.0,45.56,34.94
2016,2,14,16,45,550.0,43.5,2.2,14.5,147.0,36.37,26.57
2016,2,14,17,0,462.0,37.0,2.0,14.0,99.0,30.84,21.22
2016,2,14,17,15,231.0,29.0,1.95,13.5,60.0,23.7,13.21
2016,2,14,17,30,0.0,21.0,1.9,13.0,21.0,16.52,0.0
2016,2,14,17,45,0.0,10.5,1.9,13.0,10.5,8.26,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,15,242.5,14.0,1.55,12.0,39.0,233.13,71.74
2016,2,15,7,30,485.0,28.0,1.8,13.0,78.0,468.12,367.92
2016,2,15,7,45,578.5,34.5,2.1,14.0,126.5,573.87,462.68
2016,2,15,8,0,672.0,41.0,2.4,15.0,175.0,683.94,551.4
2016,2,15,8,15,725.0,45.5,2.5,15.5,225.0,757.93,608.51
2016,2,15,8,30,778.0,50.0,2.6,16.0,275.0,832.04,662.71
2016,2,15,8,45,814.0,52.5,2.75,16.5,323.5,875.7,693.01
2016,2,15,9,0,850.0,55.0,2.9,17.0,372.0,927.67,728.21
2016,2,15,9,15,873.5,57.5,2.95,17.5,416.0,965.13,751.37
2016,2,15,9,30,897.0,60.0,3.0,18.0,460.0,999.68,772.1
2016,2,15,9,45,914.5,61.5,3.1,18.5,499.5,1023.41,785.58
2016,2,15,10,0,932.0,63.0,3.2,19.0,539.0,1043.51,796.6
2016,2,15,10,15,943.5,64.5,3.1,19.5,571.5,1053.59,799.13
2016,2,15,10,30,955.0,66.0,3.0,20.0,604.0,1059.6,799.08
2016,2,15,10,45,963.5,67.0,2.95,20.5,630.0,1057.74,794.47
2016,2,15,11,0,972.0,68.0,2.9,21.0,656.0,1051.65,787.34
2016,2,15,11,15,977.0,68.5,2.85,21.0,674.0,1037.28,776.49
2016,2,15,11,30,982.0,69.0,2.8,21.0,692.0,1018.78,763.15
2016,2,15,11,45,984.5,69.5,2.75,21.0,701.5,993.87,745.74
2016,2,15,12,0,987.0,70.0,2.7,21.0,711.0,965.07,725.89
2016,2,15,12,15,987.5,70.5,2.65,21.0,712.5,930.75,702.41
2016,2,15,12,30,988.0,71.0,2.6,21.0,714.0,892.89,676.57
2016,2,15,12,45,982.5,72.5,2.55,21.5,707.0,848.08,644.66
2016,2,15,13,0,977.0,74.0,2.5,22.0,700.0,800.52,610.83
2016,2,15,13,15,972.5,73.5,2.5,21.5,684.5,749.02,575.62
2016,2,15,13,30,968.0,73.0,2.5,21.0,669.0,695.22,536.21
2016,2,15,13,45,960.0,72.5,2.5,21.0,646.0,637.33,491.52
2016,2,15,14,0,952.0,72.0,2.5,21.0,623.0,578.0,444.34
2016,2,15,14,15,941.5,70.5,2.4,20.5,592.5,515.36,393.55
2016,2,15,14,30,931.0,69.0,2.3,20.0,562.0,452.14,340.53
2016,2,15,14,45,915.0,67.5,2.25,20.0,525.0,386.68,283.73
2016,2,15,15,0,899.0,66.0,2.2,20.0,488.0,321.84,226.35
2016,2,15,15,15,878.0,63.5,2.0,19.5,445.5,255.92,168.68
2016,2,15,15,30,857.0,61.0,1.8,19.0,403.0,191.82,115.03
2016,2,15,15,45,824.5,58.5,1.6,18.5,355.5,124.96,66.82
2016,2,15,16,0,792.0,56.0,1.4,18.0,308.0,65.2,39.94
2016,2,15,16,15,746.0,51.5,1.3,17.0,258.5,47.93,36.88
2016,2,15,16,30,700.0,47.0,1.2,16.0,209.0,43.66,33.16
2016,2,15,16,45,623.0,41.0,1.2,15.5,159.5,37.89,27.85
2016,2,15,17,0,546.0,35.0,1.2,15.0,110.0,32.23,22.41
2016,2,15,17,15,404.5,25.0,1.2,14.5,68.0,22.8,12.78
2016,2,15,17,30,263.0,15.0,1.2,14.0,26.0,13.54,0.0
2016,2,15,17,45,131.5,7.5,1.2,13.5,13.0,5.9,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,237.0,15.0,1.15,12.5,40.5,236.84,101.92
2016,2,16,7,30,474.0,30.0,1.3,13.0,81.0,460.93,363.32
2016,2,16,7,45,564.5,37.0,1.5,14.0,129.5,565.0,453.87
2016,2,16,8,0,655.0,44.0,1.7,15.0,178.0,672.95,539.45
2016,2,16,8,15,708.0,49.0,1.75,15.5,227.5,747.43,595.61
2016,2,16,8,30,761.0,54.0,1.8,16.0,277.0,821.96,648.83
2016,2,16,8,45,795.0,57.5,1.85,16.5,325.0,875.64,684.82
2016,2,16,9,0,829.0,61.0,1.9,17.0,373.0,927.4,718.21
2016,2,16,9,15,852.5,63.5,1.9,17.5,417.0,953.29,732.33
2016,2,16,9,30,876.0,66.0,1.9,18.0,461.0,987.44,751.92
2016,2,16,9,45,895.5,67.0,1.95,19.0,500.0,1012.23,764.02
2016,2,16,10,0,915.0,68.0,2.0,20.0,539.0,1033.49,773.76
2016,2,16,10,15,926.5,69.5,2.05,20.5,571.5,1043.46,777.6
2016,2,16,10,30,938.0,71.0,2.1,21.0,604.0,1049.43,779.09
2016,2,16,10,45,945.0,72.5,2.15,21.5,629.0,1046.74,775.16
2016,2,16,11,0,952.0,74.0,2.2,22.0,654.0,1039.9,768.81
2016,2,16,11,15,957.0,74.5,2.2,22.0,671.5,1025.72,758.78
2016,2,16,11,30,962.0,75.0,2.2,22.0,689.0,1007.48,746.34
2016,2,16,11,45,964.0,75.5,2.2,22.5,698.5,982.46,728.2
2016,2,16,12,0,966.0,76.0,2.2,23.0,708.0,953.64,707.76
2016,2,16,12,15,966.5,76.0,2.1,23.0,709.5,919.26,684.09
2016,2,16,12,30,967.0,76.0,2.0,23.0,711.0,881.44,658.18
2016,2,16,12,45,966.5,75.0,1.95,23.0,704.0,838.45,629.27
2016,2,16,13,0,966.0,74.0,1.9,23.0,697.0,792.44,598.18
2016,2,16,13,15,962.0,73.5,1.85,23.0,682.0,741.73,562.57
2016,2,16,13,30,958.0,73.0,1.8,23.0,667.0,688.71,523.11
2016,2,16,13,45,951.0,72.0,1.75,23.5,644.5,631.35,478.53
2016,2,16,14,0,944.0,71.0,1.7,24.0,622.0,572.49,431.7
2016,2,16,14,15,934.0,69.5,1.6,23.5,592.0,510.5,382.51
2016,2,16,14,30,924.0,68.0,1.5,23.0,562.0,447.88,331.09
2016,2,16,14,45,909.5,66.5,1.45,23.0,525.5,383.34,276.19
2016,2,16,15,0,895.0,65.0,1.4,23.0,489.0,319.24,220.54
2016,2,16,15,15,874.5,62.5,1.3,22.5,446.5,253.66,164.3
2016,2,16,15,30,854.0,60.0,1.2,22.0,404.0,189.85,111.88
2016,2,16,15,45,827.0,56.5,1.1,21.5,357.5,126.63,67.32
2016,2,16,16,0,800.0,53.0,1.0,21.0,311.0,62.22,37.42
2016,2,16,16,15,755.5,49.0,1.0,20.0,261.5,46.06,34.78
2016,2,16,16,30,711.0,45.0,1.0,19.0,212.0,42.12,31.41
2016,2,16,16,45,640.0,39.0,1.05,18.5,163.0,36.33,26.15
2016,2,16,17,0,569.0,33.0,1.1,18.0,114.0,30.6,20.76
2016,2,16,17,15,284.5,30.5,1.1,17.5,71.0,25.06,14.66
2016,2,16,17,30,0.0,28.0,1.1,17.0,28.0,19.58,0.0
2016,2,16,17,45,0.0,14.0,1.15,17.0,14.0,11.02,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,0.5,3.05,13.0,0.5,0.38,0.0
2016,2,17,7,30,0.0,1.0,3.2,13.0,1.0,0.75,0.0
2016,2,17,7,45,0.0,2.0,3.35,13.5,2.0,1.51,0.0
2016,2,17,8,0,0.0,3.0,3.5,14.0,3.0,2.27,0.0
2016,2,17,8,15,0.0,4.0,3.65,14.0,4.0,3.03,0.0
2016,2,17,8,30,0.0,5.0,3.8,14.0,5.0,3.79,0.0
2016,2,17,8,45,0.0,6.0,4.0,14.0,6.0,4.56,0.0
2016,2,17,9,0,0.0,7.0,4.2,14.0,7.0,5.32,0.0
2016,2,17,9,15,0.0,7.5,4.35,14.0,7.5,5.71,0.0
2016,2,17,9,30,0.0,8.0,4.5,14.0,8.0,6.09,0.0
2016,2,17,9,45,0.0,58.5,4.7,14.5,58.5,44.85,32.45
2016,2,17,10,0,0.0,109.0,4.9,15.0,109.0,86.28,67.05
2016,2,17,10,15,1.5,142.5,5.05,15.0,143.5,117.92,93.27
2016,2,17,10,30,3.0,176.0,5.2,15.0,178.0,150.21,119.79
2016,2,17,10,45,152.0,226.5,5.4,15.0,320.0,392.31,321.56
2016,2,17,11,0,301.0,277.0,5.6,15.0,462.0,614.75,498.19
2016,2,17,11,15,367.5,269.5,5.75,15.0,502.0,659.23,533.04
2016,2,17,11,30,434.0,262.0,5.9,15.0,542.0,720.5,580.52
2016,2,17,11,45,238.0,271.0,6.1,15.5,425.0,512.79,414.88
2016,2,17,12,0,42.0,280.0,6.3,16.0,308.0,295.2,236.6
2016,2,17,12,15,126.0,299.5,6.4,16.0,383.0,400.91,323.51
2016,2,17,12,30,210.0,319.0,6.5,16.0,458.0,479.38,386.91
2016,2,17,12,45,271.0,305.0,6.6,16.0,482.5,514.94,415.61
2016,2,17,13,0,332.0,291.0,6.7,16.0,507.0,527.38,426.15
2016,2,17,13,15,302.0,290.0,6.75,16.0,483.0,483.71,390.76
2016,2,17,13,30,272.0,289.0,6.8,16.0,459.0,442.02,356.84
2016,2,17,13,45,435.5,232.5,6.85,16.0,493.5,476.68,385.06
2016,2,17,14,0,599.0,176.0,6.9,16.0,528.0,488.91,393.26
2016,2,17,14,15,570.0,175.0,6.85,15.5,496.5,429.11,343.1
2016,2,17,14,30,541.0,174.0,6.8,15.0,465.0,376.82,298.18
2016,2,17,14,45,603.0,143.5,6.8,15.0,448.0,339.63,262.54
2016,2,17,15,0,665.0,113.0,6.8,15.0,431.0,289.69,214.78
2016,2,17,15,15,541.5,128.0,6.6,14.5,372.0,223.26,160.11
2016,2,17,15,30,418.0,143.0,6.4,14.0,313.0,174.43,123.23
2016,2,17,15,45,384.5,133.0,6.2,14.0,275.5,131.21,91.03
2016,2,17,16,0,351.0,123.0,6.0,14.0,238.0,92.39,69.61
2016,2,17,16,15,322.5,106.5,5.8,13.5,199.0,76.44,62.83
2016,2,17,16,30,294.0,90.0,5.6,13.0,160.0,65.24,52.82
2016,2,17,16,45,247.0,72.5,5.45,13.0,122.0,52.99,41.56
2016,2,17,17,0,200.0,55.0,5.3,13.0,84.0,40.54,29.94
2016,2,17,17,15,100.0,37.5,5.35,12.5,52.0,27.69,17.4
2016,2,17,17,30,0.0,20.0,5.4,12.0,20.0,14.84,0.0
2016,2,17,17,45,0.0,10.0,5.45,12.0,10.0,7.87,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,18,7,15,111.0,24.0,1.7,9.0,37.0,154.89,91.84
2016,2,18,7,30,222.0,48.0,1.9,9.0,74.0,292.35,239.88
2016,2,18,7,45,323.0,61.0,2.1,9.5,119.0,398.49,334.63
2016,2,18,8,0,424.0,74.0,2.3,10.0,164.0,512.22,429.88
2016,2,18,8,15,489.5,83.5,2.4,10.0,212.5,594.16,496.49
2016,2,18,8,30,555.0,93.0,2.5,10.0,261.0,684.1,566.75
2016,2,18,8,45,400.5,125.0,2.6,10.5,256.5,581.48,484.71
2016,2,18,9,0,246.0,157.0,2.7,11.0,252.0,453.08,378.6
2016,2,18,9,15,483.0,135.0,2.7,11.0,348.0,684.35,563.98
2016,2,18,9,30,720.0,113.0,2.7,11.0,444.0,910.57,728.36
2016,2,18,9,45,752.5,113.0,2.7,11.5,484.0,946.43,748.55
2016,2,18,10,0,785.0,113.0,2.7,12.0,524.0,978.93,767.95
2016,2,18,10,15,800.5,115.5,2.65,12.0,557.0,993.64,775.77
2016,2,18,10,30,816.0,118.0,2.6,12.0,590.0,996.57,775.69
2016,2,18,10,45,733.0,145.0,2.55,12.5,582.0,941.95,734.53
2016,2,18,11,0,650.0,172.0,2.5,13.0,574.0,875.13,685.33
2016,2,18,11,15,342.0,219.0,2.4,13.0,431.5,577.21,462.33
2016,2,18,11,30,34.0,266.0,2.3,13.0,289.0,281.66,225.22
2016,2,18,11,45,34.5,270.5,2.25,13.0,294.0,282.5,226.74
2016,2,18,12,0,35.0,275.0,2.2,13.0,299.0,283.19,227.08
2016,2,18,12,15,149.0,294.5,2.25,13.0,394.0,414.77,333.56
2016,2,18,12,30,263.0,314.0,2.3,13.0,489.0,534.59,426.55
2016,2,18,12,45,343.5,291.5,2.35,13.5,517.5,557.31,443.72
2016,2,18,13,0,424.0,269.0,2.4,14.0,546.0,586.78,465.7
2016,2,18,13,15,395.0,269.5,2.4,14.0,523.5,527.59,419.95
2016,2,18,13,30,366.0,270.0,2.4,14.0,501.0,483.74,385.59
2016,2,18,13,45,625.5,182.5,2.45,14.0,560.0,548.57,436.1
2016,2,18,14,0,885.0,95.0,2.5,14.0,619.0,565.94,446.87
2016,2,18,14,15,872.5,93.0,2.5,13.5,588.5,503.96,395.33
2016,2,18,14,30,860.0,91.0,2.5,13.0,558.0,441.82,342.32
2016,2,18,14,45,838.5,89.5,2.5,13.0,520.0,377.1,285.21
2016,2,18,15,0,817.0,88.0,2.5,13.0,482.0,313.86,228.36
2016,2,18,15,15,792.5,85.0,2.3,12.5,439.5,250.49,171.98
2016,2,18,15,30,768.0,82.0,2.1,12.0,397.0,189.62,120.28
2016,2,18,15,45,733.5,77.5,1.95,12.0,350.5,125.24,72.84
2016,2,18,16,0,699.0,73.0,1.8,12.0,304.0,68.8,46.79
2016,2,18,16,15,648.0,67.5,1.6,11.5,255.5,55.04,44.14
2016,2,18,16,30,597.0,62.0,1.4,11.0,207.0,50.76,40.29
2016,2,18,16,45,518.5,53.5,1.2,10.5,159.0,43.91,33.95
2016,2,18,17,0,440.0,45.0,1.0,10.0,111.0,37.11,27.41
2016,2,18,17,15,303.5,33.0,1.0,9.5,70.0,27.13,17.47
2016,2,18,17,30,167.0,21.0,1.0,9.0,29.0,16.02,0.0
2016,2,18,17,45,83.5,10.5,1.0,9.0,14.5,8.26,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,6,45,44.0,5.5,1.4,7.5,6.5,0.0,0.0
2016,2,19,7,0,88.0,11.0,1.5,8.0,13.0,72.44,0.0
2016,2,19,7,15,245.5,24.0,1.5,8.0,49.5,262.7,173.5
2016,2,19,7,30,403.0,37.0,1.5,8.0,86.0,422.92,346.4
2016,2,19,7,45,499.0,45.0,1.5,8.5,134.0,529.19,437.76
2016,2,19,8,0,595.0,53.0,1.5,9.0,182.0,640.61,526.94
2016,2,19,8,15,649.5,59.0,1.55,9.5,231.5,715.4,584.03
2016,2,19,8,30,704.0,65.0,1.6,10.0,281.0,783.17,633.24
2016,2,19,8,45,742.5,68.5,1.65,10.5,328.5,840.47,672.73
2016,2,19,9,0,781.0,72.0,1.7,11.0,376.0,895.96,709.56
2016,2,19,9,15,806.0,75.0,1.75,11.5,420.0,935.11,733.92
2016,2,19,9,30,831.0,78.0,1.8,12.0,464.0,971.31,755.92
2016,2,19,9,45,849.0,80.0,1.85,12.5,502.5,995.8,769.65
2016,2,19,10,0,867.0,82.0,1.9,13.0,541.0,1016.67,780.98
2016,2,19,10,15,879.5,84.0,1.95,13.0,573.0,1015.42,778.94
2016,2,19,10,30,892.0,86.0,2.0,13.0,605.0,1022.9,783.22
2016,2,19,10,45,898.5,88.0,2.1,13.5,629.5,1020.34,780.02
2016,2,19,11,0,905.0,90.0,2.2,14.0,654.0,1013.79,774.38
2016,2,19,11,15,910.5,91.0,2.25,14.0,671.5,1001.08,765.59
2016,2,19,11,30,916.0,92.0,2.3,14.0,689.0,984.44,754.32
2016,2,19,11,45,913.0,95.0,2.35,14.5,697.0,958.31,735.33
2016,2,19,12,0,910.0,98.0,2.4,15.0,705.0,928.71,714.11
2016,2,19,12,15,910.0,98.0,2.45,15.0,706.0,895.16,691.5
2016,2,19,12,30,910.0,98.0,2.5,15.0,707.0,858.38,666.53
2016,2,19,12,45,897.5,102.0,2.6,15.0,698.0,812.89,635.56
2016,2,19,13,0,885.0,106.0,2.7,15.0,689.0,772.6,607.72
2016,2,19,13,15,879.5,105.5,2.75,15.0,674.0,722.74,570.24
2016,2,19,13,30,874.0,105.0,2.8,15.0,659.0,670.91,530.34
2016,2,19,13,45,588.5,185.0,2.85,15.0,552.5,523.11,415.12
2016,2,19,14,0,303.0,265.0,2.9,15.0,446.0,393.47,312.67
2016,2,19,14,15,572.0,179.5,2.8,14.5,500.0,432.58,341.59
2016,2,19,14,30,841.0,94.0,2.7,14.0,554.0,436.06,337.4
2016,2,19,14,45,827.5,90.0,2.65,14.0,518.0,372.96,281.19
2016,2,19,15,0,814.0,86.0,2.6,14.0,482.0,310.48,224.84
2016,2,19,15,15,790.5,83.0,2.4,13.5,440.0,247.52,168.94
2016,2,19,15,30,767.0,80.0,2.2,13.0,398.0,186.93,117.64
2016,2,19,15,45,734.0,75.5,2.05,13.0,352.0,126.93,74.14
2016,2,19,16,0,701.0,71.0,1.9,13.0,306.0,66.44,45.17
2016,2,19,16,15,652.0,65.5,1.65,12.5,257.5,53.56,42.64
2016,2,19,16,30,603.0,60.0,1.4,12.0,209.0,49.24,38.78
2016,2,19,16,45,520.5,53.0,1.15,11.5,160.5,43.49,33.46
2016,2,19,17,0,438.0,46.0,0.9,11.0,112.0,37.86,28.02
2016,2,19,17,15,308.0,33.5,0.9,10.5,71.5,27.52,17.89
2016,2,19,17,30,178.0,21.0,0.9,10.0,31.0,17.22,0.0
2016,2,19,17,45,89.0,10.5,0.9,10.0,15.5,8.26,0.0
2016,2,19,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,5.5,1.25,6.5,5.5,0.0,0.0
2016,2,20,7,0,0.0,11.0,1.4,7.0,11.0,8.65,0.0
2016,2,20,7,15,83.0,28.0,1.45,7.5,38.5,126.68,86.83
2016,2,20,7,30,166.0,45.0,1.5,8.0,66.0,221.01,183.59
2016,2,20,7,45,204.5,64.0,1.6,8.5,101.5,282.23,239.11
2016,2,20,8,0,243.0,83.0,1.7,9.0,137.0,344.81,293.43
2016,2,20,8,15,265.5,102.0,1.65,9.5,173.5,393.96,334.0
2016,2,20,8,30,288.0,121.0,1.6,10.0,210.0,443.09,372.84
2016,2,20,8,45,311.0,135.5,1.55,10.5,245.5,485.93,405.37
2016,2,20,9,0,334.0,150.0,1.5,11.0,281.0,528.6,436.68
2016,2,20,9,15,341.0,167.5,1.4,11.5,314.5,558.68,456.65
2016,2,20,9,30,348.0,185.0,1.3,12.0,348.0,587.15,474.91
2016,2,20,9,45,363.0,199.0,1.2,12.5,381.5,617.54,494.39
2016,2,20,10,0,378.0,213.0,1.1,13.0,415.0,646.26,512.11
2016,2,20,10,15,475.5,197.5,1.0,13.5,466.5,747.32,582.7
2016,2,20,10,30,573.0,182.0,0.9,14.0,518.0,821.58,631.0
2016,2,20,10,45,559.0,196.0,0.85,14.5,535.5,813.69,621.26
2016,2,20,11,0,545.0,210.0,0.8,15.0,553.0,802.99,610.53
2016,2,20,11,15,612.0,193.5,0.75,15.0,588.0,843.82,637.82
2016,2,20,11,30,679.0,177.0,0.7,15.0,623.0,872.54,654.99
2016,2,20,11,45,807.5,135.0,0.65,15.5,673.0,916.12,680.6
2016,2,20,12,0,936.0,93.0,0.6,16.0,723.0,946.25,696.81
2016,2,20,12,15,936.0,93.0,0.55,16.0,724.0,911.86,672.93
2016,2,20,12,30,936.0,93.0,0.5,16.0,725.0,874.15,647.91
2016,2,20,12,45,754.0,155.0,0.45,16.0,661.0,767.32,575.7
2016,2,20,13,0,572.0,217.0,0.4,16.0,597.0,646.62,489.88
2016,2,20,13,15,576.0,210.0,0.45,16.0,585.0,609.43,465.1
2016,2,20,13,30,580.0,203.0,0.5,16.0,573.0,570.39,437.08
2016,2,20,13,45,735.0,149.0,0.55,16.0,601.0,581.65,445.19
2016,2,20,14,0,890.0,95.0,0.6,16.0,629.0,567.32,432.46
2016,2,20,14,15,878.5,93.0,0.7,15.5,599.0,505.39,384.41
2016,2,20,14,30,867.0,91.0,0.8,15.0,569.0,443.18,334.27
2016,2,20,14,45,849.0,89.0,0.95,15.0,532.0,378.7,279.95
2016,2,20,15,0,831.0,87.0,1.1,15.0,495.0,315.28,224.83
2016,2,20,15,15,764.5,86.0,1.1,14.5,436.5,243.4,164.71
2016,2,20,15,30,698.0,85.0,1.1,14.0,378.0,175.62,110.4
2016,2,20,15,45,656.5,85.0,1.1,14.0,336.0,122.07,72.74
2016,2,20,16,0,615.0,85.0,1.1,14.0,294.0,73.64,52.38
2016,2,20,16,15,631.0,71.0,1.05,13.0,256.5,57.36,45.94
2016,2,20,16,30,647.0,57.0,1.0,12.0,219.0,47.39,37.15
2016,2,20,16,45,580.5,49.5,0.95,11.5,170.5,41.22,31.47
2016,2,20,17,0,514.0,42.0,0.9,11.0,122.0,35.06,25.59
2016,2,20,17,15,387.0,31.0,0.9,10.5,78.5,25.74,16.51
2016,2,20,17,30,260.0,20.0,0.9,10.0,35.0,16.52,1.39
2016,2,20,17,45,130.0,10.0,0.95,9.5,17.5,7.87,0.0
2016,2,20,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,89.5,6.5,1.0,5.5,9.0,0.0,0.0
2016,2,21,7,0,179.0,13.0,1.0,6.0,18.0,140.05,0.0
2016,2,21,7,15,333.5,24.5,1.15,6.5,58.5,336.34,246.16
2016,2,21,7,30,488.0,36.0,1.3,7.0,99.0,490.85,402.03
2016,2,21,7,45,572.0,43.5,1.5,8.0,149.0,589.11,485.58
2016,2,21,8,0,656.0,51.0,1.7,9.0,199.0,683.47,561.01
2016,2,21,8,15,707.5,56.0,1.8,9.5,250.0,757.22,617.2
2016,2,21,8,30,759.0,61.0,1.9,10.0,301.0,830.73,670.51
2016,2,21,8,45,794.5,64.5,2.05,11.0,350.0,886.1,707.81
2016,2,21,9,0,830.0,68.0,2.2,12.0,399.0,939.5,742.52
2016,2,21,9,15,853.5,71.0,2.2,12.0,444.0,977.82,766.86
2016,2,21,9,30,877.0,74.0,2.2,12.0,489.0,1012.99,788.75
2016,2,21,9,45,894.5,75.5,2.25,12.5,528.5,1024.18,793.21
2016,2,21,10,0,912.0,77.0,2.3,13.0,568.0,1043.89,803.8
2016,2,21,10,15,923.5,79.0,2.3,13.5,601.0,1054.23,807.39
2016,2,21,10,30,935.0,81.0,2.3,14.0,634.0,1060.51,808.49
2016,2,21,10,45,943.5,82.0,2.35,14.5,659.5,1058.34,804.8
2016,2,21,11,0,952.0,83.0,2.4,15.0,685.0,1051.98,798.59
2016,2,21,11,15,957.0,84.0,2.4,15.0,703.0,1037.99,788.41
2016,2,21,11,30,962.0,85.0,2.4,15.0,721.0,1019.89,775.71
2016,2,21,11,45,964.0,85.5,2.45,15.5,730.5,994.37,757.3
2016,2,21,12,0,966.0,86.0,2.5,16.0,740.0,965.03,736.45
2016,2,21,12,15,966.5,86.0,2.5,16.0,741.5,930.13,712.73
2016,2,21,12,30,967.0,86.0,2.5,16.0,743.0,891.77,686.59
2016,2,21,12,45,964.5,86.0,2.55,16.0,735.5,847.75,656.78
2016,2,21,13,0,962.0,86.0,2.6,16.0,728.0,800.84,624.63
2016,2,21,13,15,958.0,85.0,2.65,16.0,712.5,749.2,587.13
2016,2,21,13,30,954.0,84.0,2.7,16.0,697.0,695.27,545.98
2016,2,21,13,45,945.5,83.5,2.75,16.0,673.5,637.15,500.4
2016,2,21,14,0,937.0,83.0,2.8,16.0,650.0,577.67,452.27
2016,2,21,14,15,926.0,81.5,2.85,15.5,619.5,515.01,400.81
2016,2,21,14,30,915.0,80.0,2.9,15.0,589.0,451.85,346.97
2016,2,21,14,45,897.5,78.5,2.95,15.0,551.0,386.21,288.95
2016,2,21,15,0,880.0,77.0,3.0,15.0,513.0,319.58,229.11
2016,2,21,15,15,859.0,74.5,2.8,14.5,469.5,253.49,170.32
2016,2,21,15,30,838.0,72.0,2.6,14.0,426.0,189.37,116.09
2016,2,21,15,45,806.0,68.5,2.45,14.0,378.0,125.72,70.54
2016,2,21,16,0,774.0,65.0,2.3,14.0,330.0,66.04,53.36
2016,2,21,16,15,729.0,60.5,2.05,13.0,280.0,54.95,43.79
2016,2,21,16,30,684.0,56.0,1.8,12.0,230.0,50.93,40.31
2016,2,21,16,45,613.5,49.0,1.55,11.0,179.5,41.1,31.43
2016,2,21,17,0,543.0,42.0,1.3,10.0,129.0,35.23,25.88
2016,2,21,17,15,417.5,31.5,1.3,9.5,84.0,26.27,17.15
2016,2,21,17,30,292.0,21.0,1.3,9.0,39.0,17.42,3.5
2016,2,21,17,45,146.0,10.5,1.35,9.0,19.5,8.26,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
