Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,11.0,1.5,7.0,11.0,0.0,0.0
2016,2,22,7,0,0.0,22.0,1.6,8.0,22.0,17.31,0.0
2016,2,22,7,15,262.5,28.5,1.8,8.5,63.5,288.36,218.06
2016,2,22,7,30,525.0,35.0,2.0,9.0,105.0,509.11,417.63
2016,2,22,7,45,604.0,42.0,2.25,9.5,155.5,605.79,500.26
2016,2,22,8,0,683.0,49.0,2.5,10.0,206.0,705.43,580.97
2016,2,22,8,15,732.0,54.0,2.6,10.5,257.5,777.42,635.95
2016,2,22,8,30,781.0,59.0,2.7,11.0,309.0,849.12,688.11
2016,2,22,8,45,812.5,62.5,2.8,12.0,358.0,901.05,722.45
2016,2,22,9,0,844.0,66.0,2.9,13.0,407.0,950.81,754.1
2016,2,22,9,15,867.0,69.0,3.05,13.5,452.0,988.82,778.41
2016,2,22,9,30,890.0,72.0,3.2,14.0,497.0,1011.48,791.73
2016,2,22,9,45,906.0,74.0,3.35,14.5,536.5,1034.08,805.06
2016,2,22,10,0,922.0,76.0,3.5,15.0,576.0,1052.96,815.79
2016,2,22,10,15,933.5,77.5,3.5,15.5,609.0,1062.66,819.04
2016,2,22,10,30,945.0,79.0,3.5,16.0,642.0,1068.25,819.73
2016,2,22,10,45,952.5,80.0,3.55,16.5,667.5,1064.99,815.02
2016,2,22,11,0,960.0,81.0,3.6,17.0,693.0,1057.51,807.75
2016,2,22,11,15,964.5,82.0,3.6,17.0,711.0,1042.89,796.96
2016,2,22,11,30,969.0,83.0,3.6,17.0,729.0,1024.13,783.58
2016,2,22,11,45,970.5,83.5,3.6,17.5,738.0,997.96,763.83
2016,2,22,12,0,972.0,84.0,3.6,18.0,747.0,967.96,741.65
2016,2,22,12,15,972.5,84.0,3.6,18.0,748.0,932.83,717.4
2016,2,22,12,30,973.0,84.0,3.6,18.0,749.0,894.21,690.7
2016,2,22,12,45,964.5,86.5,3.65,18.0,740.5,847.89,658.7
2016,2,22,13,0,956.0,89.0,3.7,18.0,732.0,799.06,624.65
2016,2,22,13,15,951.0,88.5,3.65,18.0,716.5,747.39,586.03
2016,2,22,13,30,946.0,88.0,3.6,18.0,701.0,693.53,544.13
2016,2,22,13,45,939.5,86.5,3.6,18.0,677.5,635.88,498.46
2016,2,22,14,0,933.0,85.0,3.6,18.0,654.0,576.71,450.24
2016,2,22,14,15,922.5,83.0,3.55,17.5,623.0,513.95,398.39
2016,2,22,14,30,912.0,81.0,3.5,17.0,592.0,450.67,344.31
2016,2,22,14,45,879.5,76.5,3.45,17.0,543.0,377.39,280.7
2016,2,22,15,0,847.0,72.0,3.4,17.0,494.0,306.98,218.58
2016,2,22,15,15,809.5,71.5,3.1,16.5,447.5,239.14,159.45
2016,2,22,15,30,772.0,71.0,2.8,16.0,401.0,177.38,108.3
2016,2,22,15,45,732.5,71.5,2.5,16.0,356.5,120.57,68.67
2016,2,22,16,0,693.0,72.0,2.2,16.0,312.0,63.87,51.02
2016,2,22,16,15,653.0,66.0,1.95,15.0,265.5,53.85,42.46
2016,2,22,16,30,613.0,60.0,1.7,14.0,219.0,49.25,38.5
2016,2,22,16,45,542.0,53.5,1.5,13.0,171.5,43.95,33.73
2016,2,22,17,0,471.0,47.0,1.3,12.0,124.0,38.74,28.81
2016,2,22,17,15,367.5,35.0,1.3,11.5,81.5,28.89,19.35
2016,2,22,17,30,264.0,23.0,1.3,11.0,39.0,19.01,5.68
2016,2,22,17,45,132.0,11.5,1.3,10.5,19.5,9.05,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,10.5,0.55,10.5,10.5,8.26,0.0
2016,2,23,7,0,0.0,21.0,0.5,11.0,21.0,16.52,0.0
2016,2,23,7,15,201.5,32.0,0.45,11.5,60.0,245.56,186.38
2016,2,23,7,30,403.0,43.0,0.4,12.0,99.0,429.51,345.99
2016,2,23,7,45,485.0,51.0,0.35,12.5,145.5,524.88,421.82
2016,2,23,8,0,567.0,59.0,0.3,13.0,192.0,623.97,496.0
2016,2,23,8,15,612.5,65.5,0.4,13.5,239.0,690.69,544.55
2016,2,23,8,30,658.0,72.0,0.5,14.0,286.0,757.51,591.32
2016,2,23,8,45,703.5,71.5,0.65,14.5,331.5,807.53,625.56
2016,2,23,9,0,749.0,71.0,0.8,15.0,377.0,864.03,663.51
2016,2,23,9,15,779.0,73.5,0.85,15.5,422.0,906.96,689.57
2016,2,23,9,30,809.0,76.0,0.9,16.0,467.0,947.21,713.5
2016,2,23,9,45,784.5,92.0,1.0,16.5,495.5,946.16,711.0
2016,2,23,10,0,760.0,108.0,1.1,17.0,524.0,947.42,710.69
2016,2,23,10,15,859.0,95.5,1.1,17.5,591.0,1022.38,756.59
2016,2,23,10,30,958.0,83.0,1.1,18.0,658.0,1086.53,793.37
2016,2,23,10,45,966.0,84.0,1.15,18.5,684.0,1083.5,788.8
2016,2,23,11,0,974.0,85.0,1.2,19.0,710.0,1076.19,782.75
2016,2,23,11,15,978.5,85.5,1.15,19.0,728.0,1060.56,771.15
2016,2,23,11,30,983.0,86.0,1.1,19.0,746.0,1040.76,757.24
2016,2,23,11,45,985.0,86.5,1.1,19.5,755.5,1014.54,739.05
2016,2,23,12,0,987.0,87.0,1.1,20.0,765.0,984.4,718.57
2016,2,23,12,15,986.5,87.0,1.0,20.0,765.5,947.77,693.57
2016,2,23,12,30,986.0,87.0,0.9,20.0,766.0,907.66,666.42
2016,2,23,12,45,986.0,85.5,0.85,20.0,759.0,863.07,637.22
2016,2,23,13,0,986.0,84.0,0.8,20.0,752.0,815.35,605.83
2016,2,23,13,15,980.5,83.5,0.75,20.0,735.5,761.95,568.9
2016,2,23,13,30,975.0,83.0,0.7,20.0,719.0,706.32,528.57
2016,2,23,13,45,966.5,82.5,0.65,20.0,694.5,646.97,484.48
2016,2,23,14,0,958.0,82.0,0.6,20.0,670.0,586.2,437.97
2016,2,23,14,15,947.0,80.5,0.5,20.0,638.5,522.23,387.11
2016,2,23,14,30,936.0,79.0,0.4,20.0,607.0,457.72,334.25
2016,2,23,14,45,919.0,77.5,0.35,20.0,568.0,390.88,278.58
2016,2,23,15,0,902.0,76.0,0.3,20.0,529.0,324.79,222.33
2016,2,23,15,15,880.5,73.5,0.3,19.5,485.0,255.13,164.11
2016,2,23,15,30,859.0,71.0,0.3,19.0,441.0,189.5,111.45
2016,2,23,15,45,827.5,67.5,0.3,18.5,392.0,124.5,67.41
2016,2,23,16,0,796.0,64.0,0.3,18.0,343.0,63.41,50.06
2016,2,23,16,15,752.0,59.5,0.4,17.0,291.5,54.43,42.64
2016,2,23,16,30,708.0,55.0,0.5,16.0,240.0,50.34,39.18
2016,2,23,16,45,634.5,49.0,0.6,15.5,188.0,44.73,34.11
2016,2,23,17,0,561.0,43.0,0.7,15.0,136.0,36.12,26.2
2016,2,23,17,15,440.0,33.0,0.75,14.5,90.0,27.56,18.06
2016,2,23,17,30,319.0,23.0,0.8,14.0,44.0,19.14,6.73
2016,2,23,17,45,159.5,11.5,0.85,13.5,22.0,9.05,0.0
2016,2,23,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,12.0,1.05,8.5,12.0,9.44,0.0
2016,2,24,7,0,0.0,24.0,1.0,9.0,24.0,30.72,0.0
2016,2,24,7,15,225.0,32.5,1.2,10.0,65.0,263.11,205.6
2016,2,24,7,30,450.0,41.0,1.4,11.0,106.0,465.9,381.19
2016,2,24,7,45,532.5,49.5,1.6,12.0,155.5,563.51,461.49
2016,2,24,8,0,615.0,58.0,1.8,13.0,205.0,665.23,541.03
2016,2,24,8,15,666.0,63.5,1.8,13.5,255.5,737.03,593.81
2016,2,24,8,30,717.0,69.0,1.8,14.0,306.0,801.66,638.86
2016,2,24,8,45,754.0,73.0,1.8,14.5,354.5,858.47,676.4
2016,2,24,9,0,791.0,77.0,1.8,15.0,403.0,913.39,711.3
2016,2,24,9,15,815.0,80.0,1.9,15.5,447.5,951.69,735.04
2016,2,24,9,30,839.0,83.0,2.0,16.0,492.0,986.93,756.5
2016,2,24,9,45,857.5,85.0,2.15,17.0,531.5,1011.9,770.02
2016,2,24,10,0,876.0,87.0,2.3,18.0,571.0,1033.16,781.07
2016,2,24,10,15,888.0,89.0,2.25,18.5,603.5,1030.93,775.65
2016,2,24,10,30,900.0,91.0,2.2,19.0,636.0,1037.59,776.56
2016,2,24,10,45,908.0,92.5,2.2,19.5,661.5,1035.54,772.44
2016,2,24,11,0,916.0,94.0,2.2,20.0,687.0,1029.42,765.95
2016,2,24,11,15,921.0,95.0,2.15,20.0,704.5,1015.7,755.57
2016,2,24,11,30,926.0,96.0,2.1,20.0,722.0,998.0,742.83
2016,2,24,11,45,927.0,97.0,2.05,20.0,731.0,972.65,725.24
2016,2,24,12,0,928.0,98.0,2.0,20.0,740.0,943.64,705.41
2016,2,24,12,15,928.5,98.0,1.9,20.0,741.0,909.6,681.74
2016,2,24,12,30,929.0,98.0,1.8,20.0,742.0,872.2,655.91
2016,2,24,12,45,932.5,95.0,1.75,20.5,736.0,830.89,626.74
2016,2,24,13,0,936.0,92.0,1.7,21.0,730.0,786.38,595.37
2016,2,24,13,15,931.5,91.0,1.65,20.5,714.5,735.32,559.67
2016,2,24,13,30,927.0,90.0,1.6,20.0,699.0,682.08,520.92
2016,2,24,13,45,920.5,88.5,1.55,20.0,675.5,625.28,477.43
2016,2,24,14,0,914.0,87.0,1.5,20.0,652.0,567.0,431.51
2016,2,24,14,15,903.0,85.5,1.45,19.5,621.5,505.4,382.36
2016,2,24,14,30,892.0,84.0,1.4,19.0,591.0,443.34,331.05
2016,2,24,14,45,878.5,81.0,1.4,19.0,554.0,378.97,275.92
2016,2,24,15,0,865.0,78.0,1.4,19.0,517.0,313.03,218.47
2016,2,24,15,15,843.5,75.5,1.3,18.5,474.0,247.65,162.11
2016,2,24,15,30,822.0,73.0,1.2,18.0,431.0,184.33,110.27
2016,2,24,15,45,793.5,69.0,1.2,18.0,383.5,121.56,67.01
2016,2,24,16,0,765.0,65.0,1.2,18.0,336.0,62.34,49.22
2016,2,24,16,15,721.5,60.5,1.15,16.5,286.0,54.82,43.05
2016,2,24,16,30,678.0,56.0,1.1,15.0,236.0,50.81,39.75
2016,2,24,16,45,610.0,49.5,1.05,14.0,185.5,41.42,31.39
2016,2,24,17,0,542.0,43.0,1.0,13.0,135.0,35.96,26.32
2016,2,24,17,15,426.0,33.0,1.0,12.5,90.0,27.47,18.22
2016,2,24,17,30,310.0,23.0,1.0,12.0,45.0,19.07,7.64
2016,2,24,17,45,155.0,11.5,1.05,11.5,22.5,9.05,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,93.0,8.5,0.65,11.5,13.0,70.22,0.0
2016,2,25,7,0,186.0,17.0,0.6,12.0,26.0,186.72,0.0
2016,2,25,7,15,320.5,29.0,0.65,12.5,67.0,333.81,259.43
2016,2,25,7,30,455.0,41.0,0.7,13.0,108.0,470.0,378.22
2016,2,25,7,45,529.0,50.0,0.8,13.5,157.0,561.17,452.09
2016,2,25,8,0,603.0,59.0,0.9,14.0,206.0,655.94,524.73
2016,2,25,8,15,653.5,64.5,0.85,14.5,256.0,726.95,574.51
2016,2,25,8,30,704.0,70.0,0.8,15.0,306.0,798.21,621.74
2016,2,25,8,45,735.0,75.5,0.8,15.5,353.5,843.32,649.52
2016,2,25,9,0,766.0,81.0,0.8,16.0,401.0,893.82,680.22
2016,2,25,9,15,790.0,84.5,0.75,16.5,444.5,932.42,701.02
2016,2,25,9,30,814.0,88.0,0.7,17.0,488.0,968.02,719.4
2016,2,25,9,45,830.0,91.0,0.7,18.0,526.5,991.52,729.41
2016,2,25,10,0,846.0,94.0,0.7,19.0,565.0,1011.36,737.17
2016,2,25,10,15,858.5,96.0,0.65,19.0,597.5,1022.54,741.16
2016,2,25,10,30,871.0,98.0,0.6,19.0,630.0,1029.72,742.9
2016,2,25,10,45,880.5,99.0,0.6,19.5,655.0,1028.57,739.49
2016,2,25,11,0,890.0,100.0,0.6,20.0,680.0,1010.51,725.94
2016,2,25,11,15,895.5,101.0,0.55,20.0,697.5,997.58,716.23
2016,2,25,11,30,901.0,102.0,0.5,20.0,715.0,980.74,704.19
2016,2,25,11,45,905.0,102.0,0.45,20.5,724.5,957.55,687.11
2016,2,25,12,0,909.0,102.0,0.4,21.0,734.0,930.64,667.99
2016,2,25,12,15,721.0,174.5,0.35,21.0,676.5,826.68,601.13
2016,2,25,12,30,533.0,247.0,0.3,21.0,619.0,702.24,515.79
2016,2,25,12,45,724.0,171.5,0.3,21.0,671.5,757.39,556.89
2016,2,25,13,0,915.0,96.0,0.3,21.0,724.0,774.39,569.28
2016,2,25,13,15,910.0,95.0,0.25,21.0,708.5,723.85,533.19
2016,2,25,13,30,905.0,94.0,0.2,21.0,693.0,671.24,495.58
2016,2,25,13,45,897.5,93.0,0.2,21.0,669.5,615.35,455.2
2016,2,25,14,0,890.0,92.0,0.2,21.0,646.0,558.13,412.45
2016,2,25,14,15,878.5,90.5,0.2,21.0,615.5,497.52,365.68
2016,2,25,14,30,867.0,89.0,0.2,21.0,585.0,436.63,316.96
2016,2,25,14,45,848.5,87.5,0.2,21.0,547.5,372.22,264.14
2016,2,25,15,0,830.0,86.0,0.2,21.0,510.0,308.93,211.02
2016,2,25,15,15,808.0,83.0,0.25,20.5,467.5,245.05,158.13
2016,2,25,15,30,786.0,80.0,0.3,20.0,425.0,183.38,109.28
2016,2,25,15,45,750.5,77.0,0.35,19.5,377.5,123.03,69.28
2016,2,25,16,0,715.0,74.0,0.4,19.0,330.0,62.25,48.86
2016,2,25,16,15,670.0,68.5,0.5,18.0,280.5,55.82,43.66
2016,2,25,16,30,625.0,63.0,0.6,17.0,231.0,51.56,40.09
2016,2,25,16,45,558.5,55.0,0.7,16.5,182.0,45.16,34.38
2016,2,25,17,0,492.0,47.0,0.8,16.0,133.0,38.77,28.46
2016,2,25,17,15,379.0,36.0,0.8,15.5,89.0,29.65,19.91
2016,2,25,17,30,266.0,25.0,0.8,15.0,45.0,20.59,9.26
2016,2,25,17,45,133.0,12.5,0.85,14.5,22.5,9.83,0.0
2016,2,25,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,26,6,45,89.5,9.5,0.5,11.5,14.0,68.62,0.0
2016,2,26,7,0,179.0,19.0,0.6,12.0,28.0,185.91,25.86
2016,2,26,7,15,308.0,31.5,0.75,12.5,69.5,326.7,257.2
2016,2,26,7,30,437.0,44.0,0.9,13.0,111.0,458.8,371.73
2016,2,26,7,45,510.5,53.5,1.1,14.0,159.5,549.81,445.61
2016,2,26,8,0,584.0,63.0,1.3,15.0,208.0,644.29,518.31
2016,2,26,8,15,516.0,84.5,1.3,15.5,233.0,625.32,503.15
2016,2,26,8,30,448.0,106.0,1.3,16.0,258.0,593.23,478.07
2016,2,26,8,45,596.5,96.5,1.3,16.5,330.0,743.51,586.56
2016,2,26,9,0,745.0,87.0,1.3,17.0,402.0,887.96,683.06
2016,2,26,9,15,711.0,100.5,1.4,17.0,426.5,880.82,675.87
2016,2,26,9,30,677.0,114.0,1.5,17.0,451.0,869.0,667.37
2016,2,26,9,45,749.5,108.5,1.6,17.5,508.0,938.13,712.81
2016,2,26,10,0,822.0,103.0,1.7,18.0,565.0,997.72,750.04
2016,2,26,10,15,835.0,105.5,1.8,18.0,597.0,1009.98,757.25
2016,2,26,10,30,848.0,108.0,1.9,18.0,629.0,1018.28,762.57
2016,2,26,10,45,853.5,111.0,2.0,18.5,653.5,1015.55,759.37
2016,2,26,11,0,859.0,114.0,2.1,19.0,678.0,1008.81,753.78
2016,2,26,11,15,865.0,115.0,2.1,19.0,695.5,996.31,744.78
2016,2,26,11,30,871.0,116.0,2.1,19.0,713.0,979.85,733.38
2016,2,26,11,45,871.5,118.0,2.15,19.0,722.0,955.49,717.45
2016,2,26,12,0,872.0,120.0,2.2,19.0,731.0,927.54,699.19
2016,2,26,12,15,717.5,179.5,2.2,19.0,682.5,828.05,631.25
2016,2,26,12,30,563.0,239.0,2.2,19.0,634.0,718.41,551.54
2016,2,26,12,45,489.5,264.5,2.2,19.0,605.5,654.98,504.94
2016,2,26,13,0,416.0,290.0,2.2,19.0,577.0,581.45,450.24
2016,2,26,13,15,400.5,287.0,2.25,19.0,559.0,541.72,420.77
2016,2,26,13,30,385.0,284.0,2.3,19.0,541.0,502.39,390.85
2016,2,26,13,45,399.0,269.5,2.35,19.0,527.5,470.8,366.51
2016,2,26,14,0,413.0,255.0,2.4,19.0,514.0,437.28,339.89
2016,2,26,14,15,482.0,219.5,2.45,18.5,508.0,417.63,323.29
2016,2,26,14,30,551.0,184.0,2.5,18.0,502.0,381.7,292.41
2016,2,26,14,45,510.0,183.0,2.55,18.0,463.0,326.74,246.43
2016,2,26,15,0,469.0,182.0,2.6,18.0,424.0,276.04,203.79
2016,2,26,15,15,588.0,135.5,2.55,17.5,413.5,234.73,163.29
2016,2,26,15,30,707.0,89.0,2.5,17.0,403.0,173.57,107.43
2016,2,26,15,45,534.0,109.5,2.5,16.5,331.5,123.69,79.16
2016,2,26,16,0,361.0,130.0,2.5,16.0,260.0,90.87,74.67
2016,2,26,16,15,323.5,116.5,2.2,15.0,220.5,83.0,68.19
2016,2,26,16,30,286.0,103.0,1.9,14.0,181.0,73.71,60.22
2016,2,26,16,45,371.5,77.0,1.65,13.5,156.5,56.99,45.31
2016,2,26,17,0,457.0,51.0,1.4,13.0,132.0,41.68,31.42
2016,2,26,17,15,344.0,39.0,1.35,12.5,88.5,31.89,22.19
2016,2,26,17,30,231.0,27.0,1.3,12.0,45.0,22.12,11.15
2016,2,26,17,45,115.5,13.5,1.3,11.5,22.5,10.62,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,16.5,10.0,1.0,9.5,11.0,19.14,0.0
2016,2,27,7,0,33.0,20.0,1.1,10.0,22.0,55.05,14.4
2016,2,27,7,15,85.5,39.0,1.05,10.5,50.5,144.97,114.99
2016,2,27,7,30,138.0,58.0,1.0,11.0,79.0,213.25,177.0
2016,2,27,7,45,167.5,78.0,0.95,11.5,113.5,266.64,223.34
2016,2,27,8,0,197.0,98.0,0.9,12.0,148.0,321.0,268.58
2016,2,27,8,15,214.5,117.0,0.85,12.5,182.0,363.63,302.28
2016,2,27,8,30,232.0,136.0,0.8,13.0,216.0,406.24,334.64
2016,2,27,8,45,147.0,157.0,0.8,13.5,210.0,329.88,270.59
2016,2,27,9,0,62.0,178.0,0.8,14.0,204.0,248.18,201.86
2016,2,27,9,15,215.0,188.0,0.85,14.5,293.5,431.09,349.93
2016,2,27,9,30,368.0,198.0,0.9,15.0,383.0,620.0,490.89
2016,2,27,9,45,626.0,139.0,1.0,15.5,482.0,848.75,651.78
2016,2,27,10,0,884.0,80.0,1.1,16.0,581.0,1019.57,761.01
2016,2,27,10,15,895.0,82.0,1.15,16.5,613.5,1029.21,762.68
2016,2,27,10,30,906.0,84.0,1.2,17.0,646.0,1034.86,764.33
2016,2,27,10,45,912.0,86.0,1.3,17.5,670.5,1031.37,761.26
2016,2,27,11,0,918.0,88.0,1.4,18.0,695.0,1023.81,755.79
2016,2,27,11,15,923.0,88.5,1.45,18.0,712.5,1009.44,746.63
2016,2,27,11,30,928.0,89.0,1.5,18.0,730.0,991.09,735.07
2016,2,27,11,45,930.0,90.0,1.6,18.5,739.0,966.58,718.94
2016,2,27,12,0,932.0,91.0,1.7,19.0,748.0,938.33,700.34
2016,2,27,12,15,932.0,91.0,1.8,19.0,749.0,903.68,678.66
2016,2,27,12,30,932.0,91.0,1.9,19.0,750.0,865.69,654.5
2016,2,27,12,45,927.5,92.0,2.0,19.0,742.0,822.07,626.15
2016,2,27,13,0,923.0,93.0,2.1,19.0,734.0,775.8,595.53
2016,2,27,13,15,918.5,92.0,2.15,19.0,719.0,725.14,558.9
2016,2,27,13,30,914.0,91.0,2.2,19.0,704.0,672.35,519.34
2016,2,27,13,45,908.5,89.5,2.3,19.0,681.0,616.61,476.57
2016,2,27,14,0,903.0,88.0,2.4,19.0,658.0,559.32,431.05
2016,2,27,14,15,892.5,86.5,2.4,18.5,628.0,498.41,381.54
2016,2,27,14,30,882.0,85.0,2.4,18.0,598.0,437.02,329.82
2016,2,27,14,45,869.0,82.5,2.4,18.0,561.0,373.7,274.46
2016,2,27,15,0,856.0,80.0,2.4,18.0,524.0,308.6,216.78
2016,2,27,15,15,836.0,77.0,2.2,17.5,481.5,243.57,160.03
2016,2,27,15,30,816.0,74.0,2.0,17.0,439.0,180.45,108.11
2016,2,27,15,45,670.5,89.0,1.85,16.5,367.5,118.5,70.19
2016,2,27,16,0,525.0,104.0,1.7,16.0,296.0,78.71,63.98
2016,2,27,16,15,603.5,80.5,1.55,15.5,271.0,63.65,51.0
2016,2,27,16,30,682.0,57.0,1.4,15.0,246.0,51.63,40.48
2016,2,27,16,45,620.5,50.5,1.25,14.5,195.5,45.8,35.26
2016,2,27,17,0,559.0,44.0,1.1,14.0,145.0,36.83,27.07
2016,2,27,17,15,449.0,34.5,1.1,13.5,99.0,28.74,19.44
2016,2,27,17,30,339.0,25.0,1.1,13.0,53.0,20.76,10.52
2016,2,27,17,45,169.5,12.5,1.1,12.5,26.5,9.83,0.0
2016,2,27,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,45.5,11.5,1.3,8.5,14.0,40.14,0.0
2016,2,28,7,0,91.0,23.0,1.4,9.0,28.0,115.21,52.23
2016,2,28,7,15,167.0,41.0,1.55,9.5,63.0,228.47,185.46
2016,2,28,7,30,243.0,59.0,1.7,10.0,98.0,317.6,266.01
2016,2,28,7,45,289.0,76.0,1.9,10.5,139.0,385.26,324.9
2016,2,28,8,0,335.0,93.0,2.1,11.0,180.0,455.35,383.41
2016,2,28,8,15,380.5,103.0,2.25,11.5,221.0,517.51,433.47
2016,2,28,8,30,426.0,113.0,2.4,12.0,262.0,580.97,482.53
2016,2,28,8,45,522.5,110.5,2.55,12.5,318.5,678.08,555.53
2016,2,28,9,0,619.0,108.0,2.7,13.0,375.0,790.06,636.82
2016,2,28,9,15,596.0,128.0,2.75,13.0,406.5,798.24,640.41
2016,2,28,9,30,573.0,148.0,2.8,13.0,438.0,792.03,634.39
2016,2,28,9,45,637.0,140.5,2.85,13.5,486.0,861.58,682.44
2016,2,28,10,0,701.0,133.0,2.9,14.0,534.0,917.52,719.16
2016,2,28,10,15,639.0,164.5,2.95,14.5,545.5,885.36,693.47
2016,2,28,10,30,577.0,196.0,3.0,15.0,557.0,839.51,658.91
2016,2,28,10,45,547.5,216.0,3.05,15.5,569.0,821.87,643.58
2016,2,28,11,0,518.0,236.0,3.1,16.0,581.0,801.46,626.14
2016,2,28,11,15,440.0,271.5,3.1,16.0,570.0,747.25,584.08
2016,2,28,11,30,362.0,307.0,3.1,16.0,559.0,674.01,528.5
2016,2,28,11,45,290.5,326.0,3.15,16.0,530.0,612.08,480.98
2016,2,28,12,0,219.0,345.0,3.2,16.0,501.0,532.39,419.8
2016,2,28,12,15,198.5,347.5,3.2,16.0,488.5,503.75,397.71
2016,2,28,12,30,178.0,350.0,3.2,16.0,476.0,475.76,375.77
2016,2,28,12,45,271.5,329.5,3.2,16.5,520.5,530.61,418.35
2016,2,28,13,0,365.0,309.0,3.2,17.0,565.0,560.19,440.72
2016,2,28,13,15,326.0,310.5,3.15,16.5,535.5,510.48,402.53
2016,2,28,13,30,287.0,312.0,3.1,16.0,506.0,463.47,366.36
2016,2,28,13,45,267.0,304.0,3.1,16.0,479.5,422.41,334.06
2016,2,28,14,0,247.0,296.0,3.1,16.0,453.0,375.11,296.57
2016,2,28,14,15,472.5,218.0,3.0,16.0,500.5,410.11,321.51
2016,2,28,14,30,698.0,140.0,2.9,16.0,548.0,407.47,312.96
2016,2,28,14,45,437.0,188.5,2.85,16.0,438.5,304.17,232.03
2016,2,28,15,0,176.0,237.0,2.8,16.0,329.0,227.46,175.77
2016,2,28,15,15,182.0,216.5,2.5,15.5,305.0,197.47,150.67
2016,2,28,15,30,188.0,196.0,2.2,15.0,281.0,167.16,125.77
2016,2,28,15,45,118.0,171.5,1.9,15.0,223.0,128.15,98.14
2016,2,28,16,0,48.0,147.0,1.6,15.0,165.0,101.6,84.24
2016,2,28,16,15,40.0,127.0,1.5,14.5,140.5,88.64,73.23
2016,2,28,16,30,32.0,107.0,1.4,14.0,116.0,75.44,61.75
2016,2,28,16,45,23.0,86.5,1.3,13.5,92.5,61.71,49.55
2016,2,28,17,0,14.0,66.0,1.2,13.0,69.0,48.16,37.23
2016,2,28,17,15,7.0,45.5,1.2,12.5,47.0,33.62,23.83
2016,2,28,17,30,0.0,25.0,1.2,12.0,25.0,18.92,9.47
2016,2,28,17,45,0.0,12.5,1.2,11.5,12.5,9.83,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,142.0,11.0,1.0,9.0,20.0,105.7,0.0
2016,2,29,7,0,284.0,22.0,1.0,10.0,40.0,275.84,175.71
2016,2,29,7,15,407.5,32.0,1.15,10.5,85.0,403.45,326.87
2016,2,29,7,30,531.0,42.0,1.3,11.0,130.0,532.76,435.87
2016,2,29,7,45,604.0,48.5,1.5,11.5,181.5,615.1,503.07
2016,2,29,8,0,677.0,55.0,1.7,12.0,233.0,709.06,575.71
2016,2,29,8,15,721.5,60.0,1.7,12.5,284.5,776.81,623.88
2016,2,29,8,30,766.0,65.0,1.7,13.0,336.0,844.04,669.52
2016,2,29,8,45,799.0,68.0,1.7,14.0,385.0,896.39,701.56
2016,2,29,9,0,832.0,71.0,1.7,15.0,434.0,946.63,731.07
2016,2,29,9,15,853.0,73.5,1.75,15.5,478.5,981.6,751.46
2016,2,29,9,30,874.0,76.0,1.8,16.0,523.0,1000.98,761.3
2016,2,29,9,45,891.0,77.5,1.9,17.0,562.5,1023.61,772.74
2016,2,29,10,0,908.0,79.0,2.0,18.0,602.0,1042.54,781.64
2016,2,29,10,15,918.5,80.5,2.0,18.5,634.5,1050.89,783.81
2016,2,29,10,30,929.0,82.0,2.0,19.0,667.0,1055.15,783.61
2016,2,29,10,45,935.0,84.0,2.05,19.5,692.0,1051.3,779.04
2016,2,29,11,0,941.0,86.0,2.1,20.0,717.0,1043.25,772.03
2016,2,29,11,15,945.0,86.5,2.05,20.0,734.0,1027.33,760.3
2016,2,29,11,30,949.0,87.0,2.0,20.0,751.0,1007.36,746.2
2016,2,29,11,45,951.0,87.5,1.95,20.5,760.0,981.57,727.07
2016,2,29,12,0,953.0,88.0,1.9,21.0,769.0,951.97,705.66
2016,2,29,12,15,952.5,88.0,1.9,21.0,769.5,916.0,682.09
2016,2,29,12,30,952.0,88.0,1.9,21.0,770.0,876.67,656.22
2016,2,29,12,45,953.5,86.0,1.9,21.5,763.0,833.64,626.51
2016,2,29,13,0,955.0,84.0,1.9,22.0,756.0,787.48,594.56
2016,2,29,13,15,950.5,83.5,1.95,22.0,740.0,735.76,558.13
2016,2,29,13,30,946.0,83.0,2.0,22.0,724.0,681.81,518.42
2016,2,29,13,45,940.0,81.5,2.05,22.0,700.5,624.04,474.64
2016,2,29,14,0,934.0,80.0,2.1,22.0,677.0,564.72,428.13
2016,2,29,14,15,923.5,78.5,2.05,21.5,646.0,502.03,377.82
2016,2,29,14,30,913.0,77.0,2.0,21.0,615.0,438.82,325.25
2016,2,29,14,45,743.5,116.5,2.0,21.0,536.5,352.56,256.54
2016,2,29,15,0,574.0,156.0,2.0,21.0,458.0,281.41,201.05
2016,2,29,15,15,587.5,138.0,1.8,20.5,426.0,231.73,158.05
2016,2,29,15,30,601.0,120.0,1.6,20.0,394.0,176.53,112.79
2016,2,29,15,45,680.0,94.5,1.45,19.5,373.5,119.34,70.56
2016,2,29,16,0,759.0,69.0,1.3,19.0,353.0,61.74,48.44
2016,2,29,16,15,717.0,64.5,1.2,18.5,302.5,57.83,45.3
2016,2,29,16,30,675.0,60.0,1.1,18.0,252.0,53.93,42.01
2016,2,29,16,45,599.0,55.0,1.05,17.5,200.0,45.42,34.53
2016,2,29,17,0,523.0,50.0,1.0,17.0,148.0,41.22,30.64
2016,2,29,17,15,416.0,39.5,1.0,16.5,102.0,32.53,22.59
2016,2,29,17,30,309.0,29.0,1.0,16.0,56.0,23.9,13.77
2016,2,29,17,45,154.5,14.5,1.0,16.0,28.0,11.78,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,6,45,168.0,11.0,0.8,13.5,23.0,123.48,0.0
2016,3,1,7,0,336.0,22.0,0.8,14.0,46.0,316.33,213.01
2016,3,1,7,15,455.5,31.5,0.85,14.5,92.5,430.71,342.66
2016,3,1,7,30,575.0,41.0,0.9,15.0,139.0,558.99,446.91
2016,3,1,7,45,644.5,47.0,1.0,15.5,191.5,648.17,516.15
2016,3,1,8,0,714.0,53.0,1.1,16.0,244.0,739.61,583.36
2016,3,1,8,15,757.0,57.0,1.15,16.5,296.0,805.63,628.6
2016,3,1,8,30,800.0,61.0,1.2,17.0,348.0,870.94,671.52
2016,3,1,8,45,829.5,64.5,1.3,17.5,397.5,921.24,703.44
2016,3,1,9,0,859.0,68.0,1.4,18.0,447.0,957.6,725.42
2016,3,1,9,15,879.0,70.5,1.55,18.5,492.0,991.55,746.35
2016,3,1,9,30,899.0,73.0,1.7,19.0,537.0,1022.29,764.96
2016,3,1,9,45,915.5,74.0,1.9,19.5,577.0,1043.95,778.26
2016,3,1,10,0,932.0,75.0,2.1,20.0,617.0,1061.81,789.12
2016,3,1,10,15,942.5,76.5,2.2,20.0,650.0,1070.15,794.05
2016,3,1,10,30,953.0,78.0,2.3,20.0,683.0,1074.3,796.52
2016,3,1,10,45,960.5,79.0,2.45,20.0,708.5,1070.52,794.62
2016,3,1,11,0,968.0,80.0,2.6,20.0,734.0,1062.45,790.08
2016,3,1,11,15,972.0,80.5,2.65,20.0,751.5,1046.07,779.12
2016,3,1,11,30,976.0,81.0,2.7,20.0,769.0,1025.54,765.61
2016,3,1,11,45,979.0,81.0,2.75,20.0,778.0,999.43,748.49
2016,3,1,12,0,982.0,81.0,2.8,20.0,787.0,969.36,728.78
2016,3,1,12,15,982.0,81.5,2.8,20.0,788.0,933.43,704.67
2016,3,1,12,30,982.0,82.0,2.8,20.0,789.0,893.96,678.11
2016,3,1,12,45,979.0,82.0,2.8,20.0,781.5,848.3,647.15
2016,3,1,13,0,976.0,82.0,2.8,20.0,774.0,799.74,613.93
2016,3,1,13,15,972.0,81.5,2.75,20.0,758.0,747.31,575.49
2016,3,1,13,30,968.0,81.0,2.7,20.0,742.0,692.55,533.7
2016,3,1,13,45,960.5,80.5,2.7,20.0,718.0,633.66,487.91
2016,3,1,14,0,953.0,80.0,2.7,20.0,694.0,573.3,439.54
2016,3,1,14,15,943.5,79.0,2.65,19.5,663.0,510.35,388.18
2016,3,1,14,30,934.0,78.0,2.6,19.0,632.0,446.71,334.42
2016,3,1,14,45,918.5,76.5,2.55,19.0,593.5,380.19,276.34
2016,3,1,15,0,903.0,75.0,2.5,19.0,555.0,314.29,217.93
2016,3,1,15,15,884.0,73.0,2.4,18.5,511.0,248.13,160.49
2016,3,1,15,30,865.0,71.0,2.3,18.0,467.0,179.35,104.75
2016,3,1,15,45,838.0,67.5,2.2,17.5,418.5,114.28,62.2
2016,3,1,16,0,811.0,64.0,2.1,17.0,370.0,58.78,46.26
2016,3,1,16,15,772.0,60.0,1.85,16.0,318.5,55.09,43.35
2016,3,1,16,30,733.0,56.0,1.6,15.0,267.0,51.41,40.3
2016,3,1,16,45,672.0,50.5,1.4,14.5,214.5,46.27,35.74
2016,3,1,17,0,611.0,45.0,1.2,14.0,162.0,41.2,31.04
2016,3,1,17,15,505.5,36.5,1.2,13.0,113.0,30.63,21.33
2016,3,1,17,30,400.0,28.0,1.2,12.0,64.0,23.4,13.86
2016,3,1,17,45,200.0,14.0,1.2,11.5,32.0,11.42,0.0
2016,3,1,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,186.0,12.0,0.85,9.5,25.5,136.61,0.0
2016,3,2,7,0,372.0,24.0,0.9,10.0,51.0,347.88,249.95
2016,3,2,7,15,488.0,32.5,1.1,10.5,99.0,457.13,370.32
2016,3,2,7,30,604.0,41.0,1.3,11.0,147.0,582.96,475.01
2016,3,2,7,45,670.0,47.0,1.5,12.0,200.0,670.11,543.73
2016,3,2,8,0,736.0,53.0,1.7,13.0,253.0,759.28,610.25
2016,3,2,8,15,538.0,93.0,1.8,13.5,254.5,655.63,532.17
2016,3,2,8,30,340.0,133.0,1.9,14.0,256.0,500.28,411.6
2016,3,2,8,45,390.5,144.0,2.0,14.5,304.0,591.19,481.42
2016,3,2,9,0,441.0,155.0,2.1,15.0,352.0,659.5,530.99
2016,3,2,9,15,673.5,114.0,2.15,15.5,448.5,859.42,674.17
2016,3,2,9,30,906.0,73.0,2.2,16.0,545.0,1029.27,786.42
2016,3,2,9,45,919.0,75.0,2.3,17.0,584.5,1048.66,793.71
2016,3,2,10,0,932.0,77.0,2.4,18.0,624.0,1064.17,800.18
2016,3,2,10,15,941.5,78.5,2.45,18.0,656.5,1071.38,803.75
2016,3,2,10,30,951.0,80.0,2.5,18.0,689.0,1074.41,804.84
2016,3,2,10,45,957.0,81.5,2.55,18.5,713.5,1069.64,799.5
2016,3,2,11,0,963.0,83.0,2.6,19.0,738.0,1060.6,791.64
2016,3,2,11,15,766.5,161.0,2.6,19.0,690.5,956.01,721.21
2016,3,2,11,30,570.0,239.0,2.6,19.0,643.0,818.87,625.43
2016,3,2,11,45,770.0,163.5,2.6,19.0,716.5,913.52,693.69
2016,3,2,12,0,970.0,88.0,2.6,19.0,790.0,965.59,727.84
2016,3,2,12,15,970.0,88.0,2.6,19.0,791.0,929.31,702.69
2016,3,2,12,30,970.0,88.0,2.6,19.0,792.0,889.56,675.95
2016,3,2,12,45,690.0,196.5,2.6,19.0,695.0,748.35,574.98
2016,3,2,13,0,410.0,305.0,2.6,19.0,598.0,585.31,452.8
2016,3,2,13,15,400.5,304.0,2.6,19.0,585.0,551.26,427.8
2016,3,2,13,30,391.0,303.0,2.6,19.0,572.0,516.92,401.36
2016,3,2,13,45,503.5,248.5,2.65,19.0,582.5,516.8,401.14
2016,3,2,14,0,616.0,194.0,2.7,19.0,593.0,499.11,386.01
2016,3,2,14,15,717.0,158.5,2.65,18.5,602.5,473.99,363.59
2016,3,2,14,30,818.0,123.0,2.6,18.0,612.0,437.37,329.92
2016,3,2,14,45,656.0,154.0,2.6,18.0,531.0,350.6,260.27
2016,3,2,15,0,494.0,185.0,2.6,18.0,450.0,278.62,203.92
2016,3,2,15,15,348.0,193.0,2.45,17.5,372.0,214.3,155.8
2016,3,2,15,30,202.0,201.0,2.3,17.0,294.0,170.34,126.66
2016,3,2,15,45,266.0,172.0,2.15,16.5,281.0,136.46,99.79
2016,3,2,16,0,330.0,143.0,2.0,16.0,268.0,99.46,82.01
2016,3,2,16,15,296.0,129.0,1.8,15.5,230.0,90.33,74.41
2016,3,2,16,30,262.0,115.0,1.6,15.0,192.0,80.99,66.41
2016,3,2,16,45,235.5,95.0,1.45,14.5,154.0,67.85,54.84
2016,3,2,17,0,209.0,75.0,1.3,14.0,116.0,54.36,42.69
2016,3,2,17,15,159.5,55.0,1.25,13.5,81.0,40.36,29.83
2016,3,2,17,30,110.0,35.0,1.2,13.0,46.0,26.11,16.23
2016,3,2,17,45,55.0,17.5,1.2,12.5,23.0,13.3,0.0
2016,3,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,2.5,1.05,10.5,2.5,1.97,0.0
2016,3,3,7,0,0.0,5.0,1.1,11.0,5.0,3.78,0.0
2016,3,3,7,15,0.0,10.5,1.1,11.5,10.5,7.96,1.08
2016,3,3,7,30,0.0,16.0,1.1,12.0,16.0,12.15,4.81
2016,3,3,7,45,0.0,21.5,1.15,12.5,21.5,16.35,8.51
2016,3,3,8,0,0.0,27.0,1.2,13.0,27.0,20.56,12.17
2016,3,3,8,15,0.0,33.0,1.2,13.5,33.0,25.17,16.1
2016,3,3,8,30,0.0,39.0,1.2,14.0,39.0,29.78,19.98
2016,3,3,8,45,112.5,116.0,1.25,14.5,167.0,237.62,197.9
2016,3,3,9,0,225.0,193.0,1.3,15.0,295.0,445.67,362.77
2016,3,3,9,15,295.5,202.0,1.25,15.5,349.5,549.1,438.66
2016,3,3,9,30,366.0,211.0,1.2,16.0,404.0,630.12,496.26
2016,3,3,9,45,383.5,224.0,1.15,16.5,439.0,661.44,515.38
2016,3,3,10,0,401.0,237.0,1.1,17.0,474.0,690.97,533.36
2016,3,3,10,15,507.0,214.5,1.0,17.5,530.5,793.96,603.02
2016,3,3,10,30,613.0,192.0,0.9,18.0,587.0,878.74,656.41
