Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.65,9.0,8.5,0.0,0.0
2016,3,14,6,30,0.0,17.0,1.9,9.0,17.0,13.38,0.0
2016,3,14,6,45,190.5,30.0,2.2,9.5,55.5,210.79,161.07
2016,3,14,7,0,381.0,43.0,2.5,10.0,94.0,376.24,313.39
2016,3,14,7,15,471.0,53.0,2.6,10.0,144.5,476.14,400.17
2016,3,14,7,30,561.0,63.0,2.7,10.0,195.0,582.01,487.71
2016,3,14,7,45,609.0,71.5,2.8,10.5,246.5,654.89,544.68
2016,3,14,8,0,657.0,80.0,2.9,11.0,298.0,728.75,599.96
2016,3,14,8,15,616.0,97.0,2.95,11.0,327.5,731.0,600.05
2016,3,14,8,30,575.0,114.0,3.0,11.0,357.0,727.67,596.07
2016,3,14,8,45,543.5,139.0,3.15,11.5,390.5,727.81,594.02
2016,3,14,9,0,512.0,164.0,3.3,12.0,424.0,734.36,596.77
2016,3,14,9,15,495.5,186.0,3.35,12.0,455.5,748.17,604.66
2016,3,14,9,30,479.0,208.0,3.4,12.0,487.0,758.51,609.94
2016,3,14,9,45,546.5,198.5,3.45,12.5,536.5,816.39,651.68
2016,3,14,10,0,614.0,189.0,3.5,13.0,586.0,882.13,697.04
2016,3,14,10,15,572.0,216.0,3.5,13.0,599.5,853.85,674.13
2016,3,14,10,30,530.0,243.0,3.5,13.0,613.0,832.16,655.99
2016,3,14,10,45,464.0,281.5,3.5,13.5,613.5,795.0,624.81
2016,3,14,11,0,398.0,320.0,3.5,14.0,614.0,735.4,577.98
2016,3,14,11,15,388.0,330.5,3.5,14.0,622.0,722.68,567.91
2016,3,14,11,30,378.0,341.0,3.5,14.0,630.0,708.21,556.33
2016,3,14,11,45,360.5,350.0,3.5,14.0,628.0,683.81,537.37
2016,3,14,12,0,343.0,359.0,3.5,14.0,626.0,658.47,517.78
2016,3,14,12,15,270.5,373.5,3.55,14.0,584.5,591.36,465.94
2016,3,14,12,30,198.0,388.0,3.6,14.0,543.0,512.32,404.92
2016,3,14,12,45,262.0,371.5,3.65,14.0,574.0,544.52,430.72
2016,3,14,13,0,326.0,355.0,3.7,14.0,605.0,555.22,439.43
2016,3,14,13,15,348.5,340.5,3.7,14.0,602.5,533.62,422.65
2016,3,14,13,30,371.0,326.0,3.7,14.0,600.0,509.29,403.47
2016,3,14,13,45,385.0,310.5,3.7,14.0,586.5,476.62,377.24
2016,3,14,14,0,399.0,295.0,3.7,14.0,573.0,442.07,348.84
2016,3,14,14,15,499.5,244.5,3.7,14.0,577.0,422.16,330.3
2016,3,14,14,30,600.0,194.0,3.7,14.0,581.0,388.0,298.27
2016,3,14,14,45,660.5,171.0,3.75,14.0,574.0,345.86,258.44
2016,3,14,15,0,721.0,148.0,3.8,14.0,567.0,295.72,210.92
2016,3,14,15,15,544.0,173.0,3.75,13.5,475.5,225.22,157.84
2016,3,14,15,30,367.0,198.0,3.7,13.0,384.0,179.1,129.07
2016,3,14,15,45,412.5,168.5,3.65,13.0,358.5,130.33,95.09
2016,3,14,16,0,458.0,139.0,3.6,13.0,333.0,96.36,80.1
2016,3,14,16,15,491.5,123.0,3.25,12.5,307.0,87.64,72.8
2016,3,14,16,30,525.0,107.0,2.9,12.0,281.0,78.33,64.82
2016,3,14,16,45,472.5,94.5,2.55,11.5,231.0,69.66,57.24
2016,3,14,17,0,420.0,82.0,2.2,11.0,181.0,60.83,49.29
2016,3,14,17,15,327.5,67.5,2.0,10.0,133.0,50.14,39.5
2016,3,14,17,30,235.0,53.0,1.8,9.0,85.0,39.41,29.36
2016,3,14,17,45,117.5,33.5,1.6,8.5,49.5,24.93,14.63
2016,3,14,18,0,0.0,14.0,1.4,8.0,14.0,11.02,0.0
2016,3,14,18,15,0.0,7.0,1.35,8.0,7.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,42.5,7.5,1.5,5.5,9.0,5.9,0.0
2016,3,15,6,30,85.0,15.0,1.7,6.0,18.0,92.98,0.0
2016,3,15,6,45,227.5,30.0,1.9,7.0,57.5,234.56,185.01
2016,3,15,7,0,370.0,45.0,2.1,8.0,97.0,370.08,310.6
2016,3,15,7,15,458.5,55.0,2.25,8.5,147.0,468.49,395.77
2016,3,15,7,30,547.0,65.0,2.4,9.0,197.0,572.67,481.24
2016,3,15,7,45,605.5,71.5,2.55,9.5,249.5,651.59,543.05
2016,3,15,8,0,664.0,78.0,2.7,10.0,302.0,732.1,603.56
2016,3,15,8,15,702.0,83.5,2.8,10.5,354.0,793.32,647.07
2016,3,15,8,30,740.0,89.0,2.9,11.0,406.0,853.69,688.76
2016,3,15,8,45,770.0,92.0,3.0,11.5,455.0,895.19,715.74
2016,3,15,9,0,800.0,95.0,3.1,12.0,504.0,941.34,745.73
2016,3,15,9,15,819.5,98.0,3.15,12.5,548.0,974.18,765.44
2016,3,15,9,30,839.0,101.0,3.2,13.0,592.0,1003.67,782.75
2016,3,15,9,45,857.0,101.5,3.3,13.5,631.5,1025.0,794.79
2016,3,15,10,0,875.0,102.0,3.4,14.0,671.0,1042.5,804.31
2016,3,15,10,15,885.0,104.0,3.45,14.0,702.5,1035.89,798.52
2016,3,15,10,30,895.0,106.0,3.5,14.0,734.0,1038.88,799.74
2016,3,15,10,45,904.5,106.0,3.55,14.5,759.0,1035.03,794.88
2016,3,15,11,0,914.0,106.0,3.6,15.0,784.0,1027.04,787.43
2016,3,15,11,15,918.0,106.5,3.65,15.0,800.5,1010.11,775.5
2016,3,15,11,30,922.0,107.0,3.7,15.0,817.0,989.22,761.03
2016,3,15,11,45,926.0,106.5,3.75,15.5,825.5,963.4,741.83
2016,3,15,12,0,930.0,106.0,3.8,16.0,834.0,933.78,720.11
2016,3,15,12,15,929.5,106.0,3.85,16.0,833.5,897.17,694.84
2016,3,15,12,30,929.0,106.0,3.9,16.0,833.0,857.3,667.16
2016,3,15,12,45,928.5,104.5,4.0,16.5,825.0,812.93,635.1
2016,3,15,13,0,928.0,103.0,4.1,17.0,817.0,765.7,599.66
2016,3,15,13,15,924.0,102.0,4.1,17.0,800.0,713.92,559.76
2016,3,15,13,30,920.0,101.0,4.1,17.0,783.0,659.99,517.23
2016,3,15,13,45,915.5,99.0,4.15,17.0,759.0,603.01,471.28
2016,3,15,14,0,911.0,97.0,4.2,17.0,735.0,544.42,422.62
2016,3,15,14,15,901.5,95.0,4.15,16.5,703.5,482.29,370.19
2016,3,15,14,30,892.0,93.0,4.1,16.0,672.0,419.62,315.67
2016,3,15,14,45,881.0,90.0,4.1,16.0,634.0,355.44,258.12
2016,3,15,15,0,870.0,87.0,4.1,16.0,596.0,291.47,200.5
2016,3,15,15,15,852.0,84.5,3.95,15.5,551.5,222.68,141.34
2016,3,15,15,30,834.0,82.0,3.8,15.0,507.0,159.07,92.29
2016,3,15,15,45,811.0,78.0,3.65,15.0,459.0,96.08,57.63
2016,3,15,16,0,788.0,74.0,3.5,15.0,411.0,65.71,52.6
2016,3,15,16,15,753.5,70.0,3.1,14.5,359.0,62.36,49.94
2016,3,15,16,30,719.0,66.0,2.7,14.0,307.0,59.0,47.18
2016,3,15,16,45,669.5,60.0,2.35,13.5,254.5,53.84,42.71
2016,3,15,17,0,620.0,54.0,2.0,13.0,202.0,44.87,34.69
2016,3,15,17,15,536.5,46.0,1.85,12.0,151.0,38.17,28.57
2016,3,15,17,30,453.0,38.0,1.7,11.0,100.0,31.55,22.25
2016,3,15,17,45,308.0,26.0,1.55,10.5,59.5,21.41,11.91
2016,3,15,18,0,163.0,14.0,1.4,10.0,19.0,11.02,0.0
2016,3,15,18,15,81.5,7.0,1.35,9.5,9.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,81.0,8.0,1.3,7.0,11.5,54.11,0.0
2016,3,16,6,30,162.0,16.0,1.4,8.0,23.0,148.93,0.0
2016,3,16,6,45,311.5,28.5,1.5,9.0,65.0,293.75,233.33
2016,3,16,7,0,461.0,41.0,1.6,10.0,107.0,432.98,358.4
2016,3,16,7,15,545.0,49.0,1.75,10.5,159.5,528.67,438.85
2016,3,16,7,30,629.0,57.0,1.9,11.0,212.0,629.75,519.42
2016,3,16,7,45,682.0,62.5,2.1,11.5,266.0,698.77,572.14
2016,3,16,8,0,735.0,68.0,2.3,12.0,320.0,775.96,628.9
2016,3,16,8,15,770.0,72.5,2.4,12.5,373.0,835.51,669.92
2016,3,16,8,30,805.0,77.0,2.5,13.0,426.0,893.7,708.85
2016,3,16,8,45,830.0,80.0,2.6,14.0,475.5,938.41,735.96
2016,3,16,9,0,855.0,83.0,2.7,15.0,525.0,980.45,760.72
2016,3,16,9,15,872.5,85.5,2.65,15.5,569.5,1011.27,777.37
2016,3,16,9,30,890.0,88.0,2.6,16.0,614.0,1025.78,782.88
2016,3,16,9,45,902.5,90.0,2.6,16.5,652.5,1043.39,791.23
2016,3,16,10,0,915.0,92.0,2.6,17.0,691.0,1057.08,797.01
2016,3,16,10,15,924.0,94.0,2.55,17.0,723.0,1063.1,798.81
2016,3,16,10,30,933.0,96.0,2.5,17.0,755.0,1064.92,798.09
2016,3,16,10,45,939.0,97.0,2.5,17.5,779.5,1058.34,791.13
2016,3,16,11,0,945.0,98.0,2.5,18.0,804.0,1047.54,781.7
2016,3,16,11,15,948.5,99.0,2.45,18.0,820.0,1030.12,769.05
2016,3,16,11,30,952.0,100.0,2.4,18.0,836.0,1008.61,753.92
2016,3,16,11,45,953.0,100.5,2.4,18.5,844.0,980.3,733.56
2016,3,16,12,0,954.0,101.0,2.4,19.0,852.0,948.24,710.85
2016,3,16,12,15,953.5,101.0,2.4,19.0,851.5,910.8,685.89
2016,3,16,12,30,953.0,101.0,2.4,19.0,851.0,870.01,658.58
2016,3,16,12,45,956.0,98.0,2.4,19.5,843.0,825.86,627.59
2016,3,16,13,0,959.0,95.0,2.4,20.0,835.0,778.5,593.38
2016,3,16,13,15,954.5,94.0,2.4,20.0,818.0,724.97,553.8
2016,3,16,13,30,950.0,93.0,2.4,20.0,801.0,669.27,511.55
2016,3,16,13,45,943.0,92.0,2.4,20.0,776.0,610.25,465.53
2016,3,16,14,0,936.0,91.0,2.4,20.0,751.0,549.81,416.91
2016,3,16,14,15,926.5,89.5,2.35,20.0,718.5,486.71,364.5
2016,3,16,14,30,917.0,88.0,2.3,20.0,686.0,423.03,310.04
2016,3,16,14,45,903.5,86.0,2.25,20.0,647.0,357.39,252.89
2016,3,16,15,0,890.0,84.0,2.2,20.0,608.0,292.22,195.8
2016,3,16,15,15,872.5,81.5,2.05,19.5,563.0,226.68,140.67
2016,3,16,15,30,855.0,79.0,1.9,19.0,518.0,157.31,88.47
2016,3,16,15,45,830.0,76.0,1.8,19.0,469.0,93.66,55.12
2016,3,16,16,0,805.0,73.0,1.7,19.0,420.0,65.27,51.35
2016,3,16,16,15,771.0,69.0,1.55,18.0,367.5,61.88,48.8
2016,3,16,16,30,737.0,65.0,1.4,17.0,315.0,58.47,46.13
2016,3,16,16,45,685.0,59.5,1.25,16.5,261.0,53.61,41.99
2016,3,16,17,0,633.0,54.0,1.1,16.0,207.0,44.99,34.39
2016,3,16,17,15,551.0,46.0,1.1,15.0,155.5,38.28,28.33
2016,3,16,17,30,469.0,38.0,1.1,14.0,104.0,31.62,22.08
2016,3,16,17,45,322.5,26.0,1.15,13.5,62.5,21.44,11.97
2016,3,16,18,0,176.0,14.0,1.2,13.0,21.0,11.4,0.0
2016,3,16,18,15,88.0,7.0,1.15,12.5,10.5,5.51,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,110.5,8.5,1.1,9.5,13.5,71.88,0.0
2016,3,17,6,30,221.0,17.0,1.1,10.0,27.0,189.9,22.99
2016,3,17,6,45,364.0,28.0,1.1,11.0,71.0,328.81,261.18
2016,3,17,7,0,507.0,39.0,1.1,12.0,115.0,464.07,378.66
2016,3,17,7,15,586.5,46.5,1.25,12.5,168.0,557.31,455.2
2016,3,17,7,30,666.0,54.0,1.4,13.0,221.0,649.42,527.0
2016,3,17,7,45,715.0,59.5,1.55,14.0,275.5,723.39,580.76
2016,3,17,8,0,764.0,65.0,1.7,15.0,330.0,797.9,632.45
2016,3,17,8,15,797.0,68.5,1.65,15.5,383.0,854.99,668.79
2016,3,17,8,30,830.0,72.0,1.6,16.0,436.0,910.55,702.76
2016,3,17,8,45,852.5,75.5,1.55,16.5,485.5,953.9,727.33
2016,3,17,9,0,875.0,79.0,1.5,17.0,535.0,982.47,741.53
2016,3,17,9,15,891.5,81.5,1.45,17.5,580.0,1012.14,756.36
2016,3,17,9,30,908.0,84.0,1.4,18.0,625.0,1038.32,768.68
2016,3,17,9,45,919.5,86.0,1.35,19.0,663.5,1055.01,773.38
2016,3,17,10,0,931.0,88.0,1.3,20.0,702.0,1067.7,775.67
2016,3,17,10,15,939.5,89.5,1.3,20.0,733.5,1072.58,777.11
2016,3,17,10,30,948.0,91.0,1.3,20.0,765.0,1073.22,776.2
2016,3,17,10,45,953.0,92.0,1.3,20.5,789.0,1065.48,768.82
2016,3,17,11,0,958.0,93.0,1.3,21.0,813.0,1053.49,759.11
2016,3,17,11,15,961.5,94.0,1.4,21.0,829.5,1035.84,749.28
2016,3,17,11,30,965.0,95.0,1.5,21.0,846.0,1014.04,736.84
2016,3,17,11,45,966.0,95.5,1.6,21.5,853.5,985.39,718.57
2016,3,17,12,0,967.0,96.0,1.7,22.0,861.0,952.94,697.77
2016,3,17,12,15,966.5,96.0,1.75,22.0,860.5,915.07,673.99
2016,3,17,12,30,966.0,96.0,1.8,22.0,860.0,873.81,647.78
2016,3,17,12,45,962.5,96.0,1.9,22.0,850.5,827.08,618.07
2016,3,17,13,0,959.0,96.0,2.0,22.0,841.0,777.59,585.01
2016,3,17,13,15,954.5,95.5,2.0,22.0,824.0,724.45,546.36
2016,3,17,13,30,950.0,95.0,2.0,22.0,807.0,669.12,505.02
2016,3,17,13,45,943.5,93.5,2.0,22.0,781.5,609.87,459.55
2016,3,17,14,0,937.0,92.0,2.0,22.0,756.0,549.18,411.44
2016,3,17,14,15,927.5,90.5,1.95,21.5,723.5,485.99,360.33
2016,3,17,14,30,918.0,89.0,1.9,21.0,691.0,422.22,306.95
2016,3,17,14,45,905.0,87.0,1.9,21.0,652.0,356.66,250.41
2016,3,17,15,0,892.0,85.0,1.9,21.0,613.0,291.51,193.83
2016,3,17,15,15,874.5,82.5,1.8,20.5,568.0,225.85,139.1
2016,3,17,15,30,857.0,80.0,1.7,20.0,523.0,156.29,87.4
2016,3,17,15,45,832.5,76.5,1.6,20.0,473.5,92.21,54.59
2016,3,17,16,0,808.0,73.0,1.5,20.0,424.0,65.32,51.15
2016,3,17,16,15,774.0,69.0,1.35,19.0,371.5,61.92,48.62
2016,3,17,16,30,740.0,65.0,1.2,18.0,319.0,58.5,45.96
2016,3,17,16,45,689.0,59.5,1.05,17.5,265.0,53.65,41.85
2016,3,17,17,0,638.0,54.0,0.9,17.0,211.0,45.03,34.29
2016,3,17,17,15,556.5,46.5,0.9,16.0,159.0,38.7,28.61
2016,3,17,17,30,475.0,39.0,0.9,15.0,107.0,32.45,22.75
2016,3,17,17,45,330.0,27.0,0.95,14.5,65.0,22.27,12.78
2016,3,17,18,0,185.0,15.0,1.0,14.0,23.0,12.24,0.0
2016,3,17,18,15,92.5,7.5,1.0,13.5,11.5,5.9,0.0
2016,3,17,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,101.5,9.5,0.55,9.5,14.5,67.33,0.0
2016,3,18,6,30,203.0,19.0,0.6,10.0,29.0,182.79,61.09
2016,3,18,6,45,338.0,31.0,0.65,10.5,72.5,314.16,251.22
2016,3,18,7,0,473.0,43.0,0.7,11.0,116.0,443.74,362.98
2016,3,18,7,15,552.0,51.0,0.7,11.5,168.5,536.09,437.1
2016,3,18,7,30,631.0,59.0,0.7,12.0,221.0,633.33,510.56
2016,3,18,7,45,315.5,78.5,0.7,12.5,159.5,398.93,329.25
2016,3,18,8,0,0.0,98.0,0.7,13.0,98.0,81.03,63.07
2016,3,18,8,15,0.0,120.5,0.65,13.5,120.5,101.43,80.61
2016,3,18,8,30,0.0,143.0,0.6,14.0,143.0,121.71,96.93
2016,3,18,8,45,5.5,163.0,0.55,14.5,166.0,144.63,115.36
2016,3,18,9,0,11.0,183.0,0.5,15.0,189.0,167.65,133.49
2016,3,18,9,15,10.5,191.0,0.55,15.5,197.0,172.59,136.71
2016,3,18,9,30,10.0,199.0,0.6,16.0,205.0,177.75,140.17
2016,3,18,9,45,58.0,255.5,0.65,16.5,294.0,304.39,240.32
2016,3,18,10,0,106.0,312.0,0.7,17.0,383.0,412.91,321.62
2016,3,18,10,15,100.5,326.0,0.8,17.5,395.5,417.25,322.84
2016,3,18,10,30,95.0,340.0,0.9,18.0,408.0,421.13,324.66
2016,3,18,10,45,94.5,351.0,1.0,18.5,420.5,426.25,327.65
2016,3,18,11,0,94.0,362.0,1.1,19.0,433.0,430.87,330.27
2016,3,18,11,15,207.5,365.0,1.15,19.0,526.0,558.01,425.21
2016,3,18,11,30,321.0,368.0,1.2,19.0,619.0,677.02,509.8
2016,3,18,11,45,353.5,362.5,1.25,19.5,641.5,684.56,513.54
2016,3,18,12,0,386.0,357.0,1.3,20.0,664.0,688.78,516.06
2016,3,18,12,15,661.5,232.5,1.4,20.0,758.5,804.63,601.53
2016,3,18,12,30,937.0,108.0,1.5,20.0,853.0,860.4,641.46
2016,3,18,12,45,747.0,194.5,1.6,20.0,784.5,766.64,575.61
2016,3,18,13,0,557.0,281.0,1.7,20.0,716.0,661.05,499.59
2016,3,18,13,15,723.5,201.5,1.75,20.0,754.5,672.4,509.77
2016,3,18,13,30,890.0,122.0,1.8,20.0,793.0,653.98,496.53
2016,3,18,13,45,741.0,176.0,1.85,20.0,722.5,570.03,432.48
2016,3,18,14,0,592.0,230.0,1.9,20.0,652.0,487.24,369.28
2016,3,18,14,15,593.0,216.5,1.9,19.5,623.5,435.17,328.13
2016,3,18,14,30,594.0,203.0,1.9,19.0,595.0,382.4,284.82
2016,3,18,14,45,608.5,184.0,1.95,19.0,565.0,332.14,241.46
2016,3,18,15,0,623.0,165.0,2.0,19.0,535.0,276.69,193.44
2016,3,18,15,15,616.5,152.0,1.95,18.5,495.5,219.85,146.41
2016,3,18,15,30,610.0,139.0,1.9,18.0,456.0,163.82,104.42
2016,3,18,15,45,623.0,120.5,1.9,18.0,418.0,105.87,71.05
2016,3,18,16,0,636.0,102.0,1.9,18.0,380.0,76.88,61.59
2016,3,18,16,15,576.5,103.5,1.75,17.0,332.0,78.17,63.2
2016,3,18,16,30,517.0,105.0,1.6,16.0,284.0,76.86,62.46
2016,3,18,16,45,474.5,92.5,1.45,15.5,235.5,68.34,55.16
2016,3,18,17,0,432.0,80.0,1.3,15.0,187.0,59.61,47.48
2016,3,18,17,15,363.5,65.5,1.25,14.5,140.5,49.08,37.98
2016,3,18,17,30,295.0,51.0,1.2,14.0,94.0,38.41,28.09
2016,3,18,17,45,147.5,35.5,1.15,13.5,57.0,26.56,16.57
2016,3,18,18,0,0.0,20.0,1.1,13.0,20.0,14.83,0.0
2016,3,18,18,15,0.0,10.0,1.05,12.5,10.0,7.87,0.0
2016,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,23.0,10.0,0.25,9.5,11.5,21.43,0.0
2016,3,19,6,30,46.0,20.0,0.2,10.0,23.0,67.92,29.31
2016,3,19,6,45,105.5,39.0,0.15,10.5,54.0,143.68,114.58
2016,3,19,7,0,165.0,58.0,0.1,11.0,85.0,214.29,176.93
2016,3,19,7,15,195.0,79.0,0.2,11.5,122.0,269.23,223.8
2016,3,19,7,30,225.0,100.0,0.3,12.0,159.0,325.35,269.99
2016,3,19,7,45,249.0,118.5,0.4,12.5,197.0,373.88,308.45
2016,3,19,8,0,273.0,137.0,0.5,13.0,235.0,423.12,346.21
2016,3,19,8,15,271.0,160.5,0.55,13.5,270.0,455.2,368.67
2016,3,19,8,30,269.0,184.0,0.6,14.0,305.0,485.52,389.37
2016,3,19,8,45,367.5,185.5,0.7,14.5,370.0,584.44,463.56
2016,3,19,9,0,466.0,187.0,0.8,15.0,435.0,711.82,553.82
2016,3,19,9,15,410.5,220.5,0.9,15.5,452.0,697.41,538.83
2016,3,19,9,30,355.0,254.0,1.0,16.0,469.0,656.25,507.25
2016,3,19,9,45,617.0,177.5,1.1,17.0,578.5,871.14,659.13
2016,3,19,10,0,879.0,101.0,1.2,18.0,688.0,1027.88,756.47
2016,3,19,10,15,888.0,102.5,1.25,18.0,719.0,1033.01,757.05
2016,3,19,10,30,897.0,104.0,1.3,18.0,750.0,1034.11,757.4
2016,3,19,10,45,905.5,104.0,1.4,18.5,774.5,1028.94,753.42
2016,3,19,11,0,914.0,104.0,1.5,19.0,799.0,1019.66,746.96
2016,3,19,11,15,917.5,104.5,1.55,19.0,814.5,1001.98,735.83
2016,3,19,11,30,921.0,105.0,1.6,19.0,830.0,980.35,722.31
2016,3,19,11,45,924.0,104.5,1.7,19.0,837.5,953.4,706.01
2016,3,19,12,0,927.0,104.0,1.8,19.0,845.0,922.73,687.15
2016,3,19,12,15,730.5,201.5,1.85,19.0,785.5,832.42,626.12
2016,3,19,12,30,534.0,299.0,1.9,19.0,726.0,722.65,546.71
2016,3,19,12,45,728.5,200.5,2.0,19.5,776.0,756.27,573.79
2016,3,19,13,0,923.0,102.0,2.1,20.0,826.0,753.9,573.72
2016,3,19,13,15,918.5,101.0,2.1,19.5,809.0,701.9,535.91
2016,3,19,13,30,914.0,100.0,2.1,19.0,792.0,647.85,495.77
2016,3,19,13,45,760.5,163.5,2.1,19.0,726.5,568.27,433.95
2016,3,19,14,0,607.0,227.0,2.1,19.0,661.0,493.49,375.66
2016,3,19,14,15,742.0,161.5,2.1,18.5,669.5,458.19,345.5
2016,3,19,14,30,877.0,96.0,2.1,18.0,678.0,408.59,300.83
2016,3,19,14,45,731.5,137.0,2.1,18.0,603.5,332.74,239.36
2016,3,19,15,0,586.0,178.0,2.1,18.0,529.0,275.39,194.4
2016,3,19,15,15,509.5,185.0,2.05,17.5,474.0,219.38,151.13
2016,3,19,15,30,433.0,192.0,2.0,17.0,419.0,175.08,121.2
2016,3,19,15,45,431.5,172.0,2.0,17.0,380.0,126.95,92.63
2016,3,19,16,0,430.0,152.0,2.0,17.0,341.0,103.45,84.81
2016,3,19,16,15,408.0,137.0,1.95,16.5,299.0,94.78,77.75
2016,3,19,16,30,386.0,122.0,1.9,16.0,257.0,85.76,70.23
2016,3,19,16,45,358.0,104.5,1.85,15.5,214.0,74.67,60.73
2016,3,19,17,0,330.0,87.0,1.8,15.0,171.0,63.18,50.64
2016,3,19,17,15,286.5,69.5,1.7,14.5,129.5,51.15,39.81
2016,3,19,17,30,243.0,52.0,1.6,14.0,88.0,38.78,28.44
2016,3,19,17,45,121.5,36.5,1.5,13.5,54.5,27.21,17.26
2016,3,19,18,0,0.0,21.0,1.4,13.0,21.0,15.55,0.0
2016,3,19,18,15,0.0,10.5,1.5,12.5,10.5,8.26,0.0
2016,3,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,24.0,10.5,0.85,10.5,12.0,22.41,0.0
2016,3,20,6,30,48.0,21.0,1.0,11.0,24.0,71.3,37.96
2016,3,20,6,45,97.5,40.5,1.15,11.5,54.0,139.35,111.59
2016,3,20,7,0,147.0,60.0,1.3,12.0,84.0,203.02,168.68
2016,3,20,7,15,170.0,81.5,1.4,12.5,119.0,252.34,211.51
2016,3,20,7,30,193.0,103.0,1.5,13.0,154.0,302.27,253.36
2016,3,20,7,45,208.5,124.0,1.6,14.0,190.0,345.67,287.75
2016,3,20,8,0,224.0,145.0,1.7,15.0,226.0,389.07,320.89
2016,3,20,8,15,258.0,164.0,1.75,15.5,271.0,446.76,365.12
2016,3,20,8,30,292.0,183.0,1.8,16.0,316.0,505.11,408.53
2016,3,20,8,45,562.0,133.5,1.85,16.5,423.5,746.46,589.68
2016,3,20,9,0,832.0,84.0,1.9,17.0,531.0,956.16,731.05
2016,3,20,9,15,849.0,86.5,1.95,17.0,574.0,985.82,747.11
2016,3,20,9,30,866.0,89.0,2.0,17.0,617.0,999.26,754.44
2016,3,20,9,45,873.5,93.0,2.1,17.5,654.0,1013.7,761.96
2016,3,20,10,0,881.0,97.0,2.2,18.0,691.0,1024.21,766.96
2016,3,20,10,15,890.0,99.0,2.25,18.0,722.0,1029.9,769.81
2016,3,20,10,30,899.0,101.0,2.3,18.0,753.0,1031.53,770.2
2016,3,20,10,45,903.0,103.5,2.4,18.5,776.0,1024.57,764.27
2016,3,20,11,0,907.0,106.0,2.5,19.0,799.0,1013.54,755.86
2016,3,20,11,15,911.0,106.5,2.55,19.0,815.0,996.35,744.43
2016,3,20,11,30,915.0,107.0,2.6,19.0,831.0,975.24,730.52
2016,3,20,11,45,915.5,108.5,2.7,19.0,838.5,948.09,713.06
2016,3,20,12,0,916.0,110.0,2.8,19.0,846.0,917.33,693.11
2016,3,20,12,15,916.0,109.5,2.85,19.0,845.5,880.77,668.68
2016,3,20,12,30,916.0,109.0,2.9,19.0,845.0,840.99,641.9
2016,3,20,12,45,915.5,108.0,3.0,19.0,836.5,797.33,612.47
2016,3,20,13,0,915.0,107.0,3.1,19.0,828.0,750.85,578.97
2016,3,20,13,15,910.5,106.0,3.15,18.5,811.0,699.12,541.04
2016,3,20,13,30,906.0,105.0,3.2,18.0,794.0,645.37,500.35
2016,3,20,13,45,901.0,103.0,3.3,18.0,770.0,588.69,455.28
2016,3,20,14,0,896.0,101.0,3.4,18.0,746.0,530.53,407.5
2016,3,20,14,15,622.0,195.5,3.4,18.0,634.5,431.2,329.1
2016,3,20,14,30,348.0,290.0,3.4,18.0,523.0,348.52,265.98
2016,3,20,14,45,425.0,249.0,3.4,18.0,517.0,315.62,235.77
2016,3,20,15,0,502.0,208.0,3.4,18.0,511.0,271.42,195.1
2016,3,20,15,15,445.0,206.0,3.35,17.5,459.5,220.37,155.17
2016,3,20,15,30,388.0,204.0,3.3,17.0,408.0,178.42,126.14
2016,3,20,15,45,201.5,182.5,3.3,16.5,288.0,130.18,99.75
2016,3,20,16,0,15.0,161.0,3.3,16.0,168.0,115.47,95.63
2016,3,20,16,15,11.0,142.5,3.1,15.5,147.0,102.62,84.93
2016,3,20,16,30,7.0,124.0,2.9,15.0,126.0,89.67,73.97
2016,3,20,16,45,3.5,104.0,2.7,15.0,105.0,75.68,61.76
2016,3,20,17,0,0.0,84.0,2.5,15.0,84.0,61.58,49.24
2016,3,20,17,15,0.0,64.0,2.25,14.5,64.0,47.4,36.52
2016,3,20,17,30,0.0,44.0,2.0,14.0,44.0,33.06,23.47
2016,3,20,17,45,0.0,27.5,1.8,13.5,27.5,20.95,12.11
2016,3,20,18,0,0.0,11.0,1.6,13.0,11.0,8.36,0.0
2016,3,20,18,15,0.0,5.5,1.55,12.5,5.5,4.33,0.0
2016,3,20,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.0,1.25,10.5,8.0,6.29,0.0
2016,3,21,6,30,0.0,16.0,1.5,11.0,16.0,12.19,2.52
2016,3,21,6,45,0.0,34.0,1.75,11.5,34.0,27.98,17.76
2016,3,21,7,0,0.0,52.0,2.0,12.0,52.0,44.83,32.67
2016,3,21,7,15,1.5,73.0,2.05,12.0,73.5,65.8,51.07
2016,3,21,7,30,3.0,94.0,2.1,12.0,95.0,86.24,68.8
2016,3,21,7,45,8.5,113.5,2.2,12.0,116.5,108.08,87.59
2016,3,21,8,0,14.0,133.0,2.3,12.0,138.0,130.14,106.27
2016,3,21,8,15,145.0,160.5,2.3,12.0,226.0,315.44,264.14
2016,3,21,8,30,276.0,188.0,2.3,12.0,314.0,495.24,408.84
2016,3,21,8,45,259.5,213.0,2.35,12.5,342.0,511.58,417.61
2016,3,21,9,0,243.0,238.0,2.4,13.0,370.0,525.53,425.47
2016,3,21,9,15,298.5,248.5,2.45,13.0,423.0,592.26,476.42
2016,3,21,9,30,354.0,259.0,2.5,13.0,476.0,658.9,525.92
2016,3,21,9,45,263.5,292.0,2.6,13.0,459.0,601.81,479.12
2016,3,21,10,0,173.0,325.0,2.7,13.0,442.0,517.29,412.29
2016,3,21,10,15,277.5,321.0,2.75,13.0,519.0,637.18,504.94
2016,3,21,10,30,382.0,317.0,2.8,13.0,596.0,730.2,574.41
2016,3,21,10,45,451.5,300.0,2.9,13.5,640.0,793.14,619.06
2016,3,21,11,0,521.0,283.0,3.0,14.0,684.0,831.25,646.04
2016,3,21,11,15,571.0,273.0,3.1,14.0,720.5,852.5,661.71
2016,3,21,11,30,621.0,263.0,3.2,14.0,757.0,873.33,677.01
2016,3,21,11,45,629.0,260.0,3.3,14.0,764.0,853.65,662.98
2016,3,21,12,0,637.0,257.0,3.4,14.0,771.0,830.65,646.77
2016,3,21,12,15,637.0,256.5,3.5,14.0,771.0,799.87,624.62
2016,3,21,12,30,637.0,256.0,3.6,14.0,771.0,766.54,600.33
2016,3,21,12,45,319.0,204.0,3.75,14.5,462.0,442.87,354.04
2016,3,21,13,0,1.0,152.0,3.9,15.0,153.0,119.08,92.04
2016,3,21,13,15,0.5,149.5,3.95,15.0,150.0,116.46,90.32
2016,3,21,13,30,0.0,147.0,4.0,15.0,147.0,113.89,88.31
2016,3,21,13,45,10.5,207.5,4.1,15.0,215.0,166.03,130.85
2016,3,21,14,0,21.0,268.0,4.2,15.0,283.0,215.55,170.72
2016,3,21,14,15,10.5,211.0,4.2,14.5,218.5,165.54,130.8
2016,3,21,14,30,0.0,154.0,4.2,14.0,154.0,117.73,92.34
2016,3,21,14,45,3.5,172.5,4.2,14.0,175.0,131.71,104.01
2016,3,21,15,0,7.0,191.0,4.2,14.0,196.0,144.35,114.48
2016,3,21,15,15,3.5,106.5,4.05,13.5,109.0,82.08,63.39
2016,3,21,15,30,0.0,22.0,3.9,13.0,22.0,16.81,8.69
2016,3,21,15,45,0.0,35.0,3.75,13.0,35.0,26.76,17.24
2016,3,21,16,0,0.0,48.0,3.6,13.0,48.0,36.73,27.23
2016,3,21,16,15,0.0,41.5,3.3,12.5,41.5,31.71,22.89
2016,3,21,16,30,0.0,35.0,3.0,12.0,35.0,26.71,18.51
2016,3,21,16,45,0.0,29.0,2.75,12.0,29.0,22.1,14.38
2016,3,21,17,0,0.0,23.0,2.5,12.0,23.0,17.5,10.21
2016,3,21,17,15,0.0,17.5,2.25,11.5,17.5,13.29,6.36
2016,3,21,17,30,0.0,12.0,2.0,11.0,12.0,9.1,2.48
2016,3,21,17,45,0.0,7.5,1.75,10.5,7.5,5.68,0.0
2016,3,21,18,0,0.0,3.0,1.5,10.0,3.0,2.27,0.0
2016,3,21,18,15,0.0,1.5,1.5,9.5,1.5,1.18,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,106.5,13.5,1.75,7.5,21.5,73.36,0.0
2016,3,22,6,30,213.0,27.0,2.0,8.0,43.0,205.53,144.77
2016,3,22,6,45,351.5,38.5,2.3,8.5,89.5,330.65,274.82
2016,3,22,7,0,490.0,50.0,2.6,9.0,136.0,463.47,390.65
2016,3,22,7,15,565.5,57.5,2.75,9.0,189.0,553.52,466.61
2016,3,22,7,30,641.0,65.0,2.9,9.0,242.0,647.77,542.65
2016,3,22,7,45,701.0,68.0,3.05,9.5,298.5,726.09,602.16
2016,3,22,8,0,761.0,71.0,3.2,10.0,355.0,800.68,656.62
2016,3,22,8,15,528.0,129.0,3.3,10.0,339.5,673.9,558.0
2016,3,22,8,30,295.0,187.0,3.4,10.0,324.0,511.01,425.4
2016,3,22,8,45,269.0,213.5,3.55,10.5,348.5,520.37,430.69
2016,3,22,9,0,243.0,240.0,3.7,11.0,373.0,526.87,432.77
2016,3,22,9,15,578.0,162.5,3.75,11.0,512.0,808.33,654.42
2016,3,22,9,30,913.0,85.0,3.8,11.0,651.0,1040.03,818.44
2016,3,22,9,45,559.5,205.0,3.9,11.5,558.5,829.39,662.04
2016,3,22,10,0,206.0,325.0,4.0,12.0,466.0,549.7,441.57
2016,3,22,10,15,174.0,341.5,4.05,12.0,464.5,529.27,425.24
2016,3,22,10,30,142.0,358.0,4.1,12.0,463.0,508.03,407.13
2016,3,22,10,45,303.5,331.5,4.15,12.5,564.0,656.15,523.38
2016,3,22,11,0,465.0,305.0,4.2,13.0,665.0,796.83,628.76
2016,3,22,11,15,533.5,288.5,4.2,13.0,709.5,830.46,653.13
2016,3,22,11,30,602.0,272.0,4.2,13.0,754.0,858.49,673.91
2016,3,22,11,45,421.0,337.0,4.25,13.5,676.0,732.02,575.63
2016,3,22,12,0,240.0,402.0,4.3,14.0,598.0,581.44,458.69
2016,3,22,12,15,120.0,254.0,4.3,14.0,352.0,329.91,264.18
2016,3,22,12,30,0.0,106.0,4.3,14.0,106.0,82.29,62.38
2016,3,22,12,45,261.0,202.0,4.35,14.0,410.0,396.57,320.94
2016,3,22,13,0,522.0,298.0,4.4,14.0,714.0,643.83,510.69
2016,3,22,13,15,323.5,337.5,4.45,14.0,594.0,503.66,399.73
2016,3,22,13,30,125.0,377.0,4.5,14.0,474.0,384.34,304.92
2016,3,22,13,45,68.0,303.0,4.55,14.0,355.5,275.68,219.3
2016,3,22,14,0,11.0,229.0,4.6,14.0,237.0,181.02,143.44
2016,3,22,14,15,5.5,168.0,4.6,13.5,172.0,131.09,103.26
2016,3,22,14,30,0.0,107.0,4.6,13.0,107.0,82.4,63.46
2016,3,22,14,45,161.0,184.5,4.7,13.0,282.5,187.36,145.55
2016,3,22,15,0,322.0,262.0,4.8,13.0,458.0,261.67,198.46
2016,3,22,15,15,386.5,226.5,4.7,12.5,445.0,221.91,162.29
2016,3,22,15,30,451.0,191.0,4.6,12.0,432.0,172.16,121.38
2016,3,22,15,45,438.5,175.5,4.6,12.0,392.0,125.34,95.03
2016,3,22,16,0,426.0,160.0,4.6,12.0,352.0,107.99,90.57
2016,3,22,16,15,590.0,113.5,4.35,11.5,344.5,85.16,70.77
2016,3,22,16,30,754.0,67.0,4.1,11.0,337.0,60.19,48.75
2016,3,22,16,45,702.5,62.5,3.9,11.0,282.5,56.15,45.21
2016,3,22,17,0,651.0,58.0,3.7,11.0,228.0,48.13,37.96
2016,3,22,17,15,573.5,50.5,3.3,10.5,175.0,41.88,32.21
2016,3,22,17,30,496.0,43.0,2.9,10.0,122.0,35.69,26.29
2016,3,22,17,45,358.0,32.0,2.55,9.5,77.5,26.39,17.24
2016,3,22,18,0,220.0,21.0,2.2,9.0,33.0,17.25,2.41
2016,3,22,18,15,110.0,10.5,2.1,8.5,16.5,8.26,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,140.0,13.0,1.85,6.5,24.0,92.68,0.0
2016,3,23,6,30,280.0,26.0,1.9,7.0,48.0,251.68,187.01
2016,3,23,6,45,399.0,37.0,1.95,7.5,95.0,361.63,301.71
2016,3,23,7,0,518.0,48.0,2.0,8.0,142.0,481.54,405.35
2016,3,23,7,15,589.0,55.5,2.15,8.5,195.5,568.93,477.62
2016,3,23,7,30,660.0,63.0,2.3,9.0,249.0,660.27,549.49
2016,3,23,7,45,709.0,67.5,2.5,10.0,304.0,725.98,597.82
2016,3,23,8,0,758.0,72.0,2.7,11.0,359.0,798.73,649.56
2016,3,23,8,15,789.5,76.5,2.75,11.5,412.0,855.15,687.67
2016,3,23,8,30,821.0,81.0,2.8,12.0,465.0,909.92,723.64
2016,3,23,8,45,673.5,128.5,2.9,12.5,465.5,847.28,675.18
2016,3,23,9,0,526.0,176.0,3.0,13.0,466.0,755.18,605.49
2016,3,23,9,15,511.5,197.5,3.0,13.5,497.5,769.8,613.3
2016,3,23,9,30,497.0,219.0,3.0,14.0,529.0,780.98,617.78
2016,3,23,9,45,598.5,197.0,3.0,14.5,592.5,868.43,679.97
2016,3,23,10,0,700.0,175.0,3.0,15.0,656.0,946.68,731.47
2016,3,23,10,15,694.0,188.5,3.0,15.0,683.5,948.91,731.0
2016,3,23,10,30,688.0,202.0,3.0,15.0,711.0,947.33,728.76
2016,3,23,10,45,698.5,206.5,3.05,15.5,736.5,949.45,728.33
2016,3,23,11,0,709.0,211.0,3.1,16.0,762.0,947.73,725.37
2016,3,23,11,15,681.5,231.0,3.1,16.0,769.0,920.62,705.49
2016,3,23,11,30,654.0,251.0,3.1,16.0,776.0,890.43,683.08
2016,3,23,11,45,810.5,176.5,3.1,16.5,833.5,926.96,708.82
2016,3,23,12,0,967.0,102.0,3.1,17.0,891.0,948.27,721.61
2016,3,23,12,15,966.5,102.0,3.1,17.0,890.0,909.88,694.97
2016,3,23,12,30,966.0,102.0,3.1,17.0,889.0,868.13,666.39
2016,3,23,12,45,762.0,195.5,3.15,17.0,812.5,769.03,593.78
2016,3,23,13,0,558.0,289.0,3.2,17.0,736.0,659.72,511.0
2016,3,23,13,15,752.5,195.5,3.25,17.0,784.5,676.17,525.02
2016,3,23,13,30,947.0,102.0,3.3,17.0,833.0,661.05,513.45
2016,3,23,13,45,751.0,176.0,3.35,17.0,744.5,565.25,437.91
2016,3,23,14,0,555.0,250.0,3.4,17.0,656.0,475.68,367.47
2016,3,23,14,15,625.0,211.0,3.4,17.0,649.5,438.42,335.1
2016,3,23,14,30,695.0,172.0,3.4,17.0,643.0,389.64,291.53
2016,3,23,14,45,664.0,169.5,3.4,17.0,598.5,328.84,239.35
2016,3,23,15,0,633.0,167.0,3.4,17.0,554.0,271.3,190.17
2016,3,23,15,15,632.5,152.0,3.3,16.5,515.0,213.59,141.97
2016,3,23,15,30,632.0,137.0,3.2,16.0,476.0,155.97,99.31
2016,3,23,15,45,610.0,128.0,3.1,16.0,431.0,101.94,72.92
2016,3,23,16,0,588.0,119.0,3.0,16.0,386.0,87.18,71.02
2016,3,23,16,15,651.5,98.0,2.65,15.0,360.5,75.12,60.96
2016,3,23,16,30,715.0,77.0,2.3,14.0,335.0,62.14,49.9
2016,3,23,16,45,662.0,71.0,1.95,13.5,280.5,57.52,45.99
2016,3,23,17,0,609.0,65.0,1.6,13.0,226.0,52.91,41.95
2016,3,23,17,15,530.0,56.5,1.45,12.0,173.5,46.13,35.85
2016,3,23,17,30,451.0,48.0,1.3,11.0,121.0,39.39,29.53
2016,3,23,17,45,317.0,35.0,1.2,10.5,77.0,28.65,19.22
2016,3,23,18,0,183.0,22.0,1.1,10.0,33.0,17.97,4.11
2016,3,23,18,15,91.5,11.0,1.1,9.5,16.5,8.65,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
