Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,116.5,14.5,1.1,7.5,24.0,80.0,0.0
2016,3,24,6,30,233.0,29.0,1.3,8.0,48.0,225.7,171.85
2016,3,24,6,45,349.5,41.0,1.5,9.0,94.0,331.52,275.44
2016,3,24,7,0,466.0,53.0,1.7,10.0,140.0,448.64,375.89
2016,3,24,7,15,536.5,61.5,1.8,10.5,192.0,534.96,446.43
2016,3,24,7,30,607.0,70.0,1.9,11.0,244.0,625.18,516.64
2016,3,24,7,45,651.0,76.5,2.05,12.0,296.5,693.19,566.15
2016,3,24,8,0,695.0,83.0,2.2,13.0,349.0,761.65,614.1
2016,3,24,8,15,727.5,88.0,2.25,13.5,401.0,817.43,651.56
2016,3,24,8,30,760.0,93.0,2.3,14.0,453.0,865.74,682.77
2016,3,24,8,45,778.5,98.5,2.4,14.5,500.0,905.59,707.88
2016,3,24,9,0,797.0,104.0,2.5,15.0,547.0,942.59,730.76
2016,3,24,9,15,814.5,107.5,2.65,15.5,590.5,973.13,749.47
2016,3,24,9,30,832.0,111.0,2.8,16.0,634.0,1000.25,765.82
2016,3,24,9,45,837.5,116.5,2.95,16.5,670.0,1013.81,772.98
2016,3,24,10,0,843.0,122.0,3.1,17.0,706.0,1023.39,777.67
2016,3,24,10,15,852.5,124.5,3.2,17.0,737.0,1029.63,781.3
2016,3,24,10,30,862.0,127.0,3.3,17.0,768.0,1031.77,782.35
2016,3,24,10,45,861.0,132.5,3.4,17.5,789.5,1022.57,774.45
2016,3,24,11,0,860.0,138.0,3.5,18.0,811.0,1009.33,764.07
2016,3,24,11,15,865.0,139.0,3.55,18.0,827.0,993.23,752.96
2016,3,24,11,30,870.0,140.0,3.6,18.0,843.0,973.17,739.27
2016,3,24,11,45,873.0,139.5,3.65,18.5,850.5,945.9,719.35
2016,3,24,12,0,876.0,139.0,3.7,19.0,858.0,914.98,697.02
2016,3,24,12,15,876.5,139.0,3.75,19.0,857.5,878.95,672.45
2016,3,24,12,30,877.0,139.0,3.8,19.0,857.0,839.7,645.52
2016,3,24,12,45,896.5,127.0,3.9,19.0,854.0,792.09,612.16
2016,3,24,13,0,916.0,115.0,4.0,19.0,851.0,750.49,581.45
2016,3,24,13,15,912.0,114.0,4.0,18.5,834.0,698.78,542.74
2016,3,24,13,30,908.0,113.0,4.0,18.0,817.0,645.0,501.32
2016,3,24,13,45,902.5,111.5,4.0,18.0,792.5,588.16,455.32
2016,3,24,14,0,897.0,110.0,4.0,18.0,768.0,529.88,406.78
2016,3,24,14,15,887.5,108.0,3.95,18.0,736.0,468.34,354.19
2016,3,24,14,30,878.0,106.0,3.9,18.0,704.0,406.34,299.83
2016,3,24,14,45,869.0,102.0,3.9,18.0,666.0,340.1,241.26
2016,3,24,15,0,860.0,98.0,3.9,18.0,628.0,275.5,184.1
2016,3,24,15,15,842.0,95.5,3.85,17.5,583.0,210.94,130.31
2016,3,24,15,30,824.0,93.0,3.8,17.0,538.0,148.17,85.61
2016,3,24,15,45,797.0,90.0,3.75,16.5,488.5,86.8,59.44
2016,3,24,16,0,770.0,87.0,3.7,16.0,439.0,74.61,60.07
2016,3,24,16,15,736.0,82.5,3.45,15.5,386.5,65.82,52.68
2016,3,24,16,30,702.0,78.0,3.2,15.0,334.0,62.62,50.12
2016,3,24,16,45,640.5,73.5,3.0,14.5,279.0,59.03,47.13
2016,3,24,17,0,579.0,69.0,2.8,14.0,224.0,55.57,44.14
2016,3,24,17,15,502.0,59.5,2.5,13.0,172.5,48.18,37.53
2016,3,24,17,30,425.0,50.0,2.2,12.0,121.0,40.78,30.65
2016,3,24,17,45,306.5,36.5,1.9,11.5,77.5,29.8,20.2
2016,3,24,18,0,188.0,23.0,1.6,11.0,34.0,18.79,5.67
2016,3,24,18,15,94.0,11.5,1.65,11.0,17.0,9.05,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,126.5,15.5,1.95,8.5,26.5,111.94,0.0
2016,3,25,6,30,253.0,31.0,2.0,9.0,53.0,240.04,186.77
2016,3,25,6,45,371.0,43.0,2.1,9.5,100.5,348.27,290.33
2016,3,25,7,0,489.0,55.0,2.2,10.0,148.0,467.59,392.9
2016,3,25,7,15,248.5,79.0,2.2,10.5,127.0,304.53,258.67
2016,3,25,7,30,8.0,103.0,2.2,11.0,106.0,98.23,79.21
2016,3,25,7,45,14.0,123.0,2.2,11.5,128.5,121.08,98.94
2016,3,25,8,0,20.0,143.0,2.2,12.0,151.0,144.16,118.14
2016,3,25,8,15,26.0,164.5,2.25,12.5,176.5,169.11,138.54
2016,3,25,8,30,32.0,186.0,2.3,13.0,202.0,213.69,174.65
2016,3,25,8,45,37.5,208.0,2.35,13.5,228.5,240.6,195.68
2016,3,25,9,0,43.0,230.0,2.4,14.0,255.0,267.36,216.31
2016,3,25,9,15,71.5,261.0,2.45,14.5,305.5,327.42,263.89
2016,3,25,9,30,100.0,292.0,2.5,15.0,356.0,387.35,310.15
2016,3,25,9,45,117.5,313.5,2.65,15.5,392.5,448.88,356.27
2016,3,25,10,0,135.0,335.0,2.8,16.0,429.0,485.39,382.91
2016,3,25,10,15,329.5,302.5,2.9,16.0,545.0,664.72,521.5
2016,3,25,10,30,524.0,270.0,3.0,16.0,661.0,841.38,650.92
2016,3,25,10,45,720.5,191.5,3.1,16.5,747.5,953.02,729.03
2016,3,25,11,0,917.0,113.0,3.2,17.0,834.0,1022.81,774.16
2016,3,25,11,15,920.5,114.0,3.25,17.0,849.5,1004.91,761.16
2016,3,25,11,30,924.0,115.0,3.3,17.0,865.0,983.04,746.38
2016,3,25,11,45,925.0,115.5,3.4,17.5,872.0,954.56,726.11
2016,3,25,12,0,926.0,116.0,3.5,18.0,879.0,922.46,703.4
2016,3,25,12,15,925.5,115.5,3.55,18.0,877.5,884.72,677.71
2016,3,25,12,30,925.0,115.0,3.6,18.0,876.0,843.79,649.66
2016,3,25,12,45,931.0,110.0,3.65,18.0,869.0,800.65,619.82
2016,3,25,13,0,937.0,105.0,3.7,18.0,862.0,754.2,585.2
2016,3,25,13,15,932.5,104.0,3.7,18.0,844.0,701.29,544.57
2016,3,25,13,30,928.0,103.0,3.7,18.0,826.0,646.31,501.32
2016,3,25,13,45,925.5,99.5,3.75,18.0,801.5,588.5,454.78
2016,3,25,14,0,923.0,96.0,3.8,18.0,777.0,528.94,405.33
2016,3,25,14,15,913.5,94.5,3.8,18.0,744.0,466.53,352.0
2016,3,25,14,30,904.0,93.0,3.8,18.0,711.0,403.61,296.78
2016,3,25,14,45,894.0,90.0,3.8,18.0,672.5,339.16,239.39
2016,3,25,15,0,884.0,87.0,3.8,18.0,634.0,274.84,182.35
2016,3,25,15,15,867.5,84.5,3.75,17.5,589.0,210.18,128.52
2016,3,25,15,30,851.0,82.0,3.7,17.0,544.0,140.83,78.96
2016,3,25,15,45,829.0,78.5,3.65,16.5,495.0,77.74,52.91
2016,3,25,16,0,807.0,75.0,3.6,16.0,446.0,66.63,53.08
2016,3,25,16,15,775.5,71.0,3.4,15.5,393.5,63.34,50.48
2016,3,25,16,30,744.0,67.0,3.2,15.0,341.0,60.0,47.79
2016,3,25,16,45,694.0,63.0,3.0,14.5,287.0,56.38,44.78
2016,3,25,17,0,644.0,59.0,2.8,14.0,233.0,48.75,38.07
2016,3,25,17,15,571.5,51.5,2.6,13.0,180.5,42.58,32.55
2016,3,25,17,30,499.0,44.0,2.4,12.0,128.0,36.44,26.83
2016,3,25,17,45,361.5,33.5,2.2,11.5,82.5,27.55,18.32
2016,3,25,18,0,224.0,23.0,2.0,11.0,37.0,18.85,6.63
2016,3,25,18,15,112.0,11.5,2.0,10.5,18.5,9.05,0.0
2016,3,25,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,181.0,13.5,1.9,9.5,30.5,145.75,0.0
2016,3,26,6,30,362.0,27.0,1.9,10.0,61.0,305.6,241.06
2016,3,26,6,45,472.0,35.5,1.95,10.5,109.5,408.7,339.0
2016,3,26,7,0,582.0,44.0,2.0,11.0,158.0,516.12,429.4
2016,3,26,7,15,643.0,50.0,2.1,11.5,211.5,596.96,494.39
2016,3,26,7,30,704.0,56.0,2.2,12.0,265.0,680.45,558.15
2016,3,26,7,45,745.0,60.0,2.35,12.5,319.0,746.15,606.05
2016,3,26,8,0,786.0,64.0,2.5,13.0,373.0,811.74,652.25
2016,3,26,8,15,813.0,67.0,2.6,13.5,424.5,862.45,685.94
2016,3,26,8,30,840.0,70.0,2.7,14.0,476.0,900.36,709.86
2016,3,26,8,45,859.0,73.0,2.8,14.5,524.0,938.7,733.81
2016,3,26,9,0,878.0,76.0,2.9,15.0,572.0,974.13,755.43
2016,3,26,9,15,892.5,78.0,2.95,15.5,615.5,1000.57,770.27
2016,3,26,9,30,907.0,80.0,3.0,16.0,659.0,1023.44,782.71
2016,3,26,9,45,916.5,82.0,3.15,16.5,696.0,1037.42,790.1
2016,3,26,10,0,926.0,84.0,3.3,17.0,733.0,1047.37,794.95
2016,3,26,10,15,934.0,85.5,3.3,17.0,764.0,1051.06,795.97
2016,3,26,10,30,942.0,87.0,3.3,17.0,795.0,1050.53,794.39
2016,3,26,10,45,945.0,89.0,3.35,17.5,818.0,1041.33,786.14
2016,3,26,11,0,948.0,91.0,3.4,18.0,841.0,1027.92,775.31
2016,3,26,11,15,951.5,91.5,3.4,18.0,856.5,1009.25,762.19
2016,3,26,11,30,955.0,92.0,3.4,18.0,872.0,986.52,746.47
2016,3,26,11,45,953.5,94.0,3.4,18.5,878.5,956.86,724.75
2016,3,26,12,0,952.0,96.0,3.4,19.0,885.0,923.56,700.67
2016,3,26,12,15,951.5,96.0,3.4,19.0,884.0,885.69,674.78
2016,3,26,12,30,951.0,96.0,3.4,19.0,883.0,844.53,646.5
2016,3,26,12,45,946.0,97.5,3.4,19.0,872.5,798.3,614.47
2016,3,26,13,0,941.0,99.0,3.4,19.0,862.0,749.5,578.28
2016,3,26,13,15,936.5,98.0,3.4,19.0,844.0,696.48,537.84
2016,3,26,13,30,932.0,97.0,3.4,19.0,826.0,641.39,494.76
2016,3,26,13,45,926.0,95.5,3.4,19.0,801.0,583.25,448.08
2016,3,26,14,0,920.0,94.0,3.4,19.0,776.0,523.7,398.81
2016,3,26,14,15,910.5,92.5,3.35,18.5,743.0,461.53,346.57
2016,3,26,14,30,901.0,91.0,3.3,18.0,710.0,398.86,292.28
2016,3,26,14,45,885.0,90.0,3.3,18.0,670.0,334.43,235.27
2016,3,26,15,0,869.0,89.0,3.3,18.0,630.0,270.82,179.28
2016,3,26,15,15,852.0,86.5,3.15,17.5,585.5,207.07,126.51
2016,3,26,15,30,835.0,84.0,3.0,17.0,541.0,138.7,78.16
2016,3,26,15,45,629.5,123.5,2.95,17.0,450.0,94.38,76.62
2016,3,26,16,0,424.0,163.0,2.9,17.0,359.0,109.43,89.93
2016,3,26,16,15,374.5,149.5,2.6,16.5,308.0,101.46,83.47
2016,3,26,16,30,325.0,136.0,2.3,16.0,257.0,95.19,78.41
2016,3,26,16,45,294.0,119.0,2.05,15.5,215.5,84.18,69.07
2016,3,26,17,0,263.0,102.0,1.8,15.0,174.0,72.88,59.25
2016,3,26,17,15,229.5,82.0,1.6,14.0,134.5,59.39,47.35
2016,3,26,17,30,196.0,62.0,1.4,13.0,95.0,45.57,34.83
2016,3,26,17,45,130.5,43.0,1.25,12.5,61.5,31.91,22.09
2016,3,26,18,0,65.0,24.0,1.1,12.0,28.0,18.1,6.83
2016,3,26,18,15,32.5,12.0,1.1,11.5,14.0,9.44,0.0
2016,3,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,11.0,1.65,10.0,11.0,8.36,0.0
2016,3,27,6,30,0.0,22.0,1.7,10.0,22.0,16.78,8.08
2016,3,27,6,45,0.0,40.0,1.8,10.5,40.0,32.12,21.79
2016,3,27,7,0,0.0,58.0,1.9,11.0,58.0,48.53,36.25
2016,3,27,7,15,0.0,78.5,1.85,11.5,78.5,67.32,52.57
2016,3,27,7,30,0.0,99.0,1.8,12.0,99.0,85.71,68.22
2016,3,27,7,45,3.5,118.5,1.75,12.5,120.0,105.73,85.07
2016,3,27,8,0,7.0,138.0,1.7,13.0,141.0,125.84,101.66
2016,3,27,8,15,79.5,176.0,1.65,13.5,215.0,248.76,205.11
2016,3,27,8,30,152.0,214.0,1.6,14.0,289.0,381.66,311.23
2016,3,27,8,45,495.0,152.5,1.55,14.5,428.5,686.83,548.1
2016,3,27,9,0,838.0,91.0,1.5,15.0,568.0,964.55,735.97
2016,3,27,9,15,854.5,93.5,1.55,15.5,612.0,993.11,748.7
2016,3,27,9,30,871.0,96.0,1.6,16.0,656.0,1005.15,753.78
2016,3,27,9,45,883.5,98.0,1.7,16.5,694.0,1021.57,762.82
2016,3,27,10,0,896.0,100.0,1.8,17.0,732.0,1034.11,769.35
2016,3,27,10,15,904.5,101.5,2.0,17.0,763.0,1038.0,773.21
2016,3,27,10,30,913.0,103.0,2.2,17.0,794.0,1037.77,774.46
2016,3,27,10,45,918.0,104.5,2.45,17.5,817.0,1029.91,769.79
2016,3,27,11,0,923.0,106.0,2.7,18.0,840.0,1017.92,762.3
2016,3,27,11,15,927.0,107.0,2.9,18.0,856.0,1000.36,751.95
2016,3,27,11,30,931.0,108.0,3.1,18.0,872.0,978.8,738.82
2016,3,27,11,45,930.5,109.5,3.3,18.0,878.5,949.77,720.47
2016,3,27,12,0,930.0,111.0,3.5,18.0,885.0,917.16,699.47
2016,3,27,12,15,930.5,111.0,3.6,18.0,884.5,880.55,674.85
2016,3,27,12,30,931.0,111.0,3.7,18.0,884.0,840.66,647.73
2016,3,27,12,45,933.5,108.0,3.8,18.0,876.0,796.44,617.18
2016,3,27,13,0,936.0,105.0,3.9,18.0,868.0,749.19,581.92
2016,3,27,13,15,932.5,104.5,3.95,17.5,851.0,697.36,543.08
2016,3,27,13,30,929.0,104.0,4.0,17.0,834.0,643.35,501.32
2016,3,27,13,45,923.5,102.5,4.05,17.0,809.5,585.52,454.33
2016,3,27,14,0,918.0,101.0,4.1,17.0,785.0,526.22,404.67
2016,3,27,14,15,910.0,99.5,4.1,16.5,753.0,464.66,352.27
2016,3,27,14,30,902.0,98.0,4.1,16.0,721.0,402.43,297.68
2016,3,27,14,45,888.0,97.0,4.2,16.0,682.0,338.4,240.36
2016,3,27,15,0,874.0,96.0,4.3,16.0,643.0,274.92,183.91
2016,3,27,15,15,858.0,93.5,4.25,15.5,598.5,205.77,126.38
2016,3,27,15,30,842.0,91.0,4.2,15.0,554.0,142.35,82.07
2016,3,27,15,45,817.0,88.5,4.2,15.0,504.0,80.46,65.13
2016,3,27,16,0,792.0,86.0,4.2,15.0,454.0,74.2,59.91
2016,3,27,16,15,760.0,81.5,4.05,14.0,401.5,70.81,57.38
2016,3,27,16,30,728.0,77.0,3.9,13.0,349.0,62.24,50.16
2016,3,27,16,45,677.5,72.0,3.8,12.5,294.5,58.35,46.89
2016,3,27,17,0,627.0,67.0,3.7,12.0,240.0,54.5,43.55
2016,3,27,17,15,552.5,59.0,3.4,11.5,187.0,48.15,37.78
2016,3,27,17,30,478.0,51.0,3.1,11.0,134.0,41.84,31.81
2016,3,27,17,45,337.5,39.0,2.8,10.5,87.5,31.9,22.32
2016,3,27,18,0,197.0,27.0,2.5,10.0,41.0,20.57,9.28
2016,3,27,18,15,98.5,13.5,2.45,9.5,20.5,10.62,0.0
2016,3,27,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,28,6,15,153.5,18.0,3.85,7.0,33.5,138.87,40.57
2016,3,28,6,30,307.0,36.0,4.1,7.0,67.0,278.66,228.24
2016,3,28,6,45,428.0,45.5,4.35,7.5,117.5,389.77,331.68
2016,3,28,7,0,549.0,55.0,4.6,8.0,168.0,511.01,437.52
2016,3,28,7,15,615.5,62.0,4.7,8.0,223.0,595.58,508.94
2016,3,28,7,30,682.0,69.0,4.8,8.0,278.0,683.4,580.13
2016,3,28,7,45,733.0,72.0,4.95,8.5,334.5,749.56,630.75
2016,3,28,8,0,784.0,75.0,5.1,9.0,391.0,822.63,685.18
2016,3,28,8,15,597.5,127.5,5.1,9.0,386.5,741.08,619.26
2016,3,28,8,30,411.0,180.0,5.1,9.0,382.0,629.69,527.23
2016,3,28,8,45,651.0,133.5,5.15,9.5,490.5,826.9,681.62
2016,3,28,9,0,891.0,87.0,5.2,10.0,599.0,998.59,805.9
2016,3,28,9,15,906.0,89.0,5.25,10.0,643.0,1025.3,822.48
2016,3,28,9,30,921.0,91.0,5.3,10.0,687.0,1048.37,837.42
2016,3,28,9,45,596.5,211.5,5.35,10.5,606.0,867.07,700.78
2016,3,28,10,0,272.0,332.0,5.4,11.0,525.0,641.65,518.91
2016,3,28,10,15,385.5,308.0,5.45,11.0,594.5,723.37,585.1
2016,3,28,10,30,499.0,284.0,5.5,11.0,664.0,826.44,664.17
2016,3,28,10,45,494.5,296.5,5.55,11.5,682.5,822.88,658.63
2016,3,28,11,0,490.0,309.0,5.6,12.0,701.0,816.49,651.64
2016,3,28,11,15,540.5,300.5,5.6,12.0,740.0,839.46,669.09
2016,3,28,11,30,591.0,292.0,5.6,12.0,779.0,857.57,682.66
2016,3,28,11,45,546.0,311.0,5.7,12.0,763.5,810.8,646.44
2016,3,28,12,0,501.0,330.0,5.8,12.0,748.0,763.42,609.77
2016,3,28,12,15,506.0,328.0,5.8,11.5,750.0,739.02,592.13
2016,3,28,12,30,511.0,326.0,5.8,11.0,752.0,712.22,572.28
2016,3,28,12,45,535.0,313.5,5.8,11.0,755.5,688.38,553.76
2016,3,28,13,0,559.0,301.0,5.8,11.0,759.0,660.93,532.01
2016,3,28,13,15,550.0,295.0,5.7,11.0,737.5,613.97,494.05
2016,3,28,13,30,541.0,289.0,5.6,11.0,716.0,566.57,455.21
2016,3,28,13,45,723.5,204.0,5.6,11.0,756.0,562.22,450.01
2016,3,28,14,0,906.0,119.0,5.6,11.0,796.0,532.36,421.73
2016,3,28,14,15,586.5,221.0,5.5,11.0,652.0,420.02,330.23
2016,3,28,14,30,267.0,323.0,5.4,11.0,508.0,331.94,261.92
2016,3,28,14,45,338.5,287.0,5.35,11.0,508.5,303.6,234.87
2016,3,28,15,0,410.0,251.0,5.3,11.0,509.0,267.13,200.04
2016,3,28,15,15,534.5,193.0,5.2,10.5,504.0,214.49,150.65
2016,3,28,15,30,659.0,135.0,5.1,10.0,499.0,148.16,95.84
2016,3,28,15,45,512.0,156.0,5.0,10.0,423.5,107.6,90.47
2016,3,28,16,0,365.0,177.0,4.9,10.0,348.0,119.83,101.65
2016,3,28,16,15,533.0,130.5,4.65,9.5,348.5,92.48,77.78
2016,3,28,16,30,701.0,84.0,4.4,9.0,349.0,66.7,54.96
2016,3,28,16,45,653.0,77.5,4.15,9.0,294.5,61.97,50.83
2016,3,28,17,0,605.0,71.0,3.9,9.0,240.0,57.22,46.54
2016,3,28,17,15,528.0,62.5,3.45,8.5,187.0,50.6,40.48
2016,3,28,17,30,451.0,54.0,3.0,8.0,134.0,44.02,34.21
2016,3,28,17,45,330.0,41.0,2.65,7.5,88.5,33.47,24.08
2016,3,28,18,0,209.0,28.0,2.3,7.0,43.0,21.35,10.58
2016,3,28,18,15,104.5,14.0,2.2,6.5,21.5,11.02,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,157.0,18.5,2.4,7.0,35.0,143.33,64.57
2016,3,29,6,30,314.0,37.0,2.4,7.0,70.0,284.02,233.33
2016,3,29,6,45,418.0,47.5,2.4,7.5,119.0,384.72,325.38
2016,3,29,7,0,522.0,58.0,2.4,8.0,168.0,494.14,419.06
2016,3,29,7,15,587.0,65.5,2.35,8.5,222.0,577.1,485.85
2016,3,29,7,30,652.0,73.0,2.3,9.0,276.0,663.21,551.65
2016,3,29,7,45,343.0,115.0,2.3,9.5,223.5,462.99,389.41
2016,3,29,8,0,34.0,157.0,2.3,10.0,171.0,186.71,154.34
2016,3,29,8,15,121.0,186.5,2.25,10.5,245.5,318.57,265.89
2016,3,29,8,30,208.0,216.0,2.2,11.0,320.0,434.94,359.33
2016,3,29,8,45,148.0,237.5,2.15,11.5,315.0,401.77,328.55
2016,3,29,9,0,88.0,259.0,2.1,12.0,310.0,342.36,278.13
2016,3,29,9,15,493.0,177.5,2.05,12.0,495.5,722.3,578.97
2016,3,29,9,30,898.0,96.0,2.0,12.0,681.0,1029.79,790.25
2016,3,29,9,45,592.0,213.5,1.95,12.5,608.5,863.42,668.57
2016,3,29,10,0,286.0,331.0,1.9,13.0,536.0,653.41,509.49
2016,3,29,10,15,300.5,343.0,1.9,13.0,566.5,674.26,525.65
2016,3,29,10,30,315.0,355.0,1.9,13.0,597.0,693.09,538.31
2016,3,29,10,45,632.0,230.0,1.95,13.5,732.0,897.64,688.74
2016,3,29,11,0,949.0,105.0,2.0,14.0,867.0,1038.42,780.55
2016,3,29,11,15,952.5,105.5,2.05,14.0,882.5,1019.18,766.16
2016,3,29,11,30,956.0,106.0,2.1,14.0,898.0,995.9,751.05
2016,3,29,11,45,957.0,107.0,2.15,14.0,905.0,966.9,732.15
2016,3,29,12,0,958.0,108.0,2.2,14.0,912.0,934.15,710.68
2016,3,29,12,15,957.5,108.0,2.25,14.0,910.5,895.65,685.16
2016,3,29,12,30,957.0,108.0,2.3,14.0,909.0,853.86,657.16
2016,3,29,12,45,954.0,108.0,2.35,14.0,899.0,807.11,625.18
2016,3,29,13,0,951.0,108.0,2.4,14.0,889.0,757.67,588.64
2016,3,29,13,15,946.0,107.0,2.45,14.0,870.5,703.62,547.71
2016,3,29,13,30,941.0,106.0,2.5,14.0,852.0,647.54,503.99
2016,3,29,13,45,931.5,106.0,2.55,14.0,825.0,588.11,456.25
2016,3,29,14,0,922.0,106.0,2.6,14.0,798.0,527.61,406.03
2016,3,29,14,15,912.5,104.0,2.6,14.0,765.0,464.76,352.19
2016,3,29,14,30,903.0,102.0,2.6,14.0,732.0,401.44,296.43
2016,3,29,14,45,886.5,101.5,2.65,14.0,691.0,336.99,239.07
2016,3,29,15,0,870.0,101.0,2.7,14.0,650.0,269.25,179.59
2016,3,29,15,15,852.0,98.0,2.65,13.5,604.5,203.91,125.66
2016,3,29,15,30,834.0,95.0,2.6,13.0,559.0,140.4,82.15
2016,3,29,15,45,807.5,92.5,2.6,13.0,508.5,79.12,64.39
2016,3,29,16,0,781.0,90.0,2.6,13.0,458.0,76.79,62.63
2016,3,29,16,15,747.5,85.0,2.4,12.5,404.5,73.13,59.73
2016,3,29,16,30,714.0,80.0,2.2,12.0,351.0,64.06,51.96
2016,3,29,16,45,667.0,74.0,2.0,12.0,297.0,59.59,48.1
2016,3,29,17,0,620.0,68.0,1.8,12.0,243.0,55.1,44.11
2016,3,29,17,15,547.0,59.5,1.6,11.0,190.0,48.41,38.14
2016,3,29,17,30,474.0,51.0,1.4,10.0,137.0,41.73,31.93
2016,3,29,17,45,359.0,39.0,1.25,9.5,91.5,31.92,22.59
2016,3,29,18,0,244.0,27.0,1.1,9.0,46.0,22.14,11.57
2016,3,29,18,15,122.0,13.5,1.1,8.5,23.0,10.62,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,30,6,15,180.5,17.5,0.85,6.5,37.5,157.35,88.35
2016,3,30,6,30,361.0,35.0,1.0,7.0,75.0,312.34,256.1
2016,3,30,6,45,460.0,44.5,1.2,8.0,124.5,410.11,343.17
2016,3,30,7,0,559.0,54.0,1.4,9.0,174.0,516.26,431.43
2016,3,30,7,15,620.5,60.5,1.4,9.5,228.5,596.37,493.98
2016,3,30,7,30,682.0,67.0,1.4,10.0,283.0,679.38,555.5
2016,3,30,7,45,723.0,72.0,1.4,10.5,337.5,739.78,597.35
2016,3,30,8,0,764.0,77.0,1.4,11.0,392.0,805.77,641.71
2016,3,30,8,15,792.5,81.0,1.4,11.5,444.5,858.31,674.93
2016,3,30,8,30,821.0,85.0,1.4,12.0,497.0,908.98,706.05
2016,3,30,8,45,841.0,88.0,1.4,12.5,545.5,947.91,728.44
2016,3,30,9,0,861.0,91.0,1.4,13.0,594.0,983.85,748.6
2016,3,30,9,15,876.0,93.5,1.5,13.5,637.5,998.28,755.94
2016,3,30,9,30,891.0,96.0,1.6,14.0,681.0,1021.4,769.39
2016,3,30,9,45,902.0,98.5,1.7,14.5,718.5,1036.7,777.61
2016,3,30,10,0,913.0,101.0,1.8,15.0,756.0,1047.99,783.39
2016,3,30,10,15,920.5,102.5,1.95,15.0,786.5,1050.51,785.77
2016,3,30,10,30,928.0,104.0,2.1,15.0,817.0,1048.86,785.58
2016,3,30,10,45,933.0,105.0,2.25,15.5,840.0,1039.99,779.25
2016,3,30,11,0,938.0,106.0,2.4,16.0,863.0,1026.97,770.27
2016,3,30,11,15,941.5,107.0,2.45,16.0,878.0,1008.38,757.99
2016,3,30,11,30,945.0,108.0,2.5,16.0,893.0,985.77,743.12
2016,3,30,11,45,945.0,109.0,2.65,16.0,899.5,956.1,724.46
2016,3,30,12,0,945.0,110.0,2.8,16.0,906.0,922.8,703.15
2016,3,30,12,15,944.0,110.0,2.9,16.0,904.5,884.29,677.6
2016,3,30,12,30,943.0,110.0,3.0,16.0,903.0,842.57,649.56
2016,3,30,12,45,941.5,108.5,3.1,16.0,893.0,796.15,617.47
2016,3,30,13,0,940.0,107.0,3.2,16.0,883.0,747.0,580.97
2016,3,30,13,15,935.0,106.5,3.25,16.0,865.0,693.94,540.28
2016,3,30,13,30,930.0,106.0,3.3,16.0,847.0,638.87,496.87
2016,3,30,13,45,922.5,105.0,3.35,16.0,820.5,580.31,449.45
2016,3,30,14,0,915.0,104.0,3.4,16.0,794.0,520.52,399.5
2016,3,30,14,15,905.5,102.5,3.4,16.0,760.5,458.54,346.17
2016,3,30,14,30,896.0,101.0,3.4,16.0,727.0,396.09,291.03
2016,3,30,14,45,882.0,99.0,3.4,16.0,687.0,331.78,233.73
2016,3,30,15,0,868.0,97.0,3.4,16.0,647.0,268.09,177.56
2016,3,30,15,15,850.5,94.0,3.4,15.5,602.0,198.67,120.74
2016,3,30,15,30,833.0,91.0,3.4,15.0,557.0,135.45,78.06
2016,3,30,15,45,808.0,88.0,3.4,15.0,507.0,75.31,60.57
2016,3,30,16,0,783.0,85.0,3.4,15.0,457.0,73.19,58.98
2016,3,30,16,15,750.5,81.0,3.25,14.5,404.0,70.17,56.65
2016,3,30,16,30,718.0,77.0,3.1,14.0,351.0,62.0,49.72
2016,3,30,16,45,670.5,71.0,3.0,13.5,297.0,57.45,45.89
2016,3,30,17,0,623.0,65.0,2.9,13.0,243.0,52.86,41.92
2016,3,30,17,15,552.0,57.5,2.65,12.0,190.5,46.88,36.61
2016,3,30,17,30,481.0,50.0,2.4,11.0,138.0,40.94,31.11
2016,3,30,17,45,363.0,38.5,2.15,10.5,92.5,31.49,22.14
2016,3,30,18,0,245.0,27.0,1.9,10.0,47.0,22.1,11.84
2016,3,30,18,15,122.5,13.5,1.85,9.5,23.5,10.62,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,173.5,18.5,1.2,8.0,39.0,156.25,98.74
2016,3,31,6,30,347.0,37.0,1.2,8.0,78.0,305.1,250.85
2016,3,31,6,45,443.5,47.5,1.2,8.5,127.5,401.79,336.23
2016,3,31,7,0,540.0,58.0,1.2,9.0,177.0,506.6,423.1
2016,3,31,7,15,600.5,65.0,1.15,9.5,230.5,585.91,484.26
2016,3,31,7,30,661.0,72.0,1.1,10.0,284.0,667.98,544.17
2016,3,31,7,45,705.0,76.5,1.1,10.5,338.5,734.71,590.29
2016,3,31,8,0,749.0,81.0,1.1,11.0,393.0,796.4,631.04
2016,3,31,8,15,777.5,85.0,1.15,11.5,445.0,848.49,664.44
2016,3,31,8,30,806.0,89.0,1.2,12.0,497.0,898.71,695.84
2016,3,31,8,45,541.5,173.5,1.25,12.5,458.5,752.51,590.3
2016,3,31,9,0,277.0,258.0,1.3,13.0,420.0,571.63,451.8
2016,3,31,9,15,582.5,177.5,1.4,13.5,551.5,820.04,638.07
2016,3,31,9,30,888.0,97.0,1.5,14.0,683.0,1018.18,767.86
2016,3,31,9,45,901.5,97.5,1.6,14.5,721.0,1033.58,773.81
2016,3,31,10,0,915.0,98.0,1.7,15.0,759.0,1045.07,779.78
2016,3,31,10,15,923.0,99.5,1.85,15.5,790.0,1048.06,781.1
2016,3,31,10,30,931.0,101.0,2.0,16.0,821.0,1046.86,779.83
2016,3,31,10,45,938.0,101.5,2.2,16.5,844.5,1039.37,775.15
2016,3,31,11,0,945.0,102.0,2.4,17.0,868.0,1027.66,767.67
2016,3,31,11,15,948.5,102.5,2.55,17.0,883.0,1008.43,756.06
2016,3,31,11,30,952.0,103.0,2.7,17.0,898.0,985.18,741.73
2016,3,31,11,45,954.5,102.5,2.85,17.0,905.5,956.11,723.36
2016,3,31,12,0,957.0,102.0,3.0,17.0,913.0,923.28,702.26
2016,3,31,12,15,956.5,102.0,3.1,17.0,911.5,884.86,676.71
2016,3,31,12,30,956.0,102.0,3.2,17.0,910.0,843.15,648.64
2016,3,31,12,45,956.0,100.5,3.35,17.5,900.5,797.37,616.25
2016,3,31,13,0,956.0,99.0,3.5,18.0,891.0,748.68,579.18
2016,3,31,13,15,952.0,98.0,3.6,17.5,873.0,695.17,539.42
2016,3,31,13,30,948.0,97.0,3.7,17.0,855.0,639.53,496.62
2016,3,31,13,45,942.0,96.0,3.85,17.0,829.0,580.95,449.23
2016,3,31,14,0,936.0,95.0,4.0,17.0,803.0,520.92,399.03
2016,3,31,14,15,927.0,93.5,4.05,17.0,770.0,458.1,344.85
2016,3,31,14,30,918.0,92.0,4.1,17.0,737.0,394.72,288.76
2016,3,31,14,45,906.0,90.0,4.15,17.0,697.5,329.83,230.75
2016,3,31,15,0,894.0,88.0,4.2,17.0,658.0,265.3,173.73
2016,3,31,15,15,878.0,85.5,4.15,16.5,613.0,200.42,120.67
2016,3,31,15,30,862.0,83.0,4.1,16.0,568.0,136.93,78.56
2016,3,31,15,45,839.5,80.5,4.1,15.5,518.0,70.81,56.53
2016,3,31,16,0,817.0,78.0,4.1,15.0,468.0,68.87,55.19
2016,3,31,16,15,786.5,74.0,3.95,14.5,415.0,65.66,52.67
2016,3,31,16,30,756.0,70.0,3.8,14.0,362.0,62.39,50.06
2016,3,31,16,45,711.0,65.5,3.65,13.5,307.5,58.49,46.81
2016,3,31,17,0,666.0,61.0,3.5,13.0,253.0,50.42,39.73
2016,3,31,17,15,598.5,54.0,3.2,12.5,199.5,44.66,34.55
2016,3,31,17,30,531.0,47.0,2.9,12.0,146.0,38.93,29.21
2016,3,31,17,45,417.5,37.0,2.6,11.5,99.0,30.55,21.26
2016,3,31,18,0,304.0,27.0,2.3,11.0,52.0,22.28,12.24
2016,3,31,18,15,152.0,13.5,2.15,10.5,26.0,10.62,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,6,15,177.5,19.5,1.75,8.0,41.0,161.69,110.73
2016,4,1,6,30,355.0,39.0,1.8,8.0,82.0,311.97,258.32
2016,4,1,6,45,450.0,49.0,1.85,8.5,132.0,407.6,343.29
2016,4,1,7,0,545.0,59.0,1.9,9.0,182.0,510.99,430.07
2016,4,1,7,15,603.5,66.0,1.85,9.5,235.5,588.89,491.11
2016,4,1,7,30,662.0,73.0,1.8,10.0,289.0,669.36,551.0
2016,4,1,7,45,706.5,77.0,1.8,10.5,343.5,735.83,597.93
2016,4,1,8,0,751.0,81.0,1.8,11.0,398.0,797.4,639.57
2016,4,1,8,15,778.5,85.0,1.75,11.5,449.5,848.51,671.84
2016,4,1,8,30,806.0,89.0,1.7,12.0,501.0,897.69,701.86
2016,4,1,8,45,828.5,91.0,1.7,13.0,549.5,937.3,723.82
2016,4,1,9,0,851.0,93.0,1.7,14.0,598.0,974.05,743.47
2016,4,1,9,15,866.0,95.5,1.7,14.5,641.0,988.09,749.06
2016,4,1,9,30,881.0,98.0,1.7,15.0,684.0,1010.9,760.83
2016,4,1,9,45,892.5,99.5,1.7,15.5,721.5,1025.3,766.96
2016,4,1,10,0,904.0,101.0,1.7,16.0,759.0,1035.77,770.73
2016,4,1,10,15,912.0,102.5,1.7,16.0,789.0,1038.66,771.2
2016,4,1,10,30,920.0,104.0,1.7,16.0,819.0,1037.41,769.25
2016,4,1,10,45,925.5,105.0,1.7,16.5,842.0,1028.98,761.45
2016,4,1,11,0,931.0,106.0,1.7,17.0,865.0,1016.41,751.23
2016,4,1,11,15,934.5,106.5,1.7,17.0,880.0,997.33,738.39
2016,4,1,11,30,938.0,107.0,1.7,17.0,895.0,974.28,723.12
2016,4,1,11,45,939.5,107.5,1.75,17.5,901.5,945.57,703.54
2016,4,1,12,0,941.0,108.0,1.8,18.0,908.0,913.19,681.55
2016,4,1,12,15,940.5,108.0,1.85,18.0,906.5,875.19,656.99
2016,4,1,12,30,940.0,108.0,1.9,18.0,905.0,833.98,630.05
2016,4,1,12,45,941.0,105.5,1.95,18.5,895.5,788.62,598.31
2016,4,1,13,0,942.0,103.0,2.0,19.0,886.0,740.35,562.42
2016,4,1,13,15,938.0,102.0,2.0,19.0,868.0,687.47,522.93
2016,4,1,13,30,934.0,101.0,2.0,19.0,850.0,632.5,480.74
2016,4,1,13,45,927.5,99.5,2.05,19.0,824.5,573.96,434.78
2016,4,1,14,0,921.0,98.0,2.1,19.0,799.0,514.1,386.14
2016,4,1,14,15,912.5,96.5,2.15,19.0,766.0,452.35,334.35
2016,4,1,14,30,904.0,95.0,2.2,19.0,733.0,390.01,280.53
2016,4,1,14,45,892.0,93.0,2.25,19.0,693.5,325.99,224.57
2016,4,1,15,0,880.0,91.0,2.3,19.0,654.0,262.35,169.5
2016,4,1,15,15,864.0,88.5,2.3,18.5,609.0,198.38,118.29
2016,4,1,15,30,848.0,86.0,2.3,18.0,564.0,129.19,72.47
2016,4,1,15,45,826.0,82.5,2.3,18.0,515.0,71.86,56.82
2016,4,1,16,0,804.0,79.0,2.3,18.0,466.0,69.29,54.86
2016,4,1,16,15,774.0,75.0,2.15,17.5,413.0,66.14,52.43
2016,4,1,16,30,744.0,71.0,2.0,17.0,360.0,62.93,49.91
2016,4,1,16,45,701.0,66.0,1.85,16.5,306.5,58.72,46.44
2016,4,1,17,0,658.0,61.0,1.7,16.0,253.0,50.3,39.15
2016,4,1,17,15,593.0,54.0,1.55,15.0,200.0,44.58,34.16
2016,4,1,17,30,528.0,47.0,1.4,14.0,147.0,38.89,28.97
2016,4,1,17,45,419.5,37.0,1.3,13.0,100.0,30.54,21.17
2016,4,1,18,0,311.0,27.0,1.2,12.0,53.0,22.27,12.45
2016,4,1,18,15,155.5,13.5,1.15,11.5,26.5,10.62,0.0
2016,4,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,45,34.0,5.5,0.9,8.5,6.0,0.0,0.0
2016,4,2,6,0,68.0,11.0,1.1,9.0,12.0,45.09,0.0
2016,4,2,6,15,209.0,26.0,1.2,9.5,48.5,190.38,136.73
2016,4,2,6,30,350.0,41.0,1.3,10.0,85.0,310.45,255.12
2016,4,2,6,45,436.5,52.0,1.4,10.5,134.0,401.18,334.65
2016,4,2,7,0,523.0,63.0,1.5,11.0,183.0,498.89,415.98
2016,4,2,7,15,582.0,70.5,1.5,11.5,236.5,576.98,476.5
2016,4,2,7,30,641.0,78.0,1.5,12.0,290.0,657.67,536.02
2016,4,2,7,45,676.0,85.5,1.5,13.0,343.0,719.75,578.03
2016,4,2,8,0,711.0,93.0,1.5,14.0,396.0,781.5,618.14
2016,4,2,8,15,740.0,98.0,1.6,14.5,447.5,833.77,652.39
2016,4,2,8,30,769.0,103.0,1.7,15.0,499.0,878.03,680.46
2016,4,2,8,45,781.0,110.5,1.8,16.0,545.5,913.09,700.56
2016,4,2,9,0,793.0,118.0,1.9,17.0,592.0,944.96,718.31
2016,4,2,9,15,810.0,121.5,1.95,17.5,635.0,974.01,734.79
2016,4,2,9,30,827.0,125.0,2.0,18.0,678.0,999.58,748.9
2016,4,2,9,45,832.5,131.0,2.1,18.5,713.5,1012.59,755.41
2016,4,2,10,0,838.0,137.0,2.2,19.0,749.0,1021.6,759.54
2016,4,2,10,15,847.0,139.0,2.2,19.5,779.5,1025.81,759.5
2016,4,2,10,30,856.0,141.0,2.2,20.0,810.0,1025.93,757.01
2016,4,2,10,45,860.0,144.0,2.2,20.5,832.0,1018.04,749.54
2016,4,2,11,0,864.0,147.0,2.2,21.0,854.0,1006.08,739.69
2016,4,2,11,15,867.5,148.0,2.15,21.0,868.5,987.62,726.66
2016,4,2,11,30,871.0,149.0,2.1,21.0,883.0,965.27,711.26
2016,4,2,11,45,872.5,149.0,2.05,21.0,889.5,936.39,691.7
2016,4,2,12,0,874.0,149.0,2.0,21.0,896.0,903.97,669.9
2016,4,2,12,15,873.5,148.5,1.95,21.0,893.5,866.07,644.45
2016,4,2,12,30,873.0,148.0,1.9,21.0,891.0,825.12,616.46
2016,4,2,12,45,887.5,137.0,1.85,21.0,885.0,774.26,580.86
2016,4,2,13,0,902.0,126.0,1.8,21.0,879.0,730.28,548.94
2016,4,2,13,15,897.0,125.0,1.8,21.0,860.5,678.35,510.59
2016,4,2,13,30,892.0,124.0,1.8,21.0,842.0,624.55,469.8
2016,4,2,13,45,880.5,124.5,1.85,21.0,815.0,566.87,425.11
2016,4,2,14,0,869.0,125.0,1.9,21.0,788.0,509.61,379.13
2016,4,2,14,15,858.5,123.0,1.9,20.5,755.0,447.99,328.88
2016,4,2,14,30,848.0,121.0,1.9,20.0,722.0,386.21,276.9
2016,4,2,14,45,826.0,122.0,1.95,20.0,681.0,323.59,223.26
2016,4,2,15,0,804.0,123.0,2.0,20.0,640.0,262.73,171.72
2016,4,2,15,15,785.0,119.5,2.0,19.5,595.0,201.16,123.31
2016,4,2,15,30,766.0,116.0,2.0,19.0,550.0,135.31,80.28
2016,4,2,15,45,734.5,113.5,2.0,19.0,500.0,84.16,67.1
2016,4,2,16,0,703.0,111.0,2.0,19.0,450.0,83.06,66.46
2016,4,2,16,15,668.5,105.0,1.9,18.5,398.5,79.55,63.8
2016,4,2,16,30,634.0,99.0,1.8,18.0,347.0,75.96,61.03
2016,4,2,16,45,582.0,92.0,1.7,17.5,294.0,71.32,57.26
2016,4,2,17,0,530.0,85.0,1.6,17.0,241.0,66.66,53.36
2016,4,2,17,15,460.5,74.5,1.45,16.0,190.0,59.05,46.78
2016,4,2,17,30,391.0,64.0,1.3,15.0,139.0,48.27,37.12
2016,4,2,17,45,285.0,49.0,1.2,14.0,94.0,36.93,26.69
2016,4,2,18,0,179.0,34.0,1.1,13.0,49.0,25.61,15.34
2016,4,2,18,15,89.5,17.0,1.0,12.5,24.5,13.38,0.0
2016,4,2,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
