Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,5,45,28.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,3,6,0,57.0,12.0,1.0,10.0,14.0,39.96,0.0
2016,4,3,6,15,186.5,29.0,1.0,10.0,51.0,180.34,133.61
2016,4,3,6,30,316.0,46.0,1.0,10.0,88.0,291.91,240.1
2016,4,3,6,45,405.0,58.0,1.05,10.5,137.5,385.07,320.66
2016,4,3,7,0,494.0,70.0,1.1,11.0,187.0,484.51,402.57
2016,4,3,7,15,247.0,86.0,1.05,11.5,144.5,305.25,256.18
2016,4,3,7,30,0.0,102.0,1.0,12.0,102.0,85.68,67.62
2016,4,3,7,45,30.0,139.0,1.0,13.0,152.0,161.77,132.51
2016,4,3,8,0,60.0,176.0,1.0,14.0,202.0,229.12,187.29
2016,4,3,8,15,66.5,199.5,1.05,14.5,231.5,259.21,210.31
2016,4,3,8,30,73.0,223.0,1.1,15.0,261.0,289.15,232.97
2016,4,3,8,45,97.5,249.5,1.15,15.5,305.5,339.79,271.95
2016,4,3,9,0,122.0,276.0,1.2,16.0,350.0,413.59,327.26
2016,4,3,9,15,249.5,279.5,1.25,16.5,443.5,564.53,440.95
2016,4,3,9,30,377.0,283.0,1.3,17.0,537.0,693.69,533.37
2016,4,3,9,45,418.5,283.5,1.4,17.5,580.0,755.79,574.41
2016,4,3,10,0,460.0,284.0,1.5,18.0,623.0,794.19,599.73
2016,4,3,10,15,658.5,214.0,1.55,18.0,720.0,923.15,690.38
2016,4,3,10,30,857.0,144.0,1.6,18.0,817.0,1028.21,757.17
2016,4,3,10,45,862.5,146.0,1.65,18.5,839.5,1020.61,749.38
2016,4,3,11,0,868.0,148.0,1.7,19.0,862.0,1008.92,740.54
2016,4,3,11,15,750.5,215.0,1.7,19.0,840.0,950.69,702.28
2016,4,3,11,30,633.0,282.0,1.7,19.0,818.0,878.45,651.83
2016,4,3,11,45,578.0,309.5,1.7,19.5,801.5,826.77,614.82
2016,4,3,12,0,523.0,337.0,1.7,20.0,785.0,777.39,578.83
2016,4,3,12,15,698.0,245.0,1.7,20.0,842.0,814.7,607.8
2016,4,3,12,30,873.0,153.0,1.7,20.0,899.0,827.29,618.55
2016,4,3,12,45,873.5,150.0,1.7,20.0,889.5,781.88,586.1
2016,4,3,13,0,874.0,147.0,1.7,20.0,880.0,733.79,551.61
2016,4,3,13,15,698.0,225.5,1.75,20.0,803.0,642.12,483.96
2016,4,3,13,30,522.0,304.0,1.8,20.0,726.0,555.57,419.54
2016,4,3,13,45,688.5,220.5,1.85,20.0,759.0,543.46,409.56
2016,4,3,14,0,855.0,137.0,1.9,20.0,792.0,510.43,381.01
2016,4,3,14,15,719.0,183.0,2.0,19.5,718.0,433.49,321.12
2016,4,3,14,30,583.0,229.0,2.1,19.0,644.0,368.14,270.35
2016,4,3,14,45,701.5,174.0,2.25,19.0,646.5,320.71,226.02
2016,4,3,15,0,820.0,119.0,2.4,19.0,649.0,261.13,170.58
2016,4,3,15,15,801.5,115.5,2.5,18.5,604.0,198.71,121.36
2016,4,3,15,30,783.0,112.0,2.6,18.0,559.0,138.29,83.11
2016,4,3,15,45,767.5,105.0,2.75,18.0,511.0,86.04,69.01
2016,4,3,16,0,752.0,98.0,2.9,18.0,463.0,75.43,60.15
2016,4,3,16,15,719.5,93.0,2.85,17.0,410.5,72.25,57.85
2016,4,3,16,30,687.0,88.0,2.8,16.0,358.0,69.02,55.44
2016,4,3,16,45,644.5,80.5,2.8,15.5,305.0,63.78,51.08
2016,4,3,17,0,602.0,73.0,2.8,15.0,252.0,58.43,46.52
2016,4,3,17,15,535.0,64.5,2.55,14.0,200.0,51.95,40.87
2016,4,3,17,30,468.0,56.0,2.3,13.0,148.0,45.46,34.96
2016,4,3,17,45,352.5,44.5,2.1,12.5,101.0,36.18,26.24
2016,4,3,18,0,237.0,33.0,1.9,12.0,54.0,25.14,15.22
2016,4,3,18,15,118.5,16.5,1.85,11.5,27.0,12.59,0.0
2016,4,3,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,49.0,7.0,1.6,9.5,8.5,0.0,0.0
2016,4,4,6,0,98.0,14.0,1.7,10.0,17.0,63.45,0.0
2016,4,4,6,15,243.0,28.0,1.85,10.5,56.0,214.15,163.4
2016,4,4,6,30,388.0,42.0,2.0,11.0,95.0,335.43,276.99
2016,4,4,6,45,476.5,51.0,2.2,11.5,145.5,426.94,357.14
2016,4,4,7,0,565.0,60.0,2.4,12.0,196.0,525.3,438.94
2016,4,4,7,15,622.0,66.5,2.45,12.5,250.0,601.91,498.65
2016,4,4,7,30,679.0,73.0,2.5,13.0,304.0,680.93,557.54
2016,4,4,7,45,719.0,78.0,2.6,13.5,358.5,745.16,603.3
2016,4,4,8,0,759.0,83.0,2.7,14.0,413.0,804.31,643.98
2016,4,4,8,15,787.0,87.0,2.7,14.5,466.0,855.78,677.36
2016,4,4,8,30,815.0,91.0,2.7,15.0,519.0,905.32,708.61
2016,4,4,8,45,838.0,93.5,2.75,15.5,568.0,945.9,733.4
2016,4,4,9,0,861.0,96.0,2.8,16.0,617.0,983.58,755.95
2016,4,4,9,15,876.5,98.5,2.85,16.5,661.0,997.84,762.38
2016,4,4,9,30,892.0,101.0,2.9,17.0,705.0,1020.89,775.08
2016,4,4,9,45,903.5,103.0,2.95,17.5,743.0,1035.56,782.09
2016,4,4,10,0,915.0,105.0,3.0,18.0,781.0,1046.23,786.62
2016,4,4,10,15,923.5,106.5,3.05,18.0,812.0,1049.23,787.71
2016,4,4,10,30,932.0,108.0,3.1,18.0,843.0,1048.02,786.24
2016,4,4,10,45,936.0,110.5,3.2,18.5,866.0,1039.19,778.85
2016,4,4,11,0,940.0,113.0,3.3,19.0,889.0,1026.16,768.85
2016,4,4,11,15,944.0,114.0,3.35,19.0,905.0,1007.49,756.27
2016,4,4,11,30,948.0,115.0,3.4,19.0,921.0,984.77,741.08
2016,4,4,11,45,948.0,116.5,3.45,19.0,927.5,955.04,721.18
2016,4,4,12,0,948.0,118.0,3.5,19.0,934.0,921.68,698.79
2016,4,4,12,15,948.0,118.0,3.55,19.0,932.5,883.5,672.99
2016,4,4,12,30,948.0,118.0,3.6,19.0,931.0,842.07,644.76
2016,4,4,12,45,947.5,116.5,3.7,19.0,921.5,795.92,612.07
2016,4,4,13,0,947.0,115.0,3.8,19.0,912.0,746.96,575.61
2016,4,4,13,15,943.5,114.5,3.85,19.0,894.0,694.32,535.21
2016,4,4,13,30,940.0,114.0,3.9,19.0,876.0,639.54,492.0
2016,4,4,13,45,934.5,112.0,4.0,19.0,850.5,580.62,444.47
2016,4,4,14,0,929.0,110.0,4.1,19.0,825.0,520.29,394.22
2016,4,4,14,15,920.5,108.5,4.1,18.5,791.5,457.95,341.34
2016,4,4,14,30,912.0,107.0,4.1,18.0,758.0,395.0,286.45
2016,4,4,14,45,902.0,104.0,4.1,18.0,718.5,330.25,228.9
2016,4,4,15,0,892.0,101.0,4.1,18.0,679.0,265.64,172.47
2016,4,4,15,15,875.5,98.0,4.05,17.5,633.0,194.84,115.95
2016,4,4,15,30,859.0,95.0,4.0,17.0,587.0,130.37,75.26
2016,4,4,15,45,836.0,92.0,4.0,17.0,536.5,78.51,62.81
2016,4,4,16,0,813.0,89.0,4.0,17.0,486.0,76.49,61.31
2016,4,4,16,15,781.5,84.5,3.8,16.5,432.0,73.17,58.76
2016,4,4,16,30,750.0,80.0,3.6,16.0,378.0,69.78,56.11
2016,4,4,16,45,700.5,75.0,3.45,15.5,322.0,60.63,48.29
2016,4,4,17,0,651.0,70.0,3.3,15.0,266.0,56.79,45.06
2016,4,4,17,15,581.5,62.5,2.9,14.0,211.5,50.87,39.91
2016,4,4,17,30,512.0,55.0,2.5,13.0,157.0,44.99,34.56
2016,4,4,17,45,392.0,44.5,2.1,12.0,108.0,36.38,26.51
2016,4,4,18,0,272.0,34.0,1.7,11.0,59.0,27.9,17.8
2016,4,4,18,15,136.0,17.0,1.6,10.5,29.5,13.0,0.0
2016,4,4,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,84.5,7.5,1.2,8.5,10.5,46.73,0.0
2016,4,5,6,0,169.0,15.0,1.2,9.0,21.0,128.47,0.0
2016,4,5,6,15,321.0,26.5,1.35,9.5,63.0,257.91,200.96
2016,4,5,6,30,473.0,38.0,1.5,10.0,105.0,385.09,318.01
2016,4,5,6,45,558.0,45.5,1.65,11.0,158.0,475.77,395.94
2016,4,5,7,0,643.0,53.0,1.8,12.0,211.0,567.79,469.66
2016,4,5,7,15,695.5,58.5,1.8,12.5,266.5,643.28,526.72
2016,4,5,7,30,748.0,64.0,1.8,13.0,322.0,720.39,582.2
2016,4,5,7,45,783.5,68.5,1.85,14.0,377.5,782.76,623.79
2016,4,5,8,0,819.0,73.0,1.9,15.0,433.0,844.42,663.38
2016,4,5,8,15,843.5,76.0,2.0,15.5,485.5,892.89,694.28
2016,4,5,8,30,868.0,79.0,2.1,16.0,538.0,928.15,715.63
2016,4,5,8,45,887.0,81.5,2.25,17.0,587.0,965.38,737.37
2016,4,5,9,0,906.0,84.0,2.4,18.0,636.0,999.55,756.72
2016,4,5,9,15,919.0,86.0,2.45,18.5,679.5,1023.79,769.67
2016,4,5,9,30,932.0,88.0,2.5,19.0,723.0,1044.26,780.23
2016,4,5,9,45,941.0,90.0,2.55,19.5,760.0,1056.74,785.66
2016,4,5,10,0,950.0,92.0,2.6,20.0,797.0,1065.08,788.57
2016,4,5,10,15,957.0,93.0,2.55,20.5,827.5,1066.04,785.79
2016,4,5,10,30,964.0,94.0,2.5,21.0,858.0,1062.71,780.47
2016,4,5,10,45,968.0,95.0,2.45,21.5,880.5,1052.12,770.71
2016,4,5,11,0,972.0,96.0,2.4,22.0,903.0,1037.29,758.48
2016,4,5,11,15,974.5,97.0,2.4,22.0,917.0,1016.83,744.83
2016,4,5,11,30,977.0,98.0,2.4,22.0,931.0,992.29,728.67
2016,4,5,11,45,978.0,98.0,2.45,22.5,937.5,961.48,707.58
2016,4,5,12,0,979.0,98.0,2.5,23.0,944.0,926.92,684.07
2016,4,5,12,15,978.0,98.0,2.6,23.0,941.5,887.17,658.72
2016,4,5,12,30,977.0,98.0,2.7,23.0,939.0,844.14,630.87
2016,4,5,12,45,972.5,98.5,2.8,23.0,928.0,795.94,598.45
2016,4,5,13,0,968.0,99.0,2.9,23.0,917.0,745.15,561.81
2016,4,5,13,15,963.5,98.0,2.9,23.0,898.0,690.73,521.05
2016,4,5,13,30,959.0,97.0,2.9,23.0,879.0,634.24,477.56
2016,4,5,13,45,953.0,96.0,2.95,23.0,852.5,575.13,430.92
2016,4,5,14,0,947.0,95.0,3.0,23.0,826.0,514.6,381.56
2016,4,5,14,15,938.5,93.5,2.95,23.0,792.5,451.51,328.49
2016,4,5,14,30,930.0,92.0,2.9,23.0,759.0,387.81,273.6
2016,4,5,14,45,917.5,90.5,2.85,23.0,719.0,322.68,217.09
2016,4,5,15,0,905.0,89.0,2.8,23.0,679.0,257.96,161.96
2016,4,5,15,15,889.5,86.5,2.65,22.5,633.5,192.79,111.31
2016,4,5,15,30,874.0,84.0,2.5,22.0,588.0,128.97,72.71
2016,4,5,15,45,852.5,81.5,2.35,22.0,537.5,71.69,55.71
2016,4,5,16,0,831.0,79.0,2.2,22.0,487.0,69.78,54.33
2016,4,5,16,15,802.0,75.0,2.0,21.5,433.5,66.6,51.92
2016,4,5,16,30,773.0,71.0,1.8,21.0,380.0,63.36,49.42
2016,4,5,16,45,730.5,66.5,1.6,20.5,325.0,59.48,46.31
2016,4,5,17,0,688.0,62.0,1.4,20.0,270.0,55.6,43.11
2016,4,5,17,15,624.0,55.5,1.3,19.0,215.5,45.99,34.84
2016,4,5,17,30,560.0,49.0,1.2,18.0,161.0,40.65,30.09
2016,4,5,17,45,452.5,39.5,1.2,17.0,112.5,32.67,22.78
2016,4,5,18,0,345.0,30.0,1.2,16.0,64.0,24.79,14.98
2016,4,5,18,15,172.5,15.0,1.2,15.5,32.0,12.17,0.0
2016,4,5,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,66.5,8.5,1.15,12.5,11.5,38.77,0.0
2016,4,6,6,0,133.0,17.0,1.1,13.0,23.0,109.9,0.0
2016,4,6,6,15,278.0,30.5,1.1,14.0,64.5,236.5,183.3
2016,4,6,6,30,423.0,44.0,1.1,15.0,106.0,359.33,291.28
2016,4,6,6,45,507.0,53.0,1.15,16.0,158.0,449.33,366.06
2016,4,6,7,0,591.0,62.0,1.2,17.0,210.0,545.62,441.23
2016,4,6,7,15,646.0,68.5,1.3,17.5,265.0,621.65,497.69
2016,4,6,7,30,701.0,75.0,1.4,18.0,320.0,699.8,553.31
2016,4,6,7,45,735.5,80.5,1.55,19.0,374.5,755.19,589.94
2016,4,6,8,0,770.0,86.0,1.7,20.0,429.0,815.69,629.14
2016,4,6,8,15,797.0,90.0,1.75,20.5,481.5,866.38,660.62
2016,4,6,8,30,824.0,94.0,1.8,21.0,534.0,915.0,690.11
2016,4,6,8,45,839.0,99.0,1.85,22.0,581.5,950.85,709.22
2016,4,6,9,0,854.0,104.0,1.9,23.0,629.0,983.47,726.05
2016,4,6,9,15,868.5,107.0,1.95,23.5,672.0,1009.77,740.06
2016,4,6,9,30,883.0,110.0,2.0,24.0,715.0,1032.37,751.74
2016,4,6,9,45,888.5,114.5,2.05,25.0,751.0,1029.83,746.02
2016,4,6,10,0,894.0,119.0,2.1,26.0,787.0,1036.75,746.78
2016,4,6,10,15,727.0,201.0,2.05,26.0,758.0,973.34,704.53
2016,4,6,10,30,560.0,283.0,2.0,26.0,729.0,872.04,634.9
2016,4,6,10,45,577.0,287.5,1.95,26.5,758.0,880.23,638.79
2016,4,6,11,0,594.0,292.0,1.9,27.0,787.0,884.87,639.31
2016,4,6,11,15,579.0,306.0,1.85,27.0,795.5,864.98,624.58
2016,4,6,11,30,564.0,320.0,1.8,27.0,804.0,842.46,608.41
2016,4,6,11,45,544.0,331.0,1.8,27.5,800.5,810.48,585.39
2016,4,6,12,0,524.0,342.0,1.8,28.0,797.0,776.82,561.29
2016,4,6,12,15,507.0,345.0,1.7,28.0,784.5,737.53,533.83
2016,4,6,12,30,490.0,348.0,1.6,28.0,772.0,697.36,505.63
2016,4,6,12,45,520.5,334.0,1.55,28.0,779.5,677.18,491.69
2016,4,6,13,0,551.0,320.0,1.5,28.0,787.0,652.9,474.39
2016,4,6,13,15,718.0,228.0,1.4,28.0,823.5,649.8,472.14
2016,4,6,13,30,885.0,136.0,1.3,28.0,860.0,620.58,450.29
2016,4,6,13,45,655.0,228.0,1.25,28.0,755.0,525.42,380.48
2016,4,6,14,0,425.0,320.0,1.2,28.0,650.0,440.57,319.02
2016,4,6,14,15,539.5,263.0,1.05,28.0,663.5,412.25,294.53
2016,4,6,14,30,654.0,206.0,0.9,28.0,677.0,371.69,258.46
2016,4,6,14,45,564.5,222.5,0.8,28.0,613.5,309.68,211.17
2016,4,6,15,0,475.0,239.0,0.7,28.0,550.0,258.63,173.83
2016,4,6,15,15,629.5,177.0,0.6,27.5,559.5,204.69,127.59
2016,4,6,15,30,784.0,115.0,0.5,27.0,569.0,134.81,78.4
2016,4,6,15,45,766.0,101.5,0.4,27.0,513.0,83.37,63.98
2016,4,6,16,0,748.0,88.0,0.3,27.0,457.0,74.33,56.84
2016,4,6,16,15,561.5,115.0,0.3,26.0,375.0,84.06,65.44
2016,4,6,16,30,375.0,142.0,0.3,25.0,293.0,97.19,76.89
2016,4,6,16,45,334.5,129.0,0.3,24.5,249.5,91.06,72.09
2016,4,6,17,0,294.0,116.0,0.3,24.0,206.0,82.17,64.87
2016,4,6,17,15,257.5,96.0,0.4,23.0,163.5,68.86,53.79
2016,4,6,17,30,221.0,76.0,0.5,22.0,121.0,55.22,42.07
2016,4,6,17,45,162.0,56.0,0.6,21.5,84.0,41.12,29.54
2016,4,6,18,0,103.0,36.0,0.7,21.0,47.0,26.81,16.39
2016,4,6,18,15,51.5,18.0,0.7,20.5,23.5,13.68,0.0
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,9.5,1.5,12.5,9.5,7.47,0.0
2016,4,7,6,0,0.0,19.0,1.6,13.0,19.0,16.24,0.0
2016,4,7,6,15,89.0,37.5,1.8,13.0,51.0,117.22,90.32
2016,4,7,6,30,178.0,56.0,2.0,13.0,83.0,198.92,163.73
2016,4,7,6,45,223.5,75.5,2.25,13.5,123.5,260.23,217.6
2016,4,7,7,0,269.0,95.0,2.5,14.0,164.0,324.87,272.67
2016,4,7,7,15,313.5,108.5,2.65,14.0,206.5,383.69,321.88
2016,4,7,7,30,358.0,122.0,2.8,14.0,249.0,465.8,387.76
2016,4,7,7,45,281.0,155.5,2.95,14.5,265.0,430.82,356.62
2016,4,7,8,0,204.0,189.0,3.1,15.0,281.0,388.53,319.71
2016,4,7,8,15,245.5,208.0,3.1,15.5,331.0,471.29,383.87
2016,4,7,8,30,287.0,227.0,3.1,16.0,381.0,534.74,431.18
2016,4,7,8,45,337.0,238.0,3.15,16.5,435.0,597.44,477.38
2016,4,7,9,0,387.0,249.0,3.2,17.0,489.0,660.48,522.79
2016,4,7,9,15,318.0,285.0,3.15,17.0,491.0,633.63,498.7
2016,4,7,9,30,249.0,321.0,3.1,17.0,493.0,602.9,472.38
2016,4,7,9,45,240.0,341.5,3.1,17.5,514.0,588.33,459.78
2016,4,7,10,0,231.0,362.0,3.1,18.0,535.0,596.08,463.24
2016,4,7,10,15,260.0,371.5,3.0,18.0,574.0,651.67,502.81
2016,4,7,10,30,289.0,381.0,2.9,18.0,613.0,681.59,523.4
2016,4,7,10,45,224.0,401.5,2.8,18.5,584.0,607.2,466.0
2016,4,7,11,0,159.0,422.0,2.7,19.0,555.0,555.81,425.35
2016,4,7,11,15,165.5,429.5,2.6,19.0,570.0,559.18,427.46
2016,4,7,11,30,172.0,437.0,2.5,19.0,585.0,561.11,428.21
2016,4,7,11,45,177.5,435.0,2.45,19.0,589.0,551.83,421.13
2016,4,7,12,0,183.0,433.0,2.4,19.0,593.0,541.44,413.32
2016,4,7,12,15,141.5,431.5,2.35,19.0,555.0,492.68,376.45
2016,4,7,12,30,100.0,430.0,2.3,19.0,517.0,434.65,332.81
2016,4,7,12,45,96.5,423.5,2.3,19.0,507.0,416.46,319.41
2016,4,7,13,0,93.0,417.0,2.3,19.0,497.0,398.43,305.86
2016,4,7,13,15,65.5,382.5,2.3,19.0,438.5,343.67,264.44
2016,4,7,13,30,38.0,348.0,2.3,19.0,380.0,293.01,225.92
2016,4,7,13,45,46.5,348.0,2.35,19.0,385.5,290.55,224.28
2016,4,7,14,0,55.0,348.0,2.4,19.0,391.0,286.69,221.26
2016,4,7,14,15,84.5,346.5,2.45,19.0,409.5,288.46,222.1
2016,4,7,14,30,114.0,345.0,2.5,19.0,428.0,286.0,219.1
2016,4,7,14,45,119.5,326.5,2.55,19.0,409.0,259.58,197.89
2016,4,7,15,0,125.0,308.0,2.6,19.0,390.0,234.12,177.5
2016,4,7,15,15,102.5,282.0,2.6,18.5,346.5,204.94,156.21
2016,4,7,15,30,80.0,256.0,2.6,18.0,303.0,175.7,135.75
2016,4,7,15,45,71.0,231.5,2.65,18.0,270.5,153.65,126.41
2016,4,7,16,0,62.0,207.0,2.7,18.0,238.0,139.14,114.59
2016,4,7,16,15,158.5,184.0,2.65,17.5,251.0,123.55,101.89
2016,4,7,16,30,255.0,161.0,2.6,17.0,264.0,108.68,89.61
2016,4,7,16,45,226.0,143.0,2.55,17.0,225.0,97.65,80.3
2016,4,7,17,0,197.0,125.0,2.5,17.0,186.0,86.28,70.53
2016,4,7,17,15,169.0,103.0,2.3,16.5,148.0,73.04,59.01
2016,4,7,17,30,141.0,81.0,2.1,16.0,110.0,58.18,45.77
2016,4,7,17,45,99.0,59.0,1.95,15.5,76.5,42.97,31.95
2016,4,7,18,0,57.0,37.0,1.8,15.0,43.0,27.54,17.59
2016,4,7,18,15,28.5,18.5,1.8,14.5,21.5,14.17,0.0
2016,4,7,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.0,1.2,11.5,1.0,0.79,0.0
2016,4,8,6,0,0.0,2.0,1.4,12.0,2.0,1.51,0.0
2016,4,8,6,15,0.0,5.5,1.5,12.0,5.5,4.16,0.0
2016,4,8,6,30,0.0,9.0,1.6,12.0,9.0,6.82,0.17
2016,4,8,6,45,0.0,14.0,1.7,12.5,14.0,10.62,3.52
2016,4,8,7,0,0.0,19.0,1.8,13.0,19.0,14.44,6.85
2016,4,8,7,15,0.0,24.0,1.75,13.0,24.0,18.27,10.18
2016,4,8,7,30,0.0,29.0,1.7,13.0,29.0,22.11,13.46
2016,4,8,7,45,0.0,75.0,1.7,13.5,75.0,57.58,43.69
2016,4,8,8,0,0.0,121.0,1.7,14.0,121.0,98.36,77.72
2016,4,8,8,15,0.0,101.0,1.65,14.0,101.0,79.1,61.28
2016,4,8,8,30,0.0,81.0,1.6,14.0,81.0,62.3,47.02
2016,4,8,8,45,0.0,110.5,1.55,14.5,110.5,86.5,66.92
2016,4,8,9,0,0.0,140.0,1.5,15.0,140.0,111.64,87.22
2016,4,8,9,15,8.0,190.0,1.5,15.0,195.5,163.43,129.34
2016,4,8,9,30,16.0,240.0,1.5,15.0,251.0,216.2,171.33
2016,4,8,9,45,16.5,251.5,1.55,15.0,263.5,225.7,178.32
2016,4,8,10,0,17.0,263.0,1.6,15.0,276.0,235.12,185.4
2016,4,8,10,15,117.0,330.0,1.65,15.0,424.0,442.09,347.52
2016,4,8,10,30,217.0,397.0,1.7,15.0,572.0,603.38,466.63
2016,4,8,10,45,340.5,368.0,1.75,15.0,650.5,706.67,541.92
2016,4,8,11,0,464.0,339.0,1.8,15.0,729.0,802.07,609.96
2016,4,8,11,15,427.5,361.5,1.8,15.0,725.5,771.52,586.03
2016,4,8,11,30,391.0,384.0,1.8,15.0,722.0,725.2,552.63
2016,4,8,11,45,386.0,389.5,1.85,15.5,725.0,706.76,538.71
2016,4,8,12,0,381.0,395.0,1.9,16.0,728.0,686.64,523.31
2016,4,8,12,15,394.5,382.0,1.95,16.0,726.5,663.53,507.29
2016,4,8,12,30,408.0,369.0,2.0,16.0,725.0,648.3,496.46
2016,4,8,12,45,375.0,384.5,2.05,16.0,709.0,601.6,461.97
2016,4,8,13,0,342.0,400.0,2.1,16.0,693.0,565.73,435.02
2016,4,8,13,15,350.5,384.0,2.1,16.0,678.0,532.25,409.96
2016,4,8,13,30,359.0,368.0,2.1,16.0,663.0,497.57,383.42
2016,4,8,13,45,188.5,322.5,2.1,16.0,477.5,346.77,269.05
2016,4,8,14,0,18.0,277.0,2.1,16.0,292.0,217.94,169.97
2016,4,8,14,15,17.5,265.5,2.1,16.0,279.5,206.45,161.4
2016,4,8,14,30,17.0,254.0,2.1,16.0,267.0,195.08,152.57
2016,4,8,14,45,8.5,160.0,2.1,16.0,166.5,123.5,95.62
2016,4,8,15,0,0.0,66.0,2.1,16.0,66.0,50.8,36.65
2016,4,8,15,15,0.0,61.5,2.05,15.5,61.5,47.28,33.96
2016,4,8,15,30,0.0,57.0,2.0,15.0,57.0,43.76,31.21
2016,4,8,15,45,0.0,32.5,1.95,15.0,32.5,24.87,16.33
2016,4,8,16,0,0.0,8.0,1.9,15.0,8.0,6.1,0.0
2016,4,8,16,15,0.0,60.5,1.75,14.5,60.5,46.38,35.62
2016,4,8,16,30,0.0,113.0,1.6,14.0,113.0,83.82,68.9
2016,4,8,16,45,0.0,96.5,1.5,14.0,96.5,72.01,58.62
2016,4,8,17,0,0.0,80.0,1.4,14.0,80.0,60.09,48.18
2016,4,8,17,15,0.0,63.5,1.25,13.5,63.5,48.08,37.55
2016,4,8,17,30,0.0,47.0,1.1,13.0,47.0,35.96,26.62
2016,4,8,17,45,0.0,33.0,1.0,13.0,33.0,25.2,16.71
2016,4,8,18,0,0.0,19.0,0.9,13.0,19.0,14.46,6.74
2016,4,8,18,15,0.0,9.5,0.9,13.0,9.5,7.21,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,8.0,0.75,11.0,8.0,6.29,0.0
2016,4,9,6,0,0.0,16.0,0.8,11.0,16.0,12.2,0.68
2016,4,9,6,15,11.0,36.0,0.95,11.5,38.0,43.47,30.57
2016,4,9,6,30,22.0,56.0,1.1,12.0,60.0,71.96,56.04
2016,4,9,6,45,37.0,78.5,1.25,12.5,87.5,106.6,86.46
2016,4,9,7,0,52.0,101.0,1.4,13.0,115.0,141.64,116.7
2016,4,9,7,15,64.0,123.5,1.45,13.0,144.5,174.97,144.97
2016,4,9,7,30,76.0,146.0,1.5,13.0,174.0,208.74,173.01
2016,4,9,7,45,55.5,162.0,1.55,13.0,184.5,207.1,170.38
2016,4,9,8,0,35.0,178.0,1.6,13.0,195.0,204.14,166.64
2016,4,9,8,15,30.0,192.5,1.6,13.0,207.5,212.4,172.59
2016,4,9,8,30,25.0,207.0,1.6,13.0,220.0,201.25,162.73
2016,4,9,8,45,85.0,249.0,1.6,13.5,301.0,321.49,260.09
2016,4,9,9,0,145.0,291.0,1.6,14.0,382.0,446.84,356.51
2016,4,9,9,15,179.0,311.0,1.55,14.0,431.0,499.58,395.13
2016,4,9,9,30,213.0,331.0,1.5,14.0,480.0,551.85,433.08
2016,4,9,9,45,226.5,348.0,1.5,14.5,513.5,579.44,451.25
2016,4,9,10,0,240.0,365.0,1.5,15.0,547.0,605.69,468.42
2016,4,9,10,15,245.5,379.5,1.4,15.0,571.5,619.8,476.76
2016,4,9,10,30,251.0,394.0,1.3,15.0,596.0,654.72,499.47
2016,4,9,10,45,152.0,387.5,1.25,15.0,511.0,521.07,400.28
2016,4,9,11,0,53.0,381.0,1.2,15.0,426.0,391.71,302.48
2016,4,9,11,15,43.5,370.5,1.1,15.0,408.0,367.43,284.31
2016,4,9,11,30,34.0,360.0,1.0,15.0,390.0,343.95,266.04
2016,4,9,11,45,42.5,379.0,0.95,15.5,417.0,363.79,280.43
2016,4,9,12,0,51.0,398.0,0.9,16.0,444.0,382.17,293.26
2016,4,9,12,15,114.0,422.0,0.8,16.0,522.5,460.28,351.15
2016,4,9,12,30,177.0,446.0,0.7,16.0,601.0,516.2,390.8
2016,4,9,12,45,225.5,433.5,0.6,16.0,628.5,524.51,395.87
2016,4,9,13,0,274.0,421.0,0.5,16.0,656.0,535.68,402.84
2016,4,9,13,15,265.0,413.0,0.55,16.0,636.5,500.59,377.48
2016,4,9,13,30,256.0,405.0,0.6,16.0,617.0,465.97,352.45
2016,4,9,13,45,218.5,396.0,0.65,16.0,573.5,414.15,314.41
2016,4,9,14,0,181.0,387.0,0.7,16.0,530.0,370.47,282.03
2016,4,9,14,15,270.0,353.0,0.85,16.0,555.5,363.14,275.05
2016,4,9,14,30,359.0,319.0,1.0,16.0,581.0,344.67,257.49
2016,4,9,14,45,197.5,294.0,1.15,16.0,437.0,258.86,195.09
2016,4,9,15,0,36.0,269.0,1.3,16.0,293.0,195.89,152.11
2016,4,9,15,15,18.0,158.0,1.4,15.5,170.0,117.51,90.78
2016,4,9,15,30,0.0,47.0,1.5,15.0,47.0,36.05,24.7
2016,4,9,15,45,0.0,99.0,1.6,15.0,99.0,75.69,60.84
2016,4,9,16,0,0.0,151.0,1.7,15.0,151.0,110.42,91.16
2016,4,9,16,15,39.0,160.0,1.7,14.5,176.0,111.74,92.73
2016,4,9,16,30,78.0,169.0,1.7,14.0,201.0,115.83,96.8
2016,4,9,16,45,69.0,146.0,1.7,14.0,172.0,101.2,84.27
2016,4,9,17,0,60.0,123.0,1.7,14.0,143.0,86.28,71.32
2016,4,9,17,15,49.0,100.5,1.55,13.5,114.5,71.35,58.22
2016,4,9,17,30,38.0,78.0,1.4,13.0,86.0,56.18,44.61
2016,4,9,17,45,20.0,56.5,1.25,13.0,61.0,41.31,30.94
2016,4,9,18,0,2.0,35.0,1.1,13.0,36.0,26.15,16.8
2016,4,9,18,15,1.0,17.5,1.1,12.5,18.0,13.36,0.89
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.05,10.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.2,11.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,6.0,1.3,11.0,6.0,4.54,0.0
2016,4,10,6,30,0.0,10.0,1.4,11.0,10.0,7.58,0.86
2016,4,10,6,45,0.0,14.5,1.5,11.0,14.5,11.01,3.92
2016,4,10,7,0,0.0,19.0,1.6,11.0,19.0,14.44,6.95
2016,4,10,7,15,0.0,24.0,1.6,11.0,24.0,18.27,10.29
2016,4,10,7,30,0.0,29.0,1.6,11.0,29.0,22.11,13.6
2016,4,10,7,45,0.0,39.5,1.65,11.5,39.5,30.18,20.47
2016,4,10,8,0,0.0,50.0,1.7,12.0,50.0,38.28,27.28
2016,4,10,8,15,0.0,71.0,1.75,12.0,71.0,54.52,40.99
2016,4,10,8,30,0.0,92.0,1.8,12.0,92.0,70.99,54.73
2016,4,10,8,45,0.0,82.5,1.85,12.5,82.5,63.5,48.14
2016,4,10,9,0,0.0,73.0,1.9,13.0,73.0,56.18,41.77
2016,4,10,9,15,0.0,92.5,1.95,13.0,92.5,71.36,54.32
2016,4,10,9,30,0.0,112.0,2.0,13.0,112.0,87.31,67.39
2016,4,10,9,45,0.0,102.0,2.15,13.5,102.0,79.13,60.35
2016,4,10,10,0,0.0,92.0,2.3,14.0,92.0,71.13,53.53
2016,4,10,10,15,1.0,123.0,2.4,14.0,124.0,97.27,74.97
2016,4,10,10,30,2.0,154.0,2.5,14.0,156.0,123.68,96.39
2016,4,10,10,45,2.5,154.0,2.65,14.0,156.0,123.97,96.51
2016,4,10,11,0,3.0,154.0,2.8,14.0,156.0,124.24,96.67
2016,4,10,11,15,5.5,174.0,2.85,14.0,178.5,142.65,111.59
2016,4,10,11,30,8.0,194.0,2.9,14.0,201.0,160.81,126.21
2016,4,10,11,45,8.0,192.0,3.0,14.5,199.0,158.53,124.06
2016,4,10,12,0,8.0,190.0,3.1,15.0,197.0,156.22,121.95
2016,4,10,12,15,6.0,175.5,3.15,14.5,181.0,142.3,110.92
2016,4,10,12,30,4.0,161.0,3.2,14.0,165.0,128.7,100.11
2016,4,10,12,45,2.0,140.5,3.25,14.0,142.5,110.71,85.5
2016,4,10,13,0,0.0,120.0,3.3,14.0,120.0,93.11,71.18
2016,4,10,13,15,2.5,147.0,3.35,14.0,149.5,115.39,89.47
2016,4,10,13,30,5.0,174.0,3.4,14.0,179.0,137.1,107.17
2016,4,10,13,45,2.5,158.0,3.45,14.0,160.5,122.93,95.72
2016,4,10,14,0,0.0,142.0,3.5,14.0,142.0,109.2,84.67
2016,4,10,14,15,6.5,191.5,3.5,14.0,196.5,148.16,116.48
2016,4,10,14,30,13.0,241.0,3.5,14.0,251.0,184.41,145.74
2016,4,10,14,45,7.0,202.0,3.55,14.0,208.0,153.02,120.64
2016,4,10,15,0,1.0,163.0,3.6,14.0,165.0,122.82,96.48
2016,4,10,15,15,1.5,166.0,3.5,13.5,168.0,123.91,97.84
2016,4,10,15,30,2.0,169.0,3.4,13.0,171.0,124.49,98.79
2016,4,10,15,45,1.0,144.0,3.35,13.0,145.0,106.67,88.31
2016,4,10,16,0,0.0,119.0,3.3,13.0,119.0,89.27,73.41
2016,4,10,16,15,0.0,80.0,3.15,12.5,80.0,61.47,49.25
2016,4,10,16,30,0.0,41.0,3.0,12.0,41.0,31.33,22.57
2016,4,10,16,45,0.0,35.0,2.9,12.0,35.0,26.71,18.5
2016,4,10,17,0,0.0,29.0,2.8,12.0,29.0,22.1,14.38
2016,4,10,17,15,0.0,23.0,2.55,11.5,23.0,17.5,10.24
2016,4,10,17,30,0.0,17.0,2.3,11.0,17.0,12.91,6.05
2016,4,10,17,45,0.0,12.0,2.05,11.0,12.0,9.1,2.5
2016,4,10,18,0,0.0,7.0,1.8,11.0,7.0,5.3,0.0
2016,4,10,18,15,0.0,3.5,1.65,11.0,3.5,2.64,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,7.0,0.8,9.5,7.0,5.51,0.0
2016,4,11,6,0,0.0,14.0,0.9,10.0,14.0,10.65,1.49
2016,4,11,6,15,0.0,32.0,0.85,10.0,32.0,25.24,15.61
2016,4,11,6,30,0.0,50.0,0.8,10.0,50.0,41.7,30.3
2016,4,11,6,45,0.5,71.5,0.8,10.5,71.5,61.9,48.0
2016,4,11,7,0,1.0,93.0,0.8,11.0,93.0,81.59,64.97
2016,4,11,7,15,8.0,113.0,0.85,11.0,116.0,104.36,84.55
2016,4,11,7,30,15.0,133.0,0.9,11.0,139.0,127.5,104.12
2016,4,11,7,45,22.0,155.5,1.0,11.5,165.0,153.68,125.69
2016,4,11,8,0,29.0,178.0,1.1,12.0,191.0,197.35,161.18
2016,4,11,8,15,71.0,212.5,1.2,12.5,250.5,271.64,221.76
2016,4,11,8,30,113.0,247.0,1.3,13.0,310.0,368.83,298.1
2016,4,11,8,45,148.0,270.5,1.45,13.5,360.5,426.76,342.07
2016,4,11,9,0,183.0,294.0,1.6,14.0,411.0,484.94,385.58
2016,4,11,9,15,132.5,309.0,1.65,14.0,396.5,449.37,355.78
2016,4,11,9,30,82.0,324.0,1.7,14.0,382.0,388.65,307.49
2016,4,11,9,45,155.5,347.0,1.75,14.5,463.5,505.41,396.89
2016,4,11,10,0,229.0,370.0,1.8,15.0,545.0,597.53,464.28
2016,4,11,10,15,122.5,323.0,1.8,15.0,417.5,437.62,342.34
2016,4,11,10,30,16.0,276.0,1.8,15.0,290.0,241.95,189.39
2016,4,11,10,45,84.0,352.5,1.85,15.5,424.0,397.17,311.13
2016,4,11,11,0,152.0,429.0,1.9,16.0,558.0,551.29,424.77
2016,4,11,11,15,150.0,436.0,1.95,16.0,565.5,546.31,419.69
2016,4,11,11,30,148.0,443.0,2.0,16.0,573.0,540.37,415.11
2016,4,11,11,45,109.5,432.0,2.05,16.5,528.5,468.96,361.13
2016,4,11,12,0,71.0,421.0,2.1,17.0,484.0,418.0,321.99
2016,4,11,12,15,74.0,417.0,2.1,17.0,482.5,408.96,315.47
2016,4,11,12,30,77.0,413.0,2.1,17.0,481.0,399.48,308.39
2016,4,11,12,45,79.0,414.5,2.15,17.0,484.0,393.38,303.86
2016,4,11,13,0,81.0,416.0,2.2,17.0,487.0,386.61,298.77
2016,4,11,13,15,84.5,404.5,2.25,17.0,477.0,369.89,286.22
2016,4,11,13,30,88.0,393.0,2.3,17.0,467.0,352.91,273.35
2016,4,11,13,45,88.0,381.5,2.35,17.0,453.0,333.85,258.71
2016,4,11,14,0,88.0,370.0,2.4,17.0,439.0,314.82,243.94
2016,4,11,14,15,75.5,348.5,2.4,17.0,406.0,284.24,220.26
2016,4,11,14,30,63.0,327.0,2.4,17.0,373.0,255.7,198.17
2016,4,11,14,45,62.0,310.0,2.45,17.0,353.5,235.0,181.93
2016,4,11,15,0,61.0,293.0,2.5,17.0,334.0,214.66,166.01
2016,4,11,15,15,42.0,257.0,2.45,16.5,284.5,181.55,141.2
2016,4,11,15,30,23.0,221.0,2.4,16.0,235.0,158.96,124.92
2016,4,11,15,45,31.0,211.0,2.4,16.0,228.0,142.37,117.68
2016,4,11,16,0,39.0,201.0,2.4,16.0,221.0,135.87,112.56
2016,4,11,16,15,25.5,174.0,2.3,15.5,186.5,124.17,103.09
2016,4,11,16,30,12.0,147.0,2.2,15.0,152.0,105.93,87.81
2016,4,11,16,45,7.0,127.5,2.15,15.0,130.5,92.3,76.18
2016,4,11,17,0,2.0,108.0,2.1,15.0,109.0,78.58,64.28
2016,4,11,17,15,245.0,83.0,1.9,14.5,137.0,60.74,48.63
2016,4,11,17,30,488.0,58.0,1.7,14.0,165.0,46.86,36.21
2016,4,11,17,45,395.5,47.5,1.5,13.5,118.0,38.53,28.49
2016,4,11,18,0,303.0,37.0,1.3,13.0,71.0,30.2,20.42
2016,4,11,18,15,151.5,18.5,1.25,12.5,35.5,14.88,3.48
2016,4,11,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,68.0,13.5,1.85,9.5,18.0,43.19,0.0
2016,4,12,6,0,136.0,27.0,2.0,10.0,36.0,133.21,89.68
2016,4,12,6,15,241.0,43.0,2.1,10.0,77.5,223.55,182.87
2016,4,12,6,30,346.0,59.0,2.2,10.0,119.0,320.72,269.35
2016,4,12,6,45,173.0,58.0,2.3,10.5,88.0,195.85,165.86
2016,4,12,7,0,0.0,57.0,2.4,11.0,57.0,43.67,32.21
2016,4,12,7,15,0.0,70.5,2.35,11.0,70.5,54.72,41.84
2016,4,12,7,30,0.0,84.0,2.3,11.0,84.0,65.98,51.41
2016,4,12,7,45,0.0,59.0,2.25,11.5,59.0,45.2,33.34
2016,4,12,8,0,0.0,34.0,2.2,12.0,34.0,25.99,16.7
2016,4,12,8,15,0.0,95.5,2.1,12.0,95.5,74.15,57.59
2016,4,12,8,30,0.0,157.0,2.0,12.0,157.0,128.34,102.65
2016,4,12,8,45,0.0,154.5,1.9,12.5,154.5,124.87,99.14
2016,4,12,9,0,0.0,152.0,1.8,13.0,152.0,121.85,96.16
2016,4,12,9,15,98.0,245.0,1.8,13.5,314.5,344.36,277.61
2016,4,12,9,30,196.0,338.0,1.8,14.0,477.0,539.1,425.34
2016,4,12,9,45,517.5,235.0,1.85,14.5,627.0,791.97,613.82
2016,4,12,10,0,839.0,132.0,1.9,15.0,777.0,999.4,753.38
2016,4,12,10,15,461.5,261.0,1.95,15.0,618.0,752.79,577.78
2016,4,12,10,30,84.0,390.0,2.0,15.0,459.0,439.29,340.86
2016,4,12,10,45,179.0,403.0,2.15,15.0,555.0,559.16,434.36
2016,4,12,11,0,274.0,416.0,2.3,15.0,651.0,672.39,517.75
2016,4,12,11,15,159.0,401.0,2.4,15.0,538.0,520.02,403.46
2016,4,12,11,30,44.0,386.0,2.5,15.0,425.0,375.21,292.28
2016,4,12,11,45,37.5,374.0,2.7,15.5,407.5,353.09,275.47
2016,4,12,12,0,31.0,362.0,2.9,16.0,390.0,331.7,258.61
2016,4,12,12,15,17.5,261.5,2.95,15.5,277.5,220.42,172.42
2016,4,12,12,30,4.0,161.0,3.0,15.0,165.0,128.64,99.52
2016,4,12,12,45,5.0,169.0,3.15,15.0,173.5,135.13,104.94
2016,4,12,13,0,6.0,177.0,3.3,15.0,182.0,141.41,110.05
2016,4,12,13,15,40.0,285.5,3.35,15.0,319.0,249.46,196.6
2016,4,12,13,30,74.0,394.0,3.4,15.0,456.0,345.25,271.03
2016,4,12,13,45,47.5,342.5,3.45,15.0,382.0,284.61,223.5
2016,4,12,14,0,21.0,291.0,3.5,15.0,308.0,228.91,179.96
2016,4,12,14,15,20.5,279.0,3.55,15.0,295.0,216.75,170.54
2016,4,12,14,30,20.0,267.0,3.6,15.0,282.0,204.71,161.1
2016,4,12,14,45,18.0,251.0,3.65,15.0,264.0,189.68,149.29
2016,4,12,15,0,16.0,235.0,3.7,15.0,246.0,175.07,137.85
2016,4,12,15,15,14.0,220.0,3.75,14.5,229.0,161.5,127.58
2016,4,12,15,30,12.0,205.0,3.8,14.0,212.0,148.3,117.7
2016,4,12,15,45,11.0,190.0,3.85,14.0,196.0,136.45,113.68
2016,4,12,16,0,10.0,175.0,3.9,14.0,180.0,125.97,105.01
2016,4,12,16,15,37.5,172.5,3.85,13.5,188.5,118.98,99.5
2016,4,12,16,30,65.0,170.0,3.8,13.0,197.0,116.47,97.84
2016,4,12,16,45,54.5,148.0,3.8,13.0,168.5,102.39,85.74
2016,4,12,17,0,44.0,126.0,3.8,13.0,140.0,88.06,73.24
2016,4,12,17,15,33.5,103.0,3.65,12.5,112.5,72.92,59.9
2016,4,12,17,30,23.0,80.0,3.5,12.0,85.0,57.52,46.04
2016,4,12,17,45,11.5,58.0,3.35,11.5,60.5,42.67,32.41
2016,4,12,18,0,0.0,36.0,3.2,11.0,36.0,26.99,17.86
2016,4,12,18,15,0.0,18.0,3.05,10.5,18.0,13.73,3.44
2016,4,12,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,49.5,15.5,2.15,8.5,19.0,35.87,0.0
2016,4,13,6,0,99.0,31.0,2.3,9.0,38.0,108.69,76.05
2016,4,13,6,15,202.5,49.5,2.3,9.0,80.0,209.11,171.91
2016,4,13,6,30,306.0,68.0,2.3,9.0,122.0,306.0,258.01
2016,4,13,6,45,387.5,80.0,2.35,9.5,173.0,389.45,330.19
2016,4,13,7,0,469.0,92.0,2.4,10.0,224.0,479.68,405.11
2016,4,13,7,15,523.0,101.0,2.35,10.5,277.0,550.69,461.19
2016,4,13,7,30,577.0,110.0,2.3,11.0,330.0,632.52,522.8
2016,4,13,7,45,631.5,112.5,2.3,11.5,385.0,703.0,573.15
2016,4,13,8,0,686.0,115.0,2.3,12.0,440.0,773.87,622.17
2016,4,13,8,15,713.5,120.0,2.3,12.5,491.0,823.11,654.07
