Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,741.0,125.0,2.3,13.0,542.0,870.56,684.16
2016,4,13,8,45,771.0,125.0,2.3,13.5,590.5,912.34,709.7
2016,4,13,9,0,801.0,125.0,2.3,14.0,639.0,944.95,728.57
2016,4,13,9,15,816.0,128.0,2.35,14.5,681.0,970.37,742.97
2016,4,13,9,30,831.0,131.0,2.4,15.0,723.0,992.25,755.02
2016,4,13,9,45,858.5,125.0,2.5,15.5,763.5,1012.97,766.89
2016,4,13,10,0,886.0,119.0,2.6,16.0,804.0,1015.62,766.72
2016,4,13,10,15,893.5,120.5,2.65,16.0,833.0,1016.77,766.82
2016,4,13,10,30,901.0,122.0,2.7,16.0,862.0,1013.87,764.38
2016,4,13,10,45,904.0,124.5,2.75,16.5,883.0,1003.53,755.7
2016,4,13,11,0,907.0,127.0,2.8,17.0,904.0,989.18,744.55
2016,4,13,11,15,910.0,127.5,2.85,17.0,918.0,969.02,731.03
2016,4,13,11,30,913.0,128.0,2.9,17.0,932.0,945.06,715.02
2016,4,13,11,45,912.0,129.5,3.0,17.0,937.0,914.84,695.12
2016,4,13,12,0,911.0,131.0,3.1,17.0,942.0,881.26,672.8
2016,4,13,12,15,910.5,131.0,3.15,17.0,939.0,843.61,647.17
2016,4,13,12,30,910.0,131.0,3.2,17.0,936.0,802.96,618.73
2016,4,13,12,45,914.5,126.0,3.3,17.5,927.0,758.96,585.35
2016,4,13,13,0,919.0,121.0,3.4,18.0,918.0,711.97,548.99
2016,4,13,13,15,914.5,120.0,3.5,18.0,899.5,659.8,508.76
2016,4,13,13,30,910.0,119.0,3.6,18.0,881.0,605.73,465.84
2016,4,13,13,45,899.0,120.0,3.7,18.0,854.0,548.25,418.93
2016,4,13,14,0,888.0,121.0,3.8,18.0,827.0,489.99,369.92
2016,4,13,14,15,879.0,119.5,3.9,17.5,793.5,430.19,318.86
2016,4,13,14,30,870.0,118.0,4.0,17.0,760.0,369.97,266.1
2016,4,13,14,45,852.0,118.0,4.1,17.0,719.5,304.64,208.78
2016,4,13,15,0,834.0,118.0,4.2,17.0,679.0,243.16,156.25
2016,4,13,15,15,817.5,114.5,4.15,16.5,634.0,181.01,108.78
2016,4,13,15,30,801.0,111.0,4.1,16.0,589.0,120.61,75.18
2016,4,13,15,45,774.0,108.5,4.1,16.0,539.0,87.94,71.11
2016,4,13,16,0,747.0,106.0,4.1,16.0,489.0,79.97,64.46
2016,4,13,16,15,717.0,101.0,3.95,15.5,437.0,77.06,62.29
2016,4,13,16,30,687.0,96.0,3.8,15.0,385.0,74.08,60.02
2016,4,13,16,45,644.5,89.5,3.65,14.5,331.5,69.77,56.52
2016,4,13,17,0,602.0,83.0,3.5,14.0,278.0,65.39,52.87
2016,4,13,17,15,540.5,74.0,3.1,13.0,225.0,58.83,47.24
2016,4,13,17,30,479.0,65.0,2.7,12.0,172.0,52.2,41.32
2016,4,13,17,45,383.0,53.5,2.3,11.5,124.0,43.22,32.94
2016,4,13,18,0,287.0,42.0,1.9,11.0,76.0,31.93,22.24
2016,4,13,18,15,143.5,21.0,1.75,10.5,38.0,16.04,5.57
2016,4,13,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,14,5,45,95.0,14.5,1.9,9.5,22.5,56.79,0.0
2016,4,14,6,0,190.0,29.0,2.0,10.0,45.0,167.05,122.84
2016,4,14,6,15,308.0,42.5,2.2,10.0,89.5,260.08,214.38
2016,4,14,6,30,426.0,56.0,2.4,10.0,134.0,370.39,311.41
2016,4,14,6,45,213.0,59.5,2.6,10.5,98.5,241.66,205.02
2016,4,14,7,0,0.0,63.0,2.8,11.0,63.0,48.81,36.63
2016,4,14,7,15,0.0,77.5,2.9,11.0,77.5,60.99,47.22
2016,4,14,7,30,0.0,92.0,3.0,11.0,92.0,73.13,57.51
2016,4,14,7,45,5.0,128.0,3.2,11.5,130.5,109.99,88.71
2016,4,14,8,0,10.0,164.0,3.4,12.0,169.0,147.62,119.95
2016,4,14,8,15,210.0,189.0,3.5,12.0,307.5,409.3,339.93
2016,4,14,8,30,410.0,214.0,3.6,12.0,446.0,648.54,528.55
2016,4,14,8,45,628.0,165.0,3.7,12.5,554.5,819.28,656.74
2016,4,14,9,0,846.0,116.0,3.8,13.0,663.0,976.98,766.58
2016,4,14,9,15,860.5,119.0,3.85,13.0,705.5,1002.32,781.52
2016,4,14,9,30,875.0,122.0,3.9,13.0,748.0,1023.95,795.03
2016,4,14,9,45,893.0,120.5,4.0,13.5,787.0,1026.05,793.97
2016,4,14,10,0,911.0,119.0,4.1,14.0,826.0,1038.3,800.27
2016,4,14,10,15,918.0,120.5,4.15,14.0,855.0,1038.75,799.61
2016,4,14,10,30,925.0,122.0,4.2,14.0,884.0,1035.05,796.36
2016,4,14,10,45,926.5,124.5,4.3,14.5,905.0,1022.87,786.3
2016,4,14,11,0,928.0,127.0,4.4,15.0,926.0,1006.64,773.96
2016,4,14,11,15,930.0,128.0,4.5,15.0,939.0,985.51,759.78
2016,4,14,11,30,932.0,129.0,4.6,15.0,952.0,960.53,742.92
2016,4,14,11,45,920.5,137.0,4.75,15.5,953.5,926.34,718.48
2016,4,14,12,0,909.0,145.0,4.9,16.0,955.0,889.05,691.74
2016,4,14,12,15,907.0,144.5,5.0,16.0,951.5,849.6,664.24
2016,4,14,12,30,905.0,144.0,5.1,16.0,948.0,807.31,633.43
2016,4,14,12,45,911.0,137.5,5.2,16.0,939.0,763.29,600.07
2016,4,14,13,0,917.0,131.0,5.3,16.0,930.0,716.18,563.49
2016,4,14,13,15,912.0,130.0,5.4,16.0,910.5,663.66,521.64
2016,4,14,13,30,907.0,129.0,5.5,16.0,891.0,609.32,477.17
2016,4,14,13,45,897.5,128.5,5.6,16.0,863.5,551.51,428.66
2016,4,14,14,0,888.0,128.0,5.7,16.0,836.0,492.8,378.0
2016,4,14,14,15,878.5,126.0,5.7,15.5,802.5,432.42,325.15
2016,4,14,14,30,869.0,124.0,5.7,15.0,769.0,369.42,269.07
2016,4,14,14,45,631.0,200.5,5.7,15.0,656.0,299.42,214.99
2016,4,14,15,0,393.0,277.0,5.7,15.0,543.0,257.82,188.54
2016,4,14,15,15,588.5,200.0,5.65,14.5,568.0,199.52,134.69
2016,4,14,15,30,784.0,123.0,5.6,14.0,593.0,119.04,75.64
2016,4,14,15,45,398.0,150.5,5.6,14.0,389.0,98.64,81.02
2016,4,14,16,0,12.0,178.0,5.6,14.0,185.0,128.0,106.91
2016,4,14,16,15,346.5,139.5,5.45,13.5,287.0,93.5,77.23
2016,4,14,16,30,681.0,101.0,5.3,13.0,389.0,77.38,63.41
2016,4,14,16,45,645.5,92.5,5.2,12.5,336.0,71.88,58.85
2016,4,14,17,0,610.0,84.0,5.1,12.0,283.0,66.19,54.01
2016,4,14,17,15,547.0,75.5,4.75,11.5,229.5,60.0,48.58
2016,4,14,17,30,484.0,67.0,4.4,11.0,176.0,53.78,42.9
2016,4,14,17,45,387.0,55.0,4.1,10.5,127.5,44.41,34.16
2016,4,14,18,0,290.0,43.0,3.8,10.0,79.0,32.66,23.02
2016,4,14,18,15,159.5,26.5,3.6,9.5,44.5,20.09,9.03
2016,4,14,18,30,29.0,10.0,3.4,9.0,10.0,7.87,0.0
2016,4,14,18,45,14.5,5.0,3.25,9.0,5.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,115.5,15.5,3.3,6.5,25.5,67.31,0.0
2016,4,15,6,0,231.0,31.0,3.4,7.0,51.0,190.9,146.15
2016,4,15,6,15,348.0,43.5,3.6,7.5,97.0,287.33,240.38
2016,4,15,6,30,465.0,56.0,3.8,8.0,143.0,394.87,336.09
2016,4,15,6,45,547.0,63.5,4.0,8.5,198.0,483.41,413.0
2016,4,15,7,0,629.0,71.0,4.2,9.0,253.0,577.44,491.31
2016,4,15,7,15,677.5,77.0,4.35,9.5,309.0,648.59,546.99
2016,4,15,7,30,726.0,83.0,4.5,10.0,365.0,721.09,601.91
2016,4,15,7,45,759.0,87.5,4.65,10.5,420.0,774.2,640.31
2016,4,15,8,0,792.0,92.0,4.8,11.0,475.0,831.9,681.45
2016,4,15,8,15,816.5,96.0,4.85,11.5,527.0,879.89,713.86
2016,4,15,8,30,841.0,100.0,4.9,12.0,579.0,925.58,744.06
2016,4,15,8,45,855.5,104.5,4.95,12.5,626.5,959.72,765.44
2016,4,15,9,0,870.0,109.0,5.0,13.0,674.0,990.53,784.33
2016,4,15,9,15,883.5,112.0,5.0,13.5,717.0,1015.09,798.26
2016,4,15,9,30,897.0,115.0,5.0,14.0,760.0,1022.28,799.91
2016,4,15,9,45,909.5,115.5,5.0,14.5,797.0,1035.13,805.82
2016,4,15,10,0,922.0,116.0,5.0,15.0,834.0,1044.0,809.01
2016,4,15,10,15,929.0,117.5,5.0,15.0,863.5,1044.37,808.01
2016,4,15,10,30,936.0,119.0,5.0,15.0,893.0,1040.55,804.31
2016,4,15,10,45,939.0,121.0,5.0,15.5,914.5,1029.18,793.99
2016,4,15,11,0,942.0,123.0,5.0,16.0,936.0,1013.68,781.03
2016,4,15,11,15,944.5,123.5,5.05,16.0,950.0,992.26,766.01
2016,4,15,11,30,947.0,124.0,5.1,16.0,964.0,966.95,748.33
2016,4,15,11,45,950.5,123.0,5.15,16.5,970.0,937.38,726.24
2016,4,15,12,0,954.0,122.0,5.2,17.0,976.0,904.12,701.59
2016,4,15,12,15,953.0,121.5,5.25,17.0,972.5,864.21,673.47
2016,4,15,12,30,952.0,121.0,5.3,17.0,969.0,821.21,642.66
2016,4,15,12,45,953.0,118.5,5.4,17.0,959.0,775.08,607.64
2016,4,15,13,0,954.0,116.0,5.5,17.0,949.0,726.11,569.56
2016,4,15,13,15,949.5,115.0,5.55,17.0,929.5,672.34,526.59
2016,4,15,13,30,945.0,114.0,5.6,17.0,910.0,616.59,480.89
2016,4,15,13,45,941.5,110.5,5.65,17.0,883.5,557.72,431.43
2016,4,15,14,0,938.0,107.0,5.7,17.0,857.0,497.29,379.21
2016,4,15,14,15,929.0,105.0,5.7,17.0,822.5,434.55,323.73
2016,4,15,14,30,920.0,103.0,5.7,17.0,788.0,371.34,266.83
2016,4,15,14,45,910.5,100.0,5.7,17.0,747.5,307.1,209.1
2016,4,15,15,0,901.0,97.0,5.7,17.0,707.0,242.99,153.56
2016,4,15,15,15,885.0,94.0,5.6,16.5,661.0,178.45,104.52
2016,4,15,15,30,869.0,91.0,5.5,16.0,615.0,115.36,70.88
2016,4,15,15,45,848.0,88.0,5.4,16.0,564.0,75.72,60.53
2016,4,15,16,0,827.0,85.0,5.3,16.0,513.0,73.66,58.96
2016,4,15,16,15,799.0,81.0,5.0,15.5,459.5,70.67,56.68
2016,4,15,16,30,771.0,77.0,4.7,15.0,406.0,67.62,54.32
2016,4,15,16,45,731.5,72.0,4.45,15.0,350.5,63.56,50.91
2016,4,15,17,0,692.0,67.0,4.2,15.0,295.0,59.45,47.39
2016,4,15,17,15,635.0,61.0,3.7,14.0,240.5,50.08,39.26
2016,4,15,17,30,578.0,55.0,3.2,13.0,186.0,45.28,35.0
2016,4,15,17,45,488.5,45.5,2.75,12.5,136.0,37.48,27.78
2016,4,15,18,0,399.0,36.0,2.3,12.0,86.0,29.72,20.33
2016,4,15,18,15,248.0,23.0,2.15,11.5,49.0,18.81,8.47
2016,4,15,18,30,97.0,10.0,2.0,11.0,12.0,7.87,0.0
2016,4,15,18,45,48.5,5.0,1.85,10.5,6.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,144.0,15.0,0.75,9.5,27.5,103.76,0.0
2016,4,16,6,0,288.0,30.0,0.7,10.0,55.0,221.19,169.36
2016,4,16,6,15,397.5,41.5,0.75,10.5,102.5,314.06,256.56
2016,4,16,6,30,507.0,53.0,0.8,11.0,150.0,417.99,344.7
2016,4,16,6,45,577.5,60.5,0.9,12.0,204.0,500.11,411.39
2016,4,16,7,0,648.0,68.0,1.0,13.0,258.0,586.8,477.81
2016,4,16,7,15,693.0,74.0,1.05,13.5,313.5,655.8,527.38
2016,4,16,7,30,738.0,80.0,1.1,14.0,369.0,720.91,572.25
2016,4,16,7,45,770.0,84.0,1.2,15.0,424.0,778.4,609.66
2016,4,16,8,0,802.0,88.0,1.3,16.0,479.0,834.78,645.23
2016,4,16,8,15,825.0,92.0,1.4,16.5,530.5,881.51,674.55
2016,4,16,8,30,848.0,96.0,1.5,17.0,582.0,925.88,701.92
2016,4,16,8,45,865.5,98.5,1.6,17.5,630.0,960.56,722.5
2016,4,16,9,0,883.0,101.0,1.7,18.0,678.0,979.75,732.85
2016,4,16,9,15,895.5,103.5,1.7,18.5,720.0,1002.48,744.33
2016,4,16,9,30,908.0,106.0,1.7,19.0,762.0,1021.48,753.34
2016,4,16,9,45,921.5,105.5,1.75,19.5,799.5,1034.32,759.22
2016,4,16,10,0,935.0,105.0,1.8,20.0,837.0,1043.17,762.73
2016,4,16,10,15,941.5,106.5,1.85,20.0,866.0,1043.14,762.18
2016,4,16,10,30,948.0,108.0,1.9,20.0,895.0,1038.88,759.19
2016,4,16,10,45,951.0,110.0,2.0,20.5,916.5,1027.53,751.05
2016,4,16,11,0,954.0,112.0,2.1,21.0,938.0,1012.03,740.36
2016,4,16,11,15,956.5,112.5,2.15,21.0,951.5,990.54,726.69
2016,4,16,11,30,959.0,113.0,2.2,21.0,965.0,965.11,710.52
2016,4,16,11,45,959.0,113.5,2.3,21.5,970.5,933.73,689.58
2016,4,16,12,0,959.0,114.0,2.4,22.0,976.0,898.8,666.21
2016,4,16,12,15,958.5,114.0,2.45,22.0,972.5,859.68,640.71
2016,4,16,12,30,958.0,114.0,2.5,22.0,969.0,817.4,612.68
2016,4,16,12,45,959.5,110.5,2.55,22.5,959.0,770.65,578.21
2016,4,16,13,0,961.0,107.0,2.6,23.0,949.0,721.03,540.92
2016,4,16,13,15,956.5,106.5,2.6,23.0,930.0,667.5,500.55
2016,4,16,13,30,952.0,106.0,2.6,23.0,911.0,611.97,457.51
2016,4,16,13,45,946.5,104.5,2.65,23.0,884.0,553.41,411.01
2016,4,16,14,0,941.0,103.0,2.7,23.0,857.0,493.46,361.84
2016,4,16,14,15,932.5,101.0,2.7,22.5,823.0,430.87,309.68
2016,4,16,14,30,924.0,99.0,2.7,22.0,789.0,367.75,255.71
2016,4,16,14,45,911.0,98.0,2.7,22.0,748.5,303.92,200.54
2016,4,16,15,0,898.0,97.0,2.7,22.0,708.0,240.59,147.71
2016,4,16,15,15,883.0,94.5,2.6,22.0,662.0,176.79,100.75
2016,4,16,15,30,868.0,92.0,2.5,22.0,616.0,114.29,68.95
2016,4,16,15,45,847.5,89.0,2.45,22.0,566.0,76.35,59.54
2016,4,16,16,0,827.0,86.0,2.4,22.0,516.0,74.32,58.06
2016,4,16,16,15,800.0,82.0,2.2,21.0,462.5,71.38,56.01
2016,4,16,16,30,773.0,78.0,2.0,20.0,409.0,68.37,53.85
2016,4,16,16,45,735.5,72.5,1.8,19.5,354.0,63.98,50.34
2016,4,16,17,0,698.0,67.0,1.6,19.0,299.0,59.52,46.68
2016,4,16,17,15,642.5,61.0,1.45,18.0,244.5,50.16,38.69
2016,4,16,17,30,587.0,55.0,1.3,17.0,190.0,45.35,34.51
2016,4,16,17,45,500.0,45.5,1.2,16.0,140.0,37.55,27.46
2016,4,16,18,0,413.0,36.0,1.1,15.0,90.0,29.77,20.17
2016,4,16,18,15,206.5,25.0,1.1,14.5,52.0,20.31,9.85
2016,4,16,18,30,0.0,14.0,1.1,14.0,14.0,11.02,0.0
2016,4,16,18,45,0.0,7.0,1.15,14.0,7.0,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,151.5,15.0,0.9,12.5,29.0,108.32,0.0
2016,4,17,6,0,303.0,30.0,0.9,13.0,58.0,228.77,175.72
2016,4,17,6,15,408.5,41.0,1.1,13.5,105.5,319.46,259.41
2016,4,17,6,30,514.0,52.0,1.3,14.0,153.0,420.69,345.45
2016,4,17,6,45,578.0,60.0,1.5,15.0,206.0,499.05,409.46
2016,4,17,7,0,642.0,68.0,1.7,16.0,259.0,581.47,473.26
2016,4,17,7,15,686.0,73.5,1.8,16.5,314.0,648.69,522.24
2016,4,17,7,30,730.0,79.0,1.9,17.0,369.0,712.26,566.82
2016,4,17,7,45,759.5,84.0,2.0,18.0,422.5,768.33,603.5
2016,4,17,8,0,789.0,89.0,2.1,19.0,476.0,823.23,638.29
2016,4,17,8,15,812.0,93.0,2.25,19.5,527.5,869.5,667.91
2016,4,17,8,30,835.0,97.0,2.4,20.0,579.0,913.45,695.59
2016,4,17,8,45,850.0,101.0,2.55,21.0,626.0,947.17,714.65
2016,4,17,9,0,865.0,105.0,2.7,22.0,673.0,977.62,731.41
2016,4,17,9,15,878.0,107.0,2.75,22.5,715.0,987.49,734.95
2016,4,17,9,30,891.0,109.0,2.8,23.0,757.0,1006.17,744.62
2016,4,17,9,45,902.5,110.0,2.9,23.5,793.5,1018.48,750.54
2016,4,17,10,0,914.0,111.0,3.0,24.0,830.0,1026.83,754.04
2016,4,17,10,15,921.0,112.5,3.0,24.5,859.0,1027.22,751.64
2016,4,17,10,30,928.0,114.0,3.0,25.0,888.0,1023.46,746.78
2016,4,17,10,45,932.5,115.5,3.0,25.5,909.5,1013.13,737.87
2016,4,17,11,0,937.0,117.0,3.0,26.0,931.0,998.71,726.53
2016,4,17,11,15,940.0,117.5,2.95,26.0,944.5,977.91,712.22
2016,4,17,11,30,943.0,118.0,2.9,26.0,958.0,953.22,695.53
2016,4,17,11,45,944.5,118.0,2.9,26.0,964.0,923.02,675.68
2016,4,17,12,0,946.0,118.0,2.9,26.0,970.0,889.27,653.49
2016,4,17,12,15,945.5,117.5,2.85,26.0,967.5,850.13,627.29
2016,4,17,12,30,945.0,117.0,2.8,26.0,965.0,807.9,598.53
2016,4,17,12,45,946.0,115.0,2.8,26.5,955.0,762.6,564.95
2016,4,17,13,0,947.0,113.0,2.8,27.0,945.0,714.46,528.73
2016,4,17,13,15,943.0,112.0,2.8,27.0,926.0,661.47,489.19
2016,4,17,13,30,939.0,111.0,2.8,27.0,907.0,606.49,447.04
2016,4,17,13,45,936.0,108.5,2.8,27.0,881.5,549.1,401.79
2016,4,17,14,0,933.0,106.0,2.8,27.0,856.0,490.09,353.82
2016,4,17,14,15,925.0,104.0,2.75,26.5,822.5,428.19,302.83
2016,4,17,14,30,917.0,102.0,2.7,26.0,789.0,365.71,250.12
2016,4,17,14,45,908.5,99.0,2.7,26.0,749.5,302.09,195.88
2016,4,17,15,0,900.0,96.0,2.7,26.0,710.0,238.48,143.6
2016,4,17,15,15,885.5,93.5,2.6,25.5,665.0,174.74,97.85
2016,4,17,15,30,871.0,91.0,2.5,25.0,620.0,112.24,67.19
2016,4,17,15,45,853.5,87.0,2.4,25.0,570.5,75.14,57.77
2016,4,17,16,0,836.0,83.0,2.3,25.0,521.0,72.44,55.74
2016,4,17,16,15,810.0,79.5,2.1,24.0,467.5,69.79,53.95
2016,4,17,16,30,784.0,76.0,1.9,23.0,414.0,67.08,52.07
2016,4,17,16,45,749.0,71.0,1.7,22.5,359.5,63.05,48.89
2016,4,17,17,0,714.0,66.0,1.5,22.0,305.0,58.94,45.59
2016,4,17,17,15,660.0,60.0,1.4,20.5,250.0,49.62,37.82
2016,4,17,17,30,606.0,54.0,1.3,19.0,195.0,44.75,33.7
2016,4,17,17,45,520.0,45.5,1.25,18.0,144.5,37.69,27.36
2016,4,17,18,0,434.0,37.0,1.2,17.0,94.0,30.68,20.81
2016,4,17,18,15,287.0,24.5,1.15,16.5,55.0,20.15,9.94
2016,4,17,18,30,140.0,12.0,1.1,16.0,16.0,9.44,0.0
2016,4,17,18,45,70.0,6.0,1.1,16.0,8.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,45,157.5,15.5,0.4,15.5,31.0,112.75,10.82
2016,4,18,6,0,315.0,31.0,0.4,16.0,62.0,235.69,179.99
2016,4,18,6,15,418.0,42.0,0.45,16.5,109.5,325.57,259.68
2016,4,18,6,30,521.0,53.0,0.5,17.0,157.0,425.6,341.7
2016,4,18,6,45,589.5,60.0,0.55,17.5,211.5,506.07,405.11
2016,4,18,7,0,658.0,67.0,0.6,18.0,266.0,590.91,468.18
2016,4,18,7,15,701.0,72.5,0.75,18.5,321.0,657.87,515.71
2016,4,18,7,30,744.0,78.0,0.9,19.0,376.0,721.37,559.34
2016,4,18,7,45,774.5,82.0,1.05,19.5,430.0,777.46,596.62
2016,4,18,8,0,805.0,86.0,1.2,20.0,484.0,832.37,632.31
2016,4,18,8,15,827.0,90.0,1.3,20.5,535.5,878.03,660.43
2016,4,18,8,30,849.0,94.0,1.4,21.0,587.0,921.3,686.63
2016,4,18,8,45,865.0,97.0,1.5,22.0,634.0,954.96,704.89
2016,4,18,9,0,881.0,100.0,1.6,23.0,681.0,973.23,713.12
2016,4,18,9,15,893.0,102.0,1.65,23.5,723.0,994.73,724.31
2016,4,18,9,30,905.0,104.0,1.7,24.0,765.0,1012.54,733.13
2016,4,18,9,45,917.5,104.0,1.8,24.5,801.5,1024.8,739.25
2016,4,18,10,0,930.0,104.0,1.9,25.0,838.0,1033.09,743.01
2016,4,18,10,15,936.5,105.5,1.9,25.0,867.0,1032.97,741.75
2016,4,18,10,30,943.0,107.0,1.9,25.0,896.0,1028.66,738.11
2016,4,18,10,45,947.5,107.5,1.95,25.5,917.0,1017.23,729.39
2016,4,18,11,0,952.0,108.0,2.0,26.0,938.0,1001.69,718.28
2016,4,18,11,15,954.5,108.5,1.95,26.0,951.5,980.26,703.78
2016,4,18,11,30,957.0,109.0,1.9,26.0,965.0,954.91,686.94
2016,4,18,11,45,958.0,109.5,1.9,26.5,970.5,924.49,666.18
2016,4,18,12,0,959.0,110.0,1.9,27.0,976.0,890.48,643.18
2016,4,18,12,15,958.0,110.0,1.85,27.0,973.0,851.05,617.4
2016,4,18,12,30,957.0,110.0,1.8,27.0,970.0,808.52,589.24
2016,4,18,12,45,951.5,111.5,1.75,27.0,958.0,761.19,555.76
2016,4,18,13,0,946.0,113.0,1.7,27.0,946.0,711.5,519.92
2016,4,18,13,15,941.5,112.0,1.65,27.0,926.5,658.3,480.79
2016,4,18,13,30,937.0,111.0,1.6,27.0,907.0,603.18,439.15
2016,4,18,13,45,927.0,111.5,1.55,27.0,879.5,544.79,393.9
2016,4,18,14,0,917.0,112.0,1.5,27.0,852.0,485.49,346.56
2016,4,18,14,15,908.0,110.5,1.5,26.5,818.0,424.5,297.34
2016,4,18,14,30,899.0,109.0,1.5,26.0,784.0,363.06,246.42
2016,4,18,14,45,881.0,109.5,1.5,26.0,742.5,300.53,194.19
2016,4,18,15,0,863.0,110.0,1.5,26.0,701.0,233.65,140.63
2016,4,18,15,15,847.0,107.0,1.45,26.0,656.0,170.66,95.84
2016,4,18,15,30,831.0,104.0,1.4,26.0,611.0,109.29,65.95
2016,4,18,15,45,802.5,103.0,1.4,26.0,559.5,84.57,65.31
2016,4,18,16,0,774.0,102.0,1.4,26.0,508.0,84.19,65.27
2016,4,18,16,15,744.5,97.5,1.3,25.0,455.5,75.06,58.11
2016,4,18,16,30,715.0,93.0,1.2,24.0,403.0,72.3,56.24
2016,4,18,16,45,668.5,88.0,1.2,23.5,348.0,68.85,53.62
2016,4,18,17,0,622.0,83.0,1.2,23.0,293.0,65.42,50.94
2016,4,18,17,15,564.0,75.0,1.15,21.5,240.0,59.62,46.3
2016,4,18,17,30,506.0,67.0,1.1,20.0,187.0,53.78,41.4
2016,4,18,17,45,415.0,56.0,1.1,19.0,137.5,45.21,33.78
2016,4,18,18,0,324.0,45.0,1.1,18.0,88.0,34.33,23.87
2016,4,18,18,15,162.0,30.0,1.1,17.5,51.5,22.66,12.12
2016,4,18,18,30,0.0,15.0,1.1,17.0,15.0,11.8,0.0
2016,4,18,18,45,0.0,7.5,1.1,16.5,7.5,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,19,5,45,131.5,17.5,0.65,15.5,30.5,100.13,26.9
2016,4,19,6,0,263.0,35.0,0.7,16.0,61.0,209.34,161.52
2016,4,19,6,15,362.5,47.0,0.8,16.5,107.5,297.76,239.38
2016,4,19,6,30,462.0,59.0,0.9,17.0,154.0,393.96,319.42
2016,4,19,6,45,540.0,65.5,1.05,18.0,208.0,477.92,386.41
2016,4,19,7,0,618.0,72.0,1.2,19.0,262.0,566.94,454.19
2016,4,19,7,15,662.5,78.0,1.35,19.5,316.0,634.04,502.42
2016,4,19,7,30,707.0,84.0,1.5,20.0,370.0,702.22,549.96
2016,4,19,7,45,744.0,87.5,1.65,20.5,424.5,756.84,586.51
2016,4,19,8,0,781.0,91.0,1.8,21.0,479.0,815.87,625.41
2016,4,19,8,15,803.5,94.5,1.9,21.5,530.0,860.68,653.24
2016,4,19,8,30,826.0,98.0,2.0,22.0,581.0,903.16,679.21
2016,4,19,8,45,841.5,102.0,2.15,22.5,627.5,936.97,699.61
2016,4,19,9,0,857.0,106.0,2.3,23.0,674.0,967.56,717.85
2016,4,19,9,15,870.0,108.5,2.35,23.5,716.0,977.72,721.61
2016,4,19,9,30,883.0,111.0,2.4,24.0,758.0,996.69,731.45
2016,4,19,9,45,885.5,117.0,2.5,24.5,792.0,1005.22,735.0
2016,4,19,10,0,888.0,123.0,2.6,25.0,826.0,1009.63,736.09
2016,4,19,10,15,895.0,124.5,2.7,25.0,855.0,1009.8,736.05
2016,4,19,10,30,902.0,126.0,2.8,25.0,884.0,1005.93,733.54
2016,4,19,10,45,899.5,132.0,2.9,25.0,903.0,993.24,725.45
2016,4,19,11,0,897.0,138.0,3.0,25.0,922.0,976.58,714.88
2016,4,19,11,15,712.5,248.5,3.05,25.0,877.0,912.47,671.28
2016,4,19,11,30,528.0,359.0,3.1,25.0,832.0,819.71,604.28
2016,4,19,11,45,443.5,390.0,3.15,25.0,789.0,749.81,555.07
2016,4,19,12,0,359.0,421.0,3.2,25.0,746.0,673.02,500.33
2016,4,19,12,15,423.5,397.5,3.2,25.0,780.0,689.6,512.94
2016,4,19,12,30,488.0,374.0,3.2,25.0,814.0,691.41,514.45
2016,4,19,12,45,500.5,364.0,3.25,25.0,811.0,661.05,492.61
2016,4,19,13,0,513.0,354.0,3.3,25.0,808.0,628.27,468.75
2016,4,19,13,15,484.0,350.0,3.25,24.5,771.0,572.91,428.54
2016,4,19,13,30,455.0,346.0,3.2,24.0,734.0,519.41,389.0
2016,4,19,13,45,482.5,325.0,3.2,24.0,725.5,483.8,360.99
2016,4,19,14,0,510.0,304.0,3.2,24.0,717.0,444.8,329.29
2016,4,19,14,15,409.5,324.5,3.15,23.5,647.5,382.46,281.93
2016,4,19,14,30,309.0,345.0,3.1,23.0,578.0,332.93,245.04
2016,4,19,14,45,211.0,333.5,3.05,23.0,489.0,278.46,205.31
2016,4,19,15,0,113.0,322.0,3.0,23.0,400.0,238.29,178.08
2016,4,19,15,15,101.0,298.0,2.9,22.5,364.0,209.38,157.33
2016,4,19,15,30,89.0,274.0,2.8,22.0,328.0,182.56,139.45
2016,4,19,15,45,147.0,252.0,2.7,21.5,333.0,160.41,130.02
2016,4,19,16,0,205.0,230.0,2.6,21.0,338.0,150.01,122.05
2016,4,19,16,15,162.5,207.0,2.4,20.5,287.5,136.34,111.21
2016,4,19,16,30,120.0,184.0,2.2,20.0,237.0,122.37,99.96
2016,4,19,16,45,108.5,162.5,2.0,19.5,205.5,109.43,89.42
2016,4,19,17,0,97.0,141.0,1.8,19.0,174.0,96.13,78.36
2016,4,19,17,15,296.0,106.0,1.7,18.0,181.5,75.94,61.21
2016,4,19,17,30,495.0,71.0,1.6,17.0,189.0,56.76,44.54
2016,4,19,17,45,420.5,58.0,1.5,16.5,140.5,46.82,35.58
2016,4,19,18,0,346.0,45.0,1.4,16.0,92.0,36.69,26.18
2016,4,19,18,15,215.0,29.0,1.3,15.5,54.0,22.15,12.1
2016,4,19,18,30,84.0,13.0,1.2,15.0,16.0,10.23,0.0
2016,4,19,18,45,42.0,6.5,1.2,15.0,8.0,5.11,0.0
2016,4,19,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,145.0,18.0,0.8,11.5,33.0,107.81,43.97
2016,4,20,6,0,290.0,36.0,0.8,12.0,66.0,226.2,178.45
2016,4,20,6,15,389.5,47.5,0.9,12.5,113.5,313.62,256.25
2016,4,20,6,30,489.0,59.0,1.0,13.0,161.0,410.52,337.9
2016,4,20,6,45,564.0,65.5,1.1,14.0,215.5,493.49,404.62
2016,4,20,7,0,639.0,72.0,1.2,15.0,270.0,581.23,471.69
2016,4,20,7,15,682.0,78.0,1.2,15.5,325.0,647.92,518.81
2016,4,20,7,30,725.0,84.0,1.2,16.0,380.0,715.51,564.78
2016,4,20,7,45,762.5,86.5,1.25,17.0,435.0,770.04,599.27
2016,4,20,8,0,800.0,89.0,1.3,18.0,490.0,828.76,635.68
2016,4,20,8,15,822.0,92.5,1.45,18.5,541.5,873.49,664.08
2016,4,20,8,30,844.0,96.0,1.6,19.0,593.0,915.83,690.63
2016,4,20,8,45,860.0,99.5,1.8,20.0,640.0,949.77,710.62
2016,4,20,9,0,876.0,103.0,2.0,21.0,687.0,968.25,720.26
2016,4,20,9,15,888.0,105.5,2.05,21.0,728.5,990.04,733.23
2016,4,20,9,30,900.0,108.0,2.1,21.0,770.0,1008.12,743.83
2016,4,20,9,45,909.0,110.0,2.2,21.5,805.5,1018.86,748.95
2016,4,20,10,0,918.0,112.0,2.3,22.0,841.0,1025.58,751.65
2016,4,20,10,15,924.5,113.5,2.4,22.0,870.0,1025.24,751.4
2016,4,20,10,30,931.0,115.0,2.5,22.0,899.0,1020.76,748.64
2016,4,20,10,45,928.5,120.5,2.6,22.5,918.5,1007.47,738.85
2016,4,20,11,0,926.0,126.0,2.7,23.0,938.0,990.12,726.56
2016,4,20,11,15,928.0,127.0,2.75,23.0,951.5,968.82,712.73
2016,4,20,11,30,930.0,128.0,2.8,23.0,965.0,943.73,696.43
2016,4,20,11,45,930.0,128.5,2.85,23.5,969.5,912.83,674.96
2016,4,20,12,0,930.0,129.0,2.9,24.0,974.0,878.53,651.24
2016,4,20,12,15,929.0,129.0,2.95,24.0,970.5,839.82,625.71
2016,4,20,12,30,928.0,129.0,3.0,24.0,967.0,798.13,596.89
2016,4,20,12,45,928.5,126.0,3.05,24.0,956.5,752.33,563.89
2016,4,20,13,0,929.0,123.0,3.1,24.0,946.0,703.86,528.12
2016,4,20,13,15,924.5,122.0,3.1,23.5,926.5,651.44,489.2
2016,4,20,13,30,920.0,121.0,3.1,23.0,907.0,597.16,447.58
2016,4,20,13,45,912.5,120.0,3.15,23.0,880.0,539.77,401.52
2016,4,20,14,0,905.0,119.0,3.2,23.0,853.0,481.28,353.15
2016,4,20,14,15,895.5,117.0,3.2,23.0,819.0,420.51,301.62
2016,4,20,14,30,886.0,115.0,3.2,23.0,785.0,359.39,248.84
2016,4,20,14,45,871.0,114.0,3.25,23.0,744.5,297.48,195.74
2016,4,20,15,0,856.0,113.0,3.3,23.0,704.0,230.95,141.28
2016,4,20,15,15,840.0,110.0,3.25,22.5,658.5,168.56,96.7
2016,4,20,15,30,824.0,107.0,3.2,22.0,613.0,107.82,67.66
2016,4,20,15,45,740.5,114.5,3.2,21.5,541.5,83.63,65.81
2016,4,20,16,0,657.0,122.0,3.2,21.0,470.0,87.79,69.74
2016,4,20,16,15,642.0,111.0,3.05,20.5,422.5,81.75,64.96
2016,4,20,16,30,627.0,100.0,2.9,20.0,375.0,75.33,59.8
2016,4,20,16,45,627.5,91.0,2.75,19.5,336.0,70.19,55.68
2016,4,20,17,0,628.0,82.0,2.6,19.0,297.0,64.69,51.16
2016,4,20,17,15,571.0,74.5,2.3,18.0,244.0,59.24,46.65
2016,4,20,17,30,514.0,67.0,2.0,17.0,191.0,53.76,41.93
2016,4,20,17,45,428.5,56.0,1.7,16.5,142.0,45.21,34.19
2016,4,20,18,0,343.0,45.0,1.4,16.0,93.0,36.62,26.16
2016,4,20,18,15,216.0,30.0,1.35,15.5,55.5,22.88,12.91
2016,4,20,18,30,89.0,15.0,1.3,15.0,18.0,11.42,0.0
2016,4,20,18,45,44.5,7.5,1.3,14.5,9.0,5.9,0.0
2016,4,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,28.0,19.5,0.15,11.5,22.5,37.35,15.2
2016,4,21,6,0,56.0,39.0,0.1,12.0,45.0,79.57,60.55
2016,4,21,6,15,86.5,61.0,0.1,12.5,76.5,124.72,100.44
2016,4,21,6,30,117.0,83.0,0.1,13.0,108.0,171.43,140.62
2016,4,21,6,45,137.5,106.0,0.1,13.5,143.5,214.7,176.64
2016,4,21,7,0,158.0,129.0,0.1,14.0,179.0,258.98,212.23
2016,4,21,7,15,179.0,149.0,0.3,14.5,215.0,300.78,245.55
2016,4,21,7,30,200.0,169.0,0.5,15.0,251.0,343.6,278.98
2016,4,21,7,45,347.0,166.0,0.7,15.5,331.5,484.89,389.46
2016,4,21,8,0,494.0,163.0,0.9,16.0,412.0,639.85,503.88
2016,4,21,8,15,505.0,177.0,1.1,16.5,454.5,677.46,528.52
2016,4,21,8,30,516.0,191.0,1.3,17.0,497.0,713.27,552.85
2016,4,21,8,45,543.5,199.5,1.55,17.5,544.0,756.59,583.03
2016,4,21,9,0,571.0,208.0,1.8,18.0,591.0,798.25,611.56
2016,4,21,9,15,597.0,216.0,1.95,18.0,638.0,843.92,642.59
2016,4,21,9,30,623.0,224.0,2.1,18.0,685.0,879.03,666.37
2016,4,21,9,45,459.0,299.5,2.3,18.5,648.0,786.0,596.85
2016,4,21,10,0,295.0,375.0,2.5,19.0,611.0,677.02,515.64
2016,4,21,10,15,397.5,352.5,2.6,19.0,682.0,746.37,567.89
2016,4,21,10,30,500.0,330.0,2.7,19.0,753.0,832.95,629.29
2016,4,21,10,45,515.5,338.0,2.8,19.5,783.0,842.07,633.57
2016,4,21,11,0,531.0,346.0,2.9,20.0,813.0,847.75,636.15
2016,4,21,11,15,705.5,247.5,2.95,20.0,877.5,900.91,676.63
2016,4,21,11,30,880.0,149.0,3.0,20.0,942.0,915.81,687.75
2016,4,21,11,45,883.5,147.5,3.15,20.0,948.0,887.28,669.01
2016,4,21,12,0,887.0,146.0,3.3,20.0,954.0,855.39,648.14
2016,4,21,12,15,886.5,146.0,3.35,20.0,951.0,818.35,622.93
2016,4,21,12,30,886.0,146.0,3.4,20.0,948.0,778.46,593.86
2016,4,21,12,45,900.5,134.5,3.45,20.5,941.5,737.44,562.54
2016,4,21,13,0,915.0,123.0,3.5,21.0,935.0,692.66,527.75
2016,4,21,13,15,910.5,121.5,3.55,21.0,916.0,640.63,487.53
2016,4,21,13,30,906.0,120.0,3.6,21.0,897.0,586.78,444.77
2016,4,21,13,45,906.0,115.0,3.65,21.0,872.0,530.95,399.15
2016,4,21,14,0,906.0,110.0,3.7,21.0,847.0,473.31,350.62
2016,4,21,14,15,897.5,108.0,3.75,20.5,813.5,413.07,299.37
2016,4,21,14,30,889.0,106.0,3.8,20.0,780.0,352.38,246.59
2016,4,21,14,45,885.0,100.5,3.85,20.0,742.0,290.2,192.0
2016,4,21,15,0,881.0,95.0,3.9,20.0,704.0,227.58,139.37
2016,4,21,15,15,866.5,92.5,3.9,19.5,659.5,165.49,94.7
2016,4,21,15,30,852.0,90.0,3.9,19.0,615.0,104.68,66.28
2016,4,21,15,45,832.0,87.0,3.95,19.0,566.0,74.51,58.68
2016,4,21,16,0,812.0,84.0,4.0,19.0,517.0,72.49,57.17
2016,4,21,16,15,786.0,80.5,3.9,18.5,465.0,69.92,55.28
2016,4,21,16,30,760.0,77.0,3.8,18.0,413.0,67.29,53.32
2016,4,21,16,45,717.5,74.0,3.75,17.5,358.0,64.72,51.36
2016,4,21,17,0,675.0,71.0,3.7,17.0,303.0,57.43,45.2
2016,4,21,17,15,620.5,65.0,3.35,16.5,250.0,52.75,41.22
2016,4,21,17,30,566.0,59.0,3.0,16.0,197.0,48.08,37.1
2016,4,21,17,45,479.0,50.5,2.65,15.5,147.0,41.2,30.82
2016,4,21,18,0,392.0,42.0,2.3,15.0,97.0,34.39,24.37
2016,4,21,18,15,196.0,31.5,2.1,14.5,59.0,23.89,13.98
2016,4,21,18,30,0.0,21.0,1.9,14.0,21.0,15.38,0.0
2016,4,21,18,45,0.0,10.5,1.7,13.5,10.5,8.26,0.0
2016,4,21,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,10.0,1.9,11.5,10.0,7.59,0.0
2016,4,22,6,0,0.0,20.0,2.2,12.0,20.0,15.22,7.01
2016,4,22,6,15,0.0,33.0,2.35,12.0,33.0,25.19,15.88
2016,4,22,6,30,0.0,46.0,2.5,12.0,46.0,35.19,24.73
2016,4,22,6,45,0.0,60.5,2.65,12.5,60.5,46.95,34.92
2016,4,22,7,0,0.0,75.0,2.8,13.0,75.0,59.07,45.24
2016,4,22,7,15,0.0,90.0,2.9,13.0,90.0,71.62,55.84
2016,4,22,7,30,0.0,105.0,3.0,13.0,105.0,84.15,66.27
2016,4,22,7,45,0.0,89.5,3.2,13.5,89.5,69.41,53.45
2016,4,22,8,0,0.0,74.0,3.4,14.0,74.0,56.85,42.57
2016,4,22,8,15,34.0,165.5,3.55,14.0,186.0,180.1,146.25
2016,4,22,8,30,68.0,257.0,3.7,14.0,298.0,307.44,249.53
2016,4,22,8,45,34.0,180.0,3.85,14.5,200.5,192.57,154.84
2016,4,22,9,0,0.0,103.0,4.0,15.0,103.0,79.88,60.82
2016,4,22,9,15,0.0,88.0,4.15,15.0,88.0,67.93,50.88
2016,4,22,9,30,0.0,73.0,4.3,15.0,73.0,56.33,41.19
2016,4,22,9,45,0.0,90.0,4.45,15.0,90.0,69.6,52.04
2016,4,22,10,0,0.0,107.0,4.6,15.0,107.0,83.29,63.18
2016,4,22,10,15,6.5,181.5,4.7,15.0,187.5,150.7,118.22
2016,4,22,10,30,13.0,256.0,4.8,15.0,268.0,219.52,173.44
2016,4,22,10,45,6.5,178.0,4.95,15.0,184.0,147.11,114.91
2016,4,22,11,0,0.0,100.0,5.1,15.0,100.0,77.89,58.43
2016,4,22,11,15,0.0,109.0,5.25,15.0,109.0,85.05,64.27
2016,4,22,11,30,0.0,118.0,5.4,15.0,118.0,92.17,70.04
2016,4,22,11,45,2.5,141.0,5.55,15.0,144.0,112.45,86.6
2016,4,22,12,0,5.0,164.0,5.7,15.0,170.0,132.47,102.86
2016,4,22,12,15,7.5,190.0,5.75,15.0,198.0,154.49,120.68
2016,4,22,12,30,10.0,216.0,5.8,15.0,226.0,176.02,138.04
2016,4,22,12,45,5.0,158.0,5.85,15.0,163.0,126.24,97.79
2016,4,22,13,0,0.0,100.0,5.9,15.0,100.0,77.57,58.17
2016,4,22,13,15,0.0,98.0,5.95,14.5,98.0,75.95,57.02
2016,4,22,13,30,0.0,96.0,6.0,14.0,96.0,74.35,55.87
2016,4,22,13,45,9.0,191.0,6.05,14.0,199.0,150.63,118.32
2016,4,22,14,0,18.0,286.0,6.1,14.0,302.0,222.65,176.43
2016,4,22,14,15,10.0,221.5,6.0,13.5,230.0,170.71,134.91
2016,4,22,14,30,2.0,157.0,5.9,13.0,158.0,120.07,94.12
2016,4,22,14,45,3.5,173.5,5.8,13.0,176.0,131.6,103.76
2016,4,22,15,0,5.0,190.0,5.7,13.0,194.0,142.2,112.63
2016,4,22,15,15,24.5,222.5,5.55,13.0,238.0,157.41,124.64
2016,4,22,15,30,44.0,255.0,5.4,13.0,282.0,170.14,135.7
2016,4,22,15,45,22.0,190.0,5.3,13.0,203.5,137.34,114.81
2016,4,22,16,0,0.0,125.0,5.2,13.0,125.0,93.69,77.14
2016,4,22,16,15,368.5,106.5,5.1,13.0,270.0,73.54,59.69
2016,4,22,16,30,737.0,88.0,5.0,13.0,415.0,69.19,56.07
2016,4,22,16,45,703.5,82.0,4.9,13.0,361.5,65.1,52.63
2016,4,22,17,0,670.0,76.0,4.8,13.0,308.0,60.91,49.04
2016,4,22,17,15,615.0,69.5,4.45,12.5,254.5,55.98,44.79
2016,4,22,17,30,560.0,63.0,4.1,12.0,201.0,51.06,40.39
2016,4,22,17,45,474.5,54.0,3.75,11.5,151.0,43.91,33.78
2016,4,22,18,0,389.0,45.0,3.4,11.0,101.0,36.8,26.96
2016,4,22,18,15,250.5,31.5,3.05,10.5,62.0,25.7,15.94
2016,4,22,18,30,112.0,18.0,2.7,10.0,23.0,13.68,0.0
2016,4,22,18,45,56.0,9.0,2.4,10.0,11.5,7.08,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,5,45,153.5,20.0,2.1,8.5,38.5,116.38,73.18
2016,4,23,6,0,307.0,40.0,2.3,9.0,77.0,237.76,193.32
2016,4,23,6,15,404.0,51.0,2.5,9.5,124.5,324.1,271.18
2016,4,23,6,30,501.0,62.0,2.7,10.0,172.0,419.31,353.74
2016,4,23,6,45,566.0,69.0,2.95,10.5,225.5,496.3,418.72
2016,4,23,7,0,631.0,76.0,3.2,11.0,279.0,577.14,484.34
2016,4,23,7,15,673.5,81.5,3.25,11.5,333.0,642.24,533.43
2016,4,23,7,30,716.0,87.0,3.3,12.0,387.0,708.16,581.34
2016,4,23,7,45,745.5,92.0,3.35,12.5,440.0,762.88,619.38
