Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,8,0,775.0,97.0,3.4,13.0,493.0,811.9,652.34
2016,4,23,8,15,797.0,100.5,3.4,13.0,543.5,855.71,681.86
2016,4,23,8,30,819.0,104.0,3.4,13.0,594.0,897.17,709.32
2016,4,23,8,45,837.5,106.5,3.4,13.5,640.5,931.53,730.1
2016,4,23,9,0,856.0,109.0,3.4,14.0,687.0,962.81,748.54
2016,4,23,9,15,868.0,111.0,3.45,14.5,728.0,971.06,751.23
2016,4,23,9,30,880.0,113.0,3.5,15.0,769.0,988.15,760.39
2016,4,23,9,45,603.0,241.0,3.55,15.5,700.0,871.11,674.37
2016,4,23,10,0,326.0,369.0,3.6,16.0,631.0,698.15,541.67
2016,4,23,10,15,628.0,239.0,3.7,16.0,765.5,881.71,681.91
2016,4,23,10,30,930.0,109.0,3.8,16.0,900.0,1007.23,768.86
2016,4,23,10,45,933.5,110.5,3.9,16.5,920.5,995.76,758.41
2016,4,23,11,0,937.0,112.0,4.0,17.0,941.0,980.25,746.44
2016,4,23,11,15,606.0,280.0,4.05,17.0,819.0,835.55,641.83
2016,4,23,11,30,275.0,448.0,4.1,17.0,697.0,657.54,505.78
2016,4,23,11,45,284.0,442.0,4.15,17.0,700.5,642.78,495.94
2016,4,23,12,0,293.0,436.0,4.2,17.0,704.0,626.29,483.86
2016,4,23,12,15,351.5,415.5,4.2,17.0,736.5,633.95,490.31
2016,4,23,12,30,410.0,395.0,4.2,17.0,769.0,643.31,497.38
2016,4,23,12,45,674.0,253.0,4.2,17.5,858.5,685.85,530.96
2016,4,23,13,0,938.0,111.0,4.2,18.0,948.0,693.55,536.91
2016,4,23,13,15,933.5,110.0,4.2,18.0,929.0,641.05,494.97
2016,4,23,13,30,929.0,109.0,4.2,18.0,910.0,586.68,450.74
2016,4,23,13,45,917.0,111.0,4.2,18.0,881.5,529.27,402.87
2016,4,23,14,0,905.0,113.0,4.2,18.0,853.0,471.16,353.14
2016,4,23,14,15,896.0,111.5,4.25,17.5,819.5,411.27,301.41
2016,4,23,14,30,887.0,110.0,4.3,17.0,786.0,350.97,248.23
2016,4,23,14,45,868.0,111.0,4.35,17.0,745.0,289.75,194.36
2016,4,23,15,0,849.0,112.0,4.4,17.0,704.0,224.05,139.58
2016,4,23,15,15,832.5,109.5,4.4,16.5,658.5,162.72,95.42
2016,4,23,15,30,816.0,107.0,4.4,16.0,613.0,103.1,67.87
2016,4,23,15,45,788.0,105.5,4.45,16.0,562.5,85.63,69.0
2016,4,23,16,0,760.0,104.0,4.5,16.0,512.0,85.0,68.71
2016,4,23,16,15,731.0,99.5,4.4,15.5,460.0,75.86,61.12
2016,4,23,16,30,702.0,95.0,4.3,15.0,408.0,73.19,59.13
2016,4,23,16,45,657.5,90.5,4.25,15.0,354.0,70.2,56.7
2016,4,23,17,0,613.0,86.0,4.2,15.0,300.0,67.24,54.25
2016,4,23,17,15,556.5,78.0,3.95,14.5,247.5,61.54,49.37
2016,4,23,17,30,500.0,70.0,3.7,14.0,195.0,55.79,44.28
2016,4,23,17,45,417.0,59.5,3.45,13.5,146.5,47.77,36.94
2016,4,23,18,0,334.0,49.0,3.2,13.0,98.0,37.27,27.17
2016,4,23,18,15,212.5,33.5,3.05,12.5,60.0,25.42,15.7
2016,4,23,18,30,91.0,18.0,2.9,12.0,22.0,13.65,0.0
2016,4,23,18,45,45.5,9.0,2.75,11.5,11.0,7.08,0.0
2016,4,23,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,3.0,2.55,9.0,3.0,0.0,0.0
2016,4,24,5,30,0.0,6.0,2.7,9.0,6.0,4.72,0.0
2016,4,24,5,45,28.5,26.0,2.9,9.5,29.5,47.63,28.39
2016,4,24,6,0,57.0,46.0,3.1,10.0,53.0,88.32,68.99
2016,4,24,6,15,95.0,69.0,3.2,10.0,87.5,138.52,114.14
2016,4,24,6,30,133.0,92.0,3.3,10.0,122.0,191.16,161.0
2016,4,24,6,45,157.0,115.0,3.4,10.0,159.5,237.02,201.08
2016,4,24,7,0,181.0,138.0,3.5,10.0,197.0,284.25,241.37
2016,4,24,7,15,221.0,152.5,3.45,10.0,237.5,351.04,297.02
2016,4,24,7,30,261.0,167.0,3.4,10.0,278.0,405.18,341.18
2016,4,24,7,45,186.0,195.5,3.4,10.5,280.0,362.6,302.99
2016,4,24,8,0,111.0,224.0,3.4,11.0,282.0,331.92,274.34
2016,4,24,8,15,394.5,193.0,3.4,11.0,426.0,592.22,487.13
2016,4,24,8,30,678.0,162.0,3.4,11.0,570.0,836.42,672.26
2016,4,24,8,45,474.0,235.0,3.4,11.5,530.5,724.72,581.17
2016,4,24,9,0,270.0,308.0,3.4,12.0,491.0,591.37,473.8
2016,4,24,9,15,189.0,332.0,3.4,12.5,464.0,515.54,412.71
2016,4,24,9,30,108.0,356.0,3.4,13.0,437.0,436.88,348.47
2016,4,24,9,45,200.0,368.0,3.45,13.5,526.5,556.72,441.48
2016,4,24,10,0,292.0,380.0,3.5,14.0,616.0,674.97,529.2
2016,4,24,10,15,317.5,387.0,3.5,14.5,651.5,699.31,544.97
2016,4,24,10,30,343.0,394.0,3.5,15.0,687.0,721.41,559.52
2016,4,24,10,45,294.0,418.0,3.55,15.5,673.5,687.45,531.73
2016,4,24,11,0,245.0,442.0,3.6,16.0,660.0,634.34,490.65
2016,4,24,11,15,128.0,332.5,3.7,16.0,446.5,417.05,326.98
2016,4,24,11,30,11.0,223.0,3.8,16.0,233.0,186.2,144.94
2016,4,24,11,45,9.0,202.5,3.9,16.5,211.5,167.08,129.77
2016,4,24,12,0,7.0,182.0,4.0,17.0,190.0,148.33,114.56
2016,4,24,12,15,61.5,321.0,4.25,17.0,378.0,309.96,242.98
2016,4,24,12,30,116.0,460.0,4.5,17.0,566.0,466.26,362.55
2016,4,24,12,45,67.5,387.5,4.75,17.0,449.0,355.25,277.13
2016,4,24,13,0,19.0,315.0,5.0,17.0,332.0,255.63,199.48
2016,4,24,13,15,66.5,371.5,5.15,16.5,429.5,326.25,255.77
2016,4,24,13,30,114.0,428.0,5.3,16.0,527.0,385.68,302.15
2016,4,24,13,45,119.5,415.5,5.45,16.0,516.5,365.12,285.75
2016,4,24,14,0,125.0,403.0,5.6,16.0,506.0,344.0,268.81
2016,4,24,14,15,191.0,382.5,5.65,15.5,532.5,338.98,263.36
2016,4,24,14,30,257.0,362.0,5.7,15.0,559.0,322.39,247.48
2016,4,24,14,45,292.5,334.0,5.8,15.0,547.5,289.29,218.28
2016,4,24,15,0,328.0,306.0,5.9,15.0,536.0,252.43,186.54
2016,4,24,15,15,241.0,296.5,5.95,14.5,459.5,215.47,162.6
2016,4,24,15,30,154.0,287.0,6.0,14.0,383.0,183.01,144.22
2016,4,24,15,45,344.5,224.5,6.05,14.0,417.0,144.26,120.36
2016,4,24,16,0,535.0,162.0,6.1,14.0,451.0,109.1,90.28
2016,4,24,16,15,572.5,146.5,6.0,13.5,427.5,101.84,84.43
2016,4,24,16,30,610.0,131.0,5.9,13.0,404.0,96.26,79.98
2016,4,24,16,45,543.0,128.0,5.85,12.5,348.5,91.4,76.11
2016,4,24,17,0,476.0,125.0,5.8,12.0,293.0,89.0,74.32
2016,4,24,17,15,416.5,112.0,5.65,11.5,241.0,80.31,66.8
2016,4,24,17,30,357.0,99.0,5.5,11.0,189.0,71.46,58.9
2016,4,24,17,45,276.5,81.5,5.4,10.5,141.5,59.1,47.56
2016,4,24,18,0,196.0,64.0,5.3,10.0,94.0,46.4,35.64
2016,4,24,18,15,98.0,42.0,5.15,9.5,57.0,30.72,20.56
2016,4,24,18,30,0.0,20.0,5.0,9.0,20.0,14.94,0.0
2016,4,24,18,45,0.0,10.0,4.9,9.0,10.0,7.87,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,26.0,6.0,3.25,6.0,6.5,0.0,0.0
2016,4,25,5,30,52.0,12.0,3.3,6.0,13.0,31.09,0.0
2016,4,25,5,45,212.5,25.5,3.35,6.5,49.5,157.69,111.79
2016,4,25,6,0,373.0,39.0,3.4,7.0,86.0,271.07,223.91
2016,4,25,6,15,466.0,48.5,3.6,7.5,135.5,356.38,301.73
2016,4,25,6,30,559.0,58.0,3.8,8.0,185.0,450.0,383.82
2016,4,25,6,45,631.0,62.0,4.0,8.5,241.0,530.17,452.03
2016,4,25,7,0,703.0,66.0,4.2,9.0,297.0,610.73,517.6
2016,4,25,7,15,742.0,71.0,4.3,9.5,352.5,675.38,566.78
2016,4,25,7,30,781.0,76.0,4.4,10.0,408.0,740.31,614.71
2016,4,25,7,45,812.0,78.5,4.55,10.5,463.0,795.35,654.13
2016,4,25,8,0,843.0,81.0,4.7,11.0,518.0,849.13,691.88
2016,4,25,8,15,863.0,84.0,4.75,11.0,569.0,881.98,714.13
2016,4,25,8,30,883.0,87.0,4.8,11.0,620.0,921.82,741.52
2016,4,25,8,45,898.0,89.5,4.9,11.5,667.5,953.56,761.72
2016,4,25,9,0,913.0,92.0,5.0,12.0,715.0,981.99,779.48
2016,4,25,9,15,924.5,94.0,5.05,12.5,757.0,1002.95,791.46
2016,4,25,9,30,936.0,96.0,5.1,13.0,799.0,1020.09,800.8
2016,4,25,9,45,945.0,97.0,5.2,13.5,834.5,1029.74,805.36
2016,4,25,10,0,954.0,98.0,5.3,14.0,870.0,1035.29,807.19
2016,4,25,10,15,960.5,99.5,5.4,14.0,899.0,1034.75,806.44
2016,4,25,10,30,967.0,101.0,5.5,14.0,928.0,1029.95,802.85
2016,4,25,10,45,970.0,102.5,5.65,14.0,949.0,1017.59,794.41
2016,4,25,11,0,973.0,104.0,5.8,14.0,970.0,1001.07,783.08
2016,4,25,11,15,975.5,104.5,5.85,14.0,983.5,979.06,767.22
2016,4,25,11,30,978.0,105.0,5.9,14.0,997.0,953.1,748.59
2016,4,25,11,45,977.5,106.0,6.0,14.5,1001.5,921.25,724.58
2016,4,25,12,0,977.0,107.0,6.1,15.0,1006.0,885.87,698.01
2016,4,25,12,15,561.5,287.0,6.1,15.0,803.5,695.35,549.99
2016,4,25,12,30,146.0,467.0,6.1,15.0,601.0,492.6,387.36
2016,4,25,12,45,354.0,404.0,6.2,15.0,723.0,575.75,454.81
2016,4,25,13,0,562.0,341.0,6.3,15.0,845.0,638.5,503.52
2016,4,25,13,15,749.0,230.0,6.2,15.0,887.0,627.65,494.51
2016,4,25,13,30,936.0,119.0,6.1,15.0,929.0,593.72,465.72
2016,4,25,13,45,929.0,118.0,6.1,15.0,902.0,536.09,416.07
2016,4,25,14,0,922.0,117.0,6.1,15.0,875.0,477.29,364.21
2016,4,25,14,15,630.5,230.0,6.0,15.0,739.0,390.77,295.24
2016,4,25,14,30,339.0,343.0,5.9,15.0,603.0,334.09,254.15
2016,4,25,14,45,610.5,225.5,5.8,15.0,664.5,293.17,208.92
2016,4,25,15,0,882.0,108.0,5.7,15.0,726.0,229.92,144.23
2016,4,25,15,15,866.5,105.0,5.6,14.5,680.0,160.47,93.62
2016,4,25,15,30,851.0,102.0,5.5,14.0,634.0,98.65,65.91
2016,4,25,15,45,832.0,98.5,5.4,14.0,584.5,81.96,66.35
2016,4,25,16,0,813.0,95.0,5.3,14.0,535.0,79.91,64.79
2016,4,25,16,15,785.5,91.0,5.2,13.5,481.5,77.23,62.79
2016,4,25,16,30,758.0,87.0,5.1,13.0,428.0,74.47,60.71
2016,4,25,16,45,721.5,81.5,5.0,13.0,373.5,64.98,52.5
2016,4,25,17,0,685.0,76.0,4.9,13.0,319.0,61.05,49.15
2016,4,25,17,15,631.0,69.5,4.55,12.5,264.5,56.1,44.9
2016,4,25,17,30,577.0,63.0,4.2,12.0,210.0,51.14,40.49
2016,4,25,17,45,494.0,54.5,3.9,11.5,159.5,44.36,34.24
2016,4,25,18,0,411.0,46.0,3.6,11.0,109.0,37.63,27.8
2016,4,25,18,15,279.5,33.0,3.4,10.5,68.0,26.95,17.4
2016,4,25,18,30,148.0,20.0,3.2,10.0,27.0,15.26,0.0
2016,4,25,18,45,74.0,10.0,3.0,9.5,13.5,7.87,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,2.05,8.0,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,2.1,8.0,12.0,9.44,0.0
2016,4,26,5,45,103.5,29.0,2.2,8.5,42.5,97.15,68.63
2016,4,26,6,0,207.0,46.0,2.3,9.0,73.0,188.53,153.96
2016,4,26,6,15,265.5,63.5,2.25,9.0,114.5,252.78,212.18
2016,4,26,6,30,324.0,81.0,2.2,9.0,156.0,322.37,273.33
2016,4,26,6,45,380.0,90.5,2.2,9.5,200.5,385.58,326.94
2016,4,26,7,0,436.0,100.0,2.2,10.0,245.0,452.85,381.86
2016,4,26,7,15,426.0,122.5,2.2,10.5,284.0,488.42,408.36
2016,4,26,7,30,416.0,145.0,2.2,11.0,323.0,521.13,431.78
2016,4,26,7,45,579.5,127.5,2.25,12.0,410.0,660.8,538.99
2016,4,26,8,0,743.0,110.0,2.3,13.0,497.0,800.02,637.18
2016,4,26,8,15,765.5,114.0,2.35,13.5,546.5,843.61,664.27
2016,4,26,8,30,788.0,118.0,2.4,14.0,596.0,879.31,686.26
2016,4,26,8,45,804.0,121.5,2.5,14.5,641.5,911.64,706.18
2016,4,26,9,0,820.0,125.0,2.6,15.0,687.0,940.86,723.85
2016,4,26,9,15,832.5,128.0,2.6,15.0,727.5,962.85,736.98
2016,4,26,9,30,845.0,131.0,2.6,15.0,768.0,981.22,747.75
2016,4,26,9,45,846.0,138.0,2.65,15.5,800.5,988.91,750.49
2016,4,26,10,0,847.0,145.0,2.7,16.0,833.0,992.54,750.74
2016,4,26,10,15,689.5,236.5,2.7,16.0,808.5,932.7,708.51
2016,4,26,10,30,532.0,328.0,2.7,16.0,784.0,852.69,648.57
2016,4,26,10,45,524.5,342.5,2.7,16.5,801.0,845.54,641.85
2016,4,26,11,0,517.0,357.0,2.7,17.0,818.0,835.44,632.55
2016,4,26,11,15,516.0,365.0,2.8,17.0,831.0,822.63,623.54
2016,4,26,11,30,515.0,373.0,2.9,17.0,844.0,807.0,612.53
2016,4,26,11,45,682.0,272.5,3.0,17.5,899.5,838.05,637.26
2016,4,26,12,0,849.0,172.0,3.1,18.0,955.0,848.15,646.57
2016,4,26,12,15,848.0,171.5,3.25,18.0,951.5,810.14,619.48
2016,4,26,12,30,847.0,171.0,3.4,18.0,948.0,769.39,590.15
2016,4,26,12,45,552.5,308.5,3.55,18.0,813.0,640.74,492.33
2016,4,26,13,0,258.0,446.0,3.7,18.0,678.0,520.05,399.52
2016,4,26,13,15,405.5,386.0,3.8,17.5,742.0,538.67,415.15
2016,4,26,13,30,553.0,326.0,3.9,17.0,806.0,545.56,419.57
2016,4,26,13,45,690.0,240.5,4.0,17.0,821.0,511.0,390.39
2016,4,26,14,0,827.0,155.0,4.1,17.0,836.0,462.96,348.21
2016,4,26,14,15,816.5,152.5,4.15,17.0,803.0,404.64,297.52
2016,4,26,14,30,806.0,150.0,4.2,17.0,770.0,346.36,246.19
2016,4,26,14,45,793.0,146.5,4.3,17.0,730.5,287.12,194.57
2016,4,26,15,0,780.0,143.0,4.4,17.0,691.0,228.77,146.19
2016,4,26,15,15,762.5,139.5,4.45,16.5,647.0,164.05,99.84
2016,4,26,15,30,745.0,136.0,4.5,16.0,603.0,107.28,74.5
2016,4,26,15,45,720.5,132.0,4.55,16.0,554.5,93.48,75.75
2016,4,26,16,0,696.0,128.0,4.6,16.0,506.0,92.05,74.78
2016,4,26,16,15,665.5,122.0,4.55,15.5,455.0,89.11,72.64
2016,4,26,16,30,635.0,116.0,4.5,15.0,404.0,86.06,70.38
2016,4,26,16,45,602.5,107.0,4.45,14.5,352.5,80.73,66.07
2016,4,26,17,0,570.0,98.0,4.4,14.0,301.0,75.19,61.49
2016,4,26,17,15,514.0,89.0,4.2,13.5,249.5,69.13,56.33
2016,4,26,17,30,458.0,80.0,4.0,13.0,198.0,59.89,48.14
2016,4,26,17,45,386.0,67.0,3.8,12.5,150.5,50.32,39.43
2016,4,26,18,0,314.0,54.0,3.6,12.0,103.0,40.66,30.39
2016,4,26,18,15,202.5,38.0,3.5,11.5,64.5,28.61,18.84
2016,4,26,18,30,91.0,22.0,3.4,11.0,26.0,16.62,1.17
2016,4,26,18,45,45.5,11.0,3.3,10.5,13.0,8.65,0.0
2016,4,26,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,27.5,6.5,1.95,8.0,7.5,5.11,0.0
2016,4,27,5,30,55.0,13.0,2.0,8.0,15.0,33.03,0.0
2016,4,27,5,45,188.5,28.0,2.15,8.5,50.5,147.16,108.65
2016,4,27,6,0,322.0,43.0,2.3,9.0,86.0,247.01,202.78
2016,4,27,6,15,411.0,53.5,2.35,9.5,133.5,328.49,275.51
2016,4,27,6,30,500.0,64.0,2.4,10.0,181.0,417.89,352.33
2016,4,27,6,45,267.0,94.5,2.45,10.5,159.0,296.38,251.06
2016,4,27,7,0,34.0,125.0,2.5,11.0,137.0,144.81,119.37
2016,4,27,7,15,17.0,120.5,2.55,11.0,126.5,113.04,92.03
2016,4,27,7,30,0.0,116.0,2.6,11.0,116.0,93.7,74.77
2016,4,27,7,45,7.5,150.5,2.7,11.5,155.0,130.77,105.89
2016,4,27,8,0,15.0,185.0,2.8,12.0,194.0,168.49,136.88
2016,4,27,8,15,98.0,231.5,2.9,12.0,291.5,305.25,250.84
2016,4,27,8,30,181.0,278.0,3.0,12.0,389.0,450.93,367.12
2016,4,27,8,45,270.0,284.5,3.2,12.5,463.5,561.95,452.83
2016,4,27,9,0,359.0,291.0,3.4,13.0,538.0,653.57,521.99
2016,4,27,9,15,229.0,324.5,3.5,13.5,485.5,542.66,432.76
2016,4,27,9,30,99.0,358.0,3.6,14.0,433.0,427.75,339.81
2016,4,27,9,45,270.0,343.0,3.75,14.5,560.0,617.43,487.87
2016,4,27,10,0,441.0,328.0,3.9,15.0,687.0,781.81,609.75
2016,4,27,10,15,351.5,374.5,4.05,15.0,667.0,715.12,557.51
2016,4,27,10,30,262.0,421.0,4.2,15.0,647.0,666.61,519.14
2016,4,27,10,45,138.0,345.5,4.35,15.0,465.5,449.93,354.97
2016,4,27,11,0,14.0,270.0,4.5,15.0,284.0,229.47,180.23
2016,4,27,11,15,10.5,224.5,4.65,15.0,235.0,187.59,147.15
2016,4,27,11,30,7.0,179.0,4.8,15.0,186.0,146.93,114.46
2016,4,27,11,45,7.0,176.0,4.95,15.0,183.0,144.01,112.12
2016,4,27,12,0,7.0,173.0,5.1,15.0,180.0,141.07,109.73
2016,4,27,12,15,6.0,168.0,5.25,15.0,174.0,135.77,105.43
2016,4,27,12,30,5.0,163.0,5.4,15.0,168.0,130.55,101.21
2016,4,27,12,45,7.5,187.5,5.55,15.0,194.5,150.74,117.58
2016,4,27,13,0,10.0,212.0,5.7,15.0,221.0,170.35,133.42
2016,4,27,13,15,429.5,190.0,5.75,14.5,564.0,408.81,326.66
2016,4,27,13,30,849.0,168.0,5.8,14.0,907.0,583.27,458.73
2016,4,27,13,45,847.5,163.5,5.85,14.0,882.5,528.29,410.94
2016,4,27,14,0,846.0,159.0,5.9,14.0,858.0,471.88,361.42
2016,4,27,14,15,427.5,185.5,5.9,13.5,538.5,285.42,217.72
2016,4,27,14,30,9.0,212.0,5.9,13.0,219.0,161.62,127.76
2016,4,27,14,45,5.0,182.5,5.9,13.0,186.0,138.24,109.06
2016,4,27,15,0,1.0,153.0,5.9,13.0,153.0,115.62,90.82
2016,4,27,15,15,2.0,162.5,5.85,12.5,163.5,121.5,96.1
2016,4,27,15,30,3.0,172.0,5.8,12.0,174.0,126.6,100.83
2016,4,27,15,45,17.0,191.5,5.75,12.0,201.0,138.42,116.16
2016,4,27,16,0,31.0,211.0,5.7,12.0,228.0,142.21,119.84
2016,4,27,16,15,15.5,114.0,5.6,11.5,122.5,86.14,71.13
2016,4,27,16,30,0.0,17.0,5.5,11.0,17.0,12.96,6.03
2016,4,27,16,45,0.0,39.0,5.4,11.0,39.0,29.8,21.29
2016,4,27,17,0,0.0,61.0,5.3,11.0,61.0,46.74,36.66
2016,4,27,17,15,0.0,50.5,5.1,10.5,50.5,38.63,29.46
2016,4,27,17,30,0.0,40.0,4.9,10.0,40.0,30.54,22.16
2016,4,27,17,45,0.0,30.0,4.7,10.0,30.0,22.86,15.07
2016,4,27,18,0,0.0,20.0,4.5,10.0,20.0,15.21,7.96
2016,4,27,18,15,0.0,12.5,4.3,9.5,12.5,9.48,2.56
2016,4,27,18,30,0.0,5.0,4.1,9.0,5.0,3.78,0.0
2016,4,27,18,45,0.0,2.5,3.95,9.0,2.5,1.97,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,30.5,7.5,2.8,8.0,8.5,5.9,0.0
2016,4,28,5,30,61.0,15.0,2.8,8.0,17.0,47.59,0.0
2016,4,28,5,45,189.0,30.5,2.85,8.5,53.5,150.27,112.97
2016,4,28,6,0,317.0,46.0,2.9,9.0,90.0,244.62,201.47
2016,4,28,6,15,404.5,57.0,2.95,9.0,138.0,327.58,275.99
2016,4,28,6,30,492.0,68.0,3.0,9.0,186.0,416.27,353.27
2016,4,28,6,45,548.0,76.5,3.05,9.5,238.0,487.94,413.27
2016,4,28,7,0,604.0,85.0,3.1,10.0,290.0,562.72,473.38
2016,4,28,7,15,645.5,91.0,3.1,10.0,343.5,626.18,522.82
2016,4,28,7,30,687.0,97.0,3.1,10.0,397.0,690.38,570.53
2016,4,28,7,45,720.0,101.0,3.15,10.5,450.0,745.41,609.16
2016,4,28,8,0,753.0,105.0,3.2,11.0,503.0,799.61,646.31
2016,4,28,8,15,775.5,109.0,3.25,11.5,552.5,838.2,671.27
2016,4,28,8,30,798.0,113.0,3.3,12.0,602.0,879.7,698.09
2016,4,28,8,45,818.5,114.5,3.35,12.5,649.0,913.99,719.39
2016,4,28,9,0,839.0,116.0,3.4,13.0,696.0,945.3,738.44
2016,4,28,9,15,852.0,118.0,3.45,13.5,736.5,966.75,750.51
2016,4,28,9,30,865.0,120.0,3.5,14.0,777.0,971.17,750.84
2016,4,28,9,45,891.5,113.0,3.6,15.0,816.0,988.77,759.53
2016,4,28,10,0,918.0,106.0,3.7,16.0,855.0,1002.61,765.55
2016,4,28,10,15,924.5,107.0,3.8,16.5,883.5,1001.48,762.86
2016,4,28,10,30,931.0,108.0,3.9,17.0,912.0,996.28,757.65
2016,4,28,10,45,936.5,108.5,4.0,17.5,933.0,985.55,748.81
2016,4,28,11,0,942.0,109.0,4.1,18.0,954.0,970.77,737.36
2016,4,28,11,15,945.0,109.5,4.2,18.0,967.0,949.76,723.1
2016,4,28,11,30,948.0,110.0,4.3,18.0,980.0,924.91,706.23
2016,4,28,11,45,947.0,111.5,4.4,18.5,984.5,893.89,683.88
2016,4,28,12,0,946.0,113.0,4.5,19.0,989.0,859.49,659.27
2016,4,28,12,15,946.0,112.5,4.6,19.0,986.5,821.0,632.89
2016,4,28,12,30,946.0,112.0,4.7,19.0,984.0,779.48,602.64
2016,4,28,12,45,944.0,111.5,4.8,19.0,973.0,733.75,568.03
2016,4,28,13,0,942.0,111.0,4.9,19.0,962.0,685.51,530.6
2016,4,28,13,15,607.5,268.0,4.95,19.0,812.5,568.05,438.19
2016,4,28,13,30,273.0,425.0,5.0,19.0,663.0,464.16,357.11
2016,4,28,13,45,598.0,266.5,5.1,19.0,767.5,482.41,368.63
2016,4,28,14,0,923.0,108.0,5.2,19.0,872.0,465.95,348.18
2016,4,28,14,15,915.0,106.0,5.2,18.5,839.0,405.54,295.33
2016,4,28,14,30,907.0,104.0,5.2,18.0,806.0,344.59,241.27
2016,4,28,14,45,617.5,207.0,5.2,18.0,674.0,278.45,194.02
2016,4,28,15,0,328.0,310.0,5.2,18.0,542.0,251.22,183.09
2016,4,28,15,15,363.5,279.5,5.1,17.5,521.5,209.32,151.24
2016,4,28,15,30,399.0,249.0,5.0,17.0,501.0,163.76,124.95
2016,4,28,15,45,340.5,239.5,4.95,17.0,442.5,151.85,125.27
2016,4,28,16,0,282.0,230.0,4.9,17.0,384.0,146.18,120.85
2016,4,28,16,15,160.5,204.0,4.8,16.5,290.0,135.28,112.15
2016,4,28,16,30,39.0,178.0,4.7,16.0,196.0,121.77,101.08
2016,4,28,16,45,23.5,151.0,4.6,15.5,161.5,108.38,89.97
2016,4,28,17,0,8.0,124.0,4.5,15.0,127.0,89.94,74.22
2016,4,28,17,15,4.0,104.5,4.25,14.0,106.0,76.21,62.49
2016,4,28,17,30,0.0,85.0,4.0,13.0,85.0,62.39,50.39
2016,4,28,17,45,203.0,67.0,3.8,12.5,99.5,49.42,38.66
2016,4,28,18,0,406.0,49.0,3.6,12.0,114.0,39.92,29.81
2016,4,28,18,15,281.5,36.0,3.45,11.5,73.0,29.33,19.65
2016,4,28,18,30,157.0,23.0,3.3,11.0,32.0,17.5,4.12
2016,4,28,18,45,78.5,11.5,3.2,10.5,16.0,9.05,0.0
2016,4,28,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,2.2,8.0,5.5,4.33,0.0
2016,4,29,5,30,0.0,11.0,2.2,8.0,11.0,8.37,0.0
2016,4,29,5,45,19.5,31.0,2.25,8.5,34.0,40.39,26.93
2016,4,29,6,0,39.0,51.0,2.3,9.0,57.0,72.31,56.35
2016,4,29,6,15,62.0,74.0,2.2,9.0,87.5,111.07,91.11
2016,4,29,6,30,85.0,97.0,2.1,9.0,118.0,162.96,136.7
2016,4,29,6,45,115.0,116.5,2.05,9.5,152.0,205.84,173.75
2016,4,29,7,0,145.0,136.0,2.0,10.0,186.0,251.07,211.82
2016,4,29,7,15,94.5,154.0,2.0,10.5,189.0,235.51,196.71
2016,4,29,7,30,44.0,172.0,2.0,11.0,192.0,198.85,164.03
2016,4,29,7,45,110.5,202.5,2.05,11.5,259.5,303.53,250.78
2016,4,29,8,0,177.0,233.0,2.1,12.0,327.0,394.69,323.47
2016,4,29,8,15,232.5,249.5,2.15,12.5,385.5,462.92,376.11
2016,4,29,8,30,288.0,266.0,2.2,13.0,444.0,554.11,444.52
2016,4,29,8,45,372.5,262.5,2.25,13.5,510.0,630.84,501.48
2016,4,29,9,0,457.0,259.0,2.3,14.0,576.0,731.27,573.62
2016,4,29,9,15,411.5,295.0,2.4,14.0,593.0,726.06,566.68
2016,4,29,9,30,366.0,331.0,2.5,14.0,610.0,698.26,544.82
2016,4,29,9,45,267.5,368.0,2.7,14.5,577.0,638.03,497.24
2016,4,29,10,0,169.0,405.0,2.9,15.0,544.0,553.96,431.87
2016,4,29,10,15,201.5,416.5,3.0,15.0,587.5,590.11,459.53
2016,4,29,10,30,234.0,428.0,3.1,15.0,631.0,624.42,484.91
2016,4,29,10,45,563.5,283.5,3.25,15.5,786.5,821.64,634.53
2016,4,29,11,0,893.0,139.0,3.4,16.0,942.0,951.45,726.42
2016,4,29,11,15,895.5,139.5,3.45,16.5,954.5,930.44,709.39
2016,4,29,11,30,898.0,140.0,3.5,17.0,967.0,905.82,691.21
2016,4,29,11,45,901.0,138.5,3.55,17.5,971.5,876.47,669.83
2016,4,29,12,0,904.0,137.0,3.6,18.0,976.0,843.8,646.16
2016,4,29,12,15,903.0,137.0,3.75,18.0,973.0,806.08,620.17
2016,4,29,12,30,902.0,137.0,3.9,18.0,970.0,765.58,590.43
2016,4,29,12,45,900.0,136.0,4.05,18.0,959.0,721.02,556.98
2016,4,29,13,0,898.0,135.0,4.2,18.0,948.0,674.12,520.85
2016,4,29,13,15,894.0,134.0,4.35,18.0,929.0,623.9,481.3
2016,4,29,13,30,890.0,133.0,4.5,18.0,910.0,571.88,439.15
2016,4,29,13,45,882.0,132.5,4.65,18.0,883.5,516.74,393.21
2016,4,29,14,0,874.0,132.0,4.8,18.0,857.0,460.63,345.05
2016,4,29,14,15,450.5,216.5,4.85,17.5,590.0,313.04,234.54
2016,4,29,14,30,27.0,301.0,4.9,17.0,323.0,222.37,173.38
2016,4,29,14,45,51.0,310.5,4.95,17.0,348.5,227.2,176.54
2016,4,29,15,0,75.0,320.0,5.0,17.0,374.0,227.52,175.94
2016,4,29,15,15,157.5,302.5,5.0,16.5,405.5,207.42,158.03
2016,4,29,15,30,240.0,285.0,5.0,16.0,437.0,183.56,143.25
2016,4,29,15,45,134.5,247.5,5.0,15.5,331.5,158.27,131.43
2016,4,29,16,0,29.0,210.0,5.0,15.0,226.0,141.75,117.96
2016,4,29,16,15,16.0,179.0,4.9,14.5,188.0,128.41,107.06
2016,4,29,16,30,3.0,148.0,4.8,14.0,150.0,107.6,89.48
2016,4,29,16,45,1.5,126.0,4.7,14.0,127.0,92.41,76.45
2016,4,29,17,0,0.0,104.0,4.6,14.0,104.0,77.05,63.11
2016,4,29,17,15,0.0,86.5,4.35,13.0,86.5,64.53,52.32
2016,4,29,17,30,0.0,69.0,4.1,12.0,69.0,51.9,41.19
2016,4,29,17,45,0.0,52.5,3.95,11.5,52.5,39.85,30.26
2016,4,29,18,0,0.0,36.0,3.8,11.0,36.0,27.51,18.93
2016,4,29,18,15,0.0,23.0,3.7,10.5,23.0,17.53,9.59
2016,4,29,18,30,0.0,10.0,3.6,10.0,10.0,7.59,0.0
2016,4,29,18,45,0.0,5.0,3.55,10.0,5.0,3.93,0.0
2016,4,29,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,30,5,15,66.0,8.5,2.6,8.5,11.5,30.33,0.0
2016,4,30,5,30,132.0,17.0,2.9,9.0,23.0,87.32,0.0
2016,4,30,5,45,267.5,30.0,3.2,9.5,62.0,187.76,144.82
2016,4,30,6,0,403.0,43.0,3.5,10.0,101.0,288.13,237.49
2016,4,30,6,15,487.5,52.0,3.65,10.5,151.0,369.02,309.85
2016,4,30,6,30,572.0,61.0,3.8,11.0,201.0,457.13,385.73
2016,4,30,6,45,622.0,68.5,4.0,12.0,254.5,526.71,443.01
2016,4,30,7,0,672.0,76.0,4.2,13.0,308.0,598.79,499.97
2016,4,30,7,15,710.5,81.5,4.3,13.5,363.0,661.64,547.22
2016,4,30,7,30,749.0,87.0,4.4,14.0,418.0,720.66,589.95
2016,4,30,7,45,773.5,92.0,4.55,14.5,471.0,771.75,625.96
2016,4,30,8,0,798.0,97.0,4.7,15.0,524.0,821.27,660.18
2016,4,30,8,15,819.5,100.5,4.65,15.5,574.5,864.51,687.98
2016,4,30,8,30,841.0,104.0,4.6,16.0,625.0,905.3,713.51
2016,4,30,8,45,854.5,108.0,4.55,16.5,670.5,936.5,731.79
2016,4,30,9,0,868.0,112.0,4.5,17.0,716.0,964.38,747.58
2016,4,30,9,15,880.0,114.5,4.5,17.5,757.0,972.85,750.16
2016,4,30,9,30,892.0,117.0,4.5,18.0,798.0,990.01,759.04
2016,4,30,9,45,908.5,114.5,4.5,18.5,835.0,1002.56,764.72
2016,4,30,10,0,925.0,112.0,4.5,19.0,872.0,1011.24,767.89
2016,4,30,10,15,931.0,113.0,4.5,19.0,899.5,1009.4,765.52
2016,4,30,10,30,937.0,114.0,4.5,19.0,927.0,1003.46,760.58
2016,4,30,10,45,939.5,116.0,4.5,19.5,947.0,991.12,749.96
2016,4,30,11,0,942.0,118.0,4.5,20.0,967.0,974.74,736.8
2016,4,30,11,15,944.0,118.5,4.5,20.0,979.0,952.62,721.29
2016,4,30,11,30,946.0,119.0,4.5,20.0,991.0,926.74,703.29
2016,4,30,11,45,946.5,119.0,4.5,20.0,995.5,895.54,681.63
2016,4,30,12,0,947.0,119.0,4.5,20.0,1000.0,860.96,657.59
2016,4,30,12,15,945.5,119.0,4.45,20.0,996.5,821.65,629.83
2016,4,30,12,30,944.0,119.0,4.4,20.0,993.0,779.43,598.1
2016,4,30,12,45,943.5,117.0,4.4,20.5,981.5,733.61,562.21
2016,4,30,13,0,943.0,115.0,4.4,21.0,970.0,685.2,523.73
2016,4,30,13,15,938.5,114.0,4.4,21.0,950.5,632.84,482.41
2016,4,30,13,30,934.0,113.0,4.4,21.0,931.0,578.63,438.51
2016,4,30,13,45,930.5,110.5,4.4,21.0,905.0,522.16,391.58
2016,4,30,14,0,927.0,108.0,4.4,21.0,879.0,464.19,342.1
2016,4,30,14,15,918.5,106.5,4.35,21.0,845.0,403.9,289.58
2016,4,30,14,30,910.0,105.0,4.3,21.0,811.0,343.12,236.02
2016,4,30,14,45,901.5,101.5,4.3,21.0,772.0,280.79,181.89
2016,4,30,15,0,893.0,98.0,4.3,21.0,733.0,218.53,130.97
2016,4,30,15,15,878.5,95.5,4.2,21.0,687.5,156.59,88.79
2016,4,30,15,30,864.0,93.0,4.1,21.0,642.0,95.92,65.53
2016,4,30,15,45,847.0,89.0,4.1,21.0,593.0,75.96,59.35
2016,4,30,16,0,830.0,85.0,4.1,21.0,544.0,73.38,57.37
2016,4,30,16,15,805.0,81.5,3.95,20.5,491.5,70.85,55.53
2016,4,30,16,30,780.0,78.0,3.8,20.0,439.0,68.24,53.61
2016,4,30,16,45,747.5,73.5,3.65,19.5,385.0,64.69,50.84
2016,4,30,17,0,715.0,69.0,3.5,19.0,331.0,61.09,47.97
2016,4,30,17,15,666.5,63.5,3.1,18.0,277.0,52.11,40.39
2016,4,30,17,30,618.0,58.0,2.7,17.0,223.0,47.72,36.68
2016,4,30,17,45,543.5,50.5,2.35,16.5,172.0,41.56,31.16
2016,4,30,18,0,469.0,43.0,2.0,16.0,121.0,35.45,25.47
2016,4,30,18,15,348.0,32.5,1.9,15.0,79.0,26.68,17.24
2016,4,30,18,30,227.0,22.0,1.8,14.0,37.0,18.01,6.04
2016,4,30,18,45,113.5,11.0,1.7,13.5,18.5,8.65,0.0
2016,4,30,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,5,15,84.0,8.5,0.9,11.5,12.5,36.68,0.0
2016,5,1,5,30,168.0,17.0,0.9,12.0,25.0,105.36,10.55
2016,5,1,5,45,302.5,28.5,0.95,13.0,65.0,202.03,154.3
2016,5,1,6,0,437.0,40.0,1.0,14.0,105.0,302.09,242.88
2016,5,1,6,15,517.5,48.0,1.2,14.5,155.0,380.84,310.9
2016,5,1,6,30,598.0,56.0,1.4,15.0,205.0,466.44,381.89
2016,5,1,6,45,650.0,61.5,1.6,15.5,258.5,535.81,437.55
2016,5,1,7,0,702.0,67.0,1.8,16.0,312.0,604.51,490.38
2016,5,1,7,15,737.5,71.5,1.9,17.0,366.0,665.12,532.52
2016,5,1,7,30,773.0,76.0,2.0,18.0,420.0,725.74,573.22
2016,5,1,7,45,799.0,79.5,2.15,19.0,473.0,776.87,606.27
2016,5,1,8,0,825.0,83.0,2.3,20.0,526.0,826.52,637.55
2016,5,1,8,15,844.0,86.0,2.4,20.5,576.0,867.51,663.05
2016,5,1,8,30,863.0,89.0,2.5,21.0,626.0,895.55,679.46
2016,5,1,8,45,877.0,92.0,2.65,21.5,671.5,926.06,697.99
2016,5,1,9,0,891.0,95.0,2.8,22.0,717.0,953.3,714.2
2016,5,1,9,15,902.0,97.0,2.9,22.0,757.5,973.1,726.42
2016,5,1,9,30,913.0,99.0,3.0,22.0,798.0,989.18,736.32
2016,5,1,9,45,918.0,102.5,3.1,22.5,832.0,997.21,739.59
2016,5,1,10,0,923.0,106.0,3.2,23.0,866.0,1001.15,740.34
2016,5,1,10,15,929.0,107.0,3.3,23.0,893.5,999.41,738.93
2016,5,1,10,30,935.0,108.0,3.4,23.0,921.0,993.59,734.99
2016,5,1,10,45,936.5,110.5,3.55,23.0,940.5,980.96,726.99
2016,5,1,11,0,938.0,113.0,3.7,23.0,960.0,964.33,716.4
2016,5,1,11,15,940.5,113.5,3.75,23.0,973.0,942.85,701.97
2016,5,1,11,30,943.0,114.0,3.8,23.0,986.0,917.6,685.04
2016,5,1,11,45,941.0,116.0,3.9,23.0,990.0,886.27,664.24
2016,5,1,12,0,939.0,118.0,4.0,23.0,994.0,851.66,641.09
2016,5,1,12,15,938.0,118.0,4.0,23.0,990.5,813.08,614.6
2016,5,1,12,30,937.0,118.0,4.0,23.0,987.0,771.59,584.06
2016,5,1,12,45,931.5,119.5,4.0,23.5,975.0,725.53,548.44
2016,5,1,13,0,926.0,121.0,4.0,24.0,963.0,677.25,510.56
2016,5,1,13,15,922.0,120.0,3.95,23.5,944.0,626.0,471.44
2016,5,1,13,30,918.0,119.0,3.9,23.0,925.0,572.89,429.67
2016,5,1,13,45,909.0,119.5,3.85,23.0,897.5,516.86,383.6
2016,5,1,14,0,900.0,120.0,3.8,23.0,870.0,459.9,335.54
2016,5,1,14,15,891.5,118.5,3.7,23.0,837.0,401.08,284.91
2016,5,1,14,30,883.0,117.0,3.6,23.0,804.0,341.82,233.33
2016,5,1,14,45,869.5,115.5,3.55,23.0,764.0,281.21,181.54
2016,5,1,15,0,856.0,114.0,3.5,23.0,724.0,215.11,128.61
2016,5,1,15,15,840.5,111.0,3.4,22.5,679.5,153.95,87.65
2016,5,1,15,30,825.0,108.0,3.3,22.0,635.0,94.36,74.31
2016,5,1,15,45,804.0,105.0,3.2,22.0,585.5,85.28,66.96
2016,5,1,16,0,783.0,102.0,3.1,22.0,536.0,83.75,65.89
2016,5,1,16,15,756.5,98.0,2.9,21.5,484.5,81.32,64.2
2016,5,1,16,30,730.0,94.0,2.7,21.0,433.0,72.74,57.22
2016,5,1,16,45,692.5,89.0,2.55,20.5,379.0,69.44,54.71
2016,5,1,17,0,655.0,84.0,2.4,20.0,325.0,66.09,52.1
2016,5,1,17,15,603.5,77.0,2.1,19.0,272.0,61.06,48.04
2016,5,1,17,30,552.0,70.0,1.8,18.0,219.0,55.99,43.79
2016,5,1,17,45,475.0,61.0,1.5,17.5,169.0,49.08,37.63
2016,5,1,18,0,398.0,52.0,1.2,17.0,119.0,42.16,31.25
2016,5,1,18,15,281.0,38.5,1.2,16.0,77.5,29.4,19.55
2016,5,1,18,30,164.0,25.0,1.2,15.0,36.0,19.01,7.32
2016,5,1,18,45,82.0,12.5,1.2,14.5,18.0,9.83,0.0
2016,5,1,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,10.0,0.2,10.5,12.0,24.78,0.0
2016,5,2,5,30,95.0,20.0,0.2,11.0,24.0,77.09,17.63
2016,5,2,5,45,206.5,35.5,0.2,11.5,61.5,161.93,124.32
2016,5,2,6,0,318.0,51.0,0.2,12.0,99.0,248.16,199.95
2016,5,2,6,15,398.5,62.5,0.25,12.5,147.0,323.04,263.53
2016,5,2,6,30,479.0,74.0,0.3,13.0,195.0,411.12,334.94
2016,5,2,6,45,243.0,97.5,0.35,13.5,159.0,279.86,229.75
2016,5,2,7,0,7.0,121.0,0.4,14.0,123.0,107.42,85.11
2016,5,2,7,15,33.0,151.0,0.5,14.5,165.5,167.92,136.06
2016,5,2,7,30,59.0,181.0,0.6,15.0,208.0,219.29,177.44
2016,5,2,7,45,392.0,147.5,0.75,16.0,356.5,510.98,409.55
2016,5,2,8,0,725.0,114.0,0.9,17.0,505.0,779.98,600.74
2016,5,2,8,15,747.0,118.5,1.0,18.0,554.0,822.69,623.55
2016,5,2,8,30,769.0,123.0,1.1,19.0,603.0,857.46,643.59
2016,5,2,8,45,788.0,125.5,1.25,20.0,648.0,890.64,663.14
2016,5,2,9,0,807.0,128.0,1.4,21.0,693.0,920.88,680.53
2016,5,2,9,15,819.5,130.5,1.45,21.5,733.0,941.76,691.63
2016,5,2,9,30,832.0,133.0,1.5,22.0,773.0,959.11,700.58
2016,5,2,9,45,853.0,128.5,1.55,22.5,809.5,959.5,698.74
2016,5,2,10,0,874.0,124.0,1.6,23.0,846.0,970.41,703.98
2016,5,2,10,15,880.5,125.5,1.65,23.0,873.5,969.55,703.04
2016,5,2,10,30,887.0,127.0,1.7,23.0,901.0,964.78,699.84
2016,5,2,10,45,890.5,129.0,1.75,23.5,920.5,953.75,691.44
2016,5,2,11,0,894.0,131.0,1.8,24.0,940.0,938.86,680.73
2016,5,2,11,15,896.5,131.5,1.85,24.0,952.5,917.98,667.56
2016,5,2,11,30,899.0,132.0,1.9,24.0,965.0,893.51,652.09
2016,5,2,11,45,896.0,135.0,1.95,24.0,968.5,863.09,632.69
2016,5,2,12,0,893.0,138.0,2.0,24.0,972.0,829.58,611.15
2016,5,2,12,15,892.0,137.5,2.0,24.0,968.5,791.98,585.63
2016,5,2,12,30,891.0,137.0,2.0,24.0,965.0,751.66,556.99
2016,5,2,12,45,882.5,140.0,2.0,24.0,952.0,706.38,524.2
2016,5,2,13,0,874.0,143.0,2.0,24.0,939.0,659.27,489.33
2016,5,2,13,15,869.0,142.0,2.0,24.0,920.0,609.76,451.87
2016,5,2,13,30,864.0,141.0,2.0,24.0,901.0,558.63,412.09
2016,5,2,13,45,853.0,141.5,2.05,24.0,873.5,505.78,369.99
2016,5,2,14,0,842.0,142.0,2.1,24.0,846.0,449.54,324.12
2016,5,2,14,15,832.5,140.0,2.15,23.5,813.5,391.78,276.43
2016,5,2,14,30,823.0,138.0,2.2,23.0,781.0,333.91,227.69
2016,5,2,14,45,808.0,136.5,2.3,23.0,741.5,275.27,178.5
2016,5,2,15,0,793.0,135.0,2.4,23.0,702.0,217.69,132.92
2016,5,2,15,15,636.0,179.5,2.45,22.5,616.5,169.02,106.84
2016,5,2,15,30,479.0,224.0,2.5,22.0,531.0,142.98,114.69
2016,5,2,15,45,432.0,218.0,2.6,22.0,478.5,136.04,109.34
2016,5,2,16,0,385.0,212.0,2.7,22.0,426.0,138.96,112.16
2016,5,2,16,15,349.0,196.5,2.7,21.5,376.5,130.14,105.37
2016,5,2,16,30,313.0,181.0,2.7,21.0,327.0,121.03,98.28
2016,5,2,16,45,317.0,157.0,2.75,20.5,289.5,107.52,87.32
2016,5,2,17,0,321.0,133.0,2.8,20.0,252.0,93.35,75.61
2016,5,2,17,15,280.5,118.5,2.6,19.0,210.5,83.68,67.7
2016,5,2,17,30,240.0,104.0,2.4,18.0,169.0,73.8,59.36
2016,5,2,17,45,198.5,84.0,2.25,17.5,130.0,60.32,47.47
2016,5,2,18,0,157.0,64.0,2.1,17.0,91.0,46.55,35.07
2016,5,2,18,15,100.0,44.5,1.95,16.0,59.5,32.75,22.45
2016,5,2,18,30,43.0,25.0,1.8,15.0,28.0,18.94,7.82
2016,5,2,18,45,21.5,12.5,1.65,14.5,14.0,9.83,0.0
2016,5,2,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,5,15,16.5,9.5,0.65,11.5,10.5,13.33,0.0
2016,5,3,5,30,33.0,19.0,0.7,12.0,21.0,35.96,9.2
2016,5,3,5,45,98.5,39.0,0.75,12.5,52.5,104.39,79.32
2016,5,3,6,0,164.0,59.0,0.8,13.0,84.0,165.66,133.66
2016,5,3,6,15,214.5,78.0,0.95,13.5,124.5,222.93,183.49
2016,5,3,6,30,265.0,97.0,1.1,14.0,165.0,284.62,235.72
2016,5,3,6,45,319.0,107.5,1.25,14.5,208.0,358.06,295.73
2016,5,3,7,0,373.0,118.0,1.4,15.0,251.0,421.77,346.41
2016,5,3,7,15,359.5,142.5,1.4,15.0,287.0,453.4,369.62
2016,5,3,7,30,346.0,167.0,1.4,15.0,323.0,463.66,376.3
2016,5,3,7,45,384.0,181.5,1.45,15.5,374.0,540.19,432.91
2016,5,3,8,0,422.0,196.0,1.5,16.0,425.0,598.91,474.55
