Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,15,386.0,227.0,1.65,17.0,451.5,589.52,464.18
2016,5,3,8,30,350.0,258.0,1.8,18.0,478.0,596.77,466.09
2016,5,3,8,45,246.5,295.0,1.95,19.0,455.5,544.69,422.87
2016,5,3,9,0,143.0,332.0,2.1,20.0,433.0,465.59,360.0
2016,5,3,9,15,255.5,335.5,2.25,20.5,528.0,594.75,456.53
2016,5,3,9,30,368.0,339.0,2.4,21.0,623.0,702.91,533.92
2016,5,3,9,45,233.0,369.0,2.6,21.5,552.0,579.66,441.32
2016,5,3,10,0,98.0,399.0,2.8,22.0,481.0,455.18,346.61
2016,5,3,10,15,143.5,419.0,2.85,22.5,542.5,533.49,404.15
2016,5,3,10,30,189.0,439.0,2.9,23.0,604.0,588.42,442.93
2016,5,3,10,45,323.0,409.0,3.0,23.5,699.0,693.11,518.7
2016,5,3,11,0,457.0,379.0,3.1,24.0,794.0,788.19,585.26
2016,5,3,11,15,651.0,272.0,3.05,23.5,871.5,849.18,631.35
2016,5,3,11,30,845.0,165.0,3.0,23.0,949.0,887.76,660.57
2016,5,3,11,45,496.5,322.0,3.0,23.0,783.5,712.65,533.28
2016,5,3,12,0,148.0,479.0,3.0,23.0,618.0,524.06,392.44
2016,5,3,12,15,289.0,439.0,2.9,23.0,708.5,591.84,444.14
2016,5,3,12,30,430.0,399.0,2.8,23.0,799.0,644.25,482.0
2016,5,3,12,45,307.0,431.5,2.75,23.0,715.5,554.74,415.52
2016,5,3,13,0,184.0,464.0,2.7,23.0,632.0,476.11,357.13
2016,5,3,13,15,244.5,442.5,2.65,22.5,661.0,478.57,359.68
2016,5,3,13,30,305.0,421.0,2.6,22.0,690.0,472.22,354.62
2016,5,3,13,45,312.0,405.5,2.55,22.0,673.5,439.0,328.63
2016,5,3,14,0,319.0,390.0,2.5,22.0,657.0,404.94,301.56
2016,5,3,14,15,344.5,367.0,2.5,21.5,645.0,371.76,274.79
2016,5,3,14,30,370.0,344.0,2.5,21.0,633.0,335.85,245.13
2016,5,3,14,45,454.0,291.5,2.5,20.5,629.5,288.0,203.77
2016,5,3,15,0,538.0,239.0,2.5,20.0,626.0,234.76,158.65
2016,5,3,15,15,535.0,222.0,2.55,19.5,586.5,183.87,123.61
2016,5,3,15,30,532.0,205.0,2.6,19.0,547.0,133.64,108.21
2016,5,3,15,45,554.0,180.0,2.7,19.0,512.0,117.89,95.35
2016,5,3,16,0,576.0,155.0,2.8,19.0,477.0,106.03,85.63
2016,5,3,16,15,468.5,164.0,2.8,18.5,409.5,109.49,89.08
2016,5,3,16,30,361.0,173.0,2.8,18.0,342.0,117.5,96.44
2016,5,3,16,45,443.0,142.5,2.85,17.5,325.5,98.31,80.4
2016,5,3,17,0,525.0,112.0,2.9,17.0,309.0,81.29,66.0
2016,5,3,17,15,472.5,102.0,2.8,16.5,258.0,74.41,60.26
2016,5,3,17,30,420.0,92.0,2.7,16.0,207.0,67.42,54.23
2016,5,3,17,45,357.0,77.5,2.6,15.5,160.5,57.18,45.12
2016,5,3,18,0,294.0,63.0,2.5,15.0,114.0,46.78,35.6
2016,5,3,18,15,199.5,45.5,2.3,14.5,75.0,33.94,23.69
2016,5,3,18,30,105.0,28.0,2.1,14.0,36.0,21.03,9.87
2016,5,3,18,45,52.5,14.0,1.9,13.5,18.0,11.02,0.0
2016,5,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,5.5,10.0,1.8,11.0,10.0,9.81,0.0
2016,5,4,5,30,11.0,20.0,1.9,11.0,20.0,22.88,5.8
2016,5,4,5,45,69.5,41.0,2.0,11.5,51.0,83.8,63.33
2016,5,4,6,0,128.0,62.0,2.1,12.0,82.0,150.31,121.88
2016,5,4,6,15,174.0,82.5,2.05,12.0,121.0,204.89,170.09
2016,5,4,6,30,220.0,103.0,2.0,12.0,160.0,263.4,220.65
2016,5,4,6,45,278.0,114.0,1.95,12.5,202.5,321.85,269.69
2016,5,4,7,0,336.0,125.0,1.9,13.0,245.0,402.31,334.44
2016,5,4,7,15,230.5,158.5,1.9,13.0,247.0,356.05,294.58
2016,5,4,7,30,125.0,192.0,1.9,13.0,249.0,299.62,246.2
2016,5,4,7,45,76.0,199.0,1.9,13.5,235.0,249.68,203.79
2016,5,4,8,0,27.0,206.0,1.9,14.0,221.0,213.93,172.4
2016,5,4,8,15,57.0,243.5,1.95,14.0,278.5,277.73,224.08
2016,5,4,8,30,87.0,281.0,2.0,14.0,336.0,342.46,275.06
2016,5,4,8,45,128.0,307.5,2.1,14.5,395.0,426.82,339.8
2016,5,4,9,0,169.0,334.0,2.2,15.0,454.0,491.06,387.75
2016,5,4,9,15,212.0,350.0,2.2,15.5,508.5,545.93,427.7
2016,5,4,9,30,255.0,366.0,2.2,16.0,563.0,621.92,481.83
2016,5,4,9,45,339.0,354.0,2.2,16.5,628.0,685.7,527.56
2016,5,4,10,0,423.0,342.0,2.2,17.0,693.0,766.99,584.07
2016,5,4,10,15,397.5,367.0,2.2,17.0,705.5,741.31,563.93
2016,5,4,10,30,372.0,392.0,2.2,17.0,718.0,732.12,555.95
2016,5,4,10,45,397.5,389.5,2.25,17.5,745.0,741.72,561.9
2016,5,4,11,0,423.0,387.0,2.3,18.0,772.0,762.92,575.4
2016,5,4,11,15,444.5,392.0,2.4,18.5,801.0,768.77,578.48
2016,5,4,11,30,466.0,397.0,2.5,19.0,830.0,771.04,579.16
2016,5,4,11,45,425.0,408.5,2.65,19.5,805.5,723.66,544.57
2016,5,4,12,0,384.0,420.0,2.8,20.0,781.0,669.1,505.01
2016,5,4,12,15,371.0,426.0,2.85,20.0,773.0,641.24,484.86
2016,5,4,12,30,358.0,432.0,2.9,20.0,765.0,612.66,463.8
2016,5,4,12,45,360.0,425.5,3.0,20.0,757.5,584.0,442.9
2016,5,4,13,0,362.0,419.0,3.1,20.0,750.0,554.29,420.82
2016,5,4,13,15,414.0,389.5,3.15,20.0,760.5,536.22,406.96
2016,5,4,13,30,466.0,360.0,3.2,20.0,771.0,511.59,387.27
2016,5,4,13,45,390.0,376.5,3.25,20.0,714.0,454.28,343.01
2016,5,4,14,0,314.0,393.0,3.3,20.0,657.0,403.88,304.19
2016,5,4,14,15,344.0,367.5,3.35,20.0,646.5,370.97,276.73
2016,5,4,14,30,374.0,342.0,3.4,20.0,636.0,334.91,246.01
2016,5,4,14,45,378.5,321.5,3.45,20.0,606.0,292.88,211.45
2016,5,4,15,0,383.0,301.0,3.5,20.0,576.0,250.57,177.96
2016,5,4,15,15,357.5,286.5,3.5,19.5,531.0,208.33,149.53
2016,5,4,15,30,332.0,272.0,3.5,19.0,486.0,169.42,138.2
2016,5,4,15,45,368.0,241.0,3.5,19.0,461.0,153.09,125.01
2016,5,4,16,0,404.0,210.0,3.5,19.0,436.0,132.8,108.32
2016,5,4,16,15,334.0,200.5,3.45,18.5,375.5,131.96,108.22
2016,5,4,16,30,264.0,191.0,3.4,18.0,315.0,125.57,103.36
2016,5,4,16,45,155.5,168.0,3.4,17.5,239.0,114.21,94.14
2016,5,4,17,0,47.0,145.0,3.4,17.0,163.0,100.81,83.0
2016,5,4,17,15,36.0,123.5,3.25,16.5,136.0,86.74,71.06
2016,5,4,17,30,25.0,102.0,3.1,16.0,109.0,72.45,58.67
2016,5,4,17,45,14.5,80.5,3.0,15.5,84.5,58.67,46.45
2016,5,4,18,0,4.0,59.0,2.9,15.0,60.0,43.47,32.72
2016,5,4,18,15,2.0,39.0,2.75,14.5,39.5,29.18,19.63
2016,5,4,18,30,0.0,19.0,2.6,14.0,19.0,14.49,5.33
2016,5,4,18,45,0.0,9.5,2.5,13.5,9.5,7.47,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,48.0,11.5,0.9,11.0,14.5,25.98,0.0
2016,5,5,5,30,96.0,23.0,1.0,11.0,29.0,74.16,35.86
2016,5,5,5,45,202.5,39.5,1.15,11.5,67.0,162.98,127.52
2016,5,5,6,0,309.0,56.0,1.3,12.0,105.0,247.25,201.79
2016,5,5,6,15,385.5,67.5,1.35,12.0,152.5,319.1,264.51
2016,5,5,6,30,462.0,79.0,1.4,12.0,200.0,397.96,331.06
2016,5,5,6,45,322.5,111.0,1.45,12.5,204.5,362.6,301.25
2016,5,5,7,0,183.0,143.0,1.5,13.0,209.0,281.79,233.8
2016,5,5,7,15,147.5,168.0,1.55,13.0,226.5,287.57,237.62
2016,5,5,7,30,112.0,193.0,1.6,13.0,244.0,289.78,237.74
2016,5,5,7,45,92.5,213.0,1.65,13.5,258.5,278.34,226.97
2016,5,5,8,0,73.0,233.0,1.7,14.0,273.0,282.11,228.23
2016,5,5,8,15,136.5,260.5,1.75,14.5,344.0,385.05,309.57
2016,5,5,8,30,200.0,288.0,1.8,15.0,415.0,471.29,375.1
2016,5,5,8,45,262.0,299.5,1.9,15.5,477.5,561.52,441.79
2016,5,5,9,0,324.0,311.0,2.0,16.0,540.0,631.73,492.37
2016,5,5,9,15,210.0,339.0,2.0,16.0,490.5,531.59,414.64
2016,5,5,9,30,96.0,367.0,2.0,16.0,441.0,428.07,333.86
2016,5,5,9,45,118.0,389.0,2.05,16.5,485.0,488.6,378.8
2016,5,5,10,0,140.0,411.0,2.1,17.0,529.0,526.41,405.49
2016,5,5,10,15,214.5,417.0,2.1,17.0,603.5,596.42,457.52
2016,5,5,10,30,289.0,423.0,2.1,17.0,678.0,683.15,519.67
2016,5,5,10,45,255.5,441.0,2.15,17.5,670.0,658.61,499.29
2016,5,5,11,0,222.0,459.0,2.2,18.0,662.0,616.43,467.56
2016,5,5,11,15,252.5,459.5,2.2,18.0,693.0,647.15,489.69
2016,5,5,11,30,283.0,460.0,2.2,18.0,724.0,658.28,497.49
2016,5,5,11,45,237.5,471.0,2.25,18.0,693.0,601.3,455.86
2016,5,5,12,0,192.0,482.0,2.3,18.0,662.0,559.13,424.73
2016,5,5,12,15,175.0,480.5,2.3,18.0,644.5,529.88,403.17
2016,5,5,12,30,158.0,479.0,2.3,18.0,627.0,501.19,381.84
2016,5,5,12,45,157.0,472.5,2.3,18.0,618.5,480.06,366.21
2016,5,5,13,0,156.0,466.0,2.3,18.0,610.0,458.68,350.21
2016,5,5,13,15,242.5,444.0,2.3,18.0,661.5,476.38,363.38
2016,5,5,13,30,329.0,422.0,2.3,18.0,713.0,483.02,367.06
2016,5,5,13,45,367.5,389.0,2.3,18.0,705.0,451.32,341.66
2016,5,5,14,0,406.0,356.0,2.3,18.0,697.0,413.4,310.71
2016,5,5,14,15,244.5,361.5,2.3,18.0,565.0,332.31,250.48
2016,5,5,14,30,83.0,367.0,2.3,18.0,433.0,277.85,212.54
2016,5,5,14,45,45.0,283.0,2.3,18.0,318.5,207.98,159.74
2016,5,5,15,0,7.0,199.0,2.3,18.0,204.0,148.48,114.7
2016,5,5,15,15,39.0,241.0,2.25,17.5,266.5,168.36,130.1
2016,5,5,15,30,71.0,283.0,2.2,17.0,329.0,183.87,151.08
2016,5,5,15,45,37.5,227.0,2.2,17.0,251.5,152.49,125.18
2016,5,5,16,0,4.0,171.0,2.2,17.0,174.0,124.57,101.99
2016,5,5,16,15,2.0,127.0,2.2,16.5,128.5,94.9,77.12
2016,5,5,16,30,0.0,83.0,2.2,16.0,83.0,63.8,50.53
2016,5,5,16,45,175.0,107.5,2.2,16.0,173.5,75.32,60.84
2016,5,5,17,0,350.0,132.0,2.2,16.0,264.0,91.05,74.79
2016,5,5,17,15,311.0,117.5,2.05,15.5,222.0,83.57,68.53
2016,5,5,17,30,272.0,103.0,1.9,15.0,180.0,73.67,59.97
2016,5,5,17,45,232.0,84.5,1.8,14.5,140.0,61.07,48.77
2016,5,5,18,0,192.0,66.0,1.7,14.0,100.0,48.22,37.09
2016,5,5,18,15,132.5,47.0,1.65,13.5,67.0,34.69,24.57
2016,5,5,18,30,73.0,28.0,1.6,13.0,34.0,21.0,10.68
2016,5,5,18,45,36.5,14.0,1.55,13.0,17.0,11.02,0.0
2016,5,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,9.5,1.75,10.0,9.5,7.47,0.0
2016,5,6,5,30,0.0,19.0,1.9,10.0,19.0,14.51,3.35
2016,5,6,5,45,22.5,39.0,2.05,10.5,43.0,48.99,35.22
2016,5,6,6,0,45.0,59.0,2.2,11.0,67.0,81.67,64.38
2016,5,6,6,15,64.0,81.5,2.2,11.0,96.5,117.02,95.78
2016,5,6,6,30,83.0,104.0,2.2,11.0,126.0,165.36,137.75
2016,5,6,6,45,101.5,125.0,2.2,11.5,158.0,202.08,168.89
2016,5,6,7,0,120.0,146.0,2.2,12.0,190.0,239.97,200.26
2016,5,6,7,15,182.5,166.5,2.2,12.5,244.5,311.23,259.1
2016,5,6,7,30,245.0,187.0,2.2,13.0,299.0,404.12,333.06
2016,5,6,7,45,420.0,166.5,2.2,13.5,386.0,550.51,448.49
2016,5,6,8,0,595.0,146.0,2.2,14.0,473.0,698.4,559.32
2016,5,6,8,15,587.5,165.5,2.2,14.5,513.0,727.22,576.01
2016,5,6,8,30,580.0,185.0,2.2,15.0,553.0,752.61,590.95
2016,5,6,8,45,428.0,254.0,2.2,15.5,536.0,685.18,535.66
2016,5,6,9,0,276.0,323.0,2.2,16.0,519.0,598.49,466.73
2016,5,6,9,15,300.5,337.5,2.2,16.0,561.5,635.65,493.8
2016,5,6,9,30,325.0,352.0,2.2,16.0,604.0,671.48,518.7
2016,5,6,9,45,203.0,373.5,2.2,16.5,533.5,552.67,427.59
2016,5,6,10,0,81.0,395.0,2.2,17.0,463.0,432.98,334.78
2016,5,6,10,15,97.0,415.5,2.25,17.0,499.5,463.36,358.04
2016,5,6,10,30,113.0,436.0,2.3,17.0,536.0,512.01,393.55
2016,5,6,10,45,67.5,385.5,2.35,17.0,446.0,397.46,307.18
2016,5,6,11,0,22.0,335.0,2.4,17.0,356.0,290.07,224.69
2016,5,6,11,15,63.5,401.0,2.45,17.0,460.5,397.69,307.79
2016,5,6,11,30,105.0,467.0,2.5,17.0,565.0,485.17,372.93
2016,5,6,11,45,72.0,437.0,2.55,17.0,504.5,423.65,326.05
2016,5,6,12,0,39.0,407.0,2.6,17.0,444.0,365.16,281.63
2016,5,6,12,15,33.5,388.5,2.65,16.5,420.5,339.81,263.07
2016,5,6,12,30,28.0,370.0,2.7,16.0,397.0,315.36,244.91
2016,5,6,12,45,22.5,337.5,2.75,16.0,359.5,276.18,214.81
2016,5,6,13,0,17.0,305.0,2.8,16.0,322.0,245.17,190.85
2016,5,6,13,15,13.0,251.0,2.75,15.5,263.5,199.88,155.77
2016,5,6,13,30,9.0,197.0,2.7,15.0,205.0,155.68,121.06
2016,5,6,13,45,22.0,272.5,2.7,15.0,291.5,214.62,167.98
2016,5,6,14,0,35.0,348.0,2.7,15.0,378.0,267.22,208.92
2016,5,6,14,15,21.5,278.5,2.65,15.0,297.0,214.26,167.46
2016,5,6,14,30,8.0,209.0,2.6,15.0,216.0,158.92,124.01
2016,5,6,14,45,4.0,139.0,2.55,15.0,142.5,106.73,82.22
2016,5,6,15,0,0.0,69.0,2.5,15.0,69.0,53.2,38.64
2016,5,6,15,15,0.0,71.5,2.45,14.5,71.5,55.09,40.43
2016,5,6,15,30,0.0,74.0,2.4,14.0,74.0,56.97,44.32
2016,5,6,15,45,1.5,121.5,2.35,14.0,122.5,91.97,74.89
2016,5,6,16,0,3.0,169.0,2.3,14.0,171.0,123.3,102.19
2016,5,6,16,15,1.5,137.5,2.2,14.0,138.5,101.95,83.99
2016,5,6,16,30,0.0,106.0,2.1,14.0,106.0,80.02,65.17
2016,5,6,16,45,0.0,92.0,2.05,14.0,92.0,69.83,56.46
2016,5,6,17,0,0.0,78.0,2.0,14.0,78.0,59.57,47.57
2016,5,6,17,15,0.0,65.5,1.85,13.5,65.5,50.23,39.47
2016,5,6,17,30,0.0,53.0,1.7,13.0,53.0,40.57,30.93
2016,5,6,17,45,0.0,41.0,1.55,13.0,41.0,31.32,22.55
2016,5,6,18,0,0.0,29.0,1.4,13.0,29.0,22.1,14.1
2016,5,6,18,15,0.0,19.5,1.2,12.5,19.5,14.83,7.38
2016,5,6,18,30,0.0,10.0,1.0,12.0,10.0,7.58,0.38
2016,5,6,18,45,0.0,5.0,0.8,12.0,5.0,3.93,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.5,1.4,9.0,2.5,1.97,0.0
2016,5,7,5,30,0.0,5.0,1.4,9.0,5.0,3.78,0.0
2016,5,7,5,45,0.0,12.0,1.45,9.5,12.0,9.1,2.01
2016,5,7,6,0,0.0,19.0,1.5,10.0,19.0,14.44,6.81
2016,5,7,6,15,0.0,27.5,1.5,10.0,27.5,20.94,12.61
2016,5,7,6,30,0.0,36.0,1.5,10.0,36.0,27.46,18.37
2016,5,7,6,45,0.0,44.5,1.5,10.5,44.5,34.0,24.02
2016,5,7,7,0,0.0,53.0,1.5,11.0,53.0,40.56,29.58
2016,5,7,7,15,0.0,92.0,1.5,11.5,92.0,72.14,56.46
2016,5,7,7,30,0.0,131.0,1.5,12.0,131.0,106.34,84.96
2016,5,7,7,45,86.5,187.5,1.55,12.5,235.5,244.04,200.75
2016,5,7,8,0,173.0,244.0,1.6,13.0,340.0,396.52,322.07
2016,5,7,8,15,145.0,267.0,1.6,13.5,352.5,398.02,319.75
2016,5,7,8,30,117.0,290.0,1.6,14.0,365.0,397.29,316.64
2016,5,7,8,45,89.0,301.5,1.6,14.5,361.0,361.55,287.02
2016,5,7,9,0,61.0,313.0,1.6,15.0,357.0,344.94,272.18
2016,5,7,9,15,39.5,293.0,1.6,15.0,322.5,301.68,237.67
2016,5,7,9,30,18.0,273.0,1.6,15.0,288.0,241.21,189.59
2016,5,7,9,45,27.5,311.0,1.65,15.5,334.5,302.96,237.33
2016,5,7,10,0,37.0,349.0,1.7,16.0,381.0,345.8,269.21
2016,5,7,10,15,62.5,387.5,1.7,16.5,442.5,403.2,312.0
2016,5,7,10,30,88.0,426.0,1.7,17.0,504.0,459.07,352.6
2016,5,7,10,45,64.5,411.5,1.7,17.5,469.5,418.39,320.6
2016,5,7,11,0,41.0,397.0,1.7,18.0,435.0,378.89,289.98
2016,5,7,11,15,42.0,404.0,1.65,18.0,443.5,381.2,291.57
2016,5,7,11,30,43.0,411.0,1.6,18.0,452.0,382.93,292.53
2016,5,7,11,45,53.5,428.0,1.55,18.0,478.5,400.35,305.33
2016,5,7,12,0,64.0,445.0,1.5,18.0,505.0,416.09,316.69
2016,5,7,12,15,217.5,435.5,1.5,18.0,639.5,523.37,397.51
2016,5,7,12,30,371.0,426.0,1.5,18.0,774.0,613.22,462.13
2016,5,7,12,45,301.5,444.0,1.5,18.5,725.0,555.86,418.12
2016,5,7,13,0,232.0,462.0,1.5,19.0,676.0,500.55,376.72
2016,5,7,13,15,202.5,455.0,1.55,19.0,639.0,459.05,346.42
2016,5,7,13,30,173.0,448.0,1.6,19.0,602.0,420.14,317.65
2016,5,7,13,45,122.5,421.0,1.7,19.0,528.5,361.47,274.35
2016,5,7,14,0,72.0,394.0,1.8,19.0,455.0,312.15,237.97
2016,5,7,14,15,48.0,345.0,1.9,18.5,385.0,262.43,201.18
2016,5,7,14,30,24.0,296.0,2.0,18.0,315.0,223.35,172.29
2016,5,7,14,45,16.5,253.0,2.1,18.0,266.0,189.08,146.08
2016,5,7,15,0,9.0,210.0,2.2,18.0,217.0,156.22,120.76
2016,5,7,15,15,218.0,229.5,2.2,18.0,372.0,162.62,118.97
2016,5,7,15,30,427.0,249.0,2.2,18.0,527.0,151.41,123.44
2016,5,7,15,45,235.5,239.0,2.25,18.0,390.5,148.49,121.39
2016,5,7,16,0,44.0,229.0,2.3,18.0,254.0,152.65,125.3
2016,5,7,16,15,22.0,175.5,2.25,17.5,188.0,126.87,104.08
2016,5,7,16,30,0.0,122.0,2.2,17.0,122.0,90.93,73.79
2016,5,7,16,45,0.0,114.0,2.2,16.5,114.0,84.86,68.98
2016,5,7,17,0,0.0,106.0,2.2,16.0,106.0,78.71,63.97
2016,5,7,17,15,0.0,89.0,2.05,15.5,89.0,66.53,53.53
2016,5,7,17,30,0.0,72.0,1.9,15.0,72.0,54.25,42.8
2016,5,7,17,45,0.0,56.5,1.8,15.0,56.5,42.89,32.62
2016,5,7,18,0,0.0,41.0,1.7,15.0,41.0,31.36,22.15
2016,5,7,18,15,0.0,27.5,1.55,14.5,27.5,20.98,12.66
2016,5,7,18,30,0.0,14.0,1.4,14.0,14.0,10.64,2.88
2016,5,7,18,45,0.0,7.0,1.25,13.5,7.0,5.51,0.0
2016,5,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,75.5,12.5,0.45,10.0,18.0,36.23,0.0
2016,5,8,5,30,151.0,25.0,0.5,10.0,36.0,108.89,68.1
2016,5,8,5,45,262.5,38.0,0.6,10.5,75.0,186.23,147.28
2016,5,8,6,0,374.0,51.0,0.7,11.0,114.0,276.14,225.45
2016,5,8,6,15,447.0,60.0,0.7,11.5,162.0,348.25,286.91
2016,5,8,6,30,520.0,69.0,0.7,12.0,210.0,426.27,350.63
2016,5,8,6,45,326.0,109.0,0.75,13.0,203.5,360.16,296.04
2016,5,8,7,0,132.0,149.0,0.8,14.0,197.0,250.61,205.12
2016,5,8,7,15,120.0,172.5,0.8,14.5,221.5,270.05,220.18
2016,5,8,7,30,108.0,196.0,0.8,15.0,246.0,287.92,232.76
2016,5,8,7,45,432.0,148.0,0.85,15.5,382.5,537.87,430.32
2016,5,8,8,0,756.0,100.0,0.9,16.0,519.0,776.42,599.51
2016,5,8,8,15,545.0,184.0,1.0,16.5,500.0,697.66,538.29
2016,5,8,8,30,334.0,268.0,1.1,17.0,481.0,587.34,454.34
2016,5,8,8,45,294.5,298.5,1.2,17.5,496.5,586.83,452.46
2016,5,8,9,0,255.0,329.0,1.3,18.0,512.0,583.03,447.13
2016,5,8,9,15,343.5,320.0,1.4,18.5,580.5,655.5,499.71
2016,5,8,9,30,432.0,311.0,1.5,19.0,649.0,748.19,563.84
2016,5,8,9,45,655.0,213.5,1.6,19.5,750.0,868.98,649.29
2016,5,8,10,0,878.0,116.0,1.7,20.0,851.0,954.61,703.83
2016,5,8,10,15,884.5,117.5,1.8,20.0,878.0,953.75,702.61
2016,5,8,10,30,891.0,119.0,1.9,20.0,905.0,948.99,699.93
2016,5,8,10,45,894.5,120.0,2.05,20.5,924.5,937.12,691.89
2016,5,8,11,0,898.0,121.0,2.2,21.0,944.0,921.45,681.38
2016,5,8,11,15,639.5,270.5,2.3,21.0,860.5,828.8,616.78
2016,5,8,11,30,381.0,420.0,2.4,21.0,777.0,702.17,524.36
2016,5,8,11,45,641.5,272.5,2.55,21.0,877.0,781.63,586.62
2016,5,8,12,0,902.0,125.0,2.7,21.0,977.0,814.59,613.75
2016,5,8,12,15,901.5,125.0,2.8,21.0,974.0,777.92,587.98
2016,5,8,12,30,901.0,125.0,2.9,21.0,971.0,738.49,559.42
2016,5,8,12,45,897.0,125.5,3.0,21.0,959.5,694.53,526.85
2016,5,8,13,0,893.0,126.0,3.1,21.0,948.0,648.41,491.79
2016,5,8,13,15,889.0,125.0,3.15,21.0,929.5,599.26,453.31
2016,5,8,13,30,885.0,124.0,3.2,21.0,911.0,548.35,412.34
2016,5,8,13,45,877.5,123.5,3.3,21.0,885.0,494.64,368.1
2016,5,8,14,0,870.0,123.0,3.4,21.0,859.0,439.95,321.77
2016,5,8,14,15,861.5,121.0,3.4,20.5,826.5,383.17,273.15
2016,5,8,14,30,853.0,119.0,3.4,20.0,794.0,326.03,223.54
2016,5,8,14,45,841.0,117.5,3.45,20.0,755.5,268.27,173.9
2016,5,8,15,0,829.0,116.0,3.5,20.0,717.0,204.58,122.99
2016,5,8,15,15,814.5,113.0,3.45,19.5,674.0,145.92,84.64
2016,5,8,15,30,800.0,110.0,3.4,19.0,631.0,88.71,70.36
2016,5,8,15,45,780.5,107.0,3.4,19.0,583.5,85.64,68.01
2016,5,8,16,0,761.0,104.0,3.4,19.0,536.0,84.24,67.05
2016,5,8,16,15,736.0,99.5,3.35,18.5,486.0,81.61,65.16
2016,5,8,16,30,711.0,95.0,3.3,18.0,436.0,72.76,57.88
2016,5,8,16,45,678.0,90.0,3.25,18.0,384.5,69.6,55.35
2016,5,8,17,0,645.0,85.0,3.2,18.0,333.0,66.38,52.73
2016,5,8,17,15,598.0,78.0,3.05,17.5,281.0,61.45,48.66
2016,5,8,17,30,551.0,71.0,2.9,17.0,229.0,56.45,44.4
2016,5,8,17,45,484.0,62.5,2.8,16.5,180.5,50.03,38.71
2016,5,8,18,0,417.0,54.0,2.7,16.0,132.0,43.59,32.79
2016,5,8,18,15,315.0,42.0,2.55,15.5,90.0,34.02,23.9
2016,5,8,18,30,213.0,30.0,2.4,15.0,48.0,22.87,12.8
2016,5,8,18,45,106.5,15.0,2.25,14.5,24.0,11.45,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,103.5,12.5,1.2,10.0,20.0,45.91,0.0
2016,5,9,5,30,207.0,25.0,1.2,10.0,40.0,134.3,88.17
2016,5,9,5,45,319.0,36.5,1.3,10.5,81.0,213.45,169.83
2016,5,9,6,0,431.0,48.0,1.4,11.0,122.0,301.89,247.65
2016,5,9,6,15,215.5,48.5,1.3,11.5,85.5,194.94,162.1
2016,5,9,6,30,0.0,49.0,1.2,12.0,49.0,37.48,26.73
2016,5,9,6,45,0.0,61.0,1.2,12.5,61.0,46.74,34.78
2016,5,9,7,0,0.0,73.0,1.2,13.0,73.0,56.14,42.64
2016,5,9,7,15,0.0,99.5,1.2,13.5,99.5,78.7,61.51
2016,5,9,7,30,0.0,126.0,1.2,14.0,126.0,101.52,80.21
2016,5,9,7,45,0.0,140.0,1.3,14.5,140.0,113.0,89.23
2016,5,9,8,0,0.0,154.0,1.4,15.0,154.0,124.48,98.16
2016,5,9,8,15,6.0,183.0,1.45,15.5,187.0,154.72,122.45
2016,5,9,8,30,12.0,212.0,1.5,16.0,220.0,185.24,146.5
2016,5,9,8,45,15.0,232.0,1.6,17.0,243.0,204.92,161.2
2016,5,9,9,0,18.0,252.0,1.7,18.0,266.0,224.56,175.68
2016,5,9,9,15,21.5,274.5,1.75,18.5,291.5,246.83,192.34
2016,5,9,9,30,25.0,297.0,1.8,19.0,317.0,268.94,208.67
2016,5,9,9,45,71.0,354.0,1.9,19.5,413.0,385.17,297.3
2016,5,9,10,0,117.0,411.0,2.0,20.0,509.0,501.27,382.13
2016,5,9,10,15,175.0,425.0,2.1,20.0,577.0,563.29,427.47
2016,5,9,10,30,233.0,439.0,2.2,20.0,645.0,623.01,470.77
2016,5,9,10,45,382.0,402.5,2.3,20.5,749.5,732.86,549.75
2016,5,9,11,0,531.0,366.0,2.4,21.0,854.0,833.49,619.49
2016,5,9,11,15,732.0,238.5,2.45,21.0,920.5,879.58,654.7
2016,5,9,11,30,933.0,111.0,2.5,21.0,987.0,890.31,663.12
2016,5,9,11,45,935.0,111.0,2.65,21.5,992.0,861.1,643.05
2016,5,9,12,0,937.0,111.0,2.8,22.0,997.0,828.53,620.88
2016,5,9,12,15,936.5,111.0,2.9,22.0,994.0,790.88,595.5
2016,5,9,12,30,936.0,111.0,3.0,22.0,991.0,750.35,566.24
2016,5,9,12,45,933.0,111.0,3.15,22.0,980.0,705.47,533.31
2016,5,9,13,0,930.0,111.0,3.3,22.0,969.0,658.24,497.66
2016,5,9,13,15,926.5,110.5,3.4,22.0,950.5,608.21,458.64
2016,5,9,13,30,923.0,110.0,3.5,22.0,932.0,556.27,416.94
2016,5,9,13,45,918.0,108.5,3.65,22.0,906.5,501.25,371.65
2016,5,9,14,0,913.0,107.0,3.8,22.0,881.0,444.91,323.91
2016,5,9,14,15,905.5,105.5,3.85,21.5,848.5,386.65,273.94
2016,5,9,14,30,898.0,104.0,3.9,21.0,816.0,327.82,222.77
2016,5,9,14,45,887.5,102.5,4.0,21.0,777.5,268.01,171.3
2016,5,9,15,0,877.0,101.0,4.1,21.0,739.0,208.47,123.67
2016,5,9,15,15,864.0,98.5,4.1,20.5,695.5,148.59,85.0
2016,5,9,15,30,851.0,96.0,4.1,20.0,652.0,89.79,71.0
2016,5,9,15,45,833.0,93.5,4.1,20.0,604.0,78.24,61.46
2016,5,9,16,0,815.0,91.0,4.1,20.0,556.0,76.8,60.44
2016,5,9,16,15,792.0,87.5,4.05,19.5,505.0,74.5,58.81
2016,5,9,16,30,769.0,84.0,4.0,19.0,454.0,72.12,57.09
2016,5,9,16,45,737.5,79.5,3.95,18.5,401.0,68.77,54.52
2016,5,9,17,0,706.0,75.0,3.9,18.0,348.0,65.35,51.83
2016,5,9,17,15,661.5,69.5,3.75,17.0,295.5,56.22,44.14
2016,5,9,17,30,617.0,64.0,3.6,16.0,243.0,52.02,40.66
2016,5,9,17,45,550.5,57.0,3.45,15.5,192.0,46.44,35.7
2016,5,9,18,0,484.0,50.0,3.3,15.0,141.0,40.9,30.58
2016,5,9,18,15,378.0,39.5,3.1,14.0,97.5,32.31,22.6
2016,5,9,18,30,272.0,29.0,2.9,13.0,54.0,23.75,13.84
2016,5,9,18,45,136.0,14.5,2.75,12.5,27.0,11.72,0.0
2016,5,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,84.0,14.0,1.05,10.0,20.5,40.2,0.0
2016,5,10,5,30,168.0,28.0,1.1,10.0,41.0,120.55,81.16
2016,5,10,5,45,281.5,41.0,1.15,10.5,82.5,197.42,157.22
2016,5,10,6,0,395.0,54.0,1.2,11.0,124.0,288.55,236.62
2016,5,10,6,15,197.5,67.0,1.2,11.0,102.0,193.61,160.97
2016,5,10,6,30,0.0,80.0,1.2,11.0,80.0,65.27,50.75
2016,5,10,6,45,0.0,98.5,1.25,11.5,98.5,80.97,64.26
2016,5,10,7,0,0.0,117.0,1.3,12.0,117.0,96.57,77.2
2016,5,10,7,15,34.5,154.5,1.3,12.5,171.0,169.29,138.6
2016,5,10,7,30,69.0,192.0,1.3,13.0,225.0,235.01,192.32
2016,5,10,7,45,136.5,218.5,1.3,14.0,292.0,334.75,271.82
2016,5,10,8,0,204.0,245.0,1.3,15.0,359.0,421.25,337.83
2016,5,10,8,15,214.0,268.0,1.25,15.5,397.0,456.61,362.2
2016,5,10,8,30,224.0,291.0,1.2,16.0,435.0,491.31,385.89
2016,5,10,8,45,276.0,302.5,1.2,17.0,492.5,572.03,442.91
2016,5,10,9,0,328.0,314.0,1.2,18.0,550.0,632.61,483.64
2016,5,10,9,15,594.5,220.5,1.15,18.5,676.0,815.86,613.11
2016,5,10,9,30,861.0,127.0,1.1,19.0,802.0,964.84,707.04
2016,5,10,9,45,864.0,132.0,1.1,20.0,834.0,958.01,696.73
2016,5,10,10,0,867.0,137.0,1.1,21.0,866.0,960.67,694.82
2016,5,10,10,15,873.5,138.5,1.05,21.5,893.0,959.44,690.9
2016,5,10,10,30,880.0,140.0,1.0,22.0,920.0,954.33,684.72
2016,5,10,10,45,886.0,140.0,1.0,22.5,940.5,943.56,676.07
2016,5,10,11,0,892.0,140.0,1.0,23.0,961.0,928.97,665.23
2016,5,10,11,15,894.5,141.0,1.0,23.0,973.0,908.42,652.04
2016,5,10,11,30,897.0,142.0,1.0,23.0,985.0,884.3,636.69
2016,5,10,11,45,897.5,142.5,1.0,23.5,989.0,854.73,616.69
2016,5,10,12,0,898.0,143.0,1.0,24.0,993.0,822.03,594.73
2016,5,10,12,15,896.5,142.5,1.1,24.0,989.5,784.14,570.43
2016,5,10,12,30,895.0,142.0,1.2,24.0,986.0,743.64,543.45
2016,5,10,12,45,887.0,145.0,1.35,24.0,972.5,698.92,513.04
2016,5,10,13,0,879.0,148.0,1.5,24.0,959.0,652.37,480.13
2016,5,10,13,15,874.0,147.0,1.65,24.0,940.0,603.17,444.05
2016,5,10,13,30,869.0,146.0,1.8,24.0,921.0,552.37,405.33
2016,5,10,13,45,860.5,145.0,2.0,24.0,894.0,498.58,363.09
2016,5,10,14,0,852.0,144.0,2.2,24.0,867.0,443.86,318.54
2016,5,10,14,15,842.5,142.0,2.3,24.0,834.0,386.25,270.35
2016,5,10,14,30,833.0,140.0,2.4,24.0,801.0,328.51,221.39
2016,5,10,14,45,820.5,137.0,2.55,24.0,762.5,269.58,172.32
2016,5,10,15,0,808.0,134.0,2.7,24.0,724.0,211.4,127.02
2016,5,10,15,15,792.0,131.0,2.8,23.5,680.0,153.92,90.58
2016,5,10,15,30,776.0,128.0,2.9,23.0,636.0,98.12,77.03
2016,5,10,15,45,757.0,123.5,3.0,23.0,588.5,88.21,69.04
2016,5,10,16,0,738.0,119.0,3.1,23.0,541.0,86.37,67.74
2016,5,10,16,15,711.0,114.0,3.15,22.5,490.5,83.92,66.04
2016,5,10,16,30,684.0,109.0,3.2,22.0,440.0,81.35,64.24
2016,5,10,16,45,653.0,102.0,3.25,21.5,388.5,77.25,61.1
2016,5,10,17,0,622.0,95.0,3.3,21.0,337.0,72.98,57.76
2016,5,10,17,15,573.5,87.5,3.15,20.0,285.0,67.96,53.79
2016,5,10,17,30,525.0,80.0,3.0,19.0,233.0,62.85,49.62
2016,5,10,17,45,460.5,69.5,2.95,18.5,184.0,55.17,42.89
2016,5,10,18,0,396.0,59.0,2.9,18.0,135.0,47.35,35.83
2016,5,10,18,15,295.5,46.0,2.75,17.0,93.0,34.89,24.56
2016,5,10,18,30,195.0,33.0,2.6,16.0,51.0,24.97,14.8
2016,5,10,18,45,97.5,16.5,2.5,15.5,25.5,12.55,0.0
2016,5,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.5,0.8,10.5,22.0,45.94,0.0
2016,5,11,5,30,204.0,27.0,0.8,11.0,44.0,133.74,92.02
2016,5,11,5,45,315.0,39.5,0.8,11.5,85.5,213.42,169.26
2016,5,11,6,0,426.0,52.0,0.8,12.0,127.0,301.94,245.71
2016,5,11,6,15,213.0,71.5,0.7,12.5,109.0,207.37,170.79
2016,5,11,6,30,0.0,91.0,0.6,13.0,91.0,76.26,59.54
2016,5,11,6,45,4.5,110.0,0.5,14.0,112.0,95.27,75.7
2016,5,11,7,0,9.0,129.0,0.4,15.0,133.0,114.57,91.33
2016,5,11,7,15,8.0,142.5,0.45,15.5,146.0,124.66,99.1
2016,5,11,7,30,7.0,156.0,0.5,16.0,159.0,134.78,106.77
2016,5,11,7,45,14.0,180.5,0.55,17.0,188.0,161.85,128.02
2016,5,11,8,0,21.0,205.0,0.6,18.0,217.0,189.2,148.98
2016,5,11,8,15,37.5,239.0,0.7,18.5,262.5,252.46,198.11
2016,5,11,8,30,54.0,273.0,0.8,19.0,308.0,300.24,234.04
2016,5,11,8,45,48.5,286.5,0.9,20.0,319.5,306.75,237.16
2016,5,11,9,0,43.0,300.0,1.0,21.0,331.0,312.89,240.25
2016,5,11,9,15,56.0,329.0,1.05,21.5,371.5,351.52,268.42
2016,5,11,9,30,69.0,358.0,1.1,22.0,412.0,389.69,295.58
2016,5,11,9,45,244.5,353.0,1.15,22.5,557.0,587.35,440.16
2016,5,11,10,0,420.0,348.0,1.2,23.0,702.0,759.78,557.87
2016,5,11,10,15,658.0,238.5,1.15,23.0,813.5,877.16,637.4
2016,5,11,10,30,896.0,129.0,1.1,23.0,925.0,957.21,686.7
2016,5,11,10,45,900.0,130.5,1.05,23.5,944.5,945.95,675.75
2016,5,11,11,0,904.0,132.0,1.0,24.0,964.0,930.84,663.75
2016,5,11,11,15,906.0,132.5,1.0,24.0,976.0,909.36,650.05
2016,5,11,11,30,908.0,133.0,1.0,24.0,988.0,884.32,634.19
2016,5,11,11,45,740.0,248.5,1.0,24.5,947.5,836.34,599.57
2016,5,11,12,0,572.0,364.0,1.0,25.0,907.0,768.25,550.27
2016,5,11,12,15,743.5,246.0,1.05,25.0,948.5,770.11,555.49
2016,5,11,12,30,915.0,128.0,1.1,25.0,990.0,745.51,541.86
2016,5,11,12,45,698.0,258.0,1.2,25.5,911.5,672.62,488.12
2016,5,11,13,0,481.0,388.0,1.3,26.0,833.0,597.29,433.26
2016,5,11,13,15,692.0,255.0,1.4,25.5,881.5,585.8,427.1
2016,5,11,13,30,903.0,122.0,1.5,25.0,930.0,551.97,402.06
2016,5,11,13,45,897.5,120.0,1.6,25.0,903.5,497.47,359.09
2016,5,11,14,0,892.0,118.0,1.7,25.0,877.0,441.77,313.79
2016,5,11,14,15,883.5,116.5,1.8,25.0,844.5,384.41,265.96
2016,5,11,14,30,875.0,115.0,1.9,25.0,812.0,326.63,217.08
2016,5,11,14,45,863.5,113.0,2.0,25.0,773.0,267.69,168.07
2016,5,11,15,0,852.0,111.0,2.1,25.0,734.0,209.18,122.77
2016,5,11,15,15,837.5,108.5,2.15,24.5,690.0,142.95,80.16
2016,5,11,15,30,823.0,106.0,2.2,24.0,646.0,84.95,65.74
2016,5,11,15,45,804.5,102.5,2.25,24.0,598.0,83.21,64.56
2016,5,11,16,0,786.0,99.0,2.3,24.0,550.0,81.36,63.23
2016,5,11,16,15,761.5,95.0,2.35,23.5,499.5,78.93,61.54
2016,5,11,16,30,737.0,91.0,2.4,23.0,449.0,76.4,59.75
2016,5,11,16,45,704.0,86.5,2.45,22.5,396.5,67.63,52.61
2016,5,11,17,0,671.0,82.0,2.5,22.0,344.0,64.61,50.33
2016,5,11,17,15,625.5,75.5,2.45,21.0,292.0,59.95,46.64
2016,5,11,17,30,580.0,69.0,2.4,20.0,240.0,55.22,42.77
2016,5,11,17,45,514.0,61.0,2.35,19.5,190.0,49.08,37.42
2016,5,11,18,0,448.0,53.0,2.3,19.0,140.0,42.92,31.86
2016,5,11,18,15,346.5,42.0,2.15,18.0,97.0,34.08,23.8
2016,5,11,18,30,245.0,31.0,2.0,17.0,54.0,25.24,15.11
2016,5,11,18,45,122.5,15.5,1.9,16.0,27.0,11.88,0.0
2016,5,11,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,5,15,86.5,14.5,1.1,11.0,21.5,41.26,0.0
2016,5,12,5,30,173.0,29.0,1.2,11.0,43.0,124.29,87.0
2016,5,12,5,45,269.0,43.5,1.35,11.5,83.0,193.38,153.96
2016,5,12,6,0,365.0,58.0,1.5,12.0,123.0,272.72,223.55
2016,5,12,6,15,182.5,66.0,1.5,12.5,98.5,182.68,151.21
2016,5,12,6,30,0.0,74.0,1.5,13.0,74.0,59.14,45.16
2016,5,12,6,45,0.0,91.5,1.55,13.5,91.5,73.89,57.75
2016,5,12,7,0,0.0,109.0,1.6,14.0,109.0,88.58,69.89
2016,5,12,7,15,0.5,127.5,1.55,14.5,128.0,104.54,82.86
2016,5,12,7,30,1.0,146.0,1.5,15.0,147.0,120.48,95.59
2016,5,12,7,45,0.5,148.5,1.45,16.0,149.0,120.84,95.1
2016,5,12,8,0,0.0,151.0,1.4,17.0,151.0,121.54,94.94
2016,5,12,8,15,42.0,219.5,1.35,17.5,246.5,235.66,187.14
2016,5,12,8,30,84.0,288.0,1.3,18.0,342.0,342.25,269.21
2016,5,12,8,45,105.5,314.0,1.3,19.0,387.5,386.6,300.81
2016,5,12,9,0,127.0,340.0,1.3,20.0,433.0,451.66,346.99
2016,5,12,9,15,199.0,354.5,1.3,20.5,508.5,530.79,404.25
2016,5,12,9,30,271.0,369.0,1.3,21.0,584.0,630.86,473.86
2016,5,12,9,45,310.5,377.0,1.35,21.5,632.5,671.9,500.71
2016,5,12,10,0,350.0,385.0,1.4,22.0,681.0,711.19,526.49
2016,5,12,10,15,228.0,411.5,1.5,22.5,607.0,596.84,443.84
2016,5,12,10,30,106.0,438.0,1.6,23.0,533.0,483.88,361.02
2016,5,12,10,45,292.0,412.0,1.7,23.5,680.0,656.64,486.61
2016,5,12,11,0,478.0,386.0,1.8,24.0,827.0,799.11,584.06
2016,5,12,11,15,677.5,267.5,1.9,24.5,901.5,852.31,621.99
2016,5,12,11,30,877.0,149.0,2.0,25.0,976.0,869.62,635.08
2016,5,12,11,45,878.5,149.0,2.15,25.5,980.5,840.99,615.96
2016,5,12,12,0,880.0,149.0,2.3,26.0,985.0,809.26,594.83
2016,5,12,12,15,879.5,149.0,2.35,26.0,982.0,773.13,569.69
2016,5,12,12,30,879.0,149.0,2.4,26.0,979.0,734.38,542.18
2016,5,12,12,45,880.5,146.0,2.5,26.5,969.5,692.32,511.01
2016,5,12,13,0,882.0,143.0,2.6,27.0,960.0,647.81,477.29
2016,5,12,13,15,878.0,141.5,2.6,26.5,941.5,598.93,440.9
2016,5,12,13,30,874.0,140.0,2.6,26.0,923.0,548.35,402.03
2016,5,12,13,45,872.0,136.5,2.65,26.0,898.5,495.85,359.78
2016,5,12,14,0,870.0,133.0,2.7,26.0,874.0,441.86,315.08
2016,5,12,14,15,861.5,131.0,2.75,26.0,841.5,385.32,267.49
2016,5,12,14,30,853.0,129.0,2.8,26.0,809.0,324.63,216.28
2016,5,12,14,45,703.0,185.0,2.85,26.0,727.5,268.01,174.38
2016,5,12,15,0,553.0,241.0,2.9,26.0,646.0,231.18,151.75
2016,5,12,15,15,680.0,178.5,2.95,25.5,646.5,164.21,101.79
2016,5,12,15,30,807.0,116.0,3.0,25.0,647.0,90.71,70.24
2016,5,12,15,45,788.5,112.0,3.05,24.5,599.5,88.9,69.18
2016,5,12,16,0,770.0,108.0,3.1,24.0,552.0,86.97,67.94
2016,5,12,16,15,745.0,103.5,3.15,23.5,501.0,77.91,60.68
2016,5,12,16,30,720.0,99.0,3.2,23.0,450.0,75.41,58.92
2016,5,12,16,45,685.0,94.0,3.25,22.5,397.5,72.29,56.6
2016,5,12,17,0,650.0,89.0,3.3,22.0,345.0,69.12,54.2
2016,5,12,17,15,603.5,82.5,3.25,21.0,293.0,64.65,50.7
2016,5,12,17,30,557.0,76.0,3.2,20.0,241.0,60.13,47.05
2016,5,12,17,45,485.5,67.5,3.15,19.0,191.0,53.76,41.6
2016,5,12,18,0,414.0,59.0,3.1,18.0,141.0,47.4,35.91
2016,5,12,18,15,316.0,46.5,3.0,17.0,98.0,35.39,25.06
2016,5,12,18,30,218.0,34.0,2.9,16.0,55.0,25.8,15.76
2016,5,12,18,45,109.0,17.0,2.85,15.5,27.5,12.96,0.0
2016,5,12,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.5,15.0,1.65,10.0,22.5,42.94,0.0
2016,5,13,5,30,181.0,30.0,1.8,10.0,45.0,128.35,91.7
2016,5,13,5,45,290.0,43.5,1.95,10.5,87.5,202.21,162.15
2016,5,13,6,0,399.0,57.0,2.1,11.0,130.0,291.48,240.41
2016,5,13,6,15,199.5,58.0,2.15,11.5,94.5,195.88,163.29
2016,5,13,6,30,0.0,59.0,2.2,12.0,59.0,45.21,33.41
2016,5,13,6,45,0.0,73.0,2.3,12.5,73.0,56.74,43.32
2016,5,13,7,0,0.0,87.0,2.4,13.0,87.0,68.27,52.94
2016,5,13,7,15,0.0,90.5,2.4,13.5,90.5,70.57,54.59
2016,5,13,7,30,0.0,94.0,2.4,14.0,94.0,73.06,56.38
2016,5,13,7,45,0.0,112.0,2.4,14.5,112.0,88.02,68.55
2016,5,13,8,0,0.0,130.0,2.4,15.0,130.0,103.02,80.58
2016,5,13,8,15,0.0,139.5,2.3,15.5,139.5,110.68,86.43
2016,5,13,8,30,0.0,149.0,2.2,16.0,149.0,118.36,92.24
2016,5,13,8,45,4.0,176.5,2.15,16.5,179.0,145.13,113.6
2016,5,13,9,0,8.0,204.0,2.1,17.0,209.0,172.07,134.74
2016,5,13,9,15,10.0,221.5,2.05,17.5,229.0,188.46,147.16
2016,5,13,9,30,12.0,239.0,2.0,18.0,249.0,204.77,159.4
