Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,9,45,13.5,254.0,1.95,18.5,265.0,218.33,169.35
2016,5,13,10,0,15.0,269.0,1.9,19.0,281.0,231.74,179.11
2016,5,13,10,15,13.0,252.5,1.95,19.5,264.0,214.93,165.47
2016,5,13,10,30,11.0,236.0,2.0,20.0,247.0,198.52,152.29
2016,5,13,10,45,14.0,271.0,2.1,20.5,284.5,229.58,175.92
2016,5,13,11,0,17.0,306.0,2.2,21.0,322.0,260.23,198.83
2016,5,13,11,15,40.0,374.5,2.35,21.0,412.5,350.97,267.6
2016,5,13,11,30,63.0,443.0,2.5,21.0,503.0,424.91,322.3
2016,5,13,11,45,70.0,452.0,2.65,21.5,519.0,431.35,326.27
2016,5,13,12,0,77.0,461.0,2.8,22.0,535.0,436.55,329.62
2016,5,13,12,15,106.5,471.5,2.9,22.0,572.5,458.08,345.88
2016,5,13,12,30,136.0,482.0,3.0,22.0,610.0,481.98,363.52
2016,5,13,12,45,531.0,299.5,3.2,22.5,793.0,594.16,449.48
2016,5,13,13,0,926.0,117.0,3.4,23.0,976.0,654.41,493.33
2016,5,13,13,15,922.0,116.5,3.55,22.5,957.5,604.53,454.85
2016,5,13,13,30,918.0,116.0,3.7,22.0,939.0,552.81,414.18
2016,5,13,13,45,913.5,114.0,3.85,22.0,913.5,498.21,369.08
2016,5,13,14,0,909.0,112.0,4.0,22.0,888.0,442.27,321.54
2016,5,13,14,15,901.5,110.5,4.1,21.5,855.5,384.54,271.99
2016,5,13,14,30,894.0,109.0,4.2,21.0,823.0,326.25,221.32
2016,5,13,14,45,884.5,106.5,4.35,21.0,785.0,266.58,170.11
2016,5,13,15,0,875.0,104.0,4.5,21.0,747.0,207.08,122.8
2016,5,13,15,15,862.0,101.5,4.55,20.5,703.0,147.68,85.02
2016,5,13,15,30,849.0,99.0,4.6,20.0,659.0,90.3,71.42
2016,5,13,15,45,833.5,95.5,4.65,19.5,612.0,79.41,62.55
2016,5,13,16,0,818.0,92.0,4.7,19.0,565.0,77.43,61.2
2016,5,13,16,15,795.0,88.5,4.65,18.5,514.0,75.15,59.58
2016,5,13,16,30,772.0,85.0,4.6,18.0,463.0,72.79,57.88
2016,5,13,16,45,745.0,80.0,4.6,17.5,410.5,69.19,55.07
2016,5,13,17,0,718.0,75.0,4.6,17.0,358.0,65.47,52.12
2016,5,13,17,15,675.0,69.5,4.45,16.0,305.5,56.35,44.43
2016,5,13,17,30,632.0,64.0,4.3,15.0,253.0,52.14,40.93
2016,5,13,17,45,574.5,56.5,4.15,14.5,202.5,46.24,35.69
2016,5,13,18,0,517.0,49.0,4.0,14.0,152.0,40.3,30.24
2016,5,13,18,15,417.5,40.0,3.8,13.5,107.0,32.85,23.25
2016,5,13,18,30,318.0,31.0,3.6,13.0,62.0,25.48,15.85
2016,5,13,18,45,159.0,15.5,3.4,12.5,31.0,12.52,0.0
2016,5,13,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,121.0,14.5,1.8,9.5,25.0,66.89,0.0
2016,5,14,5,30,242.0,29.0,1.9,10.0,50.0,152.9,111.05
2016,5,14,5,45,352.5,39.5,2.05,10.5,93.0,228.89,183.84
2016,5,14,6,0,463.0,50.0,2.2,11.0,136.0,316.6,261.09
2016,5,14,6,15,530.0,57.5,2.25,11.5,185.5,387.16,322.43
2016,5,14,6,30,597.0,65.0,2.3,12.0,235.0,462.85,385.63
2016,5,14,6,45,395.0,108.5,2.4,12.5,230.5,399.76,333.32
2016,5,14,7,0,193.0,152.0,2.5,13.0,226.0,292.65,243.39
2016,5,14,7,15,290.5,161.0,2.6,13.5,290.5,394.86,327.24
2016,5,14,7,30,388.0,170.0,2.7,14.0,355.0,507.2,415.33
2016,5,14,7,45,598.5,129.5,2.8,15.0,451.0,655.69,529.62
2016,5,14,8,0,809.0,89.0,2.9,16.0,547.0,799.16,631.42
2016,5,14,8,15,826.5,92.0,2.9,16.5,595.0,837.49,654.54
2016,5,14,8,30,844.0,95.0,2.9,17.0,643.0,863.12,669.22
2016,5,14,8,45,860.0,96.5,2.95,17.5,688.0,892.62,686.96
2016,5,14,9,0,876.0,98.0,3.0,18.0,733.0,919.07,702.44
2016,5,14,9,15,886.5,100.0,2.95,18.5,772.0,937.66,711.72
2016,5,14,9,30,897.0,102.0,2.9,19.0,811.0,952.62,718.61
2016,5,14,9,45,892.5,110.5,2.9,19.5,841.0,956.37,718.42
2016,5,14,10,0,888.0,119.0,2.9,20.0,871.0,955.91,715.64
2016,5,14,10,15,739.5,218.0,2.9,20.0,857.5,928.43,696.22
2016,5,14,10,30,591.0,317.0,2.9,20.0,844.0,867.07,649.72
2016,5,14,10,45,534.0,352.5,2.95,20.5,836.5,833.36,623.87
2016,5,14,11,0,477.0,388.0,3.0,21.0,829.0,797.12,596.06
2016,5,14,11,15,698.0,254.5,3.1,21.0,909.5,855.61,642.16
2016,5,14,11,30,919.0,121.0,3.2,21.0,990.0,878.28,659.94
2016,5,14,11,45,921.5,120.5,3.3,21.5,995.0,849.44,639.18
2016,5,14,12,0,924.0,120.0,3.4,22.0,1000.0,817.31,616.5
2016,5,14,12,15,923.5,120.0,3.5,22.0,997.0,780.24,590.42
2016,5,14,12,30,923.0,120.0,3.6,22.0,994.0,740.37,561.15
2016,5,14,12,45,919.0,121.0,3.75,22.0,983.0,696.33,528.29
2016,5,14,13,0,915.0,122.0,3.9,22.0,972.0,650.09,492.86
2016,5,14,13,15,911.5,121.0,3.95,22.0,953.5,600.68,453.8
2016,5,14,13,30,908.0,120.0,4.0,22.0,935.0,549.43,412.2
2016,5,14,13,45,901.0,120.0,4.1,22.0,909.5,495.64,367.53
2016,5,14,14,0,894.0,120.0,4.2,22.0,884.0,440.76,320.72
2016,5,14,14,15,886.0,118.0,4.25,21.5,851.5,383.38,271.46
2016,5,14,14,30,878.0,116.0,4.3,21.0,819.0,325.53,221.25
2016,5,14,14,45,865.0,115.0,4.4,21.0,780.5,266.99,171.16
2016,5,14,15,0,852.0,114.0,4.5,21.0,742.0,209.01,125.3
2016,5,14,15,15,838.0,111.5,4.55,20.5,698.5,143.09,82.25
2016,5,14,15,30,824.0,109.0,4.6,20.0,655.0,86.7,68.37
2016,5,14,15,45,805.0,106.0,4.7,20.0,607.0,85.35,67.47
2016,5,14,16,0,786.0,103.0,4.8,20.0,559.0,83.92,66.47
2016,5,14,16,15,761.5,99.0,4.8,19.5,508.0,81.58,64.84
2016,5,14,16,30,737.0,95.0,4.8,19.0,457.0,73.09,57.89
2016,5,14,16,45,704.5,90.0,4.8,18.5,404.5,69.89,55.45
2016,5,14,17,0,672.0,85.0,4.8,18.0,352.0,66.63,52.91
2016,5,14,17,15,627.0,79.0,4.6,17.5,300.0,62.39,49.46
2016,5,14,17,30,582.0,73.0,4.4,17.0,248.0,58.13,45.87
2016,5,14,17,45,517.5,65.0,4.2,16.5,198.0,52.09,40.57
2016,5,14,18,0,453.0,57.0,4.0,16.0,148.0,46.03,35.05
2016,5,14,18,15,353.5,46.0,3.65,15.5,104.5,37.28,26.93
2016,5,14,18,30,254.0,35.0,3.3,15.0,61.0,26.7,16.81
2016,5,14,18,45,127.0,17.5,2.95,14.5,30.5,13.38,0.0
2016,5,14,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,90.0,16.5,2.4,11.0,24.5,59.07,0.0
2016,5,15,5,30,180.0,33.0,2.5,11.0,49.0,130.59,95.12
2016,5,15,5,45,288.0,46.0,2.7,11.5,91.5,202.97,162.76
2016,5,15,6,0,396.0,59.0,2.9,12.0,134.0,290.5,239.5
2016,5,15,6,15,216.0,83.0,2.95,12.0,126.0,220.73,184.07
2016,5,15,6,30,36.0,107.0,3.0,12.0,118.0,123.39,100.84
2016,5,15,6,45,45.5,128.5,3.05,12.5,144.5,151.18,124.53
2016,5,15,7,0,55.0,150.0,3.1,13.0,171.0,179.5,147.99
2016,5,15,7,15,27.5,124.5,3.1,13.5,135.0,130.69,105.95
2016,5,15,7,30,0.0,99.0,3.1,14.0,99.0,77.29,59.87
2016,5,15,7,45,26.5,166.5,3.1,14.5,182.0,170.48,137.81
2016,5,15,8,0,53.0,234.0,3.1,15.0,265.0,261.06,211.0
2016,5,15,8,15,65.5,261.0,3.1,15.5,302.0,298.15,239.54
2016,5,15,8,30,78.0,288.0,3.1,16.0,339.0,335.3,267.79
2016,5,15,8,45,179.0,309.0,3.15,16.5,436.0,465.92,370.08
2016,5,15,9,0,280.0,330.0,3.2,17.0,533.0,599.67,470.32
2016,5,15,9,15,300.5,344.5,3.25,17.5,573.5,632.62,492.31
2016,5,15,9,30,321.0,359.0,3.3,18.0,614.0,664.17,513.59
2016,5,15,9,45,619.5,232.0,3.35,18.5,749.0,842.08,646.15
2016,5,15,10,0,918.0,105.0,3.4,19.0,884.0,968.31,731.5
2016,5,15,10,15,923.5,106.5,3.45,19.5,911.0,966.47,727.2
2016,5,15,10,30,929.0,108.0,3.5,20.0,938.0,960.62,721.41
2016,5,15,10,45,931.5,109.5,3.55,20.5,957.0,948.06,711.26
2016,5,15,11,0,934.0,111.0,3.6,21.0,976.0,931.6,698.63
2016,5,15,11,15,936.5,111.5,3.7,21.0,988.5,910.44,684.54
2016,5,15,11,30,939.0,112.0,3.8,21.0,1001.0,885.61,667.94
2016,5,15,11,45,940.0,112.0,3.9,21.5,1005.0,855.61,646.49
2016,5,15,12,0,941.0,112.0,4.0,22.0,1009.0,822.34,622.75
2016,5,15,12,15,940.0,112.0,4.15,22.0,1006.0,784.48,596.22
2016,5,15,12,30,939.0,112.0,4.3,22.0,1003.0,743.82,566.21
2016,5,15,12,45,940.5,109.0,4.45,22.0,992.5,699.85,533.21
2016,5,15,13,0,942.0,106.0,4.6,22.0,982.0,653.23,497.39
2016,5,15,13,15,938.5,105.5,4.7,22.0,963.5,603.17,457.65
2016,5,15,13,30,935.0,105.0,4.8,22.0,945.0,551.2,415.2
2016,5,15,13,45,929.5,104.0,4.9,22.0,919.5,496.26,369.18
2016,5,15,14,0,924.0,103.0,5.0,22.0,894.0,440.05,320.83
2016,5,15,14,15,917.0,101.5,5.05,21.5,862.0,381.94,270.42
2016,5,15,14,30,910.0,100.0,5.1,21.0,830.0,323.2,218.91
2016,5,15,14,45,899.5,98.5,5.2,21.0,791.5,263.31,167.22
2016,5,15,15,0,889.0,97.0,5.3,21.0,753.0,203.69,119.74
2016,5,15,15,15,876.5,95.0,5.25,20.5,709.5,144.08,81.99
2016,5,15,15,30,864.0,93.0,5.2,20.0,666.0,87.23,68.83
2016,5,15,15,45,513.5,176.5,5.2,20.0,510.5,114.05,91.8
2016,5,15,16,0,163.0,260.0,5.2,20.0,355.0,164.85,134.92
2016,5,15,16,15,84.5,210.0,5.15,19.5,259.5,142.67,116.83
2016,5,15,16,30,6.0,160.0,5.1,19.0,164.0,116.05,94.77
2016,5,15,16,45,3.0,135.0,5.05,18.5,137.0,98.99,80.61
2016,5,15,17,0,0.0,110.0,5.0,18.0,110.0,81.67,66.01
2016,5,15,17,15,0.0,94.0,4.8,17.0,94.0,70.18,56.38
2016,5,15,17,30,0.0,78.0,4.6,16.0,78.0,58.6,46.47
2016,5,15,17,45,0.0,62.5,4.45,15.5,62.5,47.29,36.48
2016,5,15,18,0,0.0,47.0,4.3,15.0,47.0,35.89,26.24
2016,5,15,18,15,0.0,33.0,4.0,14.5,33.0,25.21,16.51
2016,5,15,18,30,0.0,19.0,3.7,14.0,19.0,14.46,6.62
2016,5,15,18,45,0.0,9.5,3.45,13.5,9.5,7.21,0.0
2016,5,15,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,103.0,16.0,2.65,10.0,25.5,62.87,0.0
2016,5,16,5,30,206.0,32.0,2.6,10.0,51.0,138.83,102.48
2016,5,16,5,45,300.5,45.5,2.6,10.5,92.5,207.26,166.93
2016,5,16,6,0,395.0,59.0,2.6,11.0,134.0,289.38,239.28
2016,5,16,6,15,232.0,86.0,2.5,11.5,133.5,232.68,194.24
2016,5,16,6,30,69.0,113.0,2.4,12.0,133.0,150.16,123.93
2016,5,16,6,45,81.0,134.5,2.35,12.5,162.5,180.91,150.02
2016,5,16,7,0,93.0,156.0,2.3,13.0,192.0,212.32,175.81
2016,5,16,7,15,193.5,173.0,2.25,13.5,261.5,319.46,264.55
2016,5,16,7,30,294.0,190.0,2.2,14.0,331.0,436.56,357.49
2016,5,16,7,45,277.5,216.5,2.15,15.0,361.5,459.82,371.79
2016,5,16,8,0,261.0,243.0,2.1,16.0,392.0,480.57,384.26
2016,5,16,8,15,261.5,266.5,2.15,16.5,426.5,510.3,404.69
2016,5,16,8,30,262.0,290.0,2.2,17.0,461.0,538.57,423.65
2016,5,16,8,45,548.0,204.5,2.3,18.0,593.5,730.33,567.77
2016,5,16,9,0,834.0,119.0,2.4,19.0,726.0,911.42,691.14
2016,5,16,9,15,845.5,121.0,2.45,19.5,764.5,930.53,699.94
2016,5,16,9,30,857.0,123.0,2.5,20.0,803.0,933.25,699.37
2016,5,16,9,45,880.0,116.5,2.65,20.5,840.0,947.25,707.53
2016,5,16,10,0,903.0,110.0,2.8,21.0,877.0,957.61,713.2
2016,5,16,10,15,909.0,111.0,2.9,21.5,903.5,955.74,710.4
2016,5,16,10,30,915.0,112.0,3.0,22.0,930.0,949.94,705.19
2016,5,16,10,45,919.0,112.5,3.1,22.5,949.5,937.93,695.98
2016,5,16,11,0,923.0,113.0,3.2,23.0,969.0,922.08,684.31
2016,5,16,11,15,925.0,113.5,3.3,23.0,981.0,900.72,670.34
2016,5,16,11,30,927.0,114.0,3.4,23.0,993.0,875.76,653.93
2016,5,16,11,45,928.0,114.5,3.55,23.5,997.5,846.54,633.58
2016,5,16,12,0,929.0,115.0,3.7,24.0,1002.0,814.06,610.91
2016,5,16,12,15,928.0,115.0,3.8,24.0,998.5,776.65,584.63
2016,5,16,12,30,927.0,115.0,3.9,24.0,995.0,736.48,555.16
2016,5,16,12,45,922.5,116.0,4.05,24.0,983.5,692.19,522.14
2016,5,16,13,0,918.0,117.0,4.2,24.0,972.0,645.74,486.61
2016,5,16,13,15,914.5,116.0,4.3,24.0,953.5,596.42,447.83
2016,5,16,13,30,911.0,115.0,4.4,24.0,935.0,545.25,406.52
2016,5,16,13,45,907.5,112.5,4.55,24.0,910.0,491.41,362.09
2016,5,16,14,0,904.0,110.0,4.7,24.0,885.0,436.14,315.18
2016,5,16,14,15,896.0,108.5,4.75,23.5,853.0,378.85,266.06
2016,5,16,14,30,888.0,107.0,4.8,23.0,821.0,321.06,215.99
2016,5,16,14,45,881.5,103.5,4.85,23.0,783.5,262.06,165.46
2016,5,16,15,0,875.0,100.0,4.9,23.0,746.0,202.92,118.7
2016,5,16,15,15,862.0,97.5,4.9,22.5,703.0,143.87,81.72
2016,5,16,15,30,849.0,95.0,4.9,22.0,660.0,87.97,68.88
2016,5,16,15,45,831.5,92.5,4.9,22.0,612.5,77.37,60.17
2016,5,16,16,0,814.0,90.0,4.9,22.0,565.0,75.94,59.17
2016,5,16,16,15,792.0,87.0,4.8,21.5,515.0,73.99,57.84
2016,5,16,16,30,770.0,84.0,4.7,21.0,465.0,71.98,56.45
2016,5,16,16,45,735.5,80.5,4.6,20.5,412.0,69.31,54.48
2016,5,16,17,0,701.0,77.0,4.5,20.0,359.0,61.56,48.07
2016,5,16,17,15,659.0,72.0,4.25,19.5,307.0,57.83,45.07
2016,5,16,17,30,617.0,67.0,4.0,19.0,255.0,54.09,41.96
2016,5,16,17,45,552.5,60.0,3.75,18.5,204.5,48.59,37.18
2016,5,16,18,0,488.0,53.0,3.5,18.0,154.0,43.11,32.23
2016,5,16,18,15,392.0,43.5,3.2,17.0,109.5,35.42,25.21
2016,5,16,18,30,296.0,34.0,2.9,16.0,65.0,27.78,17.83
2016,5,16,18,45,148.0,17.0,2.65,15.5,32.5,13.67,1.29
2016,5,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,17,5,15,134.5,15.0,1.05,10.5,27.5,75.04,0.0
2016,5,17,5,30,269.0,30.0,1.2,11.0,55.0,163.17,120.88
2016,5,17,5,45,376.5,40.0,1.4,12.0,99.0,238.4,190.35
2016,5,17,6,0,484.0,50.0,1.6,13.0,143.0,324.82,265.07
2016,5,17,6,15,550.5,57.0,1.65,13.5,193.0,395.17,325.14
2016,5,17,6,30,617.0,64.0,1.7,14.0,243.0,470.54,386.89
2016,5,17,6,45,665.5,68.5,1.75,15.0,296.5,535.62,437.37
2016,5,17,7,0,714.0,73.0,1.8,16.0,350.0,600.07,485.31
2016,5,17,7,15,746.5,77.5,2.0,17.0,403.5,657.33,526.1
2016,5,17,7,30,779.0,82.0,2.2,18.0,457.0,714.35,564.86
2016,5,17,7,45,806.0,84.0,2.45,19.0,509.5,763.39,597.25
2016,5,17,8,0,833.0,86.0,2.7,20.0,562.0,810.96,627.99
2016,5,17,8,15,851.0,89.0,2.75,20.5,611.0,840.81,645.72
2016,5,17,8,30,869.0,92.0,2.8,21.0,660.0,876.96,667.78
2016,5,17,8,45,884.5,93.0,2.9,22.0,705.5,905.85,683.64
2016,5,17,9,0,900.0,94.0,3.0,23.0,751.0,931.6,697.27
2016,5,17,9,15,910.5,96.0,2.95,23.5,790.5,950.43,706.45
2016,5,17,9,30,921.0,98.0,2.9,24.0,830.0,965.56,713.21
2016,5,17,9,45,928.0,100.0,2.9,24.5,864.0,973.59,715.77
2016,5,17,10,0,935.0,102.0,2.9,25.0,898.0,977.63,715.9
2016,5,17,10,15,940.5,103.0,2.85,25.0,925.0,975.27,712.98
2016,5,17,10,30,946.0,104.0,2.8,25.0,952.0,968.86,707.62
2016,5,17,10,45,950.5,105.0,2.75,25.5,972.0,957.52,697.83
2016,5,17,11,0,955.0,106.0,2.7,26.0,992.0,942.16,685.63
2016,5,17,11,15,957.0,106.0,2.65,26.0,1004.5,919.84,670.37
2016,5,17,11,30,959.0,106.0,2.6,26.0,1017.0,893.83,652.8
2016,5,17,11,45,960.0,106.5,2.6,26.5,1021.5,863.87,631.8
2016,5,17,12,0,961.0,107.0,2.6,27.0,1026.0,830.55,608.62
2016,5,17,12,15,960.0,106.5,2.65,27.0,1022.0,791.78,582.48
2016,5,17,12,30,959.0,106.0,2.7,27.0,1018.0,750.17,552.89
2016,5,17,12,45,957.5,105.5,2.75,27.5,1007.0,705.53,519.43
2016,5,17,13,0,956.0,105.0,2.8,28.0,996.0,658.41,483.42
2016,5,17,13,15,952.0,104.0,2.85,28.0,977.0,607.21,444.51
2016,5,17,13,30,948.0,103.0,2.9,28.0,958.0,554.14,402.98
2016,5,17,13,45,941.5,102.5,3.0,28.0,931.5,498.62,358.45
2016,5,17,14,0,935.0,102.0,3.1,28.0,905.0,441.89,311.61
2016,5,17,14,15,927.5,100.5,3.15,27.5,872.0,383.19,262.63
2016,5,17,14,30,920.0,99.0,3.2,27.0,839.0,323.89,212.51
2016,5,17,14,45,908.5,97.5,3.3,27.0,800.0,263.4,162.11
2016,5,17,15,0,897.0,96.0,3.4,27.0,761.0,203.28,115.85
2016,5,17,15,15,884.0,94.0,3.4,26.5,717.0,143.33,79.22
2016,5,17,15,30,871.0,92.0,3.4,26.0,673.0,86.84,66.76
2016,5,17,15,45,853.5,89.5,3.45,26.0,624.5,84.82,65.34
2016,5,17,16,0,836.0,87.0,3.5,26.0,576.0,74.5,56.96
2016,5,17,16,15,814.0,83.5,3.45,25.5,525.0,72.11,55.29
2016,5,17,16,30,792.0,80.0,3.4,25.0,474.0,69.62,53.51
2016,5,17,16,45,762.5,76.0,3.35,24.5,421.0,66.54,51.22
2016,5,17,17,0,733.0,72.0,3.3,24.0,368.0,63.4,48.83
2016,5,17,17,15,692.0,67.0,3.0,23.0,315.0,59.26,45.63
2016,5,17,17,30,651.0,62.0,2.7,22.0,262.0,50.87,38.65
2016,5,17,17,45,590.5,56.0,2.4,21.5,211.0,45.97,34.45
2016,5,17,18,0,530.0,50.0,2.1,21.0,160.0,41.12,30.12
2016,5,17,18,15,436.5,41.0,1.9,20.0,115.0,33.69,23.42
2016,5,17,18,30,343.0,32.0,1.7,19.0,70.0,26.31,16.43
2016,5,17,18,45,171.5,16.0,1.55,18.0,35.0,12.89,1.52
2016,5,17,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,127.5,15.5,1.3,13.5,28.0,70.47,0.0
2016,5,18,5,30,255.0,31.0,1.4,14.0,56.0,158.03,116.4
2016,5,18,5,45,357.0,42.0,1.55,15.0,99.0,230.97,182.62
2016,5,18,6,0,459.0,53.0,1.7,16.0,142.0,314.57,254.16
2016,5,18,6,15,525.5,61.0,1.7,16.5,192.0,384.82,313.39
2016,5,18,6,30,592.0,69.0,1.7,17.0,242.0,460.14,374.28
2016,5,18,6,45,639.0,74.5,1.75,18.0,294.5,524.36,423.57
2016,5,18,7,0,686.0,80.0,1.8,19.0,347.0,590.62,472.31
2016,5,18,7,15,718.5,84.5,1.85,19.5,399.5,646.6,512.39
2016,5,18,7,30,751.0,89.0,1.9,20.0,452.0,699.32,547.81
2016,5,18,7,45,775.0,93.0,2.0,21.0,503.0,747.35,578.31
2016,5,18,8,0,799.0,97.0,2.1,22.0,554.0,793.82,607.04
2016,5,18,8,15,817.0,100.0,2.15,22.5,602.5,832.13,630.38
2016,5,18,8,30,835.0,103.0,2.2,23.0,651.0,867.92,651.78
2016,5,18,8,45,849.0,106.0,2.25,24.0,695.0,886.42,660.08
2016,5,18,9,0,863.0,109.0,2.3,25.0,739.0,912.19,673.35
2016,5,18,9,15,873.5,111.0,2.4,25.5,778.0,930.38,683.24
2016,5,18,9,30,884.0,113.0,2.5,26.0,817.0,945.0,690.91
2016,5,18,9,45,895.5,112.5,2.6,26.5,851.0,954.36,695.23
2016,5,18,10,0,907.0,112.0,2.7,27.0,885.0,959.94,697.24
2016,5,18,10,15,913.0,113.5,2.8,27.0,912.0,958.49,696.2
2016,5,18,10,30,919.0,115.0,2.9,27.0,939.0,953.08,692.73
2016,5,18,10,45,922.0,116.0,3.05,27.5,958.0,940.56,683.74
2016,5,18,11,0,925.0,117.0,3.2,28.0,977.0,924.19,672.31
2016,5,18,11,15,927.5,117.5,3.25,28.0,989.0,903.18,658.54
2016,5,18,11,30,930.0,118.0,3.3,28.0,1001.0,878.55,642.42
2016,5,18,11,45,929.0,119.5,3.4,28.5,1005.0,848.46,621.66
2016,5,18,12,0,928.0,121.0,3.5,29.0,1009.0,815.21,598.76
2016,5,18,12,15,927.0,120.5,3.6,29.0,1005.5,777.44,572.62
2016,5,18,12,30,926.0,120.0,3.7,29.0,1002.0,736.97,543.64
2016,5,18,12,45,922.5,120.5,3.8,29.0,990.5,693.05,511.5
2016,5,18,13,0,919.0,121.0,3.9,29.0,979.0,646.91,476.88
2016,5,18,13,15,914.5,120.0,3.95,28.5,960.0,597.1,439.41
2016,5,18,13,30,910.0,119.0,4.0,28.0,941.0,545.56,399.38
2016,5,18,13,45,903.5,118.5,4.1,28.0,915.0,491.92,355.79
2016,5,18,14,0,897.0,118.0,4.2,28.0,889.0,437.14,310.09
2016,5,18,14,15,889.0,116.0,4.25,27.5,857.0,379.99,262.13
2016,5,18,14,30,881.0,114.0,4.3,27.0,825.0,322.36,213.24
2016,5,18,14,45,871.5,111.5,4.35,27.0,786.5,263.87,164.26
2016,5,18,15,0,862.0,109.0,4.4,27.0,748.0,205.55,119.25
2016,5,18,15,15,848.5,106.5,4.4,26.5,705.0,147.29,83.61
2016,5,18,15,30,835.0,104.0,4.4,26.0,662.0,83.75,64.23
2016,5,18,15,45,819.5,100.0,4.45,26.0,615.0,81.74,62.8
2016,5,18,16,0,804.0,96.0,4.5,26.0,568.0,79.57,61.2
2016,5,18,16,15,781.5,92.5,4.4,25.5,517.5,77.44,59.76
2016,5,18,16,30,759.0,89.0,4.3,25.0,467.0,75.22,58.23
2016,5,18,16,45,730.0,84.0,4.2,24.5,415.5,71.71,55.6
2016,5,18,17,0,701.0,79.0,4.1,24.0,364.0,62.89,48.39
2016,5,18,17,15,659.5,73.5,3.65,23.0,311.5,58.86,45.28
2016,5,18,17,30,618.0,68.0,3.2,22.0,259.0,54.79,42.04
2016,5,18,17,45,557.5,61.0,2.8,21.0,209.0,49.35,37.46
2016,5,18,18,0,497.0,54.0,2.4,20.0,159.0,43.92,32.69
2016,5,18,18,15,404.5,44.0,2.1,19.0,114.0,35.85,25.42
2016,5,18,18,30,312.0,34.0,1.8,18.0,69.0,27.79,17.82
2016,5,18,18,45,156.0,17.0,1.55,17.5,34.5,13.65,2.57
2016,5,18,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,19,5,15,118.5,17.5,3.1,11.0,29.0,70.27,6.0
2016,5,19,5,30,237.0,35.0,3.1,11.0,58.0,153.01,114.8
2016,5,19,5,45,343.5,46.0,3.1,11.5,101.5,228.04,183.6
2016,5,19,6,0,450.0,57.0,3.1,12.0,145.0,313.26,258.39
2016,5,19,6,15,225.0,63.5,3.2,12.5,107.5,213.4,177.86
2016,5,19,6,30,0.0,70.0,3.3,13.0,70.0,54.85,41.53
2016,5,19,6,45,0.0,85.5,3.45,13.5,85.5,67.7,52.46
2016,5,19,7,0,0.0,101.0,3.6,14.0,101.0,80.53,63.08
2016,5,19,7,15,1.0,126.0,3.8,14.5,126.5,102.76,81.44
2016,5,19,7,30,2.0,151.0,4.0,15.0,152.0,125.09,99.58
2016,5,19,7,45,13.0,181.5,4.25,15.5,189.0,160.58,128.65
2016,5,19,8,0,24.0,212.0,4.5,16.0,226.0,196.68,157.77
2016,5,19,8,15,137.0,253.0,4.4,16.0,342.5,367.77,297.46
2016,5,19,8,30,250.0,294.0,4.3,16.0,459.0,529.55,423.83
2016,5,19,8,45,276.0,311.0,4.25,16.5,504.0,571.99,453.73
2016,5,19,9,0,302.0,328.0,4.2,17.0,549.0,613.71,483.06
2016,5,19,9,15,597.5,220.0,4.2,17.5,687.0,805.28,628.56
2016,5,19,9,30,893.0,112.0,4.2,18.0,825.0,950.69,729.43
2016,5,19,9,45,893.0,118.0,4.2,18.5,856.0,955.83,729.31
2016,5,19,10,0,893.0,124.0,4.2,19.0,887.0,956.94,727.58
2016,5,19,10,15,900.0,125.5,4.3,19.0,914.0,956.26,726.73
2016,5,19,10,30,907.0,127.0,4.4,19.0,941.0,951.64,723.36
2016,5,19,10,45,916.0,125.5,4.55,19.5,962.5,942.17,716.02
2016,5,19,11,0,925.0,124.0,4.7,20.0,984.0,928.79,706.05
2016,5,19,11,15,929.0,124.5,4.75,20.0,998.0,908.93,692.29
2016,5,19,11,30,933.0,125.0,4.8,20.0,1012.0,885.37,676.0
2016,5,19,11,45,939.5,122.5,4.9,20.0,1019.5,857.81,657.2
2016,5,19,12,0,946.0,120.0,5.0,20.0,1027.0,826.74,635.83
2016,5,19,12,15,732.5,257.5,5.1,20.0,958.0,759.36,582.36
2016,5,19,12,30,519.0,395.0,5.2,20.0,889.0,682.0,521.7
2016,5,19,12,45,732.5,257.5,5.3,20.0,946.5,683.83,525.51
2016,5,19,13,0,946.0,120.0,5.4,20.0,1004.0,661.18,509.21
2016,5,19,13,15,786.5,212.0,5.45,19.5,937.5,597.37,458.28
2016,5,19,13,30,627.0,304.0,5.5,19.0,871.0,534.75,408.69
2016,5,19,13,45,780.5,208.5,5.6,19.0,894.5,498.04,376.5
2016,5,19,14,0,934.0,113.0,5.7,19.0,918.0,447.41,330.31
2016,5,19,14,15,926.5,111.5,5.7,18.5,885.5,388.79,278.66
2016,5,19,14,30,919.0,110.0,5.7,18.0,853.0,329.57,226.06
2016,5,19,14,45,912.5,106.5,5.75,17.5,814.5,268.95,173.37
2016,5,19,15,0,906.0,103.0,5.8,17.0,776.0,208.14,124.56
2016,5,19,15,15,669.5,178.5,5.85,16.5,660.0,159.89,103.33
2016,5,19,15,30,433.0,254.0,5.9,16.0,544.0,151.18,124.57
2016,5,19,15,45,545.5,196.5,6.0,16.0,535.0,125.67,103.15
2016,5,19,16,0,658.0,139.0,6.1,16.0,526.0,96.2,78.11
2016,5,19,16,15,641.5,128.0,5.85,15.5,478.0,90.74,73.8
2016,5,19,16,30,625.0,117.0,5.6,15.0,430.0,84.88,69.1
2016,5,19,16,45,483.5,131.0,5.4,14.5,357.5,91.4,75.21
2016,5,19,17,0,342.0,145.0,5.2,14.0,285.0,100.97,84.04
2016,5,19,17,15,310.0,131.0,5.25,13.5,244.0,91.91,76.43
2016,5,19,17,30,278.0,117.0,5.3,13.0,203.0,82.62,68.46
2016,5,19,17,45,242.0,98.5,5.4,12.5,163.5,70.32,57.57
2016,5,19,18,0,206.0,80.0,5.5,12.0,124.0,57.74,46.17
2016,5,19,18,15,161.5,60.5,5.35,11.5,89.5,44.2,33.67
2016,5,19,18,30,117.0,41.0,5.2,11.0,55.0,30.42,20.72
2016,5,19,18,45,58.5,20.5,5.05,10.5,27.5,15.61,4.58
2016,5,19,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,5.0,16.0,4.45,9.0,16.5,15.06,0.0
2016,5,20,5,30,10.0,32.0,4.5,9.0,33.0,34.0,22.1
2016,5,20,5,45,31.0,52.5,4.55,9.5,58.5,64.6,49.42
2016,5,20,6,0,52.0,73.0,4.6,10.0,84.0,96.35,77.71
2016,5,20,6,15,65.5,95.5,4.6,10.0,112.5,127.97,105.83
2016,5,20,6,30,79.0,118.0,4.6,10.0,141.0,160.33,134.18
2016,5,20,6,45,94.5,139.0,4.6,10.5,172.0,205.89,172.91
2016,5,20,7,0,110.0,160.0,4.6,11.0,203.0,240.73,201.87
2016,5,20,7,15,76.0,175.5,4.55,11.5,207.5,219.01,182.08
2016,5,20,7,30,42.0,191.0,4.5,12.0,212.0,208.7,171.66
2016,5,20,7,45,46.5,214.0,4.5,12.5,239.0,234.68,192.29
2016,5,20,8,0,51.0,237.0,4.5,13.0,266.0,260.6,212.5
2016,5,20,8,15,49.5,255.5,4.5,13.0,285.5,276.56,224.63
2016,5,20,8,30,48.0,274.0,4.5,13.0,305.0,292.17,236.41
2016,5,20,8,45,32.5,262.5,4.5,13.5,284.5,264.69,212.81
2016,5,20,9,0,17.0,251.0,4.5,14.0,264.0,220.99,176.36
2016,5,20,9,15,20.5,275.0,4.5,14.0,291.5,244.42,194.93
2016,5,20,9,30,24.0,299.0,4.5,14.0,319.0,267.69,213.12
2016,5,20,9,45,24.0,310.5,4.55,14.5,331.0,276.44,219.23
2016,5,20,10,0,24.0,322.0,4.6,15.0,343.0,285.04,225.23
2016,5,20,10,15,62.5,381.5,4.65,15.0,437.5,391.52,309.07
2016,5,20,10,30,101.0,441.0,4.7,15.0,532.0,477.69,375.31
2016,5,20,10,45,83.5,439.5,4.8,15.5,516.0,454.91,356.23
2016,5,20,11,0,66.0,438.0,4.9,16.0,500.0,432.42,337.78
2016,5,20,11,15,509.0,275.0,4.95,16.0,759.5,701.55,551.5
2016,5,20,11,30,952.0,112.0,5.0,16.0,1019.0,888.73,691.52
2016,5,20,11,45,564.0,302.0,5.05,16.0,840.0,725.56,565.93
2016,5,20,12,0,176.0,492.0,5.1,16.0,661.0,543.01,421.91
2016,5,20,12,15,106.5,449.5,5.1,16.0,552.0,444.69,346.87
2016,5,20,12,30,37.0,407.0,5.1,16.0,443.0,346.71,270.65
2016,5,20,12,45,221.0,406.5,5.1,16.0,614.0,464.34,363.68
2016,5,20,13,0,405.0,406.0,5.1,16.0,785.0,554.88,432.19
2016,5,20,13,15,668.0,261.5,5.1,16.0,872.0,566.87,440.58
2016,5,20,13,30,931.0,117.0,5.1,16.0,959.0,552.8,426.21
2016,5,20,13,45,587.5,269.0,5.15,16.0,795.5,452.77,347.2
2016,5,20,14,0,244.0,421.0,5.2,16.0,632.0,382.66,294.82
2016,5,20,14,15,299.5,391.5,5.15,15.5,640.5,360.0,274.77
2016,5,20,14,30,355.0,362.0,5.1,15.0,649.0,331.51,248.98
2016,5,20,14,45,630.0,229.0,5.1,15.0,710.0,275.18,191.32
2016,5,20,15,0,905.0,96.0,5.1,15.0,771.0,203.35,121.55
2016,5,20,15,15,694.0,165.0,5.05,14.5,665.0,153.65,98.18
2016,5,20,15,30,483.0,234.0,5.0,14.0,559.0,141.94,117.51
2016,5,20,15,45,664.5,161.0,4.95,14.0,573.0,107.6,88.28
2016,5,20,16,0,846.0,88.0,4.9,14.0,587.0,75.34,60.54
2016,5,20,16,15,824.5,85.0,4.8,13.5,536.0,73.31,59.1
2016,5,20,16,30,803.0,82.0,4.7,13.0,485.0,71.2,57.58
2016,5,20,16,45,768.5,79.5,4.6,13.0,431.0,69.14,55.97
2016,5,20,17,0,734.0,77.0,4.5,13.0,377.0,67.11,54.37
2016,5,20,17,15,692.5,72.0,4.3,12.5,324.0,58.28,46.75
2016,5,20,17,30,651.0,67.0,4.1,12.0,271.0,54.47,43.52
2016,5,20,17,45,579.0,62.0,3.95,12.0,218.5,50.31,39.76
2016,5,20,18,0,507.0,57.0,3.8,12.0,166.0,46.31,35.98
2016,5,20,18,15,412.0,47.5,3.55,11.5,120.5,38.67,28.81
2016,5,20,18,30,317.0,38.0,3.3,11.0,75.0,31.08,21.38
2016,5,20,18,45,175.0,24.5,3.1,10.5,43.0,18.68,7.18
2016,5,20,19,0,33.0,11.0,2.9,10.0,11.0,8.65,0.0
2016,5,20,19,15,16.5,5.5,2.8,10.0,5.5,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,5,15,36.0,17.5,1.4,9.0,21.0,31.16,4.51
2016,5,21,5,30,72.0,35.0,1.6,9.0,42.0,69.09,50.35
2016,5,21,5,45,111.0,54.0,1.8,9.5,72.5,118.87,95.06
2016,5,21,6,0,150.0,73.0,2.0,10.0,103.0,164.19,135.46
2016,5,21,6,15,171.5,94.0,2.0,10.5,137.5,205.74,171.9
2016,5,21,6,30,193.0,115.0,2.0,11.0,172.0,248.69,208.48
2016,5,21,6,45,211.5,134.5,2.0,11.5,208.5,289.22,241.97
2016,5,21,7,0,230.0,154.0,2.0,12.0,245.0,330.63,275.19
2016,5,21,7,15,493.0,121.0,2.0,12.0,351.0,510.29,421.9
2016,5,21,7,30,756.0,88.0,2.0,12.0,457.0,697.98,565.21
2016,5,21,7,45,533.5,162.5,2.05,12.5,436.5,620.76,500.89
2016,5,21,8,0,311.0,237.0,2.1,13.0,416.0,511.16,411.83
2016,5,21,8,15,208.0,268.5,2.15,13.5,392.5,443.38,356.53
2016,5,21,8,30,105.0,300.0,2.2,14.0,369.0,368.59,294.66
2016,5,21,8,45,109.5,322.5,2.3,14.5,398.5,393.97,313.51
2016,5,21,9,0,114.0,345.0,2.4,15.0,428.0,438.96,346.42
2016,5,21,9,15,128.0,366.5,2.5,15.0,465.0,470.93,370.1
2016,5,21,9,30,142.0,388.0,2.6,15.0,502.0,502.07,393.05
2016,5,21,9,45,230.5,392.5,2.75,15.5,586.0,584.17,455.18
2016,5,21,10,0,319.0,397.0,2.9,16.0,670.0,684.36,528.22
2016,5,21,10,15,420.5,375.5,3.0,16.0,747.0,765.15,587.12
2016,5,21,10,30,522.0,354.0,3.1,16.0,824.0,828.22,632.88
2016,5,21,10,45,437.0,392.0,3.25,16.5,791.0,771.96,589.56
2016,5,21,11,0,352.0,430.0,3.4,17.0,758.0,704.26,538.76
2016,5,21,11,15,223.0,450.5,3.45,17.0,659.5,584.53,449.46
2016,5,21,11,30,94.0,471.0,3.5,17.0,561.0,471.32,363.0
2016,5,21,11,45,134.0,481.5,3.6,17.0,610.5,514.28,396.14
2016,5,21,12,0,174.0,492.0,3.7,17.0,660.0,540.9,416.23
2016,5,21,12,15,547.0,308.0,3.75,17.0,832.0,663.8,513.26
2016,5,21,12,30,920.0,124.0,3.8,17.0,1004.0,732.32,566.86
2016,5,21,12,45,911.5,128.0,3.9,17.0,991.0,688.14,532.14
2016,5,21,13,0,903.0,132.0,4.0,17.0,978.0,642.09,495.82
2016,5,21,13,15,898.5,131.0,4.05,17.0,959.5,593.16,456.28
2016,5,21,13,30,894.0,130.0,4.1,17.0,941.0,542.53,414.3
2016,5,21,13,45,889.5,128.0,4.15,17.0,916.0,489.74,369.42
2016,5,21,14,0,885.0,126.0,4.2,17.0,891.0,435.67,322.31
2016,5,21,14,15,876.5,124.5,4.2,16.5,858.5,379.51,273.13
2016,5,21,14,30,868.0,123.0,4.2,16.0,826.0,322.93,223.12
2016,5,21,14,45,859.0,119.5,4.25,16.0,788.5,264.86,172.59
2016,5,21,15,0,850.0,116.0,4.3,16.0,751.0,206.93,126.14
2016,5,21,15,15,836.0,113.5,4.2,15.5,708.0,141.59,83.26
2016,5,21,15,30,822.0,111.0,4.1,15.0,665.0,87.56,70.41
2016,5,21,15,45,804.5,107.5,4.1,15.0,617.5,86.0,69.31
2016,5,21,16,0,787.0,104.0,4.1,15.0,570.0,84.32,68.08
2016,5,21,16,15,414.0,151.0,4.0,14.5,394.5,99.63,81.76
2016,5,21,16,30,41.0,198.0,3.9,14.0,219.0,134.17,112.22
2016,5,21,16,45,48.5,180.0,3.85,14.0,202.0,123.05,102.9
2016,5,21,17,0,56.0,162.0,3.8,14.0,185.0,111.66,93.31
2016,5,21,17,15,49.0,140.5,3.65,13.5,158.5,97.86,81.61
2016,5,21,17,30,42.0,119.0,3.5,13.0,132.0,83.82,69.48
2016,5,21,17,45,260.5,89.0,3.35,13.0,147.5,64.68,52.43
2016,5,21,18,0,479.0,59.0,3.2,13.0,163.0,47.59,36.98
2016,5,21,18,15,388.5,48.5,2.95,12.5,118.5,39.27,29.25
2016,5,21,18,30,298.0,38.0,2.7,12.0,74.0,30.94,21.23
2016,5,21,18,45,173.0,24.0,2.5,11.5,42.5,18.32,7.37
2016,5,21,19,0,48.0,10.0,2.3,11.0,11.0,7.87,0.0
2016,5,21,19,15,24.0,5.0,2.15,10.5,5.5,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,5,15,132.5,17.5,1.8,9.0,31.5,74.84,22.59
2016,5,22,5,30,265.0,35.0,1.8,9.0,63.0,161.91,123.49
2016,5,22,5,45,362.0,46.5,1.85,9.5,106.5,235.09,190.26
2016,5,22,6,0,459.0,58.0,1.9,10.0,150.0,316.5,261.7
2016,5,22,6,15,523.5,66.0,1.85,10.5,200.0,385.44,321.0
2016,5,22,6,30,588.0,74.0,1.8,11.0,250.0,459.11,381.77
2016,5,22,6,45,633.5,80.0,1.75,11.5,302.5,522.54,431.91
2016,5,22,7,0,679.0,86.0,1.7,12.0,355.0,587.83,481.43
2016,5,22,7,15,711.5,90.5,1.65,12.5,407.0,643.34,521.56
2016,5,22,7,30,744.0,95.0,1.6,13.0,459.0,695.12,556.76
2016,5,22,7,45,770.0,98.0,1.55,13.5,510.5,743.26,587.86
2016,5,22,8,0,796.0,101.0,1.5,14.0,562.0,789.94,617.09
2016,5,22,8,15,814.0,104.5,1.5,14.5,609.5,828.57,640.57
2016,5,22,8,30,832.0,108.0,1.5,15.0,657.0,864.69,662.01
2016,5,22,8,45,846.5,110.0,1.5,15.5,701.0,893.27,678.07
2016,5,22,9,0,861.0,112.0,1.5,16.0,745.0,907.28,684.3
2016,5,22,9,15,871.5,114.0,1.55,16.0,784.0,925.37,695.45
2016,5,22,9,30,882.0,116.0,1.6,16.0,823.0,939.9,704.27
2016,5,22,9,45,902.0,110.5,1.65,16.5,859.0,952.12,710.37
2016,5,22,10,0,922.0,105.0,1.7,17.0,895.0,960.65,714.14
2016,5,22,10,15,927.5,106.5,1.8,17.5,921.5,958.86,711.93
2016,5,22,10,30,933.0,108.0,1.9,18.0,948.0,953.09,707.27
2016,5,22,10,45,938.5,107.5,2.05,18.5,968.0,941.47,699.42
2016,5,22,11,0,944.0,107.0,2.2,19.0,988.0,925.96,688.98
2016,5,22,11,15,946.0,107.5,2.35,19.0,1000.0,904.49,675.81
2016,5,22,11,30,948.0,108.0,2.5,19.0,1012.0,879.36,660.07
2016,5,22,11,45,948.5,108.0,2.65,19.0,1016.0,849.12,640.65
2016,5,22,12,0,949.0,108.0,2.8,19.0,1020.0,815.64,618.77
2016,5,22,12,15,948.0,107.5,2.9,19.0,1016.5,777.61,592.01
2016,5,22,12,30,947.0,107.0,3.0,19.0,1013.0,736.8,562.02
2016,5,22,12,45,940.5,109.5,3.2,19.0,1000.5,692.11,528.75
2016,5,22,13,0,934.0,112.0,3.4,19.0,988.0,645.33,492.85
2016,5,22,13,15,930.0,111.0,3.55,19.0,969.5,595.53,453.42
2016,5,22,13,30,926.0,110.0,3.7,19.0,951.0,543.9,411.29
2016,5,22,13,45,920.0,109.0,3.85,19.0,925.0,489.77,365.88
2016,5,22,14,0,914.0,108.0,4.0,19.0,899.0,434.43,318.16
2016,5,22,14,15,665.0,219.5,4.1,18.5,784.0,365.91,265.77
2016,5,22,14,30,416.0,331.0,4.2,18.0,669.0,323.37,236.96
2016,5,22,14,45,349.0,336.0,4.35,18.0,610.5,285.48,208.21
2016,5,22,15,0,282.0,341.0,4.5,18.0,552.0,248.81,182.44
2016,5,22,15,15,320.0,310.5,4.5,17.5,536.5,210.73,154.83
2016,5,22,15,30,358.0,280.0,4.5,17.0,521.0,170.55,140.11
2016,5,22,15,45,587.5,185.5,4.55,17.0,548.5,120.48,98.17
2016,5,22,16,0,817.0,91.0,4.6,17.0,576.0,76.52,60.8
2016,5,22,16,15,795.0,88.0,4.55,16.5,526.0,74.6,59.5
2016,5,22,16,30,773.0,85.0,4.5,16.0,476.0,72.61,58.11
2016,5,22,16,45,742.5,81.0,4.5,15.5,424.0,69.68,55.87
2016,5,22,17,0,712.0,77.0,4.5,15.0,372.0,66.69,53.55
2016,5,22,17,15,672.0,72.0,4.4,14.5,319.5,57.93,46.06
2016,5,22,17,30,632.0,67.0,4.3,14.0,267.0,54.18,42.91
2016,5,22,17,45,572.5,60.5,4.2,13.5,217.0,49.06,38.41
2016,5,22,18,0,513.0,54.0,4.1,13.0,167.0,43.97,33.77
2016,5,22,18,15,426.0,45.0,3.85,12.5,122.0,36.7,26.99
2016,5,22,18,30,339.0,36.0,3.6,12.0,77.0,29.46,19.98
2016,5,22,18,45,207.0,23.5,3.35,11.5,45.0,19.12,8.36
2016,5,22,19,0,75.0,11.0,3.1,11.0,13.0,8.65,0.0
2016,5,22,19,15,37.5,5.5,3.05,10.5,6.5,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,112.0,18.5,2.35,9.0,30.0,69.33,23.92
2016,5,23,5,30,224.0,37.0,2.4,9.0,60.0,147.82,113.01
2016,5,23,5,45,321.0,49.0,2.45,9.5,103.0,215.77,174.99
2016,5,23,6,0,418.0,61.0,2.5,10.0,146.0,298.16,247.4
2016,5,23,6,15,481.5,70.0,2.5,10.5,194.0,365.59,305.92
2016,5,23,6,30,545.0,79.0,2.5,11.0,242.0,437.75,366.27
2016,5,23,6,45,596.5,84.0,2.55,11.5,294.0,502.11,418.38
2016,5,23,7,0,648.0,89.0,2.6,12.0,346.0,568.82,470.53
2016,5,23,7,15,680.5,94.0,2.55,12.5,397.5,623.68,511.29
