Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,30,713.0,99.0,2.5,13.0,449.0,678.51,550.35
2016,5,23,7,45,742.5,101.5,2.5,13.5,500.0,723.88,580.84
2016,5,23,8,0,772.0,104.0,2.5,14.0,551.0,772.08,612.79
2016,5,23,8,15,790.5,107.0,2.5,14.0,598.0,809.96,637.83
2016,5,23,8,30,809.0,110.0,2.5,14.0,645.0,845.42,660.97
2016,5,23,8,45,825.0,111.5,2.5,14.5,689.0,874.35,678.08
2016,5,23,9,0,841.0,113.0,2.5,15.0,733.0,888.82,685.05
2016,5,23,9,15,852.0,115.0,2.6,15.5,771.0,907.14,695.72
2016,5,23,9,30,863.0,117.0,2.7,16.0,809.0,922.0,704.0
2016,5,23,9,45,880.0,113.5,2.8,16.5,844.0,933.39,709.99
2016,5,23,10,0,897.0,110.0,2.9,17.0,879.0,941.16,713.63
2016,5,23,10,15,902.5,111.0,2.95,17.0,905.0,938.97,711.56
2016,5,23,10,30,908.0,112.0,3.0,17.0,931.0,932.91,707.06
2016,5,23,10,45,910.5,114.0,3.15,17.5,950.0,921.22,698.26
2016,5,23,11,0,913.0,116.0,3.3,18.0,969.0,905.72,686.91
2016,5,23,11,15,915.5,116.5,3.35,18.0,981.0,885.19,672.81
2016,5,23,11,30,918.0,117.0,3.4,18.0,993.0,861.1,656.29
2016,5,23,11,45,917.0,118.5,3.5,18.0,997.0,831.62,636.26
2016,5,23,12,0,916.0,120.0,3.6,18.0,1001.0,799.06,613.95
2016,5,23,12,15,915.5,120.0,3.65,18.0,998.5,762.81,587.08
2016,5,23,12,30,915.0,120.0,3.7,18.0,996.0,723.86,557.57
2016,5,23,12,45,886.5,137.0,3.8,18.0,978.0,676.65,521.17
2016,5,23,13,0,858.0,154.0,3.9,18.0,960.0,628.53,483.35
2016,5,23,13,15,854.0,153.0,3.95,18.0,942.0,581.91,445.8
2016,5,23,13,30,850.0,152.0,4.0,18.0,924.0,536.63,408.08
2016,5,23,13,45,593.0,275.0,4.05,18.0,807.0,457.16,345.72
2016,5,23,14,0,336.0,398.0,4.1,18.0,690.0,402.62,304.7
2016,5,23,14,15,433.0,345.5,4.1,18.0,707.5,369.88,275.08
2016,5,23,14,30,530.0,293.0,4.1,18.0,725.0,331.34,239.1
2016,5,23,14,45,447.0,306.5,4.2,18.0,659.0,282.47,201.7
2016,5,23,15,0,364.0,320.0,4.3,18.0,593.0,249.71,179.57
2016,5,23,15,15,182.0,212.0,4.3,17.5,348.5,146.09,107.6
2016,5,23,15,30,0.0,104.0,4.3,17.0,104.0,79.81,63.21
2016,5,23,15,45,261.0,144.5,4.3,17.0,300.0,89.0,71.34
2016,5,23,16,0,522.0,185.0,4.3,17.0,496.0,120.12,98.22
2016,5,23,16,15,600.0,144.5,4.2,16.5,472.0,100.13,81.52
2016,5,23,16,30,678.0,104.0,4.1,16.0,448.0,77.32,62.17
2016,5,23,16,45,678.5,94.5,4.1,16.0,407.5,72.1,57.87
2016,5,23,17,0,679.0,85.0,4.1,16.0,367.0,66.49,53.15
2016,5,23,17,15,638.0,79.5,3.95,15.5,315.5,62.66,50.05
2016,5,23,17,30,597.0,74.0,3.8,15.0,264.0,58.78,46.82
2016,5,23,17,45,542.5,66.0,3.65,14.5,215.0,52.84,41.62
2016,5,23,18,0,488.0,58.0,3.5,14.0,166.0,46.82,36.18
2016,5,23,18,15,401.5,48.0,3.1,13.5,121.5,38.89,28.84
2016,5,23,18,30,315.0,38.0,2.7,13.0,77.0,30.95,21.24
2016,5,23,18,45,190.5,24.5,2.35,12.5,45.0,18.76,8.39
2016,5,23,19,0,66.0,11.0,2.0,12.0,13.0,8.65,0.0
2016,5,23,19,15,33.0,5.5,1.95,11.5,6.5,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,133.0,17.5,2.4,10.0,31.5,74.81,28.93
2016,5,24,5,30,266.0,35.0,2.5,10.0,63.0,160.94,122.94
2016,5,24,5,45,363.0,45.5,2.65,10.5,106.5,233.42,188.75
2016,5,24,6,0,460.0,56.0,2.8,11.0,150.0,313.51,259.31
2016,5,24,6,15,523.0,64.0,2.8,11.0,199.5,381.27,318.67
2016,5,24,6,30,586.0,72.0,2.8,11.0,249.0,453.71,379.95
2016,5,24,6,45,293.0,87.5,2.85,11.5,176.0,301.96,254.15
2016,5,24,7,0,0.0,103.0,2.9,12.0,103.0,82.07,64.62
2016,5,24,7,15,0.0,111.0,2.9,12.5,111.0,88.16,69.64
2016,5,24,7,30,0.0,119.0,2.9,13.0,119.0,94.35,74.44
2016,5,24,7,45,0.0,128.5,2.9,13.5,128.5,101.93,80.34
2016,5,24,8,0,0.0,138.0,2.9,14.0,138.0,109.53,86.21
2016,5,24,8,15,3.5,165.5,2.9,14.5,168.0,135.71,107.41
2016,5,24,8,30,7.0,193.0,2.9,15.0,198.0,162.11,128.45
2016,5,24,8,45,7.0,193.5,2.95,15.5,199.0,161.87,127.63
2016,5,24,9,0,7.0,194.0,3.0,16.0,200.0,161.77,127.01
2016,5,24,9,15,8.0,205.5,3.05,16.0,212.5,172.03,135.0
2016,5,24,9,30,9.0,217.0,3.1,16.0,225.0,182.24,142.91
2016,5,24,9,45,8.0,203.0,3.15,16.5,210.5,169.1,131.9
2016,5,24,10,0,7.0,189.0,3.2,17.0,196.0,156.26,121.23
2016,5,24,10,15,10.5,226.5,3.25,17.0,236.5,190.1,148.05
2016,5,24,10,30,14.0,264.0,3.3,17.0,277.0,223.79,174.41
2016,5,24,10,45,46.0,357.0,3.4,17.5,400.0,345.57,268.86
2016,5,24,11,0,78.0,450.0,3.5,18.0,523.0,452.12,348.59
2016,5,24,11,15,258.0,431.5,3.55,18.0,677.5,608.68,467.74
2016,5,24,11,30,438.0,413.0,3.6,18.0,832.0,734.78,560.54
2016,5,24,11,45,274.5,449.0,3.65,18.0,712.0,606.05,463.69
2016,5,24,12,0,111.0,485.0,3.7,18.0,592.0,477.64,366.3
2016,5,24,12,15,237.5,461.0,3.75,18.0,688.5,551.69,423.73
2016,5,24,12,30,364.0,437.0,3.8,18.0,785.0,600.42,460.39
2016,5,24,12,45,642.0,277.5,3.85,18.0,884.5,635.61,488.77
2016,5,24,13,0,920.0,118.0,3.9,18.0,984.0,639.71,492.19
2016,5,24,13,15,916.0,117.5,3.9,18.0,965.5,591.02,452.51
2016,5,24,13,30,912.0,117.0,3.9,18.0,947.0,540.53,410.61
2016,5,24,13,45,909.0,114.0,3.9,18.0,922.0,487.18,365.34
2016,5,24,14,0,906.0,111.0,3.9,18.0,897.0,432.38,317.67
2016,5,24,14,15,898.5,109.5,3.9,17.5,865.0,375.82,268.24
2016,5,24,14,30,891.0,108.0,3.9,17.0,833.0,318.7,217.85
2016,5,24,14,45,882.0,105.5,3.9,17.0,795.5,260.32,167.18
2016,5,24,15,0,873.0,103.0,3.9,17.0,758.0,202.04,120.66
2016,5,24,15,15,604.5,195.0,3.9,16.5,636.5,162.97,107.78
2016,5,24,15,30,336.0,287.0,3.9,16.0,515.0,173.23,142.82
2016,5,24,15,45,258.5,277.0,3.9,16.0,445.0,167.49,138.36
2016,5,24,16,0,181.0,267.0,3.9,16.0,375.0,168.93,140.02
2016,5,24,16,15,249.5,233.0,3.85,16.0,368.0,146.9,121.72
2016,5,24,16,30,318.0,199.0,3.8,16.0,361.0,130.85,108.4
2016,5,24,16,45,519.0,137.5,3.8,16.0,368.5,95.9,78.55
2016,5,24,17,0,720.0,76.0,3.8,16.0,376.0,66.05,52.74
2016,5,24,17,15,681.0,71.0,3.65,15.5,324.0,57.34,45.35
2016,5,24,17,30,642.0,66.0,3.5,15.0,272.0,53.56,42.18
2016,5,24,17,45,588.5,59.5,3.4,14.5,222.0,48.47,37.74
2016,5,24,18,0,535.0,53.0,3.3,14.0,172.0,43.36,33.12
2016,5,24,18,15,450.0,44.5,2.95,13.5,127.0,36.43,26.69
2016,5,24,18,30,365.0,36.0,2.6,13.0,82.0,29.54,20.06
2016,5,24,18,45,182.5,25.5,2.3,12.5,48.5,19.46,9.23
2016,5,24,19,0,0.0,15.0,2.0,12.0,15.0,11.8,0.0
2016,5,24,19,15,0.0,7.5,1.9,11.5,7.5,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,5.5,2.45,10.0,5.5,4.16,0.0
2016,5,25,5,30,0.0,11.0,2.5,10.0,11.0,8.34,1.26
2016,5,25,5,45,0.0,19.0,2.55,10.0,19.0,14.44,6.74
2016,5,25,6,0,0.0,27.0,2.6,10.0,27.0,20.56,12.22
2016,5,25,6,15,0.0,35.5,2.6,10.5,35.5,27.08,17.95
2016,5,25,6,30,0.0,44.0,2.6,11.0,44.0,33.62,23.61
2016,5,25,6,45,0.0,53.5,2.65,11.5,53.5,40.94,29.85
2016,5,25,7,0,0.0,63.0,2.7,12.0,63.0,48.29,36.0
2016,5,25,7,15,0.0,81.0,2.7,12.5,81.0,62.27,47.7
2016,5,25,7,30,0.0,99.0,2.7,13.0,99.0,77.09,59.93
2016,5,25,7,45,1.0,133.0,2.75,14.0,134.0,106.6,84.13
2016,5,25,8,0,2.0,167.0,2.8,15.0,169.0,136.57,108.17
2016,5,25,8,15,2.5,169.5,2.85,15.5,171.5,138.32,109.03
2016,5,25,8,30,3.0,172.0,2.9,16.0,174.0,140.27,110.11
2016,5,25,8,45,7.5,203.0,3.0,16.5,209.0,170.52,134.15
2016,5,25,9,0,12.0,234.0,3.1,17.0,244.0,200.9,157.91
2016,5,25,9,15,12.0,239.0,3.2,17.5,249.0,204.45,160.04
2016,5,25,9,30,12.0,244.0,3.3,18.0,254.0,208.01,162.25
2016,5,25,9,45,10.5,224.0,3.45,18.5,232.5,188.98,146.68
2016,5,25,10,0,9.0,204.0,3.6,19.0,211.0,170.46,131.61
2016,5,25,10,15,12.0,240.0,3.7,19.0,250.5,202.65,156.87
2016,5,25,10,30,15.0,276.0,3.8,19.0,290.0,234.64,181.67
2016,5,25,10,45,29.5,343.5,3.9,19.5,371.5,318.73,246.17
2016,5,25,11,0,44.0,411.0,4.0,20.0,453.0,387.59,297.6
2016,5,25,11,15,43.5,414.5,4.05,20.0,456.5,385.37,295.49
2016,5,25,11,30,43.0,418.0,4.1,20.0,460.0,382.73,293.34
2016,5,25,11,45,54.5,437.0,4.2,20.5,490.0,402.07,307.43
2016,5,25,12,0,66.0,456.0,4.3,21.0,520.0,419.59,319.99
2016,5,25,12,15,59.0,446.0,4.35,21.0,503.5,398.69,304.16
2016,5,25,12,30,52.0,436.0,4.4,21.0,487.0,378.36,288.86
2016,5,25,12,45,78.0,451.5,4.5,21.0,526.5,398.96,304.7
2016,5,25,13,0,104.0,467.0,4.6,21.0,566.0,416.15,317.6
2016,5,25,13,15,63.0,399.5,4.6,21.0,459.5,334.45,255.78
2016,5,25,13,30,22.0,332.0,4.6,21.0,353.0,260.94,199.82
2016,5,25,13,45,15.5,268.5,4.7,21.0,283.0,209.29,160.21
2016,5,25,14,0,9.0,205.0,4.8,21.0,213.0,158.82,121.01
2016,5,25,14,15,10.5,222.5,4.85,20.5,231.5,170.52,130.59
2016,5,25,14,30,12.0,240.0,4.9,20.0,250.0,181.39,139.48
2016,5,25,14,45,10.0,225.0,4.95,20.0,233.5,168.53,129.57
2016,5,25,15,0,8.0,210.0,5.0,20.0,217.0,156.05,120.02
2016,5,25,15,15,6.5,199.0,5.0,19.5,204.5,146.66,113.18
2016,5,25,15,30,5.0,188.0,5.0,19.0,192.0,137.58,111.55
2016,5,25,15,45,14.0,204.0,5.05,19.0,213.0,147.33,120.1
2016,5,25,16,0,23.0,220.0,5.1,19.0,234.0,156.28,128.01
2016,5,25,16,15,11.5,180.5,5.05,18.5,187.5,130.58,106.85
2016,5,25,16,30,0.0,141.0,5.0,18.0,141.0,104.06,84.72
2016,5,25,16,45,0.0,110.0,4.95,17.5,110.0,82.65,66.66
2016,5,25,17,0,0.0,79.0,4.9,17.0,79.0,60.59,47.76
2016,5,25,17,15,0.0,68.0,4.75,16.5,68.0,52.16,40.58
2016,5,25,17,30,0.0,57.0,4.6,16.0,57.0,43.65,33.22
2016,5,25,17,45,0.0,46.5,4.45,15.5,46.5,35.55,26.09
2016,5,25,18,0,0.0,36.0,4.3,15.0,36.0,27.47,18.86
2016,5,25,18,15,180.0,36.5,4.05,14.5,59.5,27.45,18.65
2016,5,25,18,30,360.0,37.0,3.8,14.0,83.0,30.31,20.66
2016,5,25,18,45,223.5,25.0,3.6,13.5,49.5,20.35,10.11
2016,5,25,19,0,87.0,13.0,3.4,13.0,16.0,10.23,0.0
2016,5,25,19,15,43.5,6.5,3.4,12.5,8.0,5.11,0.0
2016,5,25,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,120.5,19.0,2.4,10.0,32.5,72.63,32.47
2016,5,26,5,30,241.0,38.0,2.4,10.0,65.0,153.87,117.9
2016,5,26,5,45,334.5,50.0,2.4,10.5,107.5,220.92,178.58
2016,5,26,6,0,428.0,62.0,2.4,11.0,150.0,301.99,249.46
2016,5,26,6,15,214.0,57.0,2.35,11.5,101.0,195.55,163.09
2016,5,26,6,30,0.0,52.0,2.3,12.0,52.0,39.79,28.75
2016,5,26,6,45,0.0,63.0,2.25,12.5,63.0,48.29,36.03
2016,5,26,7,0,0.0,74.0,2.2,13.0,74.0,56.81,43.12
2016,5,26,7,15,0.0,97.0,2.15,13.5,97.0,75.85,58.98
2016,5,26,7,30,0.0,120.0,2.1,14.0,120.0,95.16,74.81
2016,5,26,7,45,0.0,129.5,2.1,14.5,129.5,102.73,80.65
2016,5,26,8,0,0.0,139.0,2.1,15.0,139.0,110.34,86.47
2016,5,26,8,15,5.0,174.0,2.15,15.5,177.5,144.33,113.96
2016,5,26,8,30,10.0,209.0,2.2,16.0,216.0,178.74,141.26
2016,5,26,8,45,10.5,217.0,2.25,17.0,224.5,185.38,145.59
2016,5,26,9,0,11.0,225.0,2.3,18.0,233.0,192.05,149.97
2016,5,26,9,15,82.0,308.0,2.4,18.5,373.5,348.57,273.15
2016,5,26,9,30,153.0,391.0,2.5,19.0,514.0,512.17,395.22
2016,5,26,9,45,513.5,259.0,2.6,19.5,696.0,749.74,573.53
2016,5,26,10,0,874.0,127.0,2.7,20.0,878.0,932.31,699.6
2016,5,26,10,15,880.5,128.5,2.75,20.0,904.5,931.36,696.79
2016,5,26,10,30,887.0,130.0,2.8,20.0,931.0,926.59,693.24
2016,5,26,10,45,890.5,131.0,2.85,20.5,950.5,914.88,683.84
2016,5,26,11,0,894.0,132.0,2.9,21.0,970.0,899.44,672.1
2016,5,26,11,15,896.5,133.0,2.95,21.5,982.0,879.5,657.43
2016,5,26,11,30,899.0,134.0,3.0,22.0,994.0,856.05,640.47
2016,5,26,11,45,899.0,135.0,3.1,22.5,998.5,827.27,620.22
2016,5,26,12,0,899.0,136.0,3.2,23.0,1003.0,795.46,597.37
2016,5,26,12,15,898.5,135.5,3.25,23.0,1000.0,759.34,571.2
2016,5,26,12,30,898.0,135.0,3.3,23.0,997.0,720.62,542.65
2016,5,26,12,45,897.0,133.5,3.4,23.0,986.5,678.42,511.12
2016,5,26,13,0,896.0,132.0,3.5,23.0,976.0,633.95,477.04
2016,5,26,13,15,892.5,131.0,3.55,23.0,958.5,586.3,439.49
2016,5,26,13,30,889.0,130.0,3.6,23.0,941.0,536.88,399.5
2016,5,26,13,45,883.5,128.5,3.7,23.0,916.0,484.66,356.33
2016,5,26,14,0,878.0,127.0,3.8,23.0,891.0,431.26,311.02
2016,5,26,14,15,870.5,125.5,3.85,23.0,859.5,376.23,263.48
2016,5,26,14,30,863.0,124.0,3.9,23.0,828.0,320.66,215.22
2016,5,26,14,45,852.5,122.0,3.95,23.0,791.0,263.86,167.21
2016,5,26,15,0,842.0,120.0,4.0,23.0,754.0,200.5,117.93
2016,5,26,15,15,829.0,117.0,4.05,22.5,711.5,142.68,82.08
2016,5,26,15,30,816.0,114.0,4.1,22.0,669.0,89.01,69.64
2016,5,26,15,45,797.5,111.5,4.15,22.0,622.5,88.15,69.17
2016,5,26,16,0,779.0,109.0,4.2,22.0,576.0,87.23,68.61
2016,5,26,16,15,756.5,105.0,4.2,21.5,526.5,85.12,67.2
2016,5,26,16,30,734.0,101.0,4.2,21.0,477.0,76.5,60.22
2016,5,26,16,45,703.0,96.0,4.2,20.5,425.5,73.49,57.99
2016,5,26,17,0,672.0,91.0,4.2,20.0,374.0,70.39,55.65
2016,5,26,17,15,630.5,85.0,4.1,19.0,322.5,66.35,52.54
2016,5,26,17,30,589.0,79.0,4.0,18.0,271.0,62.26,49.28
2016,5,26,17,45,530.0,71.5,3.9,17.5,221.0,56.77,44.57
2016,5,26,18,0,471.0,64.0,3.8,17.0,171.0,51.26,39.66
2016,5,26,18,15,384.0,53.5,3.55,16.0,126.0,43.1,32.27
2016,5,26,18,30,297.0,43.0,3.3,15.0,81.0,32.73,22.7
2016,5,26,18,45,176.0,28.5,3.1,14.5,48.5,21.62,11.28
2016,5,26,19,0,55.0,14.0,2.9,14.0,16.0,11.02,0.0
2016,5,26,19,15,27.5,7.0,2.85,13.5,8.0,5.51,0.0
2016,5,26,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,5,15,117.0,20.0,1.75,10.5,33.0,72.81,34.26
2016,5,27,5,30,234.0,40.0,1.8,11.0,66.0,153.09,116.95
2016,5,27,5,45,335.5,51.0,1.9,11.5,109.5,221.9,178.47
2016,5,27,6,0,437.0,62.0,2.0,12.0,153.0,305.73,251.13
2016,5,27,6,15,265.5,92.0,1.95,12.5,152.0,251.2,208.33
2016,5,27,6,30,94.0,122.0,1.9,13.0,151.0,182.66,150.57
2016,5,27,6,45,108.5,143.0,1.85,13.5,182.0,216.35,178.68
2016,5,27,7,0,123.0,164.0,1.8,14.0,213.0,250.85,206.46
2016,5,27,7,15,426.5,131.5,1.7,14.5,337.0,468.34,383.57
2016,5,27,7,30,730.0,99.0,1.6,15.0,461.0,686.32,547.78
2016,5,27,7,45,757.5,102.0,1.5,16.0,512.0,731.16,573.21
2016,5,27,8,0,785.0,105.0,1.4,17.0,563.0,778.52,601.12
2016,5,27,8,15,803.0,108.5,1.3,17.5,610.5,816.73,622.88
2016,5,27,8,30,821.0,112.0,1.2,18.0,658.0,852.49,642.43
2016,5,27,8,45,837.0,113.5,1.15,19.0,702.0,881.58,656.56
2016,5,27,9,0,853.0,115.0,1.1,20.0,746.0,896.18,661.0
2016,5,27,9,15,863.5,117.0,1.05,20.5,784.5,914.15,669.02
2016,5,27,9,30,874.0,119.0,1.0,21.0,823.0,928.62,674.7
2016,5,27,9,45,886.0,118.5,1.0,22.0,856.5,938.39,677.03
2016,5,27,10,0,898.0,118.0,1.0,23.0,890.0,944.46,677.14
2016,5,27,10,15,903.5,119.0,1.1,23.5,916.5,942.21,675.2
2016,5,27,10,30,909.0,120.0,1.2,24.0,943.0,936.09,670.96
2016,5,27,10,45,915.0,120.0,1.3,24.5,963.0,925.64,664.04
2016,5,27,11,0,921.0,120.0,1.4,25.0,983.0,911.35,654.72
2016,5,27,11,15,923.0,120.5,1.5,25.0,995.0,890.31,642.33
2016,5,27,11,30,925.0,121.0,1.6,25.0,1007.0,865.71,627.58
2016,5,27,11,45,927.5,120.0,1.75,25.5,1012.0,836.89,609.23
2016,5,27,12,0,930.0,119.0,1.9,26.0,1017.0,804.86,588.53
2016,5,27,12,15,929.0,119.0,2.0,26.0,1014.0,768.02,563.44
2016,5,27,12,30,928.0,119.0,2.1,26.0,1011.0,728.49,535.81
2016,5,27,12,45,925.5,119.0,2.25,26.5,1000.0,685.46,504.2
2016,5,27,13,0,923.0,119.0,2.4,27.0,989.0,640.14,470.04
2016,5,27,13,15,919.0,118.0,2.55,27.0,970.5,591.18,433.11
2016,5,27,13,30,915.0,117.0,2.7,27.0,952.0,540.43,393.54
2016,5,27,13,45,908.5,116.5,2.85,27.0,926.5,487.32,350.86
2016,5,27,14,0,902.0,116.0,3.0,27.0,901.0,433.05,305.96
2016,5,27,14,15,894.5,114.5,3.1,26.5,869.5,376.89,259.02
2016,5,27,14,30,887.0,113.0,3.2,26.0,838.0,320.17,211.06
2016,5,27,14,45,875.5,111.5,3.3,26.0,800.0,262.28,162.86
2016,5,27,15,0,864.0,110.0,3.4,26.0,762.0,204.75,118.78
2016,5,27,15,15,851.0,107.5,3.45,25.5,719.0,147.11,83.79
2016,5,27,15,30,838.0,105.0,3.5,25.0,676.0,84.12,64.71
2016,5,27,15,45,821.0,102.0,3.6,25.0,629.0,82.74,63.81
2016,5,27,16,0,804.0,99.0,3.7,25.0,582.0,81.26,62.79
2016,5,27,16,15,782.0,95.5,3.7,24.5,532.5,79.23,61.43
2016,5,27,16,30,760.0,92.0,3.7,24.0,483.0,77.1,59.98
2016,5,27,16,45,731.5,87.5,3.75,23.5,431.5,74.05,57.74
2016,5,27,17,0,703.0,83.0,3.8,23.0,380.0,65.47,50.74
2016,5,27,17,15,663.0,77.5,3.65,22.0,328.0,61.55,47.75
2016,5,27,17,30,623.0,72.0,3.5,21.0,276.0,57.59,44.62
2016,5,27,17,45,565.5,65.5,3.35,20.5,225.5,52.63,40.42
2016,5,27,18,0,508.0,59.0,3.2,20.0,175.0,47.68,36.06
2016,5,27,18,15,424.0,49.5,2.85,19.0,130.0,40.15,29.32
2016,5,27,18,30,340.0,40.0,2.5,18.0,85.0,32.61,22.33
2016,5,27,18,45,214.5,27.0,2.15,17.5,51.0,21.94,11.56
2016,5,27,19,0,89.0,14.0,1.8,17.0,17.0,11.02,0.0
2016,5,27,19,15,44.5,7.0,1.7,16.5,8.5,5.51,0.0
2016,5,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,138.5,18.5,0.95,12.5,34.0,77.6,37.89
2016,5,28,5,30,277.0,37.0,1.1,13.0,68.0,165.29,125.21
2016,5,28,5,45,371.0,47.5,1.25,14.0,111.5,236.44,187.81
2016,5,28,6,0,465.0,58.0,1.4,15.0,155.0,314.96,254.78
2016,5,28,6,15,527.0,65.5,1.3,15.5,204.5,381.55,310.38
2016,5,28,6,30,589.0,73.0,1.2,16.0,254.0,452.64,367.09
2016,5,28,6,45,633.5,78.5,1.2,17.0,305.5,514.34,413.82
2016,5,28,7,0,678.0,84.0,1.2,18.0,357.0,577.84,459.85
2016,5,28,7,15,709.5,88.5,1.1,19.0,409.0,632.19,496.36
2016,5,28,7,30,741.0,93.0,1.0,20.0,461.0,683.23,528.28
2016,5,28,7,45,764.5,97.0,0.95,21.0,511.0,730.06,555.94
2016,5,28,8,0,788.0,101.0,0.9,22.0,561.0,775.36,581.64
2016,5,28,8,15,806.0,104.0,0.9,22.5,608.5,813.07,603.37
2016,5,28,8,30,824.0,107.0,0.9,23.0,656.0,848.33,623.21
2016,5,28,8,45,837.0,110.0,0.95,24.0,699.0,876.47,637.77
2016,5,28,9,0,850.0,113.0,1.0,25.0,742.0,890.2,643.06
2016,5,28,9,15,861.0,115.0,1.1,25.0,781.0,908.63,654.87
2016,5,28,9,30,872.0,117.0,1.2,25.0,820.0,923.58,664.47
2016,5,28,9,45,879.0,119.5,1.3,25.5,852.5,931.74,668.57
2016,5,28,10,0,886.0,122.0,1.4,26.0,885.0,936.11,670.4
2016,5,28,10,15,892.0,123.0,1.5,26.0,911.0,934.34,669.75
2016,5,28,10,30,898.0,124.0,1.6,26.0,937.0,928.74,666.79
2016,5,28,10,45,745.0,233.0,1.7,26.5,917.0,899.89,646.76
2016,5,28,11,0,592.0,342.0,1.8,27.0,897.0,841.92,604.54
2016,5,28,11,15,749.5,235.5,1.9,27.0,948.0,864.74,624.14
2016,5,28,11,30,907.0,129.0,2.0,27.0,999.0,856.59,621.03
2016,5,28,11,45,906.0,130.5,2.15,27.5,1003.0,827.4,601.86
2016,5,28,12,0,905.0,132.0,2.3,28.0,1007.0,795.19,580.26
2016,5,28,12,15,904.0,132.0,2.4,28.0,1003.5,759.07,555.43
2016,5,28,12,30,903.0,132.0,2.5,28.0,1000.0,720.36,528.18
2016,5,28,12,45,714.5,257.5,2.7,28.0,939.5,664.31,485.95
2016,5,28,13,0,526.0,383.0,2.9,28.0,879.0,605.36,442.06
2016,5,28,13,15,704.5,258.0,3.05,27.5,909.5,578.58,423.97
2016,5,28,13,30,883.0,133.0,3.2,27.0,940.0,535.03,391.05
2016,5,28,13,45,700.0,234.5,3.35,27.0,864.0,474.87,344.47
2016,5,28,14,0,517.0,336.0,3.5,27.0,788.0,427.59,308.63
2016,5,28,14,15,683.0,233.0,3.6,26.5,806.5,378.28,265.62
2016,5,28,14,30,849.0,130.0,3.7,26.0,825.0,320.24,212.66
2016,5,28,14,45,836.0,128.5,3.85,26.0,787.0,258.72,161.93
2016,5,28,15,0,823.0,127.0,4.0,26.0,749.0,202.1,118.52
2016,5,28,15,15,809.0,124.5,4.05,25.5,706.5,145.71,84.01
2016,5,28,15,30,795.0,122.0,4.1,25.0,664.0,93.23,72.27
2016,5,28,15,45,775.0,119.0,4.2,25.0,617.5,92.24,71.71
2016,5,28,16,0,755.0,116.0,4.3,25.0,571.0,91.17,71.04
2016,5,28,16,15,731.0,112.0,4.3,24.5,521.5,82.24,63.95
2016,5,28,16,30,707.0,108.0,4.3,24.0,472.0,80.33,62.71
2016,5,28,16,45,674.0,103.0,4.3,23.5,421.0,77.5,60.67
2016,5,28,17,0,641.0,98.0,4.3,23.0,370.0,74.59,58.54
2016,5,28,17,15,598.5,91.5,4.1,22.0,319.0,70.41,55.37
2016,5,28,17,30,556.0,85.0,3.9,21.0,268.0,66.15,52.04
2016,5,28,17,45,495.5,77.0,3.7,20.5,218.5,60.48,47.24
2016,5,28,18,0,435.0,69.0,3.5,20.0,169.0,54.78,42.23
2016,5,28,18,15,352.0,57.0,3.15,19.0,125.0,43.1,31.89
2016,5,28,18,30,269.0,45.0,2.8,18.0,81.0,34.0,23.55
2016,5,28,18,45,134.5,30.5,2.5,17.5,48.5,22.92,12.51
2016,5,28,19,0,0.0,16.0,2.2,17.0,16.0,12.06,0.0
2016,5,28,19,15,0.0,8.0,2.05,16.5,8.0,6.29,0.0
2016,5,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,1.3,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,1.4,12.0,8.0,12.25,0.0
2016,5,29,5,15,131.5,23.5,1.5,12.5,37.0,82.18,42.01
2016,5,29,5,30,241.0,39.0,1.6,13.0,66.0,153.42,116.42
2016,5,29,5,45,335.5,50.0,1.75,13.5,109.0,219.39,175.04
2016,5,29,6,0,430.0,61.0,1.9,14.0,152.0,299.97,244.48
2016,5,29,6,15,215.0,64.0,1.9,14.5,109.5,203.24,167.24
2016,5,29,6,30,0.0,67.0,1.9,15.0,67.0,51.83,38.59
2016,5,29,6,45,0.0,81.0,1.9,16.0,81.0,63.29,48.19
2016,5,29,7,0,0.0,95.0,1.9,17.0,95.0,74.76,57.44
2016,5,29,7,15,11.0,138.0,1.8,17.5,143.5,120.28,95.07
2016,5,29,7,30,22.0,181.0,1.7,18.0,192.0,167.36,133.05
2016,5,29,7,45,35.5,210.0,1.6,18.5,230.0,219.23,173.97
2016,5,29,8,0,49.0,239.0,1.5,19.0,268.0,258.29,203.84
2016,5,29,8,15,108.0,273.0,1.5,19.5,343.5,341.03,268.08
2016,5,29,8,30,167.0,307.0,1.5,20.0,419.0,444.79,345.46
2016,5,29,8,45,497.0,214.0,1.55,21.0,576.5,680.43,520.47
2016,5,29,9,0,827.0,121.0,1.6,22.0,734.0,888.26,659.88
2016,5,29,9,15,838.5,123.0,1.65,22.5,772.0,907.2,667.94
2016,5,29,9,30,850.0,125.0,1.7,23.0,810.0,910.17,667.74
2016,5,29,9,45,860.5,125.5,1.75,23.5,843.5,919.44,671.94
2016,5,29,10,0,871.0,126.0,1.8,24.0,877.0,925.07,673.8
2016,5,29,10,15,877.5,127.5,1.95,24.0,903.0,924.26,674.03
2016,5,29,10,30,884.0,129.0,2.1,24.0,929.0,919.63,671.87
2016,5,29,10,45,887.5,130.0,2.25,24.5,948.5,908.1,663.91
2016,5,29,11,0,891.0,131.0,2.4,25.0,968.0,892.87,653.55
2016,5,29,11,15,893.5,132.0,2.5,25.0,980.0,873.15,641.09
2016,5,29,11,30,896.0,133.0,2.6,25.0,992.0,849.95,626.28
2016,5,29,11,45,896.0,133.5,2.75,25.5,996.0,821.05,606.7
2016,5,29,12,0,896.0,134.0,2.9,26.0,1000.0,789.15,584.47
2016,5,29,12,15,895.5,134.0,2.95,26.0,997.5,753.73,559.19
2016,5,29,12,30,895.0,134.0,3.0,26.0,995.0,715.72,531.56
2016,5,29,12,45,887.5,137.0,3.15,26.0,983.0,672.91,500.21
2016,5,29,13,0,880.0,140.0,3.3,26.0,971.0,628.26,466.63
2016,5,29,13,15,876.5,139.0,3.4,26.0,953.5,581.51,430.41
2016,5,29,13,30,873.0,138.0,3.5,26.0,936.0,533.02,391.77
2016,5,29,13,45,867.5,136.5,3.6,26.0,911.5,481.77,349.93
2016,5,29,14,0,862.0,135.0,3.7,26.0,887.0,429.37,306.02
2016,5,29,14,15,854.5,133.0,3.75,25.5,856.5,375.05,260.25
2016,5,29,14,30,847.0,131.0,3.8,25.0,826.0,320.23,213.62
2016,5,29,14,45,836.5,129.0,3.85,25.0,789.0,259.14,162.86
2016,5,29,15,0,826.0,127.0,3.9,25.0,752.0,202.6,119.23
2016,5,29,15,15,812.5,124.0,3.9,24.5,710.0,145.82,84.26
2016,5,29,15,30,799.0,121.0,3.9,24.0,668.0,92.68,72.1
2016,5,29,15,45,781.0,118.0,3.9,24.0,622.0,91.72,71.55
2016,5,29,16,0,763.0,115.0,3.9,24.0,576.0,90.66,70.9
2016,5,29,16,15,740.0,110.5,3.85,23.5,526.5,81.49,63.56
2016,5,29,16,30,717.0,106.0,3.8,23.0,477.0,79.23,62.01
2016,5,29,16,45,687.5,101.0,3.75,23.0,426.5,76.4,59.84
2016,5,29,17,0,658.0,96.0,3.7,23.0,376.0,73.48,57.57
2016,5,29,17,15,616.5,89.5,3.55,22.0,324.5,69.23,54.35
2016,5,29,17,30,575.0,83.0,3.4,21.0,273.0,64.9,50.95
2016,5,29,17,45,519.5,75.0,3.3,20.5,224.0,59.2,46.13
2016,5,29,18,0,464.0,67.0,3.2,20.0,175.0,53.44,41.08
2016,5,29,18,15,379.5,56.0,2.9,19.0,130.0,44.97,33.53
2016,5,29,18,30,295.0,45.0,2.6,18.0,85.0,34.16,23.72
2016,5,29,18,45,181.5,30.5,2.35,17.0,51.5,23.1,12.86
2016,5,29,19,0,68.0,16.0,2.1,16.0,18.0,12.22,0.0
2016,5,29,19,15,34.0,8.0,2.1,15.5,9.0,6.29,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,30,4,45,15.5,4.5,0.7,10.5,5.0,0.0,0.0
2016,5,30,5,0,31.0,9.0,0.7,11.0,10.0,15.43,0.0
2016,5,30,5,15,155.5,23.5,0.7,11.5,40.0,89.91,47.75
2016,5,30,5,30,280.0,38.0,0.7,12.0,70.0,166.53,126.6
2016,5,30,5,45,378.0,48.0,0.75,13.0,114.0,238.79,189.69
2016,5,30,6,0,476.0,58.0,0.8,14.0,158.0,318.86,257.34
2016,5,30,6,15,538.0,65.5,0.75,14.5,208.0,385.79,312.68
2016,5,30,6,30,600.0,73.0,0.7,15.0,258.0,457.2,369.09
2016,5,30,6,45,314.0,111.0,0.7,16.0,209.0,338.03,273.69
2016,5,30,7,0,28.0,149.0,0.7,17.0,160.0,155.35,123.42
2016,5,30,7,15,187.5,168.0,0.75,17.5,260.0,301.85,243.9
2016,5,30,7,30,347.0,187.0,0.8,18.0,360.0,462.48,367.16
2016,5,30,7,45,575.5,142.5,0.85,19.0,464.0,632.53,491.21
2016,5,30,8,0,804.0,98.0,0.9,20.0,568.0,782.61,592.23
2016,5,30,8,15,821.5,101.0,0.95,21.0,616.0,820.27,612.25
2016,5,30,8,30,839.0,104.0,1.0,22.0,664.0,855.42,631.68
2016,5,30,8,45,853.0,106.0,1.05,23.0,707.5,873.14,639.51
2016,5,30,9,0,867.0,108.0,1.1,24.0,751.0,897.83,652.04
2016,5,30,9,15,877.5,110.5,1.2,24.5,790.0,916.59,662.64
2016,5,30,9,30,888.0,113.0,1.3,25.0,829.0,931.8,671.06
2016,5,30,9,45,894.5,115.0,1.45,25.5,861.5,939.18,675.3
2016,5,30,10,0,901.0,117.0,1.6,26.0,894.0,942.75,677.19
2016,5,30,10,15,907.0,118.5,1.7,26.5,920.5,941.52,675.45
2016,5,30,10,30,913.0,120.0,1.8,27.0,947.0,936.39,671.35
2016,5,30,10,45,916.5,121.0,1.95,27.5,966.5,924.7,663.68
2016,5,30,11,0,920.0,122.0,2.1,28.0,986.0,909.2,653.58
2016,5,30,11,15,922.5,122.5,2.2,28.0,998.5,888.69,641.04
2016,5,30,11,30,925.0,123.0,2.3,28.0,1011.0,864.62,626.14
2016,5,30,11,45,925.0,123.5,2.4,28.5,1015.0,835.16,606.4
2016,5,30,12,0,925.0,124.0,2.5,29.0,1019.0,802.59,584.33
2016,5,30,12,15,924.5,124.0,2.6,29.0,1016.0,766.38,559.4
2016,5,30,12,30,924.0,124.0,2.7,29.0,1013.0,727.48,531.99
2016,5,30,12,45,920.0,124.5,2.85,29.0,1002.0,684.17,500.97
2016,5,30,13,0,916.0,125.0,3.0,29.0,991.0,638.7,467.47
2016,5,30,13,15,912.0,124.0,3.1,29.0,973.0,590.23,430.59
2016,5,30,13,30,908.0,123.0,3.2,29.0,955.0,539.99,391.23
2016,5,30,13,45,902.0,122.0,3.35,29.0,929.5,487.28,348.93
2016,5,30,14,0,896.0,121.0,3.5,29.0,904.0,433.39,304.45
2016,5,30,14,15,888.5,119.5,3.6,28.5,872.5,377.72,258.13
2016,5,30,14,30,881.0,118.0,3.7,28.0,841.0,321.49,210.84
2016,5,30,14,45,870.5,116.0,3.8,28.0,803.5,264.0,163.22
2016,5,30,15,0,860.0,114.0,3.9,28.0,766.0,206.76,119.58
2016,5,30,15,15,847.0,111.5,3.95,27.5,723.5,149.5,84.95
2016,5,30,15,30,834.0,109.0,4.0,27.0,681.0,86.32,65.98
2016,5,30,15,45,817.5,106.0,4.1,27.0,634.5,85.07,65.19
2016,5,30,16,0,801.0,103.0,4.2,27.0,588.0,83.71,64.27
2016,5,30,16,15,779.0,99.5,4.2,26.0,538.5,81.78,63.15
2016,5,30,16,30,757.0,96.0,4.2,25.0,489.0,79.76,61.95
2016,5,30,16,45,729.0,91.0,4.2,24.5,437.5,70.6,54.57
2016,5,30,17,0,701.0,86.0,4.2,24.0,386.0,67.4,52.16
2016,5,30,17,15,661.0,81.0,4.0,23.0,334.0,63.91,49.56
2016,5,30,17,30,621.0,76.0,3.8,22.0,282.0,60.4,46.85
2016,5,30,17,45,566.0,69.0,3.65,21.5,232.0,55.19,42.47
2016,5,30,18,0,511.0,62.0,3.5,21.0,182.0,49.96,37.9
2016,5,30,18,15,427.0,52.5,3.1,20.0,136.0,42.49,31.26
2016,5,30,18,30,343.0,43.0,2.7,19.0,90.0,35.01,24.37
2016,5,30,18,45,219.5,29.5,2.35,18.0,55.5,22.54,12.48
2016,5,30,19,0,96.0,16.0,2.0,17.0,21.0,12.18,0.0
2016,5,30,19,15,48.0,8.0,1.9,16.5,10.5,6.29,0.0
2016,5,30,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,29.5,5.0,0.55,13.5,5.5,0.0,0.0
2016,5,31,5,0,59.0,10.0,0.5,14.0,11.0,23.69,0.0
2016,5,31,5,15,199.0,22.5,0.45,14.5,42.5,104.92,56.76
2016,5,31,5,30,339.0,35.0,0.4,15.0,74.0,187.8,140.82
2016,5,31,5,45,430.5,44.0,0.4,16.0,118.5,257.09,200.77
2016,5,31,6,0,522.0,53.0,0.4,17.0,163.0,335.33,265.58
2016,5,31,6,15,581.5,59.0,0.3,17.5,213.5,401.17,318.39
2016,5,31,6,30,641.0,65.0,0.2,18.0,264.0,471.19,371.7
2016,5,31,6,45,681.0,70.0,0.15,19.0,316.0,531.37,414.73
2016,5,31,7,0,721.0,75.0,0.1,20.0,368.0,590.55,455.03
2016,5,31,7,15,750.5,79.0,0.25,21.0,420.0,644.48,491.88
2016,5,31,7,30,780.0,83.0,0.4,22.0,472.0,697.94,526.58
2016,5,31,7,45,801.5,86.5,0.55,23.0,522.0,743.75,555.23
2016,5,31,8,0,823.0,90.0,0.7,24.0,572.0,787.83,582.31
2016,5,31,8,15,840.0,93.0,0.75,24.5,620.0,825.54,604.36
2016,5,31,8,30,857.0,96.0,0.8,25.0,668.0,851.14,618.38
2016,5,31,8,45,869.0,98.5,0.85,26.0,711.5,878.11,632.14
2016,5,31,9,0,881.0,101.0,0.9,27.0,755.0,901.89,643.71
2016,5,31,9,15,891.0,103.0,1.0,27.5,793.5,919.97,653.8
2016,5,31,9,30,901.0,105.0,1.1,28.0,832.0,934.47,661.75
2016,5,31,9,45,909.0,106.5,1.25,28.5,865.0,942.94,666.78
2016,5,31,10,0,917.0,108.0,1.4,29.0,898.0,947.56,669.47
2016,5,31,10,15,922.5,109.0,1.55,29.0,925.0,945.55,669.36
2016,5,31,10,30,928.0,110.0,1.7,29.0,952.0,939.61,666.83
2016,5,31,10,45,931.5,111.0,1.9,29.5,971.5,927.98,659.93
2016,5,31,11,0,935.0,112.0,2.1,30.0,991.0,912.5,650.45
2016,5,31,11,15,937.5,112.5,2.25,30.0,1003.5,891.96,638.44
2016,5,31,11,30,940.0,113.0,2.4,30.0,1016.0,867.79,623.98
2016,5,31,11,45,940.5,113.5,2.55,30.5,1020.5,838.57,604.83
2016,5,31,12,0,941.0,114.0,2.7,31.0,1025.0,806.16,583.44
2016,5,31,12,15,940.5,114.0,2.8,31.0,1022.5,769.64,558.41
2016,5,31,12,30,940.0,114.0,2.9,31.0,1020.0,730.36,530.82
2016,5,31,12,45,938.0,113.5,3.05,31.0,1009.5,687.15,499.96
2016,5,31,13,0,936.0,113.0,3.2,31.0,999.0,641.59,466.5
2016,5,31,13,15,932.5,112.5,3.3,31.0,981.0,593.02,429.66
2016,5,31,13,30,929.0,112.0,3.4,31.0,963.0,542.56,390.27
2016,5,31,13,45,923.5,111.0,3.5,31.0,938.0,489.18,347.53
2016,5,31,14,0,918.0,110.0,3.6,31.0,913.0,434.53,302.6
2016,5,31,14,15,911.0,108.5,3.65,31.0,881.5,378.01,255.26
2016,5,31,14,30,904.0,107.0,3.7,31.0,850.0,320.85,207.09
2016,5,31,14,45,894.5,105.0,3.75,31.0,812.5,262.43,159.13
2016,5,31,15,0,885.0,103.0,3.8,31.0,775.0,204.13,115.08
2016,5,31,15,15,873.0,101.0,3.8,30.5,732.5,145.97,80.3
2016,5,31,15,30,861.0,99.0,3.8,30.0,690.0,90.54,68.57
2016,5,31,15,45,845.0,96.5,3.8,30.0,643.5,88.76,67.36
2016,5,31,16,0,829.0,94.0,3.8,30.0,597.0,78.56,59.24
2016,5,31,16,15,808.0,90.5,3.75,29.5,547.0,76.4,57.79
2016,5,31,16,30,787.0,87.0,3.7,29.0,497.0,74.13,56.25
2016,5,31,16,45,759.0,83.5,3.65,28.5,445.0,71.64,54.5
2016,5,31,17,0,731.0,80.0,3.6,28.0,393.0,69.09,52.69
2016,5,31,17,15,693.0,75.0,3.3,27.0,341.0,60.22,45.6
2016,5,31,17,30,655.0,70.0,3.0,26.0,289.0,56.52,42.76
2016,5,31,17,45,599.5,64.0,2.75,25.0,238.0,51.84,38.97
2016,5,31,18,0,544.0,58.0,2.5,24.0,187.0,47.18,35.04
2016,5,31,18,15,461.0,49.5,2.2,23.0,140.5,40.34,29.03
2016,5,31,18,30,378.0,41.0,1.9,22.0,94.0,33.54,22.83
2016,5,31,18,45,248.5,29.0,1.6,21.0,58.0,23.64,13.29
2016,5,31,19,0,119.0,17.0,1.3,20.0,22.0,12.97,0.0
2016,5,31,19,15,59.5,8.5,1.25,19.5,11.0,6.69,0.0
2016,5,31,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,4,45,25.0,5.0,1.2,14.0,5.5,0.0,0.0
2016,6,1,5,0,50.0,10.0,1.2,14.0,11.0,21.22,0.0
2016,6,1,5,15,190.5,23.5,1.5,14.5,43.0,102.95,56.76
2016,6,1,5,30,331.0,37.0,1.8,15.0,75.0,186.03,140.51
2016,6,1,5,45,424.0,46.0,2.1,16.0,120.0,255.64,202.02
2016,6,1,6,0,517.0,55.0,2.4,17.0,165.0,334.24,269.31
2016,6,1,6,15,578.0,62.0,2.4,17.5,216.0,401.78,326.22
2016,6,1,6,30,639.0,69.0,2.4,18.0,267.0,473.66,384.41
2016,6,1,6,45,681.0,74.0,2.4,19.0,319.5,535.05,431.45
2016,6,1,7,0,723.0,79.0,2.4,20.0,372.0,595.18,475.63
2016,6,1,7,15,422.5,146.0,2.4,20.5,323.0,477.07,380.87
2016,6,1,7,30,122.0,213.0,2.4,21.0,274.0,304.71,241.6
2016,6,1,7,45,155.0,236.5,2.4,22.0,322.0,356.59,281.35
2016,6,1,8,0,188.0,260.0,2.4,23.0,370.0,409.69,320.13
2016,6,1,8,15,349.0,240.0,2.35,23.5,466.0,543.78,421.25
2016,6,1,8,30,510.0,220.0,2.3,24.0,562.0,687.45,524.03
2016,6,1,8,45,699.5,162.5,2.3,25.0,663.0,812.25,609.08
2016,6,1,9,0,889.0,105.0,2.3,26.0,764.0,912.02,670.85
2016,6,1,9,15,899.0,107.0,2.3,26.5,803.5,930.13,679.05
2016,6,1,9,30,909.0,109.0,2.3,27.0,843.0,944.64,685.69
2016,6,1,9,45,915.0,111.5,2.3,28.0,876.0,952.23,686.61
2016,6,1,10,0,921.0,114.0,2.3,29.0,909.0,955.93,685.18
2016,6,1,10,15,927.0,115.0,2.35,29.0,936.0,954.26,683.7
2016,6,1,10,30,933.0,116.0,2.4,29.0,963.0,948.63,679.85
2016,6,1,10,45,935.0,118.5,2.45,29.5,982.5,936.87,670.86
2016,6,1,11,0,937.0,121.0,2.5,30.0,1002.0,921.2,659.52
2016,6,1,11,15,939.5,121.5,2.6,30.0,1014.5,900.46,646.71
2016,6,1,11,30,942.0,122.0,2.7,30.0,1027.0,876.08,631.52
2016,6,1,11,45,940.5,124.0,2.8,30.5,1031.0,846.27,611.47
2016,6,1,12,0,939.0,126.0,2.9,31.0,1035.0,813.33,589.04
2016,6,1,12,15,938.0,126.0,3.0,31.0,1032.0,776.35,563.58
2016,6,1,12,30,937.0,126.0,3.1,31.0,1029.0,736.69,535.66
2016,6,1,12,45,922.0,134.0,3.25,31.0,1014.5,691.24,503.07
2016,6,1,13,0,907.0,142.0,3.4,31.0,1000.0,644.27,468.51
2016,6,1,13,15,902.5,141.0,3.5,30.5,982.0,595.88,432.74
2016,6,1,13,30,898.0,140.0,3.6,30.0,964.0,545.79,394.44
2016,6,1,13,45,722.5,233.0,3.75,30.0,884.5,482.69,346.17
2016,6,1,14,0,547.0,326.0,3.9,30.0,805.0,432.12,308.1
2016,6,1,14,15,541.5,311.5,3.95,29.5,771.5,382.79,269.35
2016,6,1,14,30,536.0,297.0,4.0,29.0,738.0,333.76,230.37
2016,6,1,14,45,686.5,216.0,4.05,29.0,755.0,276.63,179.26
2016,6,1,15,0,837.0,135.0,4.1,29.0,772.0,209.74,122.26
2016,6,1,15,15,823.0,132.0,4.05,28.5,729.0,152.34,87.37
2016,6,1,15,30,809.0,129.0,4.0,28.0,686.0,97.76,75.05
2016,6,1,15,45,790.5,125.5,4.0,28.0,639.0,96.64,74.4
2016,6,1,16,0,772.0,122.0,4.0,28.0,592.0,95.41,73.62
2016,6,1,16,15,588.5,154.5,3.85,27.5,495.0,105.61,82.43
2016,6,1,16,30,405.0,187.0,3.7,27.0,398.0,121.31,95.86
2016,6,1,16,45,546.0,132.5,3.6,26.5,386.0,94.74,74.26
2016,6,1,17,0,687.0,78.0,3.5,26.0,374.0,66.79,51.17
2016,6,1,17,15,605.0,88.0,3.2,25.0,324.0,67.88,52.5
2016,6,1,17,30,523.0,98.0,2.9,24.0,274.0,75.21,59.12
2016,6,1,17,45,475.0,86.5,2.6,23.0,225.5,64.41,50.12
2016,6,1,18,0,427.0,75.0,2.3,22.0,177.0,56.19,43.13
2016,6,1,18,15,351.0,62.5,2.0,21.0,133.0,46.9,34.96
2016,6,1,18,30,275.0,50.0,1.7,20.0,89.0,37.57,26.51
2016,6,1,18,45,137.5,35.5,1.45,19.5,55.0,26.5,15.82
2016,6,1,19,0,0.0,21.0,1.2,19.0,21.0,15.51,0.0
2016,6,1,19,15,0.0,10.5,1.15,18.5,10.5,8.26,0.0
2016,6,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,2,4,45,16.5,5.0,0.75,13.5,5.5,0.0,0.0
