Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,0,33.0,10.0,0.8,14.0,11.0,16.64,0.0
2016,6,2,5,15,158.0,25.5,0.85,14.5,42.5,92.84,51.71
2016,6,2,5,30,283.0,41.0,0.9,15.0,74.0,169.74,127.91
2016,6,2,5,45,377.5,51.5,1.0,15.5,118.5,239.98,189.13
2016,6,2,6,0,472.0,62.0,1.1,16.0,163.0,318.62,255.81
2016,6,2,6,15,535.5,70.0,1.1,16.5,213.5,386.64,312.14
2016,6,2,6,30,599.0,78.0,1.1,17.0,264.0,459.23,369.81
2016,6,2,6,45,645.5,83.5,1.1,17.5,317.0,522.47,418.04
2016,6,2,7,0,692.0,89.0,1.1,18.0,370.0,587.6,465.77
2016,6,2,7,15,724.0,94.0,1.05,19.0,423.0,643.29,503.34
2016,6,2,7,30,756.0,99.0,1.0,20.0,476.0,698.81,539.03
2016,6,2,7,45,782.0,102.0,0.95,21.0,528.0,743.31,564.78
2016,6,2,8,0,808.0,105.0,0.9,22.0,580.0,789.99,591.21
2016,6,2,8,15,826.5,108.5,0.95,23.0,628.0,829.13,613.29
2016,6,2,8,30,845.0,112.0,1.0,24.0,676.0,865.77,633.41
2016,6,2,8,45,860.0,114.0,1.05,25.0,721.0,894.96,648.44
2016,6,2,9,0,875.0,116.0,1.1,26.0,766.0,909.69,654.21
2016,6,2,9,15,885.5,118.0,1.2,26.5,805.0,927.96,664.49
2016,6,2,9,30,896.0,120.0,1.3,27.0,844.0,942.66,672.49
2016,6,2,9,45,904.0,122.0,1.4,28.0,877.5,951.38,675.48
2016,6,2,10,0,912.0,124.0,1.5,29.0,911.0,956.25,676.16
2016,6,2,10,15,917.5,125.0,1.6,29.0,937.5,954.02,675.2
2016,6,2,10,30,923.0,126.0,1.7,29.0,964.0,947.88,671.92
2016,6,2,10,45,926.0,127.5,1.8,29.5,983.5,936.06,663.8
2016,6,2,11,0,929.0,129.0,1.9,30.0,1003.0,920.38,653.32
2016,6,2,11,15,931.5,129.5,1.95,30.0,1015.5,899.67,640.48
2016,6,2,11,30,934.0,130.0,2.0,30.0,1028.0,875.37,625.35
2016,6,2,11,45,934.0,130.5,2.15,30.5,1032.5,845.65,606.32
2016,6,2,12,0,934.0,131.0,2.3,31.0,1037.0,812.82,584.68
2016,6,2,12,15,933.0,131.0,2.4,31.0,1033.5,775.98,559.77
2016,6,2,12,30,932.0,131.0,2.5,31.0,1030.0,736.49,532.42
2016,6,2,12,45,757.5,241.0,2.6,31.0,967.0,676.99,488.38
2016,6,2,13,0,583.0,351.0,2.7,31.0,904.0,614.84,442.85
2016,6,2,13,15,513.0,366.5,2.8,31.0,846.5,551.01,397.27
2016,6,2,13,30,443.0,382.0,2.9,31.0,789.0,492.05,354.54
2016,6,2,13,45,688.0,246.5,3.0,31.0,858.5,476.43,339.6
2016,6,2,14,0,933.0,111.0,3.1,31.0,928.0,440.9,306.19
2016,6,2,14,15,925.5,109.5,3.1,30.5,896.0,383.5,258.79
2016,6,2,14,30,918.0,108.0,3.1,30.0,864.0,325.49,210.45
2016,6,2,14,45,910.5,105.0,3.15,30.0,826.5,266.16,161.68
2016,6,2,15,0,903.0,102.0,3.2,30.0,789.0,206.72,116.6
2016,6,2,15,15,890.5,100.0,3.2,29.5,746.0,147.55,81.04
2016,6,2,15,30,878.0,98.0,3.2,29.0,703.0,90.46,68.75
2016,6,2,15,45,863.5,95.0,3.2,29.0,656.0,88.4,67.32
2016,6,2,16,0,849.0,92.0,3.2,29.0,609.0,77.75,58.8
2016,6,2,16,15,829.0,88.5,3.2,28.5,558.5,75.54,57.3
2016,6,2,16,30,809.0,85.0,3.2,28.0,508.0,73.21,55.7
2016,6,2,16,45,783.0,81.0,3.2,28.0,456.0,70.31,53.49
2016,6,2,17,0,757.0,77.0,3.2,28.0,404.0,67.32,51.19
2016,6,2,17,15,719.5,72.5,2.95,27.0,351.0,63.7,48.52
2016,6,2,17,30,682.0,68.0,2.7,26.0,298.0,55.46,41.85
2016,6,2,17,45,630.0,62.0,2.45,25.0,246.5,50.71,38.01
2016,6,2,18,0,578.0,56.0,2.2,24.0,195.0,45.96,34.01
2016,6,2,18,15,498.0,48.0,1.95,22.5,147.5,39.42,28.34
2016,6,2,18,30,418.0,40.0,1.7,21.0,100.0,32.92,22.47
2016,6,2,18,45,289.5,29.0,1.45,20.0,62.5,23.75,13.67
2016,6,2,19,0,161.0,18.0,1.2,19.0,25.0,14.67,0.0
2016,6,2,19,15,80.5,9.0,1.15,18.5,12.5,7.08,0.0
2016,6,2,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,3,4,45,41.0,5.5,0.4,16.5,6.5,0.0,0.0
2016,6,3,5,0,82.0,11.0,0.4,17.0,13.0,30.35,0.0
2016,6,3,5,15,227.0,23.0,0.35,17.5,46.0,113.98,63.92
2016,6,3,5,30,372.0,35.0,0.3,18.0,79.0,198.67,147.08
2016,6,3,5,45,462.5,43.5,0.3,19.0,124.5,268.4,206.54
2016,6,3,6,0,553.0,52.0,0.3,20.0,170.0,346.89,270.55
2016,6,3,6,15,611.0,58.0,0.35,20.5,221.0,413.16,323.82
2016,6,3,6,30,669.0,64.0,0.4,21.0,272.0,483.44,377.9
2016,6,3,6,45,708.0,69.0,0.45,22.0,325.0,541.73,420.24
2016,6,3,7,0,747.0,74.0,0.5,23.0,378.0,603.74,463.36
2016,6,3,7,15,775.5,78.0,0.55,24.0,430.5,657.84,499.15
2016,6,3,7,30,804.0,82.0,0.6,25.0,483.0,711.36,532.22
2016,6,3,7,45,722.0,112.0,0.65,26.0,500.5,710.4,527.73
2016,6,3,8,0,640.0,142.0,0.7,27.0,518.0,697.39,515.39
2016,6,3,8,15,758.5,117.5,0.65,27.5,599.0,780.95,568.0
2016,6,3,8,30,877.0,93.0,0.6,28.0,680.0,861.66,614.97
2016,6,3,8,45,889.0,95.5,0.55,29.0,723.5,889.07,625.99
2016,6,3,9,0,901.0,98.0,0.5,30.0,767.0,913.24,635.5
2016,6,3,9,15,910.0,99.5,0.35,30.5,805.5,930.24,639.77
2016,6,3,9,30,919.0,101.0,0.2,31.0,844.0,943.6,642.03
2016,6,3,9,45,932.0,99.0,0.1,31.5,878.5,953.31,643.5
2016,6,3,10,0,945.0,97.0,0.0,32.0,913.0,959.24,643.58
2016,6,3,10,15,949.5,98.5,0.15,32.5,939.5,957.0,641.85
2016,6,3,10,30,954.0,100.0,0.3,33.0,966.0,950.75,639.11
2016,6,3,10,45,955.0,102.0,0.45,33.5,985.0,937.88,632.87
2016,6,3,11,0,956.0,104.0,0.6,34.0,1004.0,921.1,624.39
2016,6,3,11,15,958.0,104.5,0.7,34.0,1016.0,900.04,613.56
2016,6,3,11,30,960.0,105.0,0.8,34.0,1028.0,875.31,600.38
2016,6,3,11,45,957.5,107.0,0.95,34.0,1031.5,844.75,584.16
2016,6,3,12,0,955.0,109.0,1.1,34.0,1035.0,811.05,565.55
2016,6,3,12,15,954.0,109.0,1.15,34.0,1032.0,773.97,541.72
2016,6,3,12,30,953.0,109.0,1.2,34.0,1029.0,734.12,515.3
2016,6,3,12,45,940.5,115.0,1.3,34.0,1015.0,688.77,484.83
2016,6,3,13,0,928.0,121.0,1.4,34.0,1001.0,641.71,452.18
2016,6,3,13,15,924.0,120.0,1.45,34.0,982.5,593.02,417.01
2016,6,3,13,30,920.0,119.0,1.5,34.0,964.0,542.51,379.36
2016,6,3,13,45,912.5,119.0,1.6,34.0,938.5,489.52,338.87
2016,6,3,14,0,905.0,119.0,1.7,34.0,913.0,435.44,296.22
2016,6,3,14,15,897.0,117.5,1.8,33.5,881.0,379.41,251.55
2016,6,3,14,30,889.0,116.0,1.9,33.0,849.0,322.85,205.76
2016,6,3,14,45,878.0,114.5,2.0,33.0,811.0,265.36,159.69
2016,6,3,15,0,867.0,113.0,2.1,33.0,773.0,208.15,117.29
2016,6,3,15,15,853.5,110.5,2.15,32.5,730.5,150.66,83.25
2016,6,3,15,30,840.0,108.0,2.2,32.0,688.0,85.76,64.03
2016,6,3,15,45,823.0,105.0,2.3,32.0,641.0,84.46,63.25
2016,6,3,16,0,806.0,102.0,2.4,32.0,594.0,83.06,62.32
2016,6,3,16,15,784.5,98.5,2.45,31.5,544.5,81.12,61.09
2016,6,3,16,30,763.0,95.0,2.5,31.0,495.0,79.08,59.78
2016,6,3,16,45,734.0,90.5,2.55,30.5,443.0,76.09,57.66
2016,6,3,17,0,705.0,86.0,2.6,30.0,391.0,67.39,50.78
2016,6,3,17,15,666.0,81.0,2.35,29.0,339.5,63.91,48.27
2016,6,3,17,30,627.0,76.0,2.1,28.0,288.0,60.39,45.64
2016,6,3,17,45,571.5,69.0,1.9,27.5,237.5,55.16,41.36
2016,6,3,18,0,516.0,62.0,1.7,27.0,187.0,49.91,36.91
2016,6,3,18,15,436.5,53.0,1.5,25.5,141.5,42.85,30.88
2016,6,3,18,30,357.0,44.0,1.3,24.0,96.0,35.79,24.59
2016,6,3,18,45,239.0,31.0,1.15,23.0,60.0,23.74,13.52
2016,6,3,19,0,121.0,18.0,1.0,22.0,24.0,13.72,0.0
2016,6,3,19,15,60.5,9.0,0.95,21.5,12.0,7.08,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,0.65,20.0,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,0.7,20.0,7.0,5.51,0.0
2016,6,4,5,15,24.5,23.5,0.7,20.5,26.5,33.95,15.99
2016,6,4,5,30,49.0,40.0,0.7,21.0,46.0,62.7,44.09
2016,6,4,5,45,73.0,60.0,0.7,21.5,73.5,96.11,72.64
2016,6,4,6,0,97.0,80.0,0.7,22.0,101.0,131.29,102.33
2016,6,4,6,15,112.5,102.0,0.9,22.5,132.5,166.25,131.38
2016,6,4,6,30,128.0,124.0,1.1,23.0,164.0,202.15,160.51
2016,6,4,6,45,142.0,145.0,1.3,23.5,197.0,236.85,188.01
2016,6,4,7,0,156.0,166.0,1.5,24.0,230.0,272.23,215.41
2016,6,4,7,15,107.0,184.0,1.5,24.0,230.5,260.29,204.54
2016,6,4,7,30,58.0,202.0,1.5,24.0,231.0,228.62,178.29
2016,6,4,7,45,266.0,200.0,1.55,24.5,354.0,419.97,327.81
2016,6,4,8,0,474.0,198.0,1.6,25.0,477.0,611.1,467.28
2016,6,4,8,15,400.0,240.5,1.65,25.0,489.5,603.42,457.48
2016,6,4,8,30,326.0,283.0,1.7,25.0,502.0,572.26,432.96
2016,6,4,8,45,300.5,310.5,1.8,25.5,522.5,581.43,437.41
2016,6,4,9,0,275.0,338.0,1.9,26.0,543.0,587.89,439.61
2016,6,4,9,15,169.0,351.0,1.95,26.5,479.0,485.89,363.61
2016,6,4,9,30,63.0,364.0,2.0,27.0,415.0,381.19,284.63
2016,6,4,9,45,42.5,339.0,2.05,27.5,374.0,335.9,250.68
2016,6,4,10,0,22.0,314.0,2.1,28.0,333.0,274.7,204.52
2016,6,4,10,15,42.0,366.5,2.2,28.0,404.0,355.31,264.09
2016,6,4,10,30,62.0,419.0,2.3,28.0,475.0,417.61,308.85
2016,6,4,10,45,181.5,436.5,2.4,28.5,606.0,549.37,403.81
2016,6,4,11,0,301.0,454.0,2.5,29.0,737.0,672.31,488.68
2016,6,4,11,15,287.5,464.5,2.55,29.5,738.0,656.05,475.17
2016,6,4,11,30,274.0,475.0,2.6,30.0,739.0,638.41,461.71
2016,6,4,11,45,283.5,475.0,2.7,30.5,749.5,628.98,454.57
2016,6,4,12,0,293.0,475.0,2.8,31.0,760.0,617.56,445.95
2016,6,4,12,15,290.0,474.5,2.8,31.0,755.5,594.9,429.94
2016,6,4,12,30,287.0,474.0,2.8,31.0,751.0,571.38,413.24
2016,6,4,12,45,260.0,475.0,2.85,31.5,724.0,533.07,385.28
2016,6,4,13,0,233.0,476.0,2.9,32.0,697.0,497.0,358.82
2016,6,4,13,15,571.5,297.0,2.9,32.0,825.5,530.97,383.28
2016,6,4,13,30,910.0,118.0,2.9,32.0,954.0,536.91,383.89
2016,6,4,13,45,906.0,116.0,2.9,32.5,930.0,484.72,341.32
2016,6,4,14,0,902.0,114.0,2.9,33.0,906.0,431.15,297.03
2016,6,4,14,15,895.0,112.5,2.85,32.5,875.0,375.74,251.66
2016,6,4,14,30,888.0,111.0,2.8,32.0,844.0,319.69,205.33
2016,6,4,14,45,878.0,109.5,2.8,32.0,807.0,262.6,158.86
2016,6,4,15,0,868.0,108.0,2.8,32.0,770.0,205.68,116.12
2016,6,4,15,15,855.5,105.5,2.8,31.5,728.0,148.35,81.79
2016,6,4,15,30,843.0,103.0,2.8,31.0,686.0,92.24,69.57
2016,6,4,15,45,825.5,101.0,2.85,31.0,640.0,82.01,61.55
2016,6,4,16,0,808.0,99.0,2.9,31.0,594.0,81.15,61.05
2016,6,4,16,15,787.5,95.5,2.95,30.5,544.5,79.16,59.76
2016,6,4,16,30,767.0,92.0,3.0,30.0,495.0,77.06,58.38
2016,6,4,16,45,737.0,88.5,3.05,29.5,443.5,74.69,56.76
2016,6,4,17,0,707.0,85.0,3.1,29.0,392.0,66.73,50.46
2016,6,4,17,15,669.5,79.5,2.95,28.0,340.5,62.9,47.63
2016,6,4,17,30,632.0,74.0,2.8,27.0,289.0,59.0,44.67
2016,6,4,17,45,576.0,68.0,2.65,26.0,238.5,54.45,41.03
2016,6,4,18,0,520.0,62.0,2.5,25.0,188.0,49.93,37.26
2016,6,4,18,15,443.0,52.5,2.3,23.5,142.5,42.48,30.85
2016,6,4,18,30,366.0,43.0,2.1,22.0,97.0,35.0,24.16
2016,6,4,18,45,250.0,30.5,1.95,21.0,61.0,24.79,14.59
2016,6,4,19,0,134.0,18.0,1.8,20.0,25.0,13.76,0.0
2016,6,4,19,15,67.0,9.0,1.75,19.5,12.5,7.08,0.0
2016,6,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,5,4,45,42.5,5.0,0.7,14.5,6.5,0.0,0.0
2016,6,5,5,0,85.0,10.0,0.7,15.0,13.0,30.17,0.0
2016,6,5,5,15,218.0,22.5,0.8,15.5,45.0,110.19,63.41
2016,6,5,5,30,351.0,35.0,0.9,16.0,77.0,189.69,142.22
2016,6,5,5,45,439.5,44.0,1.0,16.5,122.0,257.71,201.88
2016,6,5,6,0,528.0,53.0,1.1,17.0,167.0,334.37,266.93
2016,6,5,6,15,585.5,59.5,1.15,17.5,217.0,399.59,321.13
2016,6,5,6,30,643.0,66.0,1.2,18.0,267.0,468.84,376.34
2016,6,5,6,45,684.0,71.0,1.25,19.0,319.5,529.5,422.08
2016,6,5,7,0,725.0,76.0,1.3,20.0,372.0,589.26,465.33
2016,6,5,7,15,581.5,122.0,1.35,20.5,380.0,569.41,447.28
2016,6,5,7,30,438.0,168.0,1.4,21.0,388.0,523.95,410.52
2016,6,5,7,45,632.0,129.5,1.45,22.0,482.5,657.65,508.51
2016,6,5,8,0,826.0,91.0,1.5,23.0,577.0,785.88,594.25
2016,6,5,8,15,843.0,94.0,1.5,23.5,624.5,823.66,615.51
2016,6,5,8,30,860.0,97.0,1.5,24.0,672.0,849.42,629.38
2016,6,5,8,45,872.5,99.0,1.55,24.5,715.5,876.41,644.66
2016,6,5,9,0,885.0,101.0,1.6,25.0,759.0,900.25,657.78
2016,6,5,9,15,895.0,103.0,1.65,25.5,797.5,918.5,667.29
2016,6,5,9,30,905.0,105.0,1.7,26.0,836.0,933.17,674.58
2016,6,5,9,45,917.0,103.5,1.75,27.0,870.5,942.47,677.2
2016,6,5,10,0,929.0,102.0,1.8,28.0,905.0,948.02,677.57
2016,6,5,10,15,934.5,103.0,1.85,28.5,931.5,946.28,674.8
2016,6,5,10,30,940.0,104.0,1.9,29.0,958.0,940.59,669.72
2016,6,5,10,45,942.0,106.0,2.0,29.5,977.5,928.79,661.44
2016,6,5,11,0,944.0,108.0,2.1,30.0,997.0,913.11,650.77
2016,6,5,11,15,946.0,108.5,2.25,30.0,1009.0,892.32,638.61
2016,6,5,11,30,948.0,109.0,2.4,30.0,1021.0,867.91,623.99
2016,6,5,11,45,947.0,110.5,2.6,30.5,1025.5,838.48,605.05
2016,6,5,12,0,946.0,112.0,2.8,31.0,1030.0,805.88,583.79
2016,6,5,12,15,945.5,112.0,2.9,31.0,1027.0,769.54,558.77
2016,6,5,12,30,945.0,112.0,3.0,31.0,1024.0,730.43,531.22
2016,6,5,12,45,720.5,255.5,3.2,31.0,947.0,663.4,481.2
2016,6,5,13,0,496.0,399.0,3.4,31.0,870.0,596.0,431.38
2016,6,5,13,15,707.5,258.5,3.5,30.5,917.0,578.24,419.68
2016,6,5,13,30,919.0,118.0,3.6,30.0,964.0,541.34,391.39
2016,6,5,13,45,913.5,117.0,3.7,30.0,939.0,488.75,348.98
2016,6,5,14,0,908.0,116.0,3.8,30.0,914.0,434.9,304.47
2016,6,5,14,15,901.0,114.5,3.85,30.0,883.0,379.19,257.59
2016,6,5,14,30,894.0,113.0,3.9,30.0,852.0,322.83,209.89
2016,6,5,14,45,885.0,111.0,3.95,30.0,815.0,265.32,162.42
2016,6,5,15,0,876.0,109.0,4.0,30.0,778.0,207.86,118.67
2016,6,5,15,15,864.0,106.5,4.0,29.5,736.0,150.12,83.57
2016,6,5,15,30,852.0,104.0,4.0,29.0,694.0,93.26,71.05
2016,6,5,15,45,837.5,100.5,4.0,28.5,648.0,82.01,62.23
2016,6,5,16,0,823.0,97.0,4.0,28.0,602.0,80.23,61.09
2016,6,5,16,15,627.0,140.0,3.95,27.5,506.5,96.93,75.25
2016,6,5,16,30,431.0,183.0,3.9,27.0,411.0,119.36,94.23
2016,6,5,16,45,580.5,132.5,3.9,26.5,405.5,95.18,74.61
2016,6,5,17,0,730.0,82.0,3.9,26.0,400.0,70.46,54.25
2016,6,5,17,15,693.5,77.0,3.7,25.0,348.0,61.55,47.1
2016,6,5,17,30,657.0,72.0,3.5,24.0,296.0,57.92,44.32
2016,6,5,17,45,606.0,65.5,3.35,23.5,245.5,52.96,40.19
2016,6,5,18,0,555.0,59.0,3.2,23.0,195.0,47.97,35.9
2016,6,5,18,15,478.5,50.5,2.9,22.0,148.5,41.18,29.94
2016,6,5,18,30,402.0,42.0,2.6,21.0,102.0,34.39,23.77
2016,6,5,18,45,284.5,30.5,2.3,20.0,65.0,24.92,14.84
2016,6,5,19,0,167.0,19.0,2.0,19.0,28.0,15.46,0.0
2016,6,5,19,15,83.5,9.5,2.0,18.5,14.0,7.47,0.0
2016,6,5,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,6,4,45,40.5,5.5,1.4,12.5,6.5,0.0,0.0
2016,6,6,5,0,81.0,11.0,1.5,13.0,13.0,29.81,0.0
2016,6,6,5,15,214.5,23.0,1.55,13.5,45.0,109.33,63.9
2016,6,6,5,30,348.0,35.0,1.6,14.0,77.0,188.06,142.44
2016,6,6,5,45,436.5,44.0,1.65,14.5,121.5,255.81,202.65
2016,6,6,6,0,525.0,53.0,1.7,15.0,166.0,332.2,268.42
2016,6,6,6,15,582.5,59.5,1.65,15.5,216.0,397.2,323.15
2016,6,6,6,30,640.0,66.0,1.6,16.0,266.0,466.23,378.8
2016,6,6,6,45,681.0,70.5,1.6,17.0,317.5,526.12,424.52
2016,6,6,7,0,722.0,75.0,1.6,18.0,369.0,585.23,467.76
2016,6,6,7,15,391.5,139.5,1.55,19.0,301.5,444.92,355.35
2016,6,6,7,30,61.0,204.0,1.5,20.0,234.0,232.64,183.61
2016,6,6,7,45,442.5,146.5,1.5,21.0,403.5,518.15,409.33
2016,6,6,8,0,824.0,89.0,1.5,22.0,573.0,781.01,594.71
2016,6,6,8,15,840.5,91.5,1.55,22.5,620.5,808.94,608.5
2016,6,6,8,30,857.0,94.0,1.6,23.0,668.0,842.71,628.61
2016,6,6,8,45,870.0,96.0,1.65,24.0,711.5,870.14,642.99
2016,6,6,9,0,883.0,98.0,1.7,25.0,755.0,894.46,655.24
2016,6,6,9,15,893.0,100.0,1.75,25.5,793.5,912.77,664.82
2016,6,6,9,30,903.0,102.0,1.8,26.0,832.0,927.52,672.19
2016,6,6,9,45,909.5,104.0,1.85,27.0,864.5,935.4,673.91
2016,6,6,10,0,916.0,106.0,1.9,28.0,897.0,939.45,673.34
2016,6,6,10,15,921.0,107.0,1.95,28.5,923.5,937.3,670.29
2016,6,6,10,30,926.0,108.0,2.0,29.0,950.0,931.26,664.95
2016,6,6,10,45,703.5,253.5,2.15,29.5,901.0,874.64,626.29
2016,6,6,11,0,481.0,399.0,2.3,30.0,852.0,788.85,564.46
2016,6,6,11,15,457.0,409.5,2.4,30.0,844.5,759.42,545.26
2016,6,6,11,30,433.0,420.0,2.5,30.0,837.0,728.35,524.3
2016,6,6,11,45,458.5,420.5,2.65,30.0,864.0,726.99,524.07
2016,6,6,12,0,484.0,421.0,2.8,30.0,891.0,721.97,520.99
2016,6,6,12,15,710.5,265.5,2.9,30.0,953.5,736.12,534.56
2016,6,6,12,30,937.0,110.0,3.0,30.0,1016.0,723.37,528.8
2016,6,6,12,45,928.5,113.5,3.1,30.5,1003.5,679.57,495.86
2016,6,6,13,0,920.0,117.0,3.2,31.0,991.0,633.87,461.04
2016,6,6,13,15,916.0,116.5,3.25,30.5,973.5,586.15,425.53
2016,6,6,13,30,912.0,116.0,3.3,30.0,956.0,536.63,387.47
2016,6,6,13,45,906.0,115.0,3.4,30.0,931.0,484.28,345.43
2016,6,6,14,0,900.0,114.0,3.5,30.0,906.0,430.73,301.29
2016,6,6,14,15,892.5,112.5,3.55,29.5,875.0,375.38,255.33
2016,6,6,14,30,885.0,111.0,3.6,29.0,844.0,319.45,208.4
2016,6,6,14,45,875.5,109.0,3.7,29.0,807.0,262.45,161.23
2016,6,6,15,0,866.0,107.0,3.8,29.0,770.0,205.56,117.75
2016,6,6,15,15,853.5,105.0,3.8,28.5,728.0,148.75,83.05
2016,6,6,15,30,841.0,103.0,3.8,28.0,686.0,92.86,71.01
2016,6,6,15,45,825.0,100.0,3.85,28.0,640.0,81.33,61.79
2016,6,6,16,0,809.0,97.0,3.9,28.0,594.0,79.84,60.77
2016,6,6,16,15,788.0,94.0,3.85,27.5,545.0,78.12,59.68
2016,6,6,16,30,767.0,91.0,3.8,27.0,496.0,76.33,58.53
2016,6,6,16,45,740.0,86.5,3.8,26.5,445.0,73.28,56.31
2016,6,6,17,0,713.0,82.0,3.8,26.0,394.0,70.13,53.98
2016,6,6,17,15,676.0,77.5,3.7,25.0,343.0,61.59,47.13
2016,6,6,17,30,639.0,73.0,3.6,24.0,292.0,58.35,44.69
2016,6,6,17,45,588.0,66.5,3.55,23.0,242.0,53.46,40.71
2016,6,6,18,0,537.0,60.0,3.5,22.0,192.0,48.53,36.54
2016,6,6,18,15,460.0,51.5,3.35,21.0,146.0,41.79,30.61
2016,6,6,18,30,383.0,43.0,3.2,20.0,100.0,35.06,24.47
2016,6,6,18,45,268.0,31.0,3.1,19.5,64.0,25.24,15.2
2016,6,6,19,0,153.0,19.0,3.0,19.0,28.0,14.55,0.0
2016,6,6,19,15,76.5,9.5,3.0,18.0,14.0,7.47,0.0
2016,6,6,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,45,31.5,5.5,1.6,12.5,6.0,0.0,0.0
2016,6,7,5,0,63.0,11.0,1.6,13.0,12.0,25.04,0.0
2016,6,7,5,15,187.0,24.0,1.55,13.5,43.0,99.04,57.85
2016,6,7,5,30,311.0,37.0,1.5,14.0,74.0,175.62,133.01
2016,6,7,5,45,402.5,46.0,1.45,14.5,118.0,242.74,192.21
2016,6,7,6,0,494.0,55.0,1.4,15.0,162.0,318.77,257.25
2016,6,7,6,15,384.5,84.5,1.35,15.5,181.0,312.83,254.87
2016,6,7,6,30,275.0,114.0,1.3,16.0,200.0,286.72,234.37
2016,6,7,6,45,297.5,131.0,1.3,17.0,239.5,330.19,268.95
2016,6,7,7,0,320.0,148.0,1.3,18.0,279.0,374.7,302.74
2016,6,7,7,15,370.0,160.5,1.3,18.5,331.0,451.05,360.44
2016,6,7,7,30,420.0,173.0,1.3,19.0,383.0,514.46,406.64
2016,6,7,7,45,611.0,133.0,1.35,20.0,473.5,643.43,501.18
2016,6,7,8,0,802.0,93.0,1.4,21.0,564.0,766.95,584.91
2016,6,7,8,15,819.0,95.5,1.45,21.5,611.5,803.57,606.27
2016,6,7,8,30,836.0,98.0,1.5,22.0,659.0,828.24,620.25
2016,6,7,8,45,848.5,101.0,1.6,23.0,702.0,855.87,635.59
2016,6,7,9,0,861.0,104.0,1.7,24.0,745.0,880.42,648.71
2016,6,7,9,15,871.5,106.0,1.85,24.5,783.0,898.89,659.6
2016,6,7,9,30,882.0,108.0,2.0,25.0,821.0,913.87,668.28
2016,6,7,9,45,895.5,106.0,2.2,25.5,855.5,924.02,674.33
2016,6,7,10,0,909.0,104.0,2.4,26.0,890.0,930.52,678.04
2016,6,7,10,15,914.5,105.5,2.5,26.5,916.5,929.42,675.96
2016,6,7,10,30,920.0,107.0,2.6,27.0,943.0,924.44,671.5
2016,6,7,10,45,923.0,108.5,2.75,27.5,962.5,913.36,663.57
2016,6,7,11,0,926.0,110.0,2.9,28.0,982.0,898.47,653.2
2016,6,7,11,15,928.5,110.5,3.0,28.0,994.5,878.55,640.48
2016,6,7,11,30,931.0,111.0,3.1,28.0,1007.0,855.04,625.39
2016,6,7,11,45,931.5,111.5,3.25,28.5,1012.0,826.53,605.96
2016,6,7,12,0,932.0,112.0,3.4,29.0,1017.0,794.86,584.29
2016,6,7,12,15,931.5,112.0,3.5,29.0,1015.0,759.14,559.03
2016,6,7,12,30,931.0,112.0,3.6,29.0,1013.0,720.7,531.31
2016,6,7,12,45,923.5,115.5,3.7,29.0,1001.0,677.8,499.68
2016,6,7,13,0,916.0,119.0,3.8,29.0,989.0,632.93,465.82
2016,6,7,13,15,912.5,118.5,3.85,29.0,972.0,585.71,429.24
2016,6,7,13,30,909.0,118.0,3.9,29.0,955.0,536.64,390.24
2016,6,7,13,45,902.5,117.5,3.95,29.0,930.5,484.58,347.94
2016,6,7,14,0,896.0,117.0,4.0,29.0,906.0,431.38,303.64
2016,6,7,14,15,889.0,115.5,4.05,28.5,875.5,376.43,257.66
2016,6,7,14,30,882.0,114.0,4.1,28.0,845.0,320.85,210.7
2016,6,7,14,45,871.0,113.0,4.15,28.0,808.0,264.31,163.65
2016,6,7,15,0,860.0,112.0,4.2,28.0,771.0,208.04,120.42
2016,6,7,15,15,847.5,109.5,4.2,27.5,729.5,151.26,85.43
2016,6,7,15,30,835.0,107.0,4.2,27.0,688.0,86.14,65.8
2016,6,7,15,45,817.0,105.0,4.2,26.5,641.5,84.18,64.55
2016,6,7,16,0,799.0,103.0,4.2,26.0,595.0,83.42,64.26
2016,6,7,16,15,592.5,149.0,4.15,25.5,497.0,101.71,79.84
2016,6,7,16,30,386.0,195.0,4.1,25.0,399.0,125.21,99.85
2016,6,7,16,45,542.5,142.0,4.1,24.5,397.5,98.71,78.18
2016,6,7,17,0,699.0,89.0,4.1,24.0,396.0,69.22,53.65
2016,6,7,17,15,661.0,83.5,4.0,23.0,344.5,65.49,50.87
2016,6,7,17,30,623.0,78.0,3.9,22.0,293.0,61.7,47.95
2016,6,7,17,45,568.5,71.5,3.8,21.5,243.0,56.91,43.96
2016,6,7,18,0,514.0,65.0,3.7,21.0,193.0,52.11,39.81
2016,6,7,18,15,435.5,56.0,3.55,20.0,147.0,45.13,33.65
2016,6,7,18,30,357.0,47.0,3.4,19.0,101.0,38.15,27.25
2016,6,7,18,45,240.0,34.0,3.25,18.5,64.5,25.92,15.9
2016,6,7,19,0,123.0,21.0,3.1,18.0,28.0,15.94,1.15
2016,6,7,19,15,61.5,10.5,3.0,17.5,14.0,8.26,0.0
2016,6,7,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,45,36.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,6,8,5,0,73.0,12.0,2.3,13.0,14.0,28.35,0.0
2016,6,8,5,15,206.0,24.5,2.35,13.0,46.0,107.52,63.53
2016,6,8,5,30,339.0,37.0,2.4,13.0,78.0,185.6,141.35
2016,6,8,5,45,432.0,45.5,2.45,13.5,123.0,254.25,202.68
2016,6,8,6,0,525.0,54.0,2.5,14.0,168.0,331.88,270.13
2016,6,8,6,15,273.5,83.5,2.5,14.5,144.0,252.52,207.86
2016,6,8,6,30,22.0,113.0,2.5,15.0,120.0,107.74,86.08
2016,6,8,6,45,27.5,133.0,2.55,15.5,143.0,138.92,112.22
2016,6,8,7,0,33.0,153.0,2.6,16.0,166.0,161.75,130.7
2016,6,8,7,15,70.5,183.0,2.6,16.5,216.5,218.05,176.88
2016,6,8,7,30,108.0,213.0,2.6,17.0,267.0,292.29,236.17
2016,6,8,7,45,263.5,214.0,2.65,18.0,364.5,431.17,346.41
2016,6,8,8,0,419.0,215.0,2.7,19.0,462.0,581.33,459.67
2016,6,8,8,15,361.0,252.0,2.75,19.5,477.0,562.31,441.53
2016,6,8,8,30,303.0,289.0,2.8,20.0,492.0,556.9,434.17
2016,6,8,8,45,367.5,288.0,2.9,20.5,550.0,614.93,476.59
2016,6,8,9,0,432.0,287.0,3.0,21.0,608.0,692.59,531.46
2016,6,8,9,15,399.0,319.5,3.05,21.5,628.5,678.26,518.05
2016,6,8,9,30,366.0,352.0,3.1,22.0,649.0,679.78,516.24
2016,6,8,9,45,641.0,230.5,3.2,22.5,775.0,834.88,629.8
2016,6,8,10,0,916.0,109.0,3.3,23.0,901.0,941.03,700.85
2016,6,8,10,15,726.5,230.0,3.35,23.0,870.0,899.11,670.33
2016,6,8,10,30,537.0,351.0,3.4,23.0,839.0,824.49,614.09
2016,6,8,10,45,733.0,234.0,3.5,23.5,915.5,882.28,657.65
2016,6,8,11,0,929.0,117.0,3.6,24.0,992.0,906.71,673.81
2016,6,8,11,15,931.0,117.5,3.7,24.0,1004.5,886.2,659.91
2016,6,8,11,30,933.0,118.0,3.8,24.0,1017.0,862.12,643.9
2016,6,8,11,45,932.5,119.0,3.9,24.5,1021.5,833.05,623.22
2016,6,8,12,0,932.0,120.0,4.0,25.0,1026.0,800.88,600.15
2016,6,8,12,15,931.5,120.0,4.1,25.0,1023.5,765.06,574.17
2016,6,8,12,30,931.0,120.0,4.2,25.0,1021.0,726.54,545.7
2016,6,8,12,45,711.0,260.5,4.3,25.0,944.5,660.7,494.12
2016,6,8,13,0,491.0,401.0,4.4,25.0,868.0,594.21,442.77
2016,6,8,13,15,681.0,275.0,4.45,24.5,909.5,575.17,429.5
2016,6,8,13,30,871.0,149.0,4.5,24.0,951.0,538.29,400.38
2016,6,8,13,45,866.0,146.5,4.6,24.0,927.0,487.27,358.15
2016,6,8,14,0,861.0,144.0,4.7,24.0,903.0,435.05,313.87
2016,6,8,14,15,670.0,230.0,4.75,24.0,808.0,372.33,265.25
2016,6,8,14,30,479.0,316.0,4.8,24.0,713.0,330.3,234.96
2016,6,8,14,45,465.0,303.0,4.85,24.0,675.0,284.08,197.83
2016,6,8,15,0,451.0,290.0,4.9,24.0,637.0,239.43,163.86
2016,6,8,15,15,447.0,274.5,4.85,23.5,602.0,196.07,135.1
2016,6,8,15,30,443.0,259.0,4.8,23.0,567.0,153.41,122.67
2016,6,8,15,45,600.5,191.5,4.8,22.5,579.0,122.73,97.82
2016,6,8,16,0,758.0,124.0,4.8,22.0,591.0,88.48,69.58
2016,6,8,16,15,735.0,119.5,4.7,21.5,542.0,86.56,68.34
2016,6,8,16,30,712.0,115.0,4.6,21.0,493.0,84.53,66.99
2016,6,8,16,45,680.0,102.5,4.6,21.0,434.0,76.91,60.72
2016,6,8,17,0,648.0,90.0,4.6,21.0,375.0,68.92,54.07
2016,6,8,17,15,576.0,96.5,4.5,20.0,326.0,73.19,58.18
2016,6,8,17,30,504.0,103.0,4.4,19.0,277.0,75.39,60.49
2016,6,8,17,45,462.5,90.5,4.3,18.5,230.0,66.87,53.24
2016,6,8,18,0,421.0,78.0,4.2,18.0,183.0,58.15,45.62
2016,6,8,18,15,350.5,65.5,4.0,17.5,139.5,48.97,37.39
2016,6,8,18,30,280.0,53.0,3.8,17.0,96.0,39.72,28.88
2016,6,8,18,45,187.0,37.5,3.6,16.5,61.5,28.18,18.0
2016,6,8,19,0,94.0,22.0,3.4,16.0,27.0,16.66,2.21
2016,6,8,19,15,47.0,11.0,3.3,15.5,13.5,8.65,0.0
2016,6,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,31.0,6.0,2.8,12.0,7.0,0.0,0.0
2016,6,9,5,0,62.0,12.0,2.9,12.0,14.0,25.43,0.0
2016,6,9,5,15,187.5,25.5,2.95,12.0,45.5,100.68,59.66
2016,6,9,5,30,313.0,39.0,3.0,12.0,77.0,177.21,135.58
2016,6,9,5,45,405.0,48.0,3.05,12.5,121.0,244.68,196.1
2016,6,9,6,0,497.0,57.0,3.1,13.0,165.0,320.99,262.88
2016,6,9,6,15,250.5,81.0,3.05,13.5,135.5,224.17,185.57
2016,6,9,6,30,4.0,105.0,3.0,14.0,106.0,89.35,70.69
2016,6,9,6,45,9.0,123.5,3.0,14.5,127.0,108.01,86.42
2016,6,9,7,0,14.0,142.0,3.0,15.0,148.0,127.04,102.02
2016,6,9,7,15,7.0,145.0,2.9,15.5,148.0,123.41,98.27
2016,6,9,7,30,0.0,148.0,2.8,16.0,148.0,119.71,94.47
2016,6,9,7,45,130.5,199.5,2.75,16.5,276.5,296.11,240.31
2016,6,9,8,0,261.0,251.0,2.7,17.0,405.0,473.53,378.93
2016,6,9,8,15,557.5,173.0,2.65,17.5,536.0,671.81,530.69
2016,6,9,8,30,854.0,95.0,2.6,18.0,667.0,838.71,648.12
2016,6,9,8,45,870.5,95.5,2.55,19.0,711.0,867.59,662.21
2016,6,9,9,0,887.0,96.0,2.5,20.0,755.0,893.53,675.25
2016,6,9,9,15,896.5,97.5,2.45,20.5,793.5,911.06,683.75
2016,6,9,9,30,906.0,99.0,2.4,21.0,832.0,925.04,689.93
2016,6,9,9,45,913.0,100.5,2.4,21.5,865.0,933.07,692.69
2016,6,9,10,0,920.0,102.0,2.4,22.0,898.0,937.29,693.07
2016,6,9,10,15,925.5,103.0,2.4,22.5,924.0,935.8,689.84
2016,6,9,10,30,931.0,104.0,2.4,23.0,950.0,930.4,684.22
2016,6,9,10,45,935.5,104.0,2.45,23.5,970.0,919.3,675.47
2016,6,9,11,0,940.0,104.0,2.5,24.0,990.0,904.37,664.34
2016,6,9,11,15,942.0,104.5,2.55,24.0,1002.5,883.99,650.98
2016,6,9,11,30,944.0,105.0,2.6,24.0,1015.0,860.0,635.25
2016,6,9,11,45,944.5,105.5,2.7,24.5,1019.5,831.38,615.52
2016,6,9,12,0,945.0,106.0,2.8,25.0,1024.0,799.54,593.57
2016,6,9,12,15,944.0,106.0,2.9,25.0,1021.5,763.24,568.03
2016,6,9,12,30,943.0,106.0,3.0,25.0,1019.0,724.21,539.82
2016,6,9,12,45,940.0,106.5,3.2,25.5,1008.5,681.7,507.77
2016,6,9,13,0,937.0,107.0,3.4,26.0,998.0,636.89,473.16
2016,6,9,13,15,933.5,106.0,3.55,25.5,980.5,588.61,436.65
2016,6,9,13,30,930.0,105.0,3.7,25.0,963.0,538.44,397.36
2016,6,9,13,45,923.0,105.0,3.85,25.0,938.0,485.7,354.03
2016,6,9,14,0,916.0,105.0,4.0,25.0,913.0,431.81,308.56
2016,6,9,14,15,909.5,104.0,4.1,24.5,882.5,376.5,261.45
2016,6,9,14,30,903.0,103.0,4.2,24.0,852.0,320.46,213.21
2016,6,9,14,45,732.0,178.5,4.3,24.0,768.5,265.13,172.5
2016,6,9,15,0,561.0,254.0,4.4,24.0,685.0,236.63,156.93
2016,6,9,15,15,565.0,234.0,4.45,23.5,647.5,185.55,122.79
2016,6,9,15,30,569.0,214.0,4.5,23.0,610.0,134.31,106.87
2016,6,9,15,45,596.0,186.5,4.55,22.5,577.0,119.45,95.08
2016,6,9,16,0,623.0,159.0,4.6,22.0,544.0,106.17,84.44
2016,6,9,16,15,543.0,168.5,4.55,21.5,484.0,112.0,89.81
2016,6,9,16,30,463.0,178.0,4.5,21.0,424.0,117.01,94.54
2016,6,9,16,45,595.0,125.0,4.5,20.5,408.5,90.14,72.14
2016,6,9,17,0,727.0,72.0,4.5,20.0,393.0,63.04,49.2
2016,6,9,17,15,674.5,74.5,4.4,19.0,343.0,59.46,46.47
2016,6,9,17,30,622.0,77.0,4.3,18.0,293.0,60.92,48.08
2016,6,9,17,45,576.0,69.5,4.25,17.5,244.0,55.47,43.44
2016,6,9,18,0,530.0,62.0,4.2,17.0,195.0,49.93,38.58
2016,6,9,18,15,460.5,53.0,4.0,16.5,150.0,42.92,32.24
2016,6,9,18,30,391.0,44.0,3.8,16.0,105.0,35.86,25.67
2016,6,9,18,45,283.0,32.5,3.65,15.5,68.0,26.49,16.72
2016,6,9,19,0,175.0,21.0,3.5,15.0,31.0,17.11,3.06
2016,6,9,19,15,87.5,10.5,3.35,14.5,15.5,8.26,0.0
2016,6,9,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.5,2.05,11.5,5.5,0.0,0.0
2016,6,10,5,0,0.0,11.0,2.1,12.0,11.0,8.65,0.0
2016,6,10,5,15,83.5,25.5,2.2,12.0,35.5,60.45,34.3
2016,6,10,5,30,167.0,40.0,2.3,12.0,60.0,121.88,92.69
2016,6,10,5,45,208.0,57.5,2.4,12.5,94.5,157.54,125.69
2016,6,10,6,0,249.0,75.0,2.5,13.0,129.0,205.99,168.62
2016,6,10,6,15,274.0,93.0,2.55,13.5,167.0,250.11,207.02
2016,6,10,6,30,299.0,111.0,2.6,14.0,205.0,295.9,245.65
2016,6,10,6,45,321.0,127.5,2.7,14.5,244.5,339.58,281.45
2016,6,10,7,0,343.0,144.0,2.8,15.0,284.0,384.2,316.99
2016,6,10,7,15,501.0,124.5,2.85,15.5,359.5,503.39,412.08
2016,6,10,7,30,659.0,105.0,2.9,16.0,435.0,626.44,506.44
2016,6,10,7,45,621.5,132.5,2.95,16.5,469.0,648.86,519.71
2016,6,10,8,0,584.0,160.0,3.0,17.0,503.0,665.14,528.72
2016,6,10,8,15,611.5,167.5,2.95,17.5,553.0,710.43,559.67
2016,6,10,8,30,639.0,175.0,2.9,18.0,603.0,754.3,588.7
2016,6,10,8,45,764.5,134.0,2.9,19.0,679.0,825.75,636.21
2016,6,10,9,0,890.0,93.0,2.9,20.0,755.0,892.32,677.88
2016,6,10,9,15,899.5,94.5,2.85,20.5,793.0,909.98,686.28
2016,6,10,9,30,909.0,96.0,2.8,21.0,831.0,924.07,692.69
2016,6,10,9,45,729.0,206.0,2.75,21.5,811.0,890.12,666.77
2016,6,10,10,0,549.0,316.0,2.7,22.0,791.0,820.57,612.34
2016,6,10,10,15,746.0,205.0,2.65,22.0,871.5,892.31,665.35
2016,6,10,10,30,943.0,94.0,2.6,22.0,952.0,931.2,689.58
2016,6,10,10,45,944.0,96.5,2.6,22.5,970.5,919.49,679.48
2016,6,10,11,0,945.0,99.0,2.6,23.0,989.0,903.89,667.42
2016,6,10,11,15,947.0,99.5,2.65,23.0,1001.5,883.59,654.01
2016,6,10,11,30,949.0,100.0,2.7,23.0,1014.0,859.65,638.21
2016,6,10,11,45,947.0,101.5,2.8,23.5,1018.5,829.93,617.59
2016,6,10,12,0,945.0,103.0,2.9,24.0,1023.0,797.1,594.8
2016,6,10,12,15,944.5,103.0,2.95,23.5,1020.0,761.27,570.34
2016,6,10,12,30,944.0,103.0,3.0,23.0,1017.0,722.67,543.03
2016,6,10,12,45,925.5,114.0,3.1,23.0,1002.5,678.12,509.69
2016,6,10,13,0,907.0,125.0,3.2,23.0,988.0,632.13,474.47
2016,6,10,13,15,903.5,124.0,3.25,23.0,971.0,585.09,437.51
2016,6,10,13,30,900.0,123.0,3.3,23.0,954.0,536.22,398.08
2016,6,10,13,45,892.5,123.0,3.4,23.0,929.0,484.62,355.54
2016,6,10,14,0,885.0,123.0,3.5,23.0,904.0,431.96,311.0
2016,6,10,14,15,702.0,214.5,3.55,22.5,820.5,373.57,265.88
2016,6,10,14,30,519.0,306.0,3.6,22.0,737.0,335.86,238.81
2016,6,10,14,45,495.0,294.5,3.7,22.0,691.5,286.21,199.2
2016,6,10,15,0,471.0,283.0,3.8,22.0,646.0,239.23,163.71
2016,6,10,15,15,462.0,269.0,3.8,21.5,609.0,195.16,134.52
2016,6,10,15,30,453.0,255.0,3.8,21.0,572.0,152.33,122.57
2016,6,10,15,45,518.5,213.5,3.85,20.5,553.0,132.77,106.9
2016,6,10,16,0,584.0,172.0,3.9,20.0,534.0,113.19,90.99
2016,6,10,16,15,665.5,136.5,3.9,19.5,516.5,95.39,76.36
2016,6,10,16,30,747.0,101.0,3.9,19.0,499.0,82.72,65.95
2016,6,10,16,45,632.0,113.0,3.9,18.5,426.5,82.8,66.4
2016,6,10,17,0,517.0,125.0,3.9,18.0,354.0,88.56,71.76
2016,6,10,17,15,477.0,117.5,3.85,17.5,308.5,83.77,67.97
2016,6,10,17,30,437.0,110.0,3.8,17.0,263.0,78.88,64.01
2016,6,10,17,45,404.5,95.5,3.8,17.0,219.0,69.4,55.78
2016,6,10,18,0,372.0,81.0,3.8,17.0,175.0,59.63,47.12
2016,6,10,18,15,318.0,66.5,3.7,16.0,134.0,49.37,38.0
2016,6,10,18,30,264.0,52.0,3.6,15.0,93.0,38.92,28.47
2016,6,10,18,45,180.0,37.0,3.5,14.5,60.5,27.79,17.95
2016,6,10,19,0,96.0,22.0,3.4,14.0,28.0,16.6,3.36
2016,6,10,19,15,48.0,11.0,3.3,13.5,14.0,8.65,0.0
2016,6,10,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,11,4,45,22.5,6.0,0.75,10.5,6.5,0.0,0.0
2016,6,11,5,0,45.0,12.0,0.8,11.0,13.0,20.96,0.0
2016,6,11,5,15,163.0,26.5,0.75,11.5,44.0,93.76,55.56
2016,6,11,5,30,281.0,41.0,0.7,12.0,75.0,164.9,125.32
2016,6,11,5,45,369.5,52.0,0.7,12.5,118.5,232.29,184.32
2016,6,11,6,0,458.0,63.0,0.7,13.0,162.0,307.1,248.0
2016,6,11,6,15,518.5,71.0,0.65,13.5,211.0,372.2,301.95
2016,6,11,6,30,579.0,79.0,0.6,14.0,260.0,441.63,356.99
2016,6,11,6,45,622.0,85.0,0.55,15.0,311.0,501.94,401.89
2016,6,11,7,0,665.0,91.0,0.5,16.0,362.0,563.96,445.87
2016,6,11,7,15,696.5,96.0,0.7,16.5,413.5,618.06,485.83
2016,6,11,7,30,728.0,101.0,0.9,17.0,465.0,672.06,524.82
2016,6,11,7,45,753.0,104.5,1.1,18.0,515.0,715.3,553.67
2016,6,11,8,0,778.0,108.0,1.3,19.0,565.0,760.85,583.28
2016,6,11,8,15,796.0,111.5,1.5,20.0,612.0,798.89,607.16
2016,6,11,8,30,814.0,115.0,1.7,21.0,659.0,834.54,629.11
2016,6,11,8,45,575.0,219.0,1.9,22.0,616.0,744.17,562.41
2016,6,11,9,0,336.0,323.0,2.1,23.0,573.0,623.89,471.54
2016,6,11,9,15,600.5,223.0,2.2,23.5,698.0,789.45,592.22
2016,6,11,9,30,865.0,123.0,2.3,24.0,823.0,910.81,672.85
2016,6,11,9,45,873.5,124.5,2.4,24.5,855.5,919.74,676.05
2016,6,11,10,0,882.0,126.0,2.5,25.0,888.0,924.98,677.99
2016,6,11,10,15,887.5,127.0,2.5,25.0,914.0,923.31,675.99
2016,6,11,10,30,893.0,128.0,2.5,25.0,940.0,917.86,671.69
2016,6,11,10,45,667.0,265.0,2.5,25.0,879.0,850.86,624.1
2016,6,11,11,0,441.0,402.0,2.5,25.0,818.0,755.81,554.31
2016,6,11,11,15,451.0,411.0,2.5,25.0,841.0,754.48,553.52
2016,6,11,11,30,461.0,420.0,2.5,25.0,864.0,750.01,549.85
2016,6,11,11,45,678.5,278.5,2.55,25.0,936.5,783.48,577.18
2016,6,11,12,0,896.0,137.0,2.6,25.0,1009.0,786.59,583.17
2016,6,11,12,15,620.0,294.0,2.6,24.5,896.5,692.37,513.1
2016,6,11,12,30,344.0,451.0,2.6,24.0,784.0,591.99,438.94
2016,6,11,12,45,257.5,467.5,2.65,24.0,716.0,525.61,390.93
2016,6,11,13,0,171.0,484.0,2.7,24.0,648.0,466.0,347.2
2016,6,11,13,15,314.5,435.0,2.75,24.0,728.5,491.4,365.83
2016,6,11,13,30,458.0,386.0,2.8,24.0,809.0,502.03,371.62
2016,6,11,13,45,454.0,371.5,2.85,24.0,781.5,458.34,337.59
2016,6,11,14,0,450.0,357.0,2.9,24.0,754.0,414.69,303.13
2016,6,11,14,15,471.0,335.5,2.95,24.0,738.5,375.29,270.59
2016,6,11,14,30,492.0,314.0,3.0,24.0,723.0,333.47,235.59
2016,6,11,14,45,426.0,322.5,3.15,24.0,665.5,287.55,201.1
2016,6,11,15,0,360.0,331.0,3.3,24.0,608.0,256.46,180.03
2016,6,11,15,15,337.5,316.5,3.4,23.5,565.5,217.28,154.56
2016,6,11,15,30,315.0,302.0,3.5,23.0,523.0,180.91,144.92
2016,6,11,15,45,472.5,230.0,3.6,23.0,535.5,140.26,111.97
2016,6,11,16,0,630.0,158.0,3.7,23.0,548.0,105.61,83.56
2016,6,11,16,15,578.0,157.5,3.7,22.5,493.0,106.57,84.84
2016,6,11,16,30,526.0,157.0,3.7,22.0,438.0,106.14,84.94
2016,6,11,16,45,354.5,169.5,3.7,22.0,351.0,115.33,93.01
2016,6,11,17,0,183.0,182.0,3.7,22.0,264.0,122.7,99.57
2016,6,11,17,15,170.5,161.0,3.65,21.0,230.0,109.9,89.37
2016,6,11,17,30,158.0,140.0,3.6,20.0,196.0,96.77,78.68
2016,6,11,17,45,319.0,104.5,3.55,19.5,193.5,74.18,59.36
2016,6,11,18,0,480.0,69.0,3.5,19.0,191.0,54.74,42.46
2016,6,11,18,15,406.5,59.0,3.4,18.5,146.5,47.17,35.69
2016,6,11,18,30,333.0,49.0,3.3,18.0,102.0,37.3,26.71
2016,6,11,18,45,226.5,36.0,3.25,17.5,66.0,27.31,17.33
2016,6,11,19,0,120.0,23.0,3.2,17.0,30.0,17.4,4.13
2016,6,11,19,15,60.0,11.5,3.2,16.5,15.0,9.05,0.0
2016,6,11,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
