Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,4,45,21.0,5.5,2.15,12.5,6.0,0.0,0.0
2016,6,12,5,0,42.0,11.0,2.3,13.0,12.0,19.36,0.0
2016,6,12,5,15,151.5,26.0,2.4,13.5,42.5,89.27,52.23
2016,6,12,5,30,261.0,41.0,2.5,14.0,73.0,157.18,119.0
2016,6,12,5,45,350.5,52.0,2.65,14.5,116.0,220.71,175.29
2016,6,12,6,0,440.0,63.0,2.8,15.0,159.0,298.01,242.07
2016,6,12,6,15,500.0,71.5,2.8,15.5,207.0,362.39,297.01
2016,6,12,6,30,560.0,80.0,2.8,16.0,255.0,431.14,353.66
2016,6,12,6,45,436.5,114.5,2.85,16.5,266.0,410.83,336.79
2016,6,12,7,0,313.0,149.0,2.9,17.0,277.0,369.1,301.94
2016,6,12,7,15,322.5,170.0,2.8,17.5,317.0,409.23,332.68
2016,6,12,7,30,332.0,191.0,2.7,18.0,357.0,448.79,361.75
2016,6,12,7,45,553.5,148.0,2.65,18.5,459.0,610.97,486.52
2016,6,12,8,0,775.0,105.0,2.6,19.0,561.0,754.58,590.11
2016,6,12,8,15,793.0,108.0,2.55,19.5,607.5,792.02,612.34
2016,6,12,8,30,811.0,111.0,2.5,20.0,654.0,827.1,633.37
2016,6,12,8,45,828.0,112.0,2.45,20.5,698.0,856.54,650.19
2016,6,12,9,0,845.0,113.0,2.4,21.0,742.0,872.17,657.45
2016,6,12,9,15,856.0,115.0,2.4,21.5,780.0,890.95,667.38
2016,6,12,9,30,867.0,117.0,2.4,22.0,818.0,906.32,674.99
2016,6,12,9,45,885.0,113.0,2.45,23.0,853.5,918.66,679.78
2016,6,12,10,0,903.0,109.0,2.5,24.0,889.0,927.44,682.28
2016,6,12,10,15,908.5,110.0,2.6,24.0,916.0,926.05,681.27
2016,6,12,10,30,914.0,111.0,2.7,24.0,943.0,920.82,677.9
2016,6,12,10,45,919.5,111.0,2.8,24.5,963.0,910.84,670.17
2016,6,12,11,0,925.0,111.0,2.9,25.0,983.0,897.04,660.03
2016,6,12,11,15,927.0,111.5,3.0,25.0,995.5,876.98,647.05
2016,6,12,11,30,929.0,112.0,3.1,25.0,1008.0,853.36,631.69
2016,6,12,11,45,930.0,112.5,3.25,25.5,1013.0,825.55,612.5
2016,6,12,12,0,931.0,113.0,3.4,26.0,1018.0,794.56,591.0
2016,6,12,12,15,930.5,113.0,3.5,26.0,1016.0,759.13,565.65
2016,6,12,12,30,930.0,113.0,3.6,26.0,1014.0,721.0,537.82
2016,6,12,12,45,918.0,119.0,3.7,26.0,1001.0,677.34,505.26
2016,6,12,13,0,906.0,125.0,3.8,26.0,988.0,632.01,470.68
2016,6,12,13,15,902.0,124.5,3.9,26.0,971.0,585.18,434.13
2016,6,12,13,30,898.0,124.0,4.0,26.0,954.0,536.57,395.17
2016,6,12,13,45,891.5,123.5,4.15,26.0,929.5,485.26,353.13
2016,6,12,14,0,885.0,123.0,4.3,26.0,905.0,432.81,309.03
2016,6,12,14,15,877.5,121.5,4.35,25.5,874.5,378.46,263.01
2016,6,12,14,30,870.0,120.0,4.4,25.0,844.0,323.54,216.06
2016,6,12,14,45,861.0,117.5,4.5,25.0,808.0,267.34,168.62
2016,6,12,15,0,852.0,115.0,4.6,25.0,772.0,211.2,124.63
2016,6,12,15,15,839.5,112.5,4.6,24.5,730.5,155.01,88.94
2016,6,12,15,30,827.0,110.0,4.6,24.0,689.0,90.61,70.32
2016,6,12,15,45,812.5,106.5,4.6,24.0,644.0,84.86,65.78
2016,6,12,16,0,798.0,103.0,4.6,24.0,599.0,83.28,64.65
2016,6,12,16,15,777.5,99.5,4.55,23.5,550.5,81.41,63.43
2016,6,12,16,30,757.0,96.0,4.5,23.0,502.0,79.44,62.12
2016,6,12,16,45,733.0,91.0,4.45,22.5,452.0,76.24,59.75
2016,6,12,17,0,709.0,86.0,4.4,22.0,402.0,67.31,52.45
2016,6,12,17,15,673.0,81.0,4.25,21.5,351.0,63.87,49.78
2016,6,12,17,30,637.0,76.0,4.1,21.0,300.0,60.38,47.0
2016,6,12,17,45,590.0,69.0,3.95,20.5,250.5,55.24,42.7
2016,6,12,18,0,543.0,62.0,3.8,20.0,201.0,50.03,38.19
2016,6,12,18,15,469.5,54.0,3.5,19.0,154.5,43.74,32.63
2016,6,12,18,30,396.0,46.0,3.2,18.0,108.0,37.47,26.88
2016,6,12,18,45,286.0,34.0,2.9,17.5,70.5,27.7,17.7
2016,6,12,19,0,176.0,22.0,2.6,17.0,33.0,16.84,4.2
2016,6,12,19,15,88.0,11.0,2.5,16.5,16.5,8.65,0.0
2016,6,12,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,4,45,33.0,5.5,1.8,11.5,6.5,0.0,0.0
2016,6,13,5,0,66.0,11.0,2.1,12.0,13.0,25.41,0.0
2016,6,13,5,15,186.0,24.5,2.15,12.5,44.0,97.82,57.41
2016,6,13,5,30,306.0,38.0,2.2,13.0,75.0,172.16,130.73
2016,6,13,5,45,395.0,47.5,2.25,13.5,118.5,237.98,189.36
2016,6,13,6,0,484.0,57.0,2.3,14.0,162.0,312.46,254.04
2016,6,13,6,15,242.0,65.5,2.15,14.5,118.0,213.65,175.64
2016,6,13,6,30,0.0,74.0,2.0,15.0,74.0,57.91,43.75
2016,6,13,6,45,0.0,89.0,1.95,15.5,89.0,70.24,54.14
2016,6,13,7,0,0.0,104.0,1.9,16.0,104.0,82.55,64.18
2016,6,13,7,15,7.5,138.5,1.8,17.0,142.5,117.7,92.98
2016,6,13,7,30,15.0,173.0,1.7,18.0,181.0,153.67,121.71
2016,6,13,7,45,46.5,212.5,1.6,19.0,239.5,228.35,181.15
2016,6,13,8,0,78.0,252.0,1.5,20.0,298.0,292.63,230.36
2016,6,13,8,15,102.5,279.0,1.6,20.5,344.5,339.35,265.44
2016,6,13,8,30,127.0,306.0,1.7,21.0,391.0,405.05,313.98
2016,6,13,8,45,502.5,201.5,1.85,22.0,570.5,662.88,508.52
2016,6,13,9,0,878.0,97.0,2.0,23.0,750.0,884.25,658.92
2016,6,13,9,15,888.5,99.0,2.25,23.5,789.0,903.24,669.02
2016,6,13,9,30,899.0,101.0,2.5,24.0,828.0,918.71,678.77
2016,6,13,9,45,909.0,101.0,2.75,24.5,861.5,928.09,684.45
2016,6,13,10,0,919.0,101.0,3.0,25.0,895.0,933.73,687.69
2016,6,13,10,15,925.0,102.0,3.2,25.0,922.0,932.93,687.65
2016,6,13,10,30,931.0,103.0,3.4,25.0,949.0,928.22,685.1
2016,6,13,10,45,936.5,102.5,3.6,25.5,970.0,917.78,677.43
2016,6,13,11,0,942.0,102.0,3.8,26.0,991.0,903.5,667.23
2016,6,13,11,15,945.0,102.5,3.95,26.0,1004.0,884.19,654.71
2016,6,13,11,30,948.0,103.0,4.1,26.0,1017.0,861.21,639.68
2016,6,13,11,45,950.5,102.5,4.3,26.0,1023.0,833.48,621.55
2016,6,13,12,0,953.0,102.0,4.5,26.0,1029.0,802.44,600.97
2016,6,13,12,15,953.0,102.0,4.65,25.5,1027.0,766.87,576.95
2016,6,13,12,30,953.0,102.0,4.8,25.0,1025.0,728.46,549.85
2016,6,13,12,45,945.0,106.0,4.95,25.0,1014.0,685.25,517.26
2016,6,13,13,0,937.0,110.0,5.1,25.0,1003.0,640.02,482.29
2016,6,13,13,15,934.5,109.0,5.2,24.5,986.0,592.45,445.36
2016,6,13,13,30,932.0,108.0,5.3,24.0,969.0,542.89,405.64
2016,6,13,13,45,925.5,108.0,5.45,24.0,945.0,490.42,361.75
2016,6,13,14,0,919.0,108.0,5.6,24.0,921.0,436.72,315.69
2016,6,13,14,15,912.5,107.0,5.6,23.5,890.5,381.38,267.78
2016,6,13,14,30,906.0,106.0,5.6,23.0,860.0,325.28,218.82
2016,6,13,14,45,897.5,104.0,5.6,22.5,824.0,267.6,169.56
2016,6,13,15,0,889.0,102.0,5.6,22.0,788.0,209.89,123.75
2016,6,13,15,15,877.5,100.0,5.55,21.5,746.0,152.09,86.33
2016,6,13,15,30,866.0,98.0,5.5,21.0,704.0,95.07,74.97
2016,6,13,15,45,854.0,94.0,5.45,21.0,658.5,87.54,68.86
2016,6,13,16,0,842.0,90.0,5.4,21.0,613.0,84.8,66.75
2016,6,13,16,15,822.0,87.0,5.3,20.5,563.5,74.22,58.09
2016,6,13,16,30,802.0,84.0,5.2,20.0,514.0,72.23,56.72
2016,6,13,16,45,777.5,80.0,5.1,19.5,463.0,69.37,54.57
2016,6,13,17,0,753.0,76.0,5.0,19.0,412.0,66.4,52.32
2016,6,13,17,15,719.0,72.0,4.9,18.5,360.5,63.2,49.81
2016,6,13,17,30,685.0,68.0,4.8,18.0,309.0,59.97,47.23
2016,6,13,17,45,638.0,62.0,4.7,17.5,258.5,50.72,39.25
2016,6,13,18,0,591.0,56.0,4.6,17.0,208.0,46.0,35.12
2016,6,13,18,15,520.0,49.0,4.45,16.0,161.0,40.26,30.0
2016,6,13,18,30,449.0,42.0,4.3,15.0,114.0,34.58,24.71
2016,6,13,18,45,335.0,32.0,4.15,14.5,75.0,26.26,16.76
2016,6,13,19,0,221.0,22.0,4.0,14.0,36.0,18.02,5.37
2016,6,13,19,15,110.5,11.0,4.0,13.5,18.0,8.65,0.0
2016,6,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,35.0,6.0,2.85,10.0,7.0,0.0,0.0
2016,6,14,5,0,70.0,12.0,2.9,10.0,14.0,27.15,0.0
2016,6,14,5,15,202.5,25.0,2.95,10.5,46.0,105.1,62.28
2016,6,14,5,30,335.0,38.0,3.0,11.0,78.0,182.41,139.65
2016,6,14,5,45,425.5,46.5,3.1,11.5,122.5,249.36,200.17
2016,6,14,6,0,516.0,55.0,3.2,12.0,167.0,324.98,266.78
2016,6,14,6,15,320.0,89.5,3.2,12.5,164.5,281.15,233.44
2016,6,14,6,30,124.0,124.0,3.2,13.0,162.0,197.72,163.68
2016,6,14,6,45,135.5,144.5,3.2,13.5,194.0,229.98,190.71
2016,6,14,7,0,147.0,165.0,3.2,14.0,226.0,262.76,217.25
2016,6,14,7,15,112.0,186.0,3.2,14.5,236.0,264.02,216.6
2016,6,14,7,30,77.0,207.0,3.2,15.0,246.0,246.72,200.77
2016,6,14,7,45,112.5,234.0,3.2,15.5,297.0,317.77,257.54
2016,6,14,8,0,148.0,261.0,3.2,16.0,348.0,374.9,301.88
2016,6,14,8,15,499.5,178.5,3.3,16.5,506.5,618.11,495.01
2016,6,14,8,30,851.0,96.0,3.4,17.0,665.0,834.02,652.55
2016,6,14,8,45,865.0,97.5,3.5,17.5,708.5,861.89,668.34
2016,6,14,9,0,879.0,99.0,3.6,18.0,752.0,886.75,683.37
2016,6,14,9,15,888.5,100.5,3.7,18.5,790.5,904.36,693.34
2016,6,14,9,30,898.0,102.0,3.8,19.0,829.0,918.45,700.95
2016,6,14,9,45,911.0,100.5,3.9,19.5,863.0,929.07,706.25
2016,6,14,10,0,924.0,99.0,4.0,20.0,897.0,935.99,709.13
2016,6,14,10,15,929.0,100.0,4.1,20.0,924.0,934.36,707.61
2016,6,14,10,30,934.0,101.0,4.2,20.0,951.0,928.84,703.58
2016,6,14,10,45,939.5,100.5,4.35,20.5,971.0,918.46,695.24
2016,6,14,11,0,945.0,100.0,4.5,21.0,991.0,904.22,684.59
2016,6,14,11,15,947.5,100.5,4.55,21.0,1004.0,884.54,671.0
2016,6,14,11,30,950.0,101.0,4.6,21.0,1017.0,861.2,654.9
2016,6,14,11,45,951.5,100.5,4.7,21.5,1022.0,832.73,634.26
2016,6,14,12,0,953.0,100.0,4.8,22.0,1027.0,801.01,611.3
2016,6,14,12,15,952.5,100.0,4.9,21.5,1025.0,765.18,586.28
2016,6,14,12,30,952.0,100.0,5.0,21.0,1023.0,726.54,558.16
2016,6,14,12,45,947.5,101.5,5.1,21.0,1012.5,683.83,525.12
2016,6,14,13,0,943.0,103.0,5.2,21.0,1002.0,638.88,489.56
2016,6,14,13,15,939.5,102.5,5.25,21.0,985.0,590.98,450.68
2016,6,14,13,30,936.0,102.0,5.3,21.0,968.0,541.16,409.23
2016,6,14,13,45,932.0,100.5,5.4,21.0,944.0,488.68,364.67
2016,6,14,14,0,928.0,99.0,5.5,21.0,920.0,434.74,317.75
2016,6,14,14,15,921.5,97.5,5.5,20.5,889.5,378.72,268.69
2016,6,14,14,30,915.0,96.0,5.5,20.0,859.0,321.95,218.55
2016,6,14,14,45,907.5,94.0,5.55,20.0,823.0,264.13,168.14
2016,6,14,15,0,900.0,92.0,5.6,20.0,787.0,206.16,121.28
2016,6,14,15,15,889.0,90.0,5.55,19.5,745.5,147.92,83.09
2016,6,14,15,30,878.0,88.0,5.5,19.0,704.0,90.42,71.63
2016,6,14,15,45,865.0,85.5,5.5,18.5,658.5,82.81,65.52
2016,6,14,16,0,852.0,83.0,5.5,18.0,613.0,80.81,64.14
2016,6,14,16,15,834.0,80.0,5.4,17.5,564.5,78.2,62.23
2016,6,14,16,30,816.0,77.0,5.3,17.0,516.0,67.81,53.57
2016,6,14,16,45,792.0,74.0,5.25,16.5,465.0,65.47,51.84
2016,6,14,17,0,768.0,71.0,5.2,16.0,414.0,63.07,50.03
2016,6,14,17,15,735.0,67.0,5.1,15.5,362.5,59.73,47.36
2016,6,14,17,30,702.0,63.0,5.0,15.0,311.0,56.35,44.6
2016,6,14,17,45,652.5,58.5,4.95,14.5,260.0,52.34,41.19
2016,6,14,18,0,603.0,54.0,4.9,14.0,209.0,44.62,34.34
2016,6,14,18,15,533.0,47.5,4.75,13.5,162.0,39.21,29.39
2016,6,14,18,30,463.0,41.0,4.6,13.0,115.0,33.86,24.31
2016,6,14,18,45,342.0,31.5,4.5,12.5,76.0,25.87,16.61
2016,6,14,19,0,221.0,22.0,4.4,12.0,37.0,18.0,5.76
2016,6,14,19,15,110.5,11.0,4.3,11.5,18.5,8.65,0.0
2016,6,14,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,24.5,6.0,3.05,9.0,6.5,0.0,0.0
2016,6,15,5,0,49.0,12.0,3.1,9.0,13.0,21.79,0.0
2016,6,15,5,15,172.0,26.0,3.15,9.5,44.0,94.9,55.89
2016,6,15,5,30,295.0,40.0,3.2,10.0,75.0,167.48,128.59
2016,6,15,5,45,398.0,48.0,3.25,10.5,119.5,238.84,192.49
2016,6,15,6,0,501.0,56.0,3.3,11.0,164.0,318.42,262.46
2016,6,15,6,15,560.0,62.5,3.3,11.5,213.0,382.69,318.52
2016,6,15,6,30,619.0,69.0,3.3,12.0,262.0,451.15,376.1
2016,6,15,6,45,489.5,105.0,3.35,12.5,274.5,431.79,359.94
2016,6,15,7,0,360.0,141.0,3.4,13.0,287.0,405.86,337.11
2016,6,15,7,15,300.5,173.0,3.4,13.5,306.5,396.21,327.57
2016,6,15,7,30,241.0,205.0,3.4,14.0,326.0,396.13,324.9
2016,6,15,7,45,199.0,233.0,3.4,14.5,339.5,382.87,312.09
2016,6,15,8,0,157.0,261.0,3.4,15.0,353.0,381.94,308.76
2016,6,15,8,15,506.5,176.5,3.5,15.5,508.5,621.43,500.05
2016,6,15,8,30,856.0,92.0,3.6,16.0,664.0,833.47,655.62
2016,6,15,8,45,867.0,95.0,3.75,16.5,707.0,860.53,671.26
2016,6,15,9,0,878.0,98.0,3.9,17.0,750.0,884.42,685.98
2016,6,15,9,15,887.5,99.5,4.0,17.0,788.0,902.08,697.37
2016,6,15,9,30,897.0,101.0,4.1,17.0,826.0,916.23,706.42
2016,6,15,9,45,908.5,100.0,4.2,17.5,860.0,926.06,711.21
2016,6,15,10,0,920.0,99.0,4.3,18.0,894.0,932.19,713.55
2016,6,15,10,15,925.5,100.0,4.4,18.0,920.5,931.09,712.51
2016,6,15,10,30,931.0,101.0,4.5,18.0,947.0,926.09,709.05
2016,6,15,10,45,570.0,287.5,4.65,18.5,809.0,784.85,603.85
2016,6,15,11,0,209.0,474.0,4.8,19.0,671.0,595.86,457.17
2016,6,15,11,15,219.5,470.0,4.9,19.0,680.0,590.62,454.23
2016,6,15,11,30,230.0,466.0,5.0,19.0,689.0,583.87,449.38
2016,6,15,11,45,590.0,283.0,5.1,19.0,857.0,718.27,555.83
2016,6,15,12,0,950.0,100.0,5.2,19.0,1025.0,799.0,619.74
2016,6,15,12,15,950.0,100.0,5.25,19.0,1023.0,763.67,592.58
2016,6,15,12,30,950.0,100.0,5.3,19.0,1021.0,725.52,563.02
2016,6,15,12,45,944.0,103.0,5.35,19.0,1010.5,683.1,529.57
2016,6,15,13,0,938.0,106.0,5.4,19.0,1000.0,638.53,493.7
2016,6,15,13,15,935.5,105.0,5.4,19.0,984.0,591.05,454.64
2016,6,15,13,30,933.0,104.0,5.4,19.0,968.0,541.58,412.99
2016,6,15,13,45,932.0,101.5,5.45,19.0,945.5,489.92,368.57
2016,6,15,14,0,931.0,99.0,5.5,19.0,923.0,436.49,321.56
2016,6,15,14,15,925.0,97.5,5.45,18.5,893.0,380.51,272.09
2016,6,15,14,30,919.0,96.0,5.4,18.0,863.0,323.7,221.48
2016,6,15,14,45,913.5,93.5,5.4,18.0,827.5,265.79,170.5
2016,6,15,15,0,908.0,91.0,5.4,18.0,792.0,207.5,122.88
2016,6,15,15,15,897.5,89.0,5.3,17.5,751.0,148.86,84.0
2016,6,15,15,30,887.0,87.0,5.2,17.0,710.0,90.89,72.58
2016,6,15,15,45,875.0,84.0,5.15,17.0,664.5,82.19,65.37
2016,6,15,16,0,863.0,81.0,5.1,17.0,619.0,79.87,63.58
2016,6,15,16,15,845.5,78.5,5.05,16.5,570.5,77.55,61.91
2016,6,15,16,30,828.0,76.0,5.0,16.0,522.0,75.09,60.11
2016,6,15,16,45,805.0,73.0,4.95,16.0,471.0,65.04,51.56
2016,6,15,17,0,782.0,70.0,4.9,16.0,420.0,62.61,49.63
2016,6,15,17,15,750.0,66.0,4.75,15.5,368.0,59.24,46.93
2016,6,15,17,30,718.0,62.0,4.6,15.0,316.0,55.82,44.13
2016,6,15,17,45,673.5,57.0,4.45,15.0,265.0,51.42,40.29
2016,6,15,18,0,629.0,52.0,4.3,15.0,214.0,47.01,36.32
2016,6,15,18,15,559.5,46.0,3.95,14.5,166.5,38.29,28.46
2016,6,15,18,30,490.0,40.0,3.6,14.0,119.0,33.25,23.68
2016,6,15,18,45,380.5,30.5,3.25,13.5,79.0,25.23,16.02
2016,6,15,19,0,271.0,21.0,2.9,13.0,39.0,17.3,5.54
2016,6,15,19,15,135.5,10.5,2.7,12.5,19.5,8.26,0.0
2016,6,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,61.0,5.5,0.55,9.5,7.0,0.0,0.0
2016,6,16,5,0,122.0,11.0,0.6,10.0,14.0,39.29,0.0
2016,6,16,5,15,260.5,21.5,0.75,10.5,47.0,119.04,69.6
2016,6,16,5,30,399.0,32.0,0.9,11.0,80.0,199.19,151.08
2016,6,16,5,45,485.5,39.0,1.1,12.0,124.5,265.52,210.55
2016,6,16,6,0,572.0,46.0,1.3,13.0,169.0,340.22,275.18
2016,6,16,6,15,625.0,51.0,1.35,13.5,218.5,400.88,327.07
2016,6,16,6,30,678.0,56.0,1.4,14.0,268.0,467.23,381.36
2016,6,16,6,45,714.5,60.0,1.45,15.0,319.0,525.25,426.28
2016,6,16,7,0,751.0,64.0,1.5,16.0,370.0,584.27,470.05
2016,6,16,7,15,777.5,67.5,1.45,16.5,421.0,636.29,507.1
2016,6,16,7,30,804.0,71.0,1.4,17.0,472.0,687.7,541.27
2016,6,16,7,45,823.5,73.5,1.35,17.5,521.5,724.42,563.66
2016,6,16,8,0,843.0,76.0,1.3,18.0,571.0,766.09,589.1
2016,6,16,8,15,858.5,78.5,1.3,18.5,618.0,802.42,610.8
2016,6,16,8,30,874.0,81.0,1.3,19.0,665.0,836.2,630.47
2016,6,16,8,45,885.5,83.0,1.3,19.5,708.0,863.17,645.34
2016,6,16,9,0,897.0,85.0,1.3,20.0,751.0,886.98,658.07
2016,6,16,9,15,906.0,86.5,1.4,20.5,789.0,904.66,668.15
2016,6,16,9,30,915.0,88.0,1.5,21.0,827.0,918.79,676.0
2016,6,16,9,45,924.5,87.5,1.6,21.5,860.5,927.62,680.48
2016,6,16,10,0,934.0,87.0,1.7,22.0,894.0,932.7,682.64
2016,6,16,10,15,939.0,88.0,1.85,22.0,920.5,931.39,682.66
2016,6,16,10,30,944.0,89.0,2.0,22.0,947.0,926.15,680.17
2016,6,16,10,45,948.5,89.0,2.2,22.5,967.0,915.61,673.4
2016,6,16,11,0,953.0,89.0,2.4,23.0,987.0,901.19,664.0
2016,6,16,11,15,955.0,89.0,2.55,23.0,999.5,880.87,651.44
2016,6,16,11,30,957.0,89.0,2.7,23.0,1012.0,856.9,636.36
2016,6,16,11,45,958.5,89.0,2.85,23.5,1017.5,829.03,617.3
2016,6,16,12,0,960.0,89.0,3.0,24.0,1023.0,797.85,595.86
2016,6,16,12,15,959.5,89.0,3.15,24.0,1021.0,762.09,571.2
2016,6,16,12,30,959.0,89.0,3.3,24.0,1019.0,723.49,543.2
2016,6,16,12,45,955.5,89.5,3.45,24.0,1009.0,680.66,511.37
2016,6,16,13,0,952.0,90.0,3.6,24.0,999.0,635.51,476.91
2016,6,16,13,15,949.0,89.5,3.65,24.0,982.0,587.72,439.21
2016,6,16,13,30,946.0,89.0,3.7,24.0,965.0,537.93,398.89
2016,6,16,13,45,942.0,88.0,3.8,24.0,941.5,485.52,355.49
2016,6,16,14,0,938.0,87.0,3.9,24.0,918.0,431.61,309.66
2016,6,16,14,15,932.0,86.0,3.95,23.5,887.5,375.75,261.78
2016,6,16,14,30,926.0,85.0,4.0,23.0,857.0,319.07,212.63
2016,6,16,14,45,918.0,83.5,4.1,23.0,821.0,261.02,162.87
2016,6,16,15,0,910.0,82.0,4.2,23.0,785.0,202.85,116.49
2016,6,16,15,15,900.0,80.0,4.2,22.5,744.0,144.3,78.34
2016,6,16,15,30,890.0,78.0,4.2,22.0,703.0,86.37,67.32
2016,6,16,15,45,877.0,76.0,4.25,22.0,658.0,77.37,59.99
2016,6,16,16,0,864.0,74.0,4.3,22.0,613.0,75.51,58.61
2016,6,16,16,15,847.0,71.5,4.3,21.5,564.5,73.09,56.88
2016,6,16,16,30,830.0,69.0,4.3,21.0,516.0,70.55,55.03
2016,6,16,16,45,807.5,66.0,4.3,21.0,466.0,67.42,52.55
2016,6,16,17,0,785.0,63.0,4.3,21.0,416.0,57.67,44.35
2016,6,16,17,15,754.0,60.0,4.2,20.5,364.5,54.88,42.19
2016,6,16,17,30,723.0,57.0,4.1,20.0,313.0,52.08,39.97
2016,6,16,17,45,679.5,52.5,4.1,19.5,263.0,47.95,36.51
2016,6,16,18,0,636.0,48.0,4.1,19.0,213.0,43.82,32.93
2016,6,16,18,15,570.0,42.5,3.85,18.0,166.0,38.68,28.37
2016,6,16,18,30,504.0,37.0,3.6,17.0,119.0,33.61,23.69
2016,6,16,18,45,395.5,28.5,3.4,16.5,79.5,23.67,14.48
2016,6,16,19,0,287.0,20.0,3.2,16.0,40.0,16.5,5.12
2016,6,16,19,15,143.5,10.0,3.0,15.5,20.0,7.87,0.0
2016,6,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,65.5,5.5,0.9,12.5,7.0,0.0,0.0
2016,6,17,5,0,131.0,11.0,1.0,13.0,14.0,41.43,0.0
2016,6,17,5,15,264.5,21.0,1.0,13.5,46.0,119.34,68.33
2016,6,17,5,30,398.0,31.0,1.0,14.0,78.0,197.34,147.9
2016,6,17,5,45,481.5,37.5,1.0,14.5,121.5,261.64,205.32
2016,6,17,6,0,565.0,44.0,1.0,15.0,165.0,332.03,265.96
2016,6,17,6,15,617.0,49.0,0.85,15.5,213.5,393.95,317.42
2016,6,17,6,30,669.0,54.0,0.7,16.0,262.0,459.27,368.79
2016,6,17,6,45,706.5,57.5,0.6,17.0,312.5,516.85,411.17
2016,6,17,7,0,744.0,61.0,0.5,18.0,363.0,575.55,452.0
2016,6,17,7,15,770.0,64.0,0.55,18.5,413.5,626.33,487.7
2016,6,17,7,30,796.0,67.0,0.6,19.0,464.0,669.96,516.17
2016,6,17,7,45,816.0,69.0,0.7,20.0,513.0,712.98,543.12
2016,6,17,8,0,836.0,71.0,0.8,21.0,562.0,754.33,568.38
2016,6,17,8,15,851.0,73.5,0.95,21.5,608.0,790.18,591.31
2016,6,17,8,30,866.0,76.0,1.1,22.0,654.0,823.49,612.38
2016,6,17,8,45,878.5,77.0,1.25,22.5,697.0,850.19,628.93
2016,6,17,9,0,891.0,78.0,1.4,23.0,740.0,873.83,643.44
2016,6,17,9,15,900.0,79.5,1.5,23.5,778.0,891.63,653.49
2016,6,17,9,30,909.0,81.0,1.6,24.0,816.0,905.9,661.31
2016,6,17,9,45,910.5,85.5,1.75,24.5,847.0,912.85,665.06
2016,6,17,10,0,912.0,90.0,1.9,25.0,878.0,915.88,666.36
2016,6,17,10,15,917.5,91.0,2.0,25.0,904.5,915.11,666.04
2016,6,17,10,30,923.0,92.0,2.1,25.0,931.0,910.5,663.32
2016,6,17,10,45,599.5,276.0,2.25,25.5,825.5,801.07,586.9
2016,6,17,11,0,276.0,460.0,2.4,26.0,720.0,654.45,479.41
2016,6,17,11,15,296.5,447.0,2.5,26.0,729.5,647.19,475.98
2016,6,17,11,30,317.0,434.0,2.6,26.0,739.0,637.85,470.06
2016,6,17,11,45,623.5,266.5,2.75,26.5,872.0,731.88,540.55
2016,6,17,12,0,930.0,99.0,2.9,27.0,1005.0,783.85,579.59
2016,6,17,12,15,929.5,99.0,3.05,26.5,1003.0,748.98,555.98
2016,6,17,12,30,929.0,99.0,3.2,26.0,1001.0,711.38,530.01
2016,6,17,12,45,911.5,109.5,3.35,26.0,987.0,668.16,497.99
2016,6,17,13,0,894.0,120.0,3.5,26.0,973.0,623.46,464.09
2016,6,17,13,15,890.0,119.0,3.6,26.0,956.0,577.13,428.06
2016,6,17,13,30,886.0,118.0,3.7,26.0,939.0,529.06,389.64
2016,6,17,13,45,882.5,116.0,3.85,26.0,916.0,478.97,348.63
2016,6,17,14,0,879.0,114.0,4.0,26.0,893.0,427.47,305.33
2016,6,17,14,15,871.5,112.5,4.1,25.5,863.0,373.73,259.89
2016,6,17,14,30,864.0,111.0,4.2,25.0,833.0,319.41,213.41
2016,6,17,14,45,856.5,108.0,4.3,25.0,797.5,263.81,166.26
2016,6,17,15,0,849.0,105.0,4.4,25.0,762.0,208.12,122.21
2016,6,17,15,15,837.0,103.0,4.4,24.5,721.5,152.68,86.31
2016,6,17,15,30,825.0,101.0,4.4,24.0,681.0,98.09,76.51
2016,6,17,15,45,811.0,97.5,4.45,23.5,636.5,79.18,61.13
2016,6,17,16,0,797.0,94.0,4.5,23.0,592.0,77.41,59.97
2016,6,17,16,15,777.5,91.0,4.45,22.5,544.5,75.7,58.85
2016,6,17,16,30,758.0,88.0,4.4,22.0,497.0,73.9,57.65
2016,6,17,16,45,734.0,83.5,4.35,22.0,448.0,70.87,55.28
2016,6,17,17,0,710.0,79.0,4.3,22.0,399.0,67.73,52.79
2016,6,17,17,15,676.0,74.5,4.2,21.0,349.0,59.42,46.02
2016,6,17,17,30,642.0,70.0,4.1,20.0,299.0,56.15,43.51
2016,6,17,17,45,597.0,64.0,4.0,19.5,250.5,51.61,39.71
2016,6,17,18,0,552.0,58.0,3.9,19.0,202.0,47.04,35.75
2016,6,17,18,15,483.0,51.0,3.75,18.5,156.5,41.45,30.74
2016,6,17,18,30,414.0,44.0,3.6,18.0,111.0,35.9,25.57
2016,6,17,18,45,311.0,33.5,3.5,17.5,74.0,27.33,17.52
2016,6,17,19,0,208.0,23.0,3.4,17.0,37.0,18.78,6.76
2016,6,17,19,15,104.0,11.5,3.25,16.5,18.5,9.05,0.0
2016,6,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.75,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.9,11.0,14.0,38.33,0.0
2016,6,18,5,15,253.0,21.5,2.0,11.5,45.5,115.97,66.32
2016,6,18,5,30,387.0,32.0,2.1,12.0,77.0,194.08,147.02
2016,6,18,5,45,471.0,39.0,2.25,13.0,121.0,258.6,205.35
2016,6,18,6,0,555.0,46.0,2.4,14.0,165.0,331.25,268.73
2016,6,18,6,15,608.5,51.0,2.45,14.5,213.5,391.25,320.72
2016,6,18,6,30,662.0,56.0,2.5,15.0,262.0,457.07,375.37
2016,6,18,6,45,484.5,102.0,2.6,16.0,267.5,424.24,347.93
2016,6,18,7,0,307.0,148.0,2.7,17.0,273.0,362.43,296.19
2016,6,18,7,15,549.0,109.5,2.65,17.5,369.0,526.11,426.66
2016,6,18,7,30,791.0,71.0,2.6,18.0,465.0,677.19,540.23
2016,6,18,7,45,811.5,74.0,2.6,18.5,514.5,714.88,563.88
2016,6,18,8,0,832.0,77.0,2.6,19.0,564.0,757.61,591.53
2016,6,18,8,15,696.0,139.0,2.55,19.5,569.5,747.08,580.46
2016,6,18,8,30,560.0,201.0,2.5,20.0,575.0,701.42,542.64
2016,6,18,8,45,723.5,143.0,2.45,20.5,659.0,801.65,613.38
2016,6,18,9,0,887.0,85.0,2.4,21.0,743.0,877.66,661.79
2016,6,18,9,15,896.5,86.5,2.3,21.5,781.5,895.79,669.79
2016,6,18,9,30,906.0,88.0,2.2,22.0,820.0,910.39,675.9
2016,6,18,9,45,909.0,92.5,2.1,23.0,852.0,918.55,676.43
2016,6,18,10,0,912.0,97.0,2.0,24.0,884.0,922.78,674.48
2016,6,18,10,15,917.5,98.0,1.9,24.0,911.0,921.92,671.94
2016,6,18,10,30,923.0,99.0,1.8,24.0,938.0,917.21,667.04
2016,6,18,10,45,927.5,99.5,1.7,24.5,958.0,907.28,657.61
2016,6,18,11,0,932.0,100.0,1.6,25.0,978.0,893.54,645.9
2016,6,18,11,15,934.5,100.5,1.55,25.5,991.5,874.34,631.44
2016,6,18,11,30,937.0,101.0,1.5,26.0,1005.0,851.54,614.82
2016,6,18,11,45,939.0,100.5,1.45,26.5,1010.5,824.03,595.3
2016,6,18,12,0,941.0,100.0,1.4,27.0,1016.0,793.28,573.76
2016,6,18,12,15,940.5,100.0,1.45,27.0,1014.0,758.05,550.17
2016,6,18,12,30,940.0,100.0,1.5,27.0,1012.0,720.06,523.79
2016,6,18,12,45,941.5,97.5,1.6,27.0,1003.5,678.84,494.87
2016,6,18,13,0,943.0,95.0,1.7,27.0,995.0,634.99,463.13
2016,6,18,13,15,940.5,94.5,1.8,27.0,978.5,587.91,427.92
2016,6,18,13,30,938.0,94.0,1.9,27.0,962.0,538.79,389.97
2016,6,18,13,45,703.5,224.0,2.05,27.0,866.0,472.32,340.07
2016,6,18,14,0,469.0,354.0,2.2,27.0,770.0,422.69,303.95
2016,6,18,14,15,693.0,222.0,2.25,27.0,813.0,379.23,264.47
2016,6,18,14,30,917.0,90.0,2.3,27.0,856.0,321.35,210.16
2016,6,18,14,45,907.5,89.5,2.35,27.0,820.5,264.1,162.35
2016,6,18,15,0,898.0,89.0,2.4,27.0,785.0,206.89,117.73
2016,6,18,15,15,888.0,87.0,2.4,26.5,744.5,148.97,80.53
2016,6,18,15,30,878.0,85.0,2.4,26.0,704.0,91.65,60.21
2016,6,18,15,45,864.0,83.5,2.4,26.0,659.0,81.58,62.44
2016,6,18,16,0,850.0,82.0,2.4,26.0,614.0,80.15,61.45
2016,6,18,16,15,832.5,79.5,2.4,25.5,566.0,77.87,59.89
2016,6,18,16,30,815.0,77.0,2.4,25.0,518.0,67.77,51.75
2016,6,18,16,45,791.0,74.0,2.4,25.0,467.5,65.43,49.98
2016,6,18,17,0,767.0,71.0,2.4,25.0,417.0,63.03,48.14
2016,6,18,17,15,735.5,67.0,2.35,24.5,366.0,59.72,45.6
2016,6,18,17,30,704.0,63.0,2.3,24.0,315.0,56.37,42.96
2016,6,18,17,45,660.0,58.0,2.3,23.5,264.5,52.03,39.39
2016,6,18,18,0,616.0,53.0,2.3,23.0,214.0,47.67,35.69
2016,6,18,18,15,548.5,46.5,2.15,22.0,167.0,38.56,27.79
2016,6,18,18,30,481.0,40.0,2.0,21.0,120.0,33.17,22.91
2016,6,18,18,45,374.5,31.0,1.95,20.0,80.5,25.59,15.89
2016,6,18,19,0,268.0,22.0,1.9,19.0,41.0,18.11,6.41
2016,6,18,19,15,134.0,11.0,1.85,18.5,20.5,8.65,0.0
2016,6,18,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,45,60.5,5.5,1.0,14.5,7.0,0.0,0.0
2016,6,19,5,0,121.0,11.0,1.0,15.0,14.0,38.72,0.0
2016,6,19,5,15,260.5,21.5,1.15,15.5,47.0,117.86,65.48
2016,6,19,5,30,400.0,32.0,1.3,16.0,80.0,198.43,147.52
2016,6,19,5,45,485.5,39.5,1.5,16.5,124.5,264.8,206.69
2016,6,19,6,0,571.0,47.0,1.7,17.0,169.0,339.47,271.05
2016,6,19,6,15,625.5,52.5,1.75,17.5,219.0,401.21,323.39
2016,6,19,6,30,680.0,58.0,1.8,18.0,269.0,469.01,378.38
2016,6,19,6,45,719.0,61.5,1.85,19.0,321.0,528.15,423.83
2016,6,19,7,0,758.0,65.0,1.9,20.0,373.0,588.46,468.24
2016,6,19,7,15,785.0,68.5,1.85,20.5,424.5,641.17,505.64
2016,6,19,7,30,812.0,72.0,1.8,21.0,476.0,693.29,540.27
2016,6,19,7,45,833.5,74.5,1.8,22.0,526.5,731.86,563.25
2016,6,19,8,0,855.0,77.0,1.8,23.0,577.0,775.5,589.27
2016,6,19,8,15,870.5,79.0,1.6,23.5,624.5,811.69,608.74
2016,6,19,8,30,886.0,81.0,1.4,24.0,672.0,845.3,625.73
2016,6,19,8,45,899.5,82.0,1.25,24.5,716.0,873.26,638.95
2016,6,19,9,0,913.0,83.0,1.1,25.0,760.0,898.11,649.73
2016,6,19,9,15,922.0,84.5,0.9,25.5,799.0,916.16,654.94
2016,6,19,9,30,931.0,86.0,0.7,26.0,838.0,930.59,657.47
2016,6,19,9,45,941.0,85.5,0.5,27.0,872.0,940.11,655.37
2016,6,19,10,0,951.0,85.0,0.3,28.0,906.0,945.83,650.95
2016,6,19,10,15,956.0,85.5,0.35,28.5,933.0,944.15,648.76
2016,6,19,10,30,961.0,86.0,0.4,29.0,960.0,938.51,644.46
2016,6,19,10,45,964.5,87.0,0.45,29.5,980.0,928.06,637.44
2016,6,19,11,0,968.0,88.0,0.5,30.0,1000.0,913.65,628.2
2016,6,19,11,15,970.0,88.5,0.65,30.0,1013.0,893.65,618.78
2016,6,19,11,30,972.0,89.0,0.8,30.0,1026.0,869.92,606.85
2016,6,19,11,45,970.5,91.0,0.95,30.5,1031.0,841.13,590.22
2016,6,19,12,0,969.0,93.0,1.1,31.0,1036.0,809.06,571.15
2016,6,19,12,15,968.5,93.0,1.25,31.0,1034.0,773.04,549.25
2016,6,19,12,30,968.0,93.0,1.4,31.0,1032.0,734.16,523.94
2016,6,19,12,45,959.0,97.5,1.6,31.0,1020.5,690.53,494.73
2016,6,19,13,0,950.0,102.0,1.8,31.0,1009.0,644.88,462.87
2016,6,19,13,15,946.5,101.5,1.9,31.0,992.0,596.87,427.59
2016,6,19,13,30,943.0,101.0,2.0,31.0,975.0,546.89,389.65
2016,6,19,13,45,939.5,99.0,2.15,31.0,951.0,494.12,348.51
2016,6,19,14,0,936.0,97.0,2.3,31.0,927.0,439.81,304.76
2016,6,19,14,15,929.0,96.0,2.4,31.0,896.5,383.66,258.4
2016,6,19,14,30,922.0,95.0,2.5,31.0,866.0,326.79,210.87
2016,6,19,14,45,914.5,93.0,2.65,31.0,829.5,268.67,163.07
2016,6,19,15,0,907.0,91.0,2.8,31.0,793.0,210.37,118.17
2016,6,19,15,15,895.5,89.0,2.9,30.5,751.5,151.73,80.94
2016,6,19,15,30,884.0,87.0,3.0,30.0,710.0,93.86,60.37
2016,6,19,15,45,869.0,85.0,3.1,30.0,664.0,82.63,62.26
2016,6,19,16,0,854.0,83.0,3.2,30.0,618.0,80.88,61.03
2016,6,19,16,15,835.5,80.5,3.25,29.5,569.0,78.58,59.48
2016,6,19,16,30,817.0,78.0,3.3,29.0,520.0,68.49,51.47
2016,6,19,16,45,791.5,75.0,3.4,28.5,469.0,66.13,49.83
2016,6,19,17,0,766.0,72.0,3.5,28.0,418.0,63.73,48.11
2016,6,19,17,15,733.5,68.0,3.5,27.0,366.5,60.43,45.71
2016,6,19,17,30,701.0,64.0,3.5,26.0,315.0,57.09,43.2
2016,6,19,17,45,654.5,59.5,3.5,25.5,264.5,53.14,40.0
2016,6,19,18,0,608.0,55.0,3.5,25.0,214.0,45.41,33.43
2016,6,19,18,15,540.5,48.0,3.35,24.0,166.5,39.64,28.46
2016,6,19,18,30,473.0,41.0,3.2,23.0,119.0,33.9,23.32
2016,6,19,18,45,363.5,32.0,3.05,22.0,80.0,26.35,16.36
2016,6,19,19,0,254.0,23.0,2.9,21.0,41.0,18.9,6.98
2016,6,19,19,15,127.0,11.5,2.85,20.5,20.5,9.05,0.0
2016,6,19,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,20,4,45,62.5,5.5,1.55,13.5,7.0,0.0,0.0
2016,6,20,5,0,125.0,11.0,1.7,14.0,14.0,39.62,0.0
2016,6,20,5,15,263.5,21.5,1.8,14.5,46.5,118.39,65.18
2016,6,20,5,30,402.0,32.0,1.9,15.0,79.0,198.82,148.49
2016,6,20,5,45,489.0,39.0,2.05,16.0,124.0,265.31,207.87
2016,6,20,6,0,576.0,46.0,2.2,17.0,169.0,340.21,272.31
2016,6,20,6,15,629.5,51.0,2.25,17.5,218.5,401.21,324.45
2016,6,20,6,30,683.0,56.0,2.3,18.0,268.0,468.01,379.1
2016,6,20,6,45,721.0,60.0,2.4,19.0,319.5,527.2,425.14
2016,6,20,7,0,759.0,64.0,2.5,20.0,371.0,587.5,470.16
2016,6,20,7,15,785.5,67.0,2.6,21.0,422.0,639.32,507.18
2016,6,20,7,30,812.0,70.0,2.7,22.0,473.0,683.88,536.62
2016,6,20,7,45,832.0,72.5,2.8,23.0,523.0,728.07,564.74
2016,6,20,8,0,852.0,75.0,2.9,24.0,573.0,770.53,591.02
2016,6,20,8,15,867.0,77.0,2.9,24.5,620.0,806.29,612.74
2016,6,20,8,30,882.0,79.0,2.9,25.0,667.0,839.48,632.43
2016,6,20,8,45,894.5,80.5,2.95,26.0,710.5,867.13,647.19
2016,6,20,9,0,907.0,82.0,3.0,27.0,754.0,891.64,659.71
2016,6,20,9,15,915.5,83.5,3.0,27.5,792.5,909.25,668.54
2016,6,20,9,30,924.0,85.0,3.0,28.0,831.0,923.26,675.07
2016,6,20,9,45,914.0,96.5,3.0,29.0,859.5,927.07,673.64
2016,6,20,10,0,904.0,108.0,3.0,30.0,888.0,926.43,669.51
2016,6,20,10,15,910.0,109.5,3.0,30.0,915.0,926.41,668.64
2016,6,20,10,30,916.0,111.0,3.0,30.0,942.0,922.52,665.38
2016,6,20,10,45,920.5,111.5,3.0,30.5,962.5,912.52,656.97
2016,6,20,11,0,925.0,112.0,3.0,31.0,983.0,898.72,646.26
2016,6,20,11,15,927.5,112.5,3.05,31.0,996.5,879.49,633.77
2016,6,20,11,30,930.0,113.0,3.1,31.0,1010.0,856.66,618.97
2016,6,20,11,45,752.5,241.0,3.15,31.5,969.5,813.16,586.02
2016,6,20,12,0,575.0,369.0,3.2,32.0,929.0,752.08,539.87
2016,6,20,12,15,756.0,240.0,3.3,32.0,974.5,751.28,542.79
2016,6,20,12,30,937.0,111.0,3.4,32.0,1020.0,727.44,528.98
2016,6,20,12,45,558.0,297.5,3.5,32.5,837.5,592.98,429.99
2016,6,20,13,0,179.0,484.0,3.6,33.0,655.0,472.15,340.72
2016,6,20,13,15,187.5,468.0,3.7,32.5,644.5,449.03,325.23
2016,6,20,13,30,196.0,452.0,3.8,32.0,634.0,425.19,308.45
2016,6,20,13,45,563.5,276.5,3.9,32.0,780.5,445.76,319.78
2016,6,20,14,0,931.0,101.0,4.0,32.0,927.0,441.32,307.57
2016,6,20,14,15,925.5,99.5,4.05,31.5,897.0,385.59,261.28
2016,6,20,14,30,920.0,98.0,4.1,31.0,867.0,328.98,213.82
2016,6,20,14,45,911.5,96.5,4.2,31.0,831.5,271.04,165.7
2016,6,20,15,0,903.0,95.0,4.3,31.0,796.0,213.02,120.67
2016,6,20,15,15,892.5,93.0,4.3,30.5,754.5,154.66,83.25
2016,6,20,15,30,882.0,91.0,4.3,30.0,713.0,96.94,62.3
2016,6,20,15,45,867.0,89.0,4.35,30.0,667.5,84.96,64.19
2016,6,20,16,0,852.0,87.0,4.4,30.0,622.0,83.27,63.01
2016,6,20,16,15,833.5,84.5,4.35,29.5,573.0,81.04,61.52
2016,6,20,16,30,815.0,82.0,4.3,29.0,524.0,71.13,53.67
2016,6,20,16,45,788.5,79.0,4.25,28.5,472.5,68.85,52.09
2016,6,20,17,0,762.0,76.0,4.2,28.0,421.0,66.53,50.46
2016,6,20,17,15,728.5,72.0,4.05,27.0,369.0,63.32,48.15
2016,6,20,17,30,695.0,68.0,3.9,26.0,317.0,60.08,45.74
2016,6,20,17,45,646.0,63.0,3.8,25.5,266.0,51.52,38.61
2016,6,20,18,0,597.0,58.0,3.7,25.0,215.0,47.53,35.25
2016,6,20,18,15,528.0,51.0,3.35,24.0,167.5,41.84,30.35
2016,6,20,18,30,459.0,44.0,3.0,23.0,120.0,36.2,25.28
2016,6,20,18,45,350.0,34.0,2.7,22.0,80.5,27.92,17.68
2016,6,20,19,0,241.0,24.0,2.4,21.0,41.0,19.7,7.66
2016,6,20,19,15,120.5,12.0,2.4,20.5,20.5,9.44,0.0
2016,6,20,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,21,4,45,63.0,5.0,0.8,15.5,6.5,0.0,0.0
2016,6,21,5,0,126.0,10.0,0.8,16.0,13.0,38.99,0.0
2016,6,21,5,15,264.0,20.5,0.95,16.5,45.5,117.09,62.73
2016,6,21,5,30,402.0,31.0,1.1,17.0,78.0,197.44,145.71
2016,6,21,5,45,489.0,38.0,1.3,18.0,123.0,263.8,204.26
2016,6,21,6,0,576.0,45.0,1.5,19.0,168.0,336.42,266.12
2016,6,21,6,15,630.5,50.5,1.55,19.5,217.5,400.76,320.01
2016,6,21,6,30,685.0,56.0,1.6,20.0,267.0,468.72,374.59
2016,6,21,6,45,725.0,59.5,1.7,21.0,319.5,528.64,420.39
2016,6,21,7,0,765.0,63.0,1.8,22.0,372.0,589.84,465.27
2016,6,21,7,15,792.0,66.0,1.9,23.0,424.0,642.26,502.02
2016,6,21,7,30,819.0,69.0,2.0,24.0,476.0,687.49,531.31
2016,6,21,7,45,840.0,71.5,2.15,25.0,526.5,732.71,559.93
2016,6,21,8,0,861.0,74.0,2.3,26.0,577.0,776.26,586.78
2016,6,21,8,15,876.5,76.0,2.35,26.5,624.5,812.73,608.79
2016,6,21,8,30,892.0,78.0,2.4,27.0,672.0,846.61,628.83
2016,6,21,8,45,903.5,80.0,2.5,28.0,716.0,874.2,643.61
2016,6,21,9,0,915.0,82.0,2.6,29.0,760.0,898.57,656.15
2016,6,21,9,15,923.5,83.5,2.6,29.5,798.5,916.33,664.86
2016,6,21,9,30,932.0,85.0,2.6,30.0,837.0,930.45,671.28
2016,6,21,9,45,934.5,88.5,2.65,30.5,869.0,937.47,673.62
2016,6,21,10,0,937.0,92.0,2.7,31.0,901.0,940.52,673.57
2016,6,21,10,15,941.5,93.0,2.75,31.5,927.0,938.92,670.7
2016,6,21,10,30,946.0,94.0,2.8,32.0,953.0,933.39,665.46
2016,6,21,10,45,947.5,96.0,2.85,32.5,972.5,922.23,656.77
2016,6,21,11,0,949.0,98.0,2.9,33.0,992.0,907.19,645.74
2016,6,21,11,15,950.5,98.5,2.95,33.0,1004.0,887.02,632.82
2016,6,21,11,30,952.0,99.0,3.0,33.0,1016.0,863.21,617.58
2016,6,21,11,45,950.5,100.5,3.1,33.5,1021.0,834.39,598.12
2016,6,21,12,0,949.0,102.0,3.2,34.0,1026.0,802.39,576.55
2016,6,21,12,15,948.5,101.5,3.3,34.0,1023.5,766.58,552.31
2016,6,21,12,30,948.0,101.0,3.4,34.0,1021.0,727.99,525.23
2016,6,21,12,45,942.5,103.0,3.5,34.0,1010.5,685.44,494.69
2016,6,21,13,0,937.0,105.0,3.6,34.0,1000.0,640.71,461.82
2016,6,21,13,15,934.0,104.5,3.65,34.0,983.5,593.6,426.21
2016,6,21,13,30,931.0,104.0,3.7,34.0,967.0,544.5,388.14
2016,6,21,13,45,926.5,103.0,3.8,34.0,943.5,492.59,346.99
2016,6,21,14,0,922.0,102.0,3.9,34.0,920.0,439.25,303.59
2016,6,21,14,15,915.5,101.0,4.0,33.5,890.5,384.02,258.34
2016,6,21,14,30,909.0,100.0,4.1,33.0,861.0,328.0,211.83
2016,6,21,14,45,900.5,98.5,4.2,33.0,825.0,270.68,164.57
2016,6,21,15,0,892.0,97.0,4.3,33.0,789.0,213.29,120.31
2016,6,21,15,15,881.5,95.0,4.4,32.5,748.0,155.55,83.44
2016,6,21,15,30,871.0,93.0,4.5,32.0,707.0,98.46,62.52
2016,6,21,15,45,857.0,90.5,4.6,31.5,662.0,85.56,64.27
2016,6,21,16,0,843.0,88.0,4.7,31.0,617.0,83.64,63.05
2016,6,21,16,15,825.0,85.5,4.75,30.0,568.5,73.25,55.0
2016,6,21,16,30,807.0,83.0,4.8,29.0,520.0,71.61,54.08
2016,6,21,16,45,784.0,79.0,4.85,28.5,470.0,68.75,52.02
2016,6,21,17,0,761.0,75.0,4.9,28.0,420.0,65.79,49.84
2016,6,21,17,15,728.5,71.0,4.8,27.0,368.5,62.57,47.52
2016,6,21,17,30,696.0,67.0,4.7,26.0,317.0,59.31,45.1
2016,6,21,17,45,652.5,61.5,4.6,25.5,266.5,50.52,37.75
2016,6,21,18,0,609.0,56.0,4.5,25.0,216.0,46.16,34.08
2016,6,21,18,15,542.0,49.5,4.2,24.0,169.0,40.8,29.46
2016,6,21,18,30,475.0,43.0,3.9,23.0,122.0,35.5,24.69
2016,6,21,18,45,370.0,33.0,3.6,22.0,82.0,27.19,17.08
2016,6,21,19,0,265.0,23.0,3.3,21.0,42.0,18.92,7.24
2016,6,21,19,15,132.5,11.5,3.15,20.5,21.0,9.05,0.0
2016,6,21,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
