Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,22,4,45,69.0,5.5,2.1,12.5,7.0,0.0,0.0
2016,6,22,5,0,138.0,11.0,2.3,13.0,14.0,42.64,0.0
2016,6,22,5,15,286.5,21.0,2.4,13.5,48.0,124.07,66.31
2016,6,22,5,30,435.0,31.0,2.5,14.0,82.0,209.02,156.45
2016,6,22,5,45,524.5,37.5,2.65,14.5,128.0,275.02,216.73
2016,6,22,6,0,614.0,44.0,2.8,15.0,174.0,352.7,284.76
2016,6,22,6,15,667.0,49.0,2.85,15.5,225.0,417.56,340.77
2016,6,22,6,30,720.0,54.0,2.9,16.0,276.0,485.81,397.3
2016,6,22,6,45,759.0,57.0,3.0,17.0,329.0,546.08,444.77
2016,6,22,7,0,798.0,60.0,3.1,18.0,382.0,607.44,491.15
2016,6,22,7,15,823.5,63.0,3.15,18.5,434.5,654.12,525.61
2016,6,22,7,30,849.0,66.0,3.2,19.0,487.0,705.55,560.98
2016,6,22,7,45,869.5,68.0,3.3,20.0,538.0,750.88,590.16
2016,6,22,8,0,890.0,70.0,3.4,21.0,589.0,794.43,617.45
2016,6,22,8,15,904.0,72.0,3.45,21.5,637.0,830.53,639.92
2016,6,22,8,30,918.0,74.0,3.5,22.0,685.0,863.89,660.24
2016,6,22,8,45,929.0,76.0,3.55,23.0,729.0,891.66,675.22
2016,6,22,9,0,940.0,78.0,3.6,24.0,773.0,916.11,687.8
2016,6,22,9,15,948.5,79.0,3.65,24.5,812.0,933.73,697.06
2016,6,22,9,30,957.0,80.0,3.7,25.0,851.0,947.65,703.91
2016,6,22,9,45,962.0,82.0,3.75,26.0,884.5,955.63,705.5
2016,6,22,10,0,967.0,84.0,3.8,27.0,918.0,959.61,704.56
2016,6,22,10,15,972.0,85.0,3.85,27.0,945.0,958.55,703.22
2016,6,22,10,30,977.0,86.0,3.9,27.0,972.0,953.43,699.35
2016,6,22,10,45,979.5,86.5,3.95,27.5,992.5,941.6,689.79
2016,6,22,11,0,982.0,87.0,4.0,28.0,1013.0,925.81,677.77
2016,6,22,11,15,984.0,87.5,4.05,28.5,1026.0,905.71,663.01
2016,6,22,11,30,986.0,88.0,4.1,29.0,1039.0,881.82,645.83
2016,6,22,11,45,987.0,88.5,4.15,29.5,1044.5,853.5,625.74
2016,6,22,12,0,988.0,89.0,4.2,30.0,1050.0,821.76,603.39
2016,6,22,12,15,987.5,89.0,4.25,30.0,1048.5,785.29,578.17
2016,6,22,12,30,987.0,89.0,4.3,30.0,1047.0,745.87,549.5
2016,6,22,12,45,979.5,93.0,4.4,30.0,1036.0,702.24,517.28
2016,6,22,13,0,972.0,97.0,4.5,30.0,1025.0,656.4,482.68
2016,6,22,13,15,969.0,96.0,4.5,29.5,1008.0,607.42,445.62
2016,6,22,13,30,966.0,95.0,4.5,29.0,991.0,556.39,405.84
2016,6,22,13,45,960.5,95.0,4.55,29.0,967.0,503.07,362.44
2016,6,22,14,0,955.0,95.0,4.6,29.0,943.0,448.32,316.75
2016,6,22,14,15,949.0,93.5,4.6,28.5,912.5,391.2,268.73
2016,6,22,14,30,943.0,92.0,4.6,28.0,882.0,333.21,219.37
2016,6,22,14,45,934.5,91.0,4.6,28.0,845.5,274.34,169.64
2016,6,22,15,0,926.0,90.0,4.6,28.0,809.0,215.36,123.03
2016,6,22,15,15,916.0,88.0,4.55,27.5,767.5,155.74,83.95
2016,6,22,15,30,906.0,86.0,4.5,27.0,726.0,96.68,61.55
2016,6,22,15,45,892.5,84.0,4.5,26.5,680.0,82.7,63.27
2016,6,22,16,0,879.0,82.0,4.5,26.0,634.0,80.94,62.14
2016,6,22,16,15,861.5,79.5,4.45,25.5,584.5,78.62,60.54
2016,6,22,16,30,844.0,77.0,4.4,25.0,535.0,76.15,58.81
2016,6,22,16,45,820.5,74.0,4.35,24.5,483.5,66.05,50.61
2016,6,22,17,0,797.0,71.0,4.3,24.0,432.0,63.6,48.83
2016,6,22,17,15,765.5,67.5,4.2,23.0,379.5,60.61,46.64
2016,6,22,17,30,734.0,64.0,4.1,22.0,327.0,57.59,44.38
2016,6,22,17,45,688.5,59.0,4.0,21.5,275.5,53.19,40.73
2016,6,22,18,0,643.0,54.0,3.9,21.0,224.0,48.78,36.96
2016,6,22,18,15,575.5,47.5,3.75,20.0,175.0,39.57,28.92
2016,6,22,18,30,508.0,41.0,3.6,19.0,126.0,34.14,23.97
2016,6,22,18,45,398.0,32.0,3.45,18.0,85.0,26.51,16.86
2016,6,22,19,0,288.0,23.0,3.3,17.0,44.0,18.99,7.58
2016,6,22,19,15,144.0,11.5,3.25,16.5,22.0,9.05,0.0
2016,6,22,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,23,4,45,66.5,5.5,2.3,10.5,6.5,0.0,0.0
2016,6,23,5,0,133.0,11.0,2.5,11.0,13.0,41.33,0.0
2016,6,23,5,15,279.5,21.0,2.55,11.5,46.5,121.54,64.02
2016,6,23,5,30,426.0,31.0,2.6,12.0,80.0,205.51,154.81
2016,6,23,5,45,514.5,37.5,2.65,13.0,125.5,270.54,214.32
2016,6,23,6,0,603.0,44.0,2.7,14.0,171.0,347.2,281.28
2016,6,23,6,15,656.5,49.0,2.8,14.5,221.5,411.77,337.32
2016,6,23,6,30,710.0,54.0,2.9,15.0,272.0,479.81,394.04
2016,6,23,6,45,748.5,57.0,3.05,16.0,324.5,539.33,441.33
2016,6,23,7,0,787.0,60.0,3.2,17.0,377.0,599.95,487.6
2016,6,23,7,15,813.0,63.0,3.3,18.0,429.0,646.56,521.52
2016,6,23,7,30,839.0,66.0,3.4,19.0,481.0,698.01,556.29
2016,6,23,7,45,858.5,68.0,3.5,20.0,531.5,742.29,584.86
2016,6,23,8,0,878.0,70.0,3.6,21.0,582.0,784.75,611.54
2016,6,23,8,15,893.0,72.0,3.7,21.5,630.0,821.41,634.81
2016,6,23,8,30,908.0,74.0,3.8,22.0,678.0,855.4,655.98
2016,6,23,8,45,919.5,76.0,3.9,23.0,722.0,883.47,671.55
2016,6,23,9,0,931.0,78.0,4.0,24.0,766.0,908.26,684.75
2016,6,23,9,15,940.0,79.0,4.05,24.5,805.0,926.29,694.36
2016,6,23,9,30,949.0,80.0,4.1,25.0,844.0,940.65,701.57
2016,6,23,9,45,952.0,83.5,4.2,26.0,877.0,948.41,703.3
2016,6,23,10,0,955.0,87.0,4.3,27.0,910.0,952.14,702.45
2016,6,23,10,15,960.5,88.0,4.35,27.5,937.5,951.57,700.01
2016,6,23,10,30,966.0,89.0,4.4,28.0,965.0,946.99,695.05
2016,6,23,10,45,969.0,90.0,4.5,28.5,985.5,936.18,686.34
2016,6,23,11,0,972.0,91.0,4.6,29.0,1006.0,921.42,675.08
2016,6,23,11,15,974.0,91.5,4.65,29.0,1019.5,901.47,661.77
2016,6,23,11,30,976.0,92.0,4.7,29.0,1033.0,877.78,645.98
2016,6,23,11,45,976.5,92.5,4.8,29.5,1038.5,849.29,625.97
2016,6,23,12,0,977.0,93.0,4.9,30.0,1044.0,817.44,603.65
2016,6,23,12,15,976.5,93.0,4.95,30.0,1042.0,781.31,578.37
2016,6,23,12,30,976.0,93.0,5.0,30.0,1040.0,742.27,549.75
2016,6,23,12,45,971.5,94.0,5.1,30.0,1029.5,698.67,517.43
2016,6,23,13,0,967.0,95.0,5.2,30.0,1019.0,652.75,482.59
2016,6,23,13,15,963.5,94.5,5.25,30.0,1002.0,604.15,444.7
2016,6,23,13,30,960.0,94.0,5.3,30.0,985.0,553.53,404.26
2016,6,23,13,45,955.5,93.0,5.4,30.0,960.5,500.29,360.8
2016,6,23,14,0,951.0,92.0,5.5,30.0,936.0,445.56,314.98
2016,6,23,14,15,944.5,90.5,5.55,29.5,905.0,388.53,266.94
2016,6,23,14,30,938.0,89.0,5.6,29.0,874.0,330.7,217.63
2016,6,23,14,45,929.5,87.5,5.65,28.5,837.5,271.85,168.16
2016,6,23,15,0,921.0,86.0,5.7,28.0,801.0,212.9,121.61
2016,6,23,15,15,910.5,84.0,5.7,27.5,759.5,153.57,82.4
2016,6,23,15,30,900.0,82.0,5.7,27.0,718.0,94.89,59.69
2016,6,23,15,45,887.5,79.5,5.7,26.5,672.5,79.83,60.93
2016,6,23,16,0,875.0,77.0,5.7,26.0,627.0,77.72,59.49
2016,6,23,16,15,858.0,74.5,5.6,25.5,578.0,75.35,57.82
2016,6,23,16,30,841.0,72.0,5.5,25.0,529.0,72.84,56.04
2016,6,23,16,45,822.0,68.0,5.45,24.5,479.0,69.14,53.24
2016,6,23,17,0,803.0,64.0,5.4,24.0,429.0,65.28,50.26
2016,6,23,17,15,773.0,60.5,5.25,23.0,377.0,55.58,42.33
2016,6,23,17,30,743.0,57.0,5.1,22.0,325.0,52.39,39.88
2016,6,23,17,45,705.0,52.5,4.95,21.5,274.5,48.29,36.48
2016,6,23,18,0,667.0,48.0,4.8,21.0,224.0,44.17,32.95
2016,6,23,18,15,603.0,42.5,4.5,20.0,175.5,38.98,28.4
2016,6,23,18,30,539.0,37.0,4.2,19.0,127.0,33.84,23.72
2016,6,23,18,45,433.5,29.0,3.95,18.5,86.0,26.36,16.7
2016,6,23,19,0,328.0,21.0,3.7,18.0,45.0,17.44,6.52
2016,6,23,19,15,164.0,10.5,3.6,17.5,22.5,8.26,0.0
2016,6,23,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,24,4,45,66.0,5.0,2.4,12.5,6.5,0.0,0.0
2016,6,24,5,0,132.0,10.0,2.6,13.0,13.0,40.21,0.0
2016,6,24,5,15,279.5,20.0,2.75,13.5,46.0,120.09,61.02
2016,6,24,5,30,427.0,30.0,2.9,14.0,79.0,204.53,152.73
2016,6,24,5,45,513.5,36.5,3.05,14.5,124.0,268.82,211.88
2016,6,24,6,0,600.0,43.0,3.2,15.0,169.0,344.41,278.45
2016,6,24,6,15,655.0,48.0,3.25,15.5,220.0,409.55,334.94
2016,6,24,6,30,710.0,53.0,3.3,16.0,271.0,478.33,392.22
2016,6,24,6,45,746.0,57.0,3.35,16.5,323.0,537.51,439.83
2016,6,24,7,0,782.0,61.0,3.4,17.0,375.0,597.62,486.37
2016,6,24,7,15,809.5,64.5,3.45,17.5,428.0,645.69,522.34
2016,6,24,7,30,837.0,68.0,3.5,18.0,481.0,698.71,559.34
2016,6,24,7,45,856.5,71.0,3.55,19.0,532.5,744.1,588.66
2016,6,24,8,0,876.0,74.0,3.6,20.0,584.0,787.67,616.01
2016,6,24,8,15,892.5,76.5,3.6,20.5,633.0,826.05,640.08
2016,6,24,8,30,909.0,79.0,3.6,21.0,682.0,861.84,662.0
2016,6,24,8,45,920.5,81.0,3.65,21.5,727.0,889.9,678.57
2016,6,24,9,0,932.0,83.0,3.7,22.0,772.0,914.68,692.83
2016,6,24,9,15,942.0,84.5,3.75,22.5,812.5,934.1,703.42
2016,6,24,9,30,952.0,86.0,3.8,23.0,853.0,949.86,711.57
2016,6,24,9,45,959.0,88.0,3.9,24.0,887.5,959.6,714.65
2016,6,24,10,0,966.0,90.0,4.0,25.0,922.0,965.36,715.17
2016,6,24,10,15,971.5,91.0,4.1,25.0,950.0,964.73,714.36
2016,6,24,10,30,977.0,92.0,4.2,25.0,978.0,960.03,710.98
2016,6,24,10,45,981.0,93.0,4.3,25.5,999.5,949.95,702.72
2016,6,24,11,0,985.0,94.0,4.4,26.0,1021.0,935.82,691.89
2016,6,24,11,15,987.5,94.5,4.45,26.5,1035.0,916.0,677.11
2016,6,24,11,30,990.0,95.0,4.5,27.0,1049.0,892.36,659.87
2016,6,24,11,45,990.5,95.5,4.6,27.5,1055.0,863.46,639.43
2016,6,24,12,0,991.0,96.0,4.7,28.0,1061.0,831.15,616.8
2016,6,24,12,15,991.0,96.0,4.75,28.0,1059.5,794.86,591.39
2016,6,24,12,30,991.0,96.0,4.8,28.0,1058.0,755.59,562.56
2016,6,24,12,45,984.0,99.0,4.9,28.0,1047.0,711.25,529.61
2016,6,24,13,0,977.0,102.0,5.0,28.0,1036.0,664.7,494.2
2016,6,24,13,15,974.0,101.5,5.05,28.0,1019.0,615.83,455.99
2016,6,24,13,30,971.0,101.0,5.1,28.0,1002.0,564.87,415.13
2016,6,24,13,45,966.0,100.0,5.15,28.0,977.5,510.77,370.76
2016,6,24,14,0,961.0,99.0,5.2,28.0,953.0,455.2,324.05
2016,6,24,14,15,954.5,98.0,5.2,28.0,922.0,397.87,274.95
2016,6,24,14,30,948.0,97.0,5.2,28.0,891.0,339.7,224.72
2016,6,24,14,45,939.5,95.5,5.2,28.0,854.0,280.15,174.26
2016,6,24,15,0,931.0,94.0,5.2,28.0,817.0,220.48,126.87
2016,6,24,15,15,920.0,92.0,5.2,27.5,775.0,160.36,87.08
2016,6,24,15,30,909.0,90.0,5.2,27.0,733.0,100.91,63.72
2016,6,24,15,45,894.0,88.0,5.2,27.0,686.0,85.14,65.16
2016,6,24,16,0,879.0,86.0,5.2,27.0,639.0,83.39,63.93
2016,6,24,16,15,861.0,83.5,5.1,26.5,589.0,81.12,62.38
2016,6,24,16,30,843.0,81.0,5.0,26.0,539.0,71.09,54.33
2016,6,24,16,45,817.0,78.0,4.95,25.5,487.0,68.75,52.68
2016,6,24,17,0,791.0,75.0,4.9,25.0,435.0,66.36,50.96
2016,6,24,17,15,758.5,71.0,4.7,24.5,382.0,63.08,48.46
2016,6,24,17,30,726.0,67.0,4.5,24.0,329.0,59.77,45.87
2016,6,24,17,45,677.5,62.5,4.35,23.5,276.5,55.82,42.65
2016,6,24,18,0,629.0,58.0,4.2,23.0,224.0,47.88,35.86
2016,6,24,18,15,559.0,51.0,3.9,22.0,175.0,42.11,30.86
2016,6,24,18,30,489.0,44.0,3.6,21.0,126.0,36.39,25.69
2016,6,24,18,45,373.5,34.5,3.3,20.0,85.0,28.43,18.33
2016,6,24,19,0,258.0,25.0,3.0,19.0,44.0,20.58,8.72
2016,6,24,19,15,129.0,12.5,2.95,18.0,22.0,9.83,0.0
2016,6,24,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,46.0,5.0,1.2,12.5,6.0,0.0,0.0
2016,6,25,5,0,92.0,10.0,1.2,13.0,12.0,30.36,0.0
2016,6,25,5,15,241.5,21.5,1.35,14.0,44.5,109.72,53.72
2016,6,25,5,30,391.0,33.0,1.5,15.0,77.0,194.54,144.16
2016,6,25,5,45,484.5,40.5,1.7,16.0,123.0,263.61,205.7
2016,6,25,6,0,578.0,48.0,1.9,17.0,169.0,341.79,272.67
2016,6,25,6,15,635.0,53.5,1.95,17.5,220.0,404.9,326.39
2016,6,25,6,30,692.0,59.0,2.0,18.0,271.0,474.64,383.16
2016,6,25,6,45,733.5,63.0,2.1,19.0,324.0,536.57,431.1
2016,6,25,7,0,775.0,67.0,2.2,20.0,377.0,599.87,478.11
2016,6,25,7,15,802.5,70.0,2.4,21.0,430.0,653.24,516.49
2016,6,25,7,30,830.0,73.0,2.6,22.0,483.0,705.99,552.24
2016,6,25,7,45,852.0,75.5,2.85,23.0,534.5,745.76,577.66
2016,6,25,8,0,874.0,78.0,3.1,24.0,586.0,790.59,606.25
2016,6,25,8,15,889.5,80.5,3.25,25.0,634.5,828.1,628.67
2016,6,25,8,30,905.0,83.0,3.4,26.0,683.0,862.97,648.97
2016,6,25,8,45,917.5,84.5,3.55,27.0,728.0,891.26,664.55
2016,6,25,9,0,930.0,86.0,3.7,28.0,773.0,916.32,677.86
2016,6,25,9,15,939.5,88.0,3.75,28.5,812.5,935.82,688.19
2016,6,25,9,30,949.0,90.0,3.8,29.0,852.0,951.61,696.12
2016,6,25,9,45,953.0,92.5,3.9,29.5,885.5,959.13,698.98
2016,6,25,10,0,957.0,95.0,4.0,30.0,919.0,962.65,699.37
2016,6,25,10,15,962.0,96.5,4.0,30.5,946.5,962.05,696.64
2016,6,25,10,30,967.0,98.0,4.0,31.0,974.0,957.4,691.43
2016,6,25,10,45,970.5,98.5,4.05,31.5,995.0,946.45,682.55
2016,6,25,11,0,974.0,99.0,4.1,32.0,1016.0,931.54,671.24
2016,6,25,11,15,976.5,99.5,4.1,32.0,1029.5,911.87,658.03
2016,6,25,11,30,979.0,100.0,4.1,32.0,1043.0,888.42,642.42
2016,6,25,11,45,979.0,101.0,4.1,32.0,1049.0,859.76,623.4
2016,6,25,12,0,979.0,102.0,4.1,32.0,1055.0,827.74,602.13
2016,6,25,12,15,978.5,102.0,4.1,32.0,1053.0,791.42,576.88
2016,6,25,12,30,978.0,102.0,4.1,32.0,1051.0,752.2,548.55
2016,6,25,12,45,976.5,101.5,4.2,32.5,1041.5,709.2,516.26
2016,6,25,13,0,975.0,101.0,4.3,33.0,1032.0,663.67,481.49
2016,6,25,13,15,971.5,100.5,4.3,32.5,1015.0,614.65,445.02
2016,6,25,13,30,968.0,100.0,4.3,32.0,998.0,563.59,405.88
2016,6,25,13,45,962.5,99.5,4.35,32.0,974.0,509.79,362.77
2016,6,25,14,0,957.0,99.0,4.4,32.0,950.0,454.56,317.4
2016,6,25,14,15,951.0,98.0,4.4,31.5,919.0,397.62,270.23
2016,6,25,14,30,945.0,97.0,4.4,31.0,888.0,339.79,221.66
2016,6,25,14,45,936.0,95.5,4.45,31.0,851.5,280.29,172.09
2016,6,25,15,0,927.0,94.0,4.5,31.0,815.0,220.73,125.47
2016,6,25,15,15,916.0,92.5,4.5,30.5,773.0,161.14,86.46
2016,6,25,15,30,905.0,91.0,4.5,30.0,731.0,102.2,63.36
2016,6,25,15,45,890.5,89.0,4.5,30.0,684.0,85.63,64.72
2016,6,25,16,0,876.0,87.0,4.5,30.0,637.0,83.92,63.53
2016,6,25,16,15,857.5,84.0,4.45,29.5,587.5,81.35,61.76
2016,6,25,16,30,839.0,81.0,4.4,29.0,538.0,70.99,53.55
2016,6,25,16,45,815.0,78.0,4.4,28.5,486.0,68.7,51.96
2016,6,25,17,0,791.0,75.0,4.4,28.0,434.0,66.36,50.31
2016,6,25,17,15,758.0,71.0,4.25,27.0,381.0,63.07,47.93
2016,6,25,17,30,725.0,67.0,4.1,26.0,328.0,59.75,45.46
2016,6,25,17,45,680.0,61.5,3.95,25.5,276.0,55.05,41.63
2016,6,25,18,0,635.0,56.0,3.8,25.0,224.0,46.45,34.33
2016,6,25,18,15,566.5,49.5,3.4,23.5,175.5,41.02,29.72
2016,6,25,18,30,498.0,43.0,3.0,22.0,127.0,35.66,24.95
2016,6,25,18,45,390.0,33.5,2.65,21.0,86.0,27.69,17.63
2016,6,25,19,0,282.0,24.0,2.3,20.0,45.0,19.81,8.18
2016,6,25,19,15,141.0,12.0,2.2,19.5,22.5,9.44,0.0
2016,6,25,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,26,4,45,52.0,5.0,0.9,14.5,6.0,0.0,0.0
2016,6,26,5,0,104.0,10.0,0.9,15.0,12.0,33.23,0.0
2016,6,26,5,15,250.5,21.0,1.05,15.5,44.0,111.55,52.28
2016,6,26,5,30,397.0,32.0,1.2,16.0,76.0,195.48,143.85
2016,6,26,5,45,484.5,39.5,1.35,17.0,121.0,262.29,203.38
2016,6,26,6,0,572.0,47.0,1.5,18.0,166.0,337.62,267.63
2016,6,26,6,15,628.0,53.0,1.55,18.5,216.5,400.52,320.73
2016,6,26,6,30,684.0,59.0,1.6,19.0,267.0,469.9,376.72
2016,6,26,6,45,722.5,63.0,1.7,19.5,319.0,529.67,423.42
2016,6,26,7,0,761.0,67.0,1.8,20.0,371.0,590.57,469.27
2016,6,26,7,15,789.0,70.5,1.85,21.0,423.5,644.35,507.03
2016,6,26,7,30,817.0,74.0,1.9,22.0,476.0,697.6,542.19
2016,6,26,7,45,838.0,76.5,2.0,23.0,527.0,736.19,565.81
2016,6,26,8,0,859.0,79.0,2.1,24.0,578.0,779.84,592.58
2016,6,26,8,15,874.5,81.5,2.15,24.5,626.0,816.99,615.11
2016,6,26,8,30,890.0,84.0,2.2,25.0,674.0,851.56,635.65
2016,6,26,8,45,903.0,85.5,2.25,26.0,718.0,880.03,650.65
2016,6,26,9,0,916.0,87.0,2.3,27.0,762.0,905.35,663.44
2016,6,26,9,15,925.5,88.5,2.35,27.5,801.5,924.2,673.26
2016,6,26,9,30,935.0,90.0,2.4,28.0,841.0,939.42,680.8
2016,6,26,9,45,945.0,89.5,2.5,29.0,875.5,949.28,684.06
2016,6,26,10,0,955.0,89.0,2.6,30.0,910.0,955.32,684.96
2016,6,26,10,15,960.0,90.0,2.7,30.5,937.5,954.43,682.92
2016,6,26,10,30,965.0,91.0,2.8,31.0,965.0,949.53,678.46
2016,6,26,10,45,968.5,91.5,2.9,31.5,985.5,938.82,670.4
2016,6,26,11,0,972.0,92.0,3.0,32.0,1006.0,924.15,659.92
2016,6,26,11,15,974.0,92.5,3.1,32.5,1019.5,904.33,646.19
2016,6,26,11,30,976.0,93.0,3.2,33.0,1033.0,880.74,630.09
2016,6,26,11,45,977.0,93.0,3.3,33.5,1039.0,852.33,610.86
2016,6,26,12,0,978.0,93.0,3.4,34.0,1045.0,820.54,589.4
2016,6,26,12,15,977.5,93.0,3.5,34.0,1043.0,784.47,565.43
2016,6,26,12,30,977.0,93.0,3.6,34.0,1041.0,745.48,538.07
2016,6,26,12,45,963.5,100.5,3.75,34.0,1028.0,701.04,506.3
2016,6,26,13,0,950.0,108.0,3.9,34.0,1015.0,654.76,472.42
2016,6,26,13,15,946.5,107.5,4.05,34.0,998.0,606.82,436.48
2016,6,26,13,30,943.0,107.0,4.2,34.0,981.0,556.9,397.98
2016,6,26,13,45,937.5,106.0,4.35,34.0,957.0,503.95,356.1
2016,6,26,14,0,932.0,105.0,4.5,34.0,933.0,449.63,311.97
2016,6,26,14,15,925.0,103.5,4.55,33.5,902.5,393.33,265.8
2016,6,26,14,30,918.0,102.0,4.6,33.0,872.0,336.28,218.4
2016,6,26,14,45,908.0,101.0,4.7,33.0,835.0,278.36,170.52
2016,6,26,15,0,898.0,100.0,4.8,33.0,798.0,220.5,125.52
2016,6,26,15,15,886.5,98.0,4.85,32.5,756.5,162.18,87.45
2016,6,26,15,30,875.0,96.0,4.9,32.0,715.0,104.6,64.49
2016,6,26,15,45,859.0,94.0,4.95,32.0,668.5,87.67,65.83
2016,6,26,16,0,843.0,92.0,5.0,32.0,622.0,86.04,64.73
2016,6,26,16,15,823.5,89.0,4.95,31.5,573.0,75.47,56.46
2016,6,26,16,30,804.0,86.0,4.9,31.0,524.0,73.55,55.2
2016,6,26,16,45,778.5,82.5,4.85,30.5,472.5,71.06,53.47
2016,6,26,17,0,753.0,79.0,4.8,30.0,421.0,68.51,51.67
2016,6,26,17,15,719.0,74.5,4.55,29.0,369.5,65.01,49.14
2016,6,26,17,30,685.0,70.0,4.3,28.0,318.0,56.77,42.55
2016,6,26,17,45,639.0,64.5,4.05,27.5,267.0,52.5,39.1
2016,6,26,18,0,593.0,59.0,3.8,27.0,216.0,48.22,35.53
2016,6,26,18,15,524.5,51.5,3.35,26.0,168.5,42.18,30.37
2016,6,26,18,30,456.0,44.0,2.9,25.0,121.0,36.15,25.03
2016,6,26,18,45,351.0,34.0,2.5,24.0,81.5,27.9,17.54
2016,6,26,19,0,246.0,24.0,2.1,23.0,42.0,19.69,7.96
2016,6,26,19,15,123.0,12.0,2.05,22.0,21.0,9.44,0.0
2016,6,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,27,5,15,194.5,15.5,1.3,16.5,37.0,88.07,38.37
2016,6,27,5,30,389.0,31.0,1.5,17.0,74.0,191.44,140.26
2016,6,27,5,45,476.5,38.5,1.7,18.0,118.5,257.7,199.35
2016,6,27,6,0,564.0,46.0,1.9,19.0,163.0,332.56,263.32
2016,6,27,6,15,620.0,51.5,1.95,19.5,212.5,394.6,315.92
2016,6,27,6,30,676.0,57.0,2.0,20.0,262.0,463.01,371.39
2016,6,27,6,45,714.0,61.5,2.05,21.0,313.5,522.64,417.2
2016,6,27,7,0,752.0,66.0,2.1,22.0,365.0,583.44,461.93
2016,6,27,7,15,779.5,69.0,2.25,23.0,417.0,635.95,499.3
2016,6,27,7,30,807.0,72.0,2.4,24.0,469.0,687.93,534.18
2016,6,27,7,45,827.0,75.5,2.6,25.0,519.0,726.67,558.55
2016,6,27,8,0,847.0,79.0,2.8,26.0,569.0,770.39,586.03
2016,6,27,8,15,862.0,81.0,2.9,27.0,616.5,806.31,607.01
2016,6,27,8,30,877.0,83.0,3.0,28.0,664.0,839.68,625.96
2016,6,27,8,45,887.5,85.5,3.1,29.0,707.0,866.91,640.54
2016,6,27,9,0,898.0,88.0,3.2,30.0,750.0,890.93,652.87
2016,6,27,9,15,907.0,90.0,3.15,30.5,788.5,909.69,662.05
2016,6,27,9,30,916.0,92.0,3.1,31.0,827.0,924.87,668.9
2016,6,27,9,45,911.0,100.0,3.05,32.0,857.0,929.77,667.78
2016,6,27,10,0,906.0,108.0,3.0,33.0,887.0,930.51,664.16
2016,6,27,10,15,911.0,109.5,2.95,33.0,914.0,929.96,662.58
2016,6,27,10,30,916.0,111.0,2.9,33.0,941.0,925.55,658.65
2016,6,27,10,45,918.0,113.0,2.85,33.5,960.5,915.09,649.67
2016,6,27,11,0,920.0,115.0,2.8,34.0,980.0,900.82,638.45
2016,6,27,11,15,922.5,115.5,2.8,34.0,993.0,881.95,626.08
2016,6,27,11,30,925.0,116.0,2.8,34.0,1006.0,859.49,611.47
2016,6,27,11,45,924.0,117.0,2.85,34.5,1011.5,831.21,592.23
2016,6,27,12,0,923.0,118.0,2.9,35.0,1017.0,799.84,570.99
2016,6,27,12,15,922.5,118.0,3.05,35.0,1015.0,765.18,547.78
2016,6,27,12,30,922.0,118.0,3.2,35.0,1013.0,727.81,522.05
2016,6,27,12,45,922.5,116.0,3.35,35.5,1004.5,687.08,492.32
2016,6,27,13,0,923.0,114.0,3.5,36.0,996.0,643.86,460.13
2016,6,27,13,15,919.5,113.5,3.65,35.5,979.5,597.1,426.37
2016,6,27,13,30,916.0,113.0,3.8,35.0,963.0,548.43,389.99
2016,6,27,13,45,909.5,113.0,3.95,35.0,939.0,497.01,349.6
2016,6,27,14,0,903.0,113.0,4.1,35.0,915.0,444.35,307.1
2016,6,27,14,15,896.0,111.5,4.2,34.5,885.0,389.54,262.52
2016,6,27,14,30,889.0,110.0,4.3,34.0,855.0,334.02,216.69
2016,6,27,14,45,879.0,109.0,4.45,34.0,819.0,277.65,170.34
2016,6,27,15,0,869.0,108.0,4.6,34.0,783.0,221.36,126.76
2016,6,27,15,15,857.0,105.5,4.65,33.5,742.5,164.29,89.52
2016,6,27,15,30,845.0,103.0,4.7,33.0,702.0,108.03,66.67
2016,6,27,15,45,829.5,100.5,4.8,33.0,656.5,81.45,60.54
2016,6,27,16,0,814.0,98.0,4.9,33.0,611.0,80.32,59.83
2016,6,27,16,15,794.5,95.0,4.85,32.5,563.0,78.68,58.82
2016,6,27,16,30,775.0,92.0,4.8,32.0,515.0,76.95,57.74
2016,6,27,16,45,749.5,88.0,4.8,31.5,464.5,74.31,55.9
2016,6,27,17,0,724.0,84.0,4.8,31.0,414.0,71.58,53.98
2016,6,27,17,15,690.0,79.5,4.6,30.0,363.0,63.02,47.27
2016,6,27,17,30,656.0,75.0,4.4,29.0,312.0,59.85,44.95
2016,6,27,17,45,608.5,69.0,4.2,28.5,261.5,55.37,41.35
2016,6,27,18,0,561.0,63.0,4.0,28.0,211.0,50.87,37.61
2016,6,27,18,15,492.0,55.0,3.45,27.0,164.5,44.6,32.28
2016,6,27,18,30,423.0,47.0,2.9,26.0,118.0,38.33,26.74
2016,6,27,18,45,319.5,36.0,2.4,25.0,79.5,29.39,18.68
2016,6,27,19,0,216.0,25.0,1.9,24.0,41.0,20.44,8.44
2016,6,27,19,15,108.0,12.5,1.8,23.5,20.5,9.83,0.0
2016,6,27,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,28,5,15,135.5,18.0,0.8,18.5,33.0,70.1,27.85
2016,6,28,5,30,271.0,36.0,0.8,19.0,66.0,152.05,110.14
2016,6,28,5,45,363.5,46.0,0.85,19.5,108.0,218.89,167.94
2016,6,28,6,0,456.0,56.0,0.9,20.0,150.0,293.17,230.24
2016,6,28,6,15,515.5,64.0,0.85,20.5,198.0,356.96,282.63
2016,6,28,6,30,575.0,72.0,0.8,21.0,246.0,425.22,336.29
2016,6,28,6,45,621.0,77.0,0.75,22.0,296.5,485.87,381.21
2016,6,28,7,0,667.0,82.0,0.7,23.0,347.0,548.6,425.47
2016,6,28,7,15,698.0,86.5,0.55,24.0,398.0,602.01,459.84
2016,6,28,7,30,729.0,91.0,0.4,25.0,449.0,652.58,490.38
2016,6,28,7,45,753.5,94.5,0.3,26.5,498.5,699.53,515.62
2016,6,28,8,0,778.0,98.0,0.2,28.0,548.0,745.17,538.71
2016,6,28,8,15,796.0,101.0,0.2,29.0,595.0,783.29,558.67
2016,6,28,8,30,814.0,104.0,0.2,30.0,642.0,819.12,576.81
2016,6,28,8,45,828.0,106.5,0.25,31.0,685.5,848.39,591.39
2016,6,28,9,0,842.0,109.0,0.3,32.0,729.0,864.1,597.66
2016,6,28,9,15,852.5,111.5,0.45,32.5,767.5,883.75,609.68
2016,6,28,9,30,863.0,114.0,0.6,33.0,806.0,900.02,619.69
2016,6,28,9,45,881.5,109.5,0.75,33.5,842.0,913.14,627.83
2016,6,28,10,0,900.0,105.0,0.9,34.0,878.0,922.76,633.87
2016,6,28,10,15,905.5,106.0,1.05,34.0,904.5,922.33,635.11
2016,6,28,10,30,911.0,107.0,1.2,34.0,931.0,918.08,634.09
2016,6,28,10,45,913.5,108.5,1.4,34.5,951.0,907.81,628.68
2016,6,28,11,0,916.0,110.0,1.6,35.0,971.0,893.76,620.77
2016,6,28,11,15,918.0,111.0,1.7,35.0,984.0,875.14,610.04
2016,6,28,11,30,920.0,112.0,1.8,35.0,997.0,852.94,597.02
2016,6,28,11,45,919.0,113.0,1.95,35.0,1002.0,824.94,580.65
2016,6,28,12,0,918.0,114.0,2.1,35.0,1007.0,793.84,562.06
2016,6,28,12,15,917.5,114.0,2.25,35.0,1005.5,759.46,539.78
2016,6,28,12,30,917.0,114.0,2.4,35.0,1004.0,722.37,514.81
2016,6,28,12,45,899.5,124.5,2.55,35.0,990.5,679.36,484.88
2016,6,28,13,0,882.0,135.0,2.7,35.0,977.0,634.88,453.1
2016,6,28,13,15,878.5,134.0,2.85,35.0,961.0,589.4,419.79
2016,6,28,13,30,875.0,133.0,3.0,35.0,945.0,542.14,384.08
2016,6,28,13,45,872.5,130.5,3.15,35.0,923.0,492.73,345.65
2016,6,28,14,0,870.0,128.0,3.3,35.0,901.0,441.81,304.87
2016,6,28,14,15,863.0,126.0,3.4,34.5,871.5,388.31,261.74
2016,6,28,14,30,856.0,124.0,3.5,34.0,842.0,334.15,217.37
2016,6,28,14,45,849.5,121.0,3.65,34.0,807.5,279.08,172.24
2016,6,28,15,0,843.0,118.0,3.8,34.0,773.0,223.75,129.4
2016,6,28,15,15,831.0,115.5,3.85,33.5,733.0,160.18,87.07
2016,6,28,15,30,819.0,113.0,3.9,33.0,693.0,104.4,63.71
2016,6,28,15,45,806.0,109.0,3.95,32.5,649.0,86.0,64.31
2016,6,28,16,0,793.0,105.0,4.0,32.0,605.0,84.22,63.22
2016,6,28,16,15,773.5,101.5,3.95,31.5,557.0,82.44,62.12
2016,6,28,16,30,754.0,98.0,3.9,31.0,509.0,80.56,60.93
2016,6,28,16,45,731.0,93.0,3.9,30.5,459.5,77.45,58.72
2016,6,28,17,0,708.0,88.0,3.9,30.0,410.0,68.5,51.64
2016,6,28,17,15,673.5,83.0,3.75,29.0,359.5,65.13,49.24
2016,6,28,17,30,639.0,78.0,3.6,28.0,309.0,61.71,46.72
2016,6,28,17,45,594.5,71.0,3.5,27.5,259.5,56.65,42.62
2016,6,28,18,0,550.0,64.0,3.4,27.0,210.0,51.5,38.32
2016,6,28,18,15,481.0,56.0,3.15,26.0,164.0,45.28,33.01
2016,6,28,18,30,412.0,48.0,2.9,25.0,118.0,39.05,27.48
2016,6,28,18,45,311.0,36.5,2.65,24.0,79.5,29.76,19.08
2016,6,28,19,0,210.0,25.0,2.4,23.0,41.0,20.42,8.47
2016,6,28,19,15,105.0,12.5,2.3,22.5,20.5,9.83,0.0
2016,6,28,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,29,5,15,183.0,15.5,2.25,14.5,35.5,84.09,32.57
2016,6,29,5,30,366.0,31.0,2.3,15.0,71.0,183.0,134.81
2016,6,29,5,45,460.0,38.5,2.4,15.5,115.5,250.66,196.09
2016,6,29,6,0,554.0,46.0,2.5,16.0,160.0,327.65,263.1
2016,6,29,6,15,611.0,52.0,2.55,16.5,209.5,392.43,318.83
2016,6,29,6,30,668.0,58.0,2.6,17.0,259.0,459.35,374.26
2016,6,29,6,45,711.0,61.5,2.7,18.0,311.5,520.63,422.55
2016,6,29,7,0,754.0,65.0,2.8,19.0,364.0,583.48,470.08
2016,6,29,7,15,594.0,114.0,2.85,19.5,370.0,560.14,448.99
2016,6,29,7,30,434.0,163.0,2.9,20.0,376.0,508.92,406.5
2016,6,29,7,45,645.5,119.0,2.95,21.0,473.0,647.75,511.78
2016,6,29,8,0,857.0,75.0,3.0,22.0,570.0,774.05,599.59
2016,6,29,8,15,873.0,77.5,3.0,22.5,618.0,811.77,622.24
2016,6,29,8,30,889.0,80.0,3.0,23.0,666.0,846.95,643.43
2016,6,29,8,45,902.5,81.0,3.05,24.0,710.5,875.52,658.88
2016,6,29,9,0,916.0,82.0,3.1,25.0,755.0,900.97,672.08
2016,6,29,9,15,925.5,83.5,3.15,25.5,794.5,920.08,682.29
2016,6,29,9,30,935.0,85.0,3.2,26.0,834.0,935.57,690.15
2016,6,29,9,45,937.0,89.5,3.3,26.5,867.0,943.62,693.51
2016,6,29,10,0,939.0,94.0,3.4,27.0,900.0,947.64,694.36
2016,6,29,10,15,944.5,95.0,3.5,27.0,927.5,947.32,693.86
2016,6,29,10,30,950.0,96.0,3.6,27.0,955.0,943.03,690.87
2016,6,29,10,45,954.5,96.5,3.75,27.5,976.5,933.42,683.41
2016,6,29,11,0,959.0,97.0,3.9,28.0,998.0,919.86,673.43
2016,6,29,11,15,961.5,97.5,4.0,28.0,1012.0,900.73,660.87
2016,6,29,11,30,964.0,98.0,4.1,28.0,1026.0,877.85,645.83
2016,6,29,11,45,966.0,98.0,4.2,28.5,1032.5,850.55,626.54
2016,6,29,12,0,968.0,98.0,4.3,29.0,1039.0,819.84,604.95
2016,6,29,12,15,968.0,98.0,4.4,29.0,1038.0,784.45,580.51
2016,6,29,12,30,968.0,98.0,4.5,29.0,1037.0,746.12,552.66
2016,6,29,12,45,961.5,101.0,4.6,29.0,1026.5,703.08,520.85
2016,6,29,13,0,955.0,104.0,4.7,29.0,1016.0,657.83,486.73
2016,6,29,13,15,952.5,103.5,4.75,28.5,1000.5,610.28,450.77
2016,6,29,13,30,950.0,103.0,4.8,28.0,985.0,560.64,412.03
2016,6,29,13,45,946.0,102.0,4.9,27.5,961.5,508.06,369.88
2016,6,29,14,0,942.0,101.0,5.0,27.0,938.0,453.93,325.11
2016,6,29,14,15,936.5,100.0,5.0,26.5,908.5,397.94,277.55
2016,6,29,14,30,931.0,99.0,5.0,26.0,879.0,341.0,228.53
2016,6,29,14,45,923.5,97.0,5.0,26.0,843.5,282.25,178.23
2016,6,29,15,0,916.0,95.0,5.0,26.0,808.0,223.27,130.62
2016,6,29,15,15,906.0,93.5,4.95,25.5,767.0,164.34,90.47
2016,6,29,15,30,896.0,92.0,4.9,25.0,726.0,105.93,65.58
2016,6,29,15,45,883.5,89.5,4.85,24.5,680.5,85.73,66.32
2016,6,29,16,0,871.0,87.0,4.8,24.0,635.0,83.79,65.04
2016,6,29,16,15,854.0,84.0,4.65,23.0,586.5,81.26,63.39
2016,6,29,16,30,837.0,81.0,4.5,22.0,538.0,70.94,55.1
2016,6,29,16,45,815.0,77.5,4.4,21.5,486.5,68.35,53.21
2016,6,29,17,0,793.0,74.0,4.3,21.0,435.0,65.67,51.22
2016,6,29,17,15,761.5,70.0,4.15,20.5,382.5,62.39,48.67
2016,6,29,17,30,730.0,66.0,4.0,20.0,330.0,59.05,46.02
2016,6,29,17,45,686.5,61.0,3.85,19.5,278.5,54.74,42.43
2016,6,29,18,0,643.0,56.0,3.7,19.0,227.0,46.54,35.32
2016,6,29,18,15,575.5,49.5,3.5,18.0,178.0,41.1,30.53
2016,6,29,18,30,508.0,43.0,3.3,17.0,129.0,35.73,25.59
2016,6,29,18,45,398.5,33.5,3.1,16.5,87.5,27.73,18.06
2016,6,29,19,0,289.0,24.0,2.9,16.0,46.0,19.83,8.42
2016,6,29,19,15,144.5,12.0,2.8,15.5,23.0,9.44,0.0
2016,6,29,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,5,15,188.0,16.0,2.75,12.5,36.5,85.97,31.06
2016,6,30,5,30,376.0,32.0,2.8,13.0,73.0,187.43,138.95
2016,6,30,5,45,472.0,40.0,2.85,13.5,118.0,257.12,202.76
2016,6,30,6,0,568.0,48.0,2.9,14.0,163.0,336.31,272.25
2016,6,30,6,15,395.5,80.5,2.85,14.5,171.5,307.53,252.63
2016,6,30,6,30,223.0,113.0,2.8,15.0,180.0,252.55,208.29
2016,6,30,6,45,239.0,131.5,2.75,16.0,215.5,291.19,239.88
2016,6,30,7,0,255.0,150.0,2.7,17.0,251.0,330.48,270.63
2016,6,30,7,15,138.0,162.5,2.6,17.5,218.0,256.95,208.82
2016,6,30,7,30,21.0,175.0,2.5,18.0,185.0,160.51,127.46
2016,6,30,7,45,197.0,197.5,2.45,19.0,310.0,344.18,277.21
2016,6,30,8,0,373.0,220.0,2.4,20.0,435.0,528.3,417.81
2016,6,30,8,15,636.0,152.5,2.25,20.5,556.0,712.0,553.01
2016,6,30,8,30,899.0,85.0,2.1,21.0,677.0,861.26,652.53
2016,6,30,8,45,912.0,86.5,2.0,22.0,722.0,890.12,665.35
2016,6,30,9,0,925.0,88.0,1.9,23.0,767.0,915.8,676.89
2016,6,30,9,15,934.5,89.5,1.85,23.5,807.0,934.97,685.85
2016,6,30,9,30,944.0,91.0,1.8,24.0,847.0,950.47,692.45
2016,6,30,9,45,950.0,93.5,1.8,25.0,881.0,960.03,694.55
2016,6,30,10,0,956.0,96.0,1.8,26.0,915.0,965.61,694.24
2016,6,30,10,15,961.5,97.0,1.85,26.5,943.0,965.23,692.27
2016,6,30,10,30,967.0,98.0,1.9,27.0,971.0,960.81,687.91
2016,6,30,10,45,970.5,99.0,2.0,27.5,992.5,950.58,680.57
2016,6,30,11,0,974.0,100.0,2.1,28.0,1014.0,936.34,670.78
2016,6,30,11,15,976.0,100.5,2.1,28.5,1027.5,916.45,656.46
2016,6,30,11,30,978.0,101.0,2.1,29.0,1041.0,892.79,639.86
2016,6,30,11,45,979.0,101.0,2.15,29.5,1047.5,864.28,620.67
2016,6,30,12,0,980.0,101.0,2.2,30.0,1054.0,832.37,599.27
2016,6,30,12,15,979.5,101.0,2.35,30.0,1052.5,796.17,576.09
2016,6,30,12,30,979.0,101.0,2.5,30.0,1051.0,757.03,549.38
2016,6,30,12,45,968.0,107.0,2.65,30.5,1038.5,712.81,517.19
2016,6,30,13,0,957.0,113.0,2.8,31.0,1026.0,666.6,482.81
2016,6,30,13,15,953.5,112.0,2.9,31.0,1009.0,617.93,446.58
2016,6,30,13,30,950.0,111.0,3.0,31.0,992.0,567.28,407.73
2016,6,30,13,45,943.5,111.0,3.1,31.0,967.5,514.13,365.81
2016,6,30,14,0,937.0,111.0,3.2,31.0,943.0,459.66,321.62
2016,6,30,14,15,930.0,109.5,3.3,30.5,912.5,402.95,275.22
2016,6,30,14,30,923.0,108.0,3.4,30.0,882.0,345.48,227.35
2016,6,30,14,45,912.0,107.0,3.5,30.0,844.5,286.86,178.61
2016,6,30,15,0,901.0,106.0,3.6,30.0,807.0,228.4,132.62
2016,6,30,15,15,889.0,104.0,3.6,29.5,765.0,169.63,93.32
2016,6,30,15,30,877.0,102.0,3.6,29.0,723.0,111.64,68.65
2016,6,30,15,45,860.0,100.0,3.65,29.0,676.0,91.16,69.48
2016,6,30,16,0,843.0,98.0,3.7,29.0,629.0,81.1,61.46
2016,6,30,16,15,823.0,95.0,3.7,28.5,579.5,79.39,60.39
2016,6,30,16,30,803.0,92.0,3.7,28.0,530.0,77.59,59.25
2016,6,30,16,45,774.5,89.0,3.75,27.5,477.5,75.54,57.88
2016,6,30,17,0,746.0,86.0,3.8,27.0,425.0,73.47,56.48
2016,6,30,17,15,710.5,81.0,3.75,26.0,372.5,64.41,49.26
2016,6,30,17,30,675.0,76.0,3.7,25.0,320.0,60.85,46.59
2016,6,30,17,45,623.0,70.5,3.65,24.5,268.5,56.66,43.19
2016,6,30,18,0,571.0,65.0,3.6,24.0,217.0,52.5,39.68
2016,6,30,18,15,498.5,57.0,3.4,23.0,169.0,46.23,34.26
2016,6,30,18,30,426.0,49.0,3.2,22.0,121.0,39.97,28.64
2016,6,30,18,45,311.5,37.5,3.05,21.0,81.0,30.6,20.06
2016,6,30,19,0,197.0,26.0,2.9,20.0,41.0,19.85,8.18
2016,6,30,19,15,98.5,13.0,2.8,19.0,20.5,10.23,0.0
2016,6,30,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,1,5,15,144.5,17.0,1.7,13.5,32.5,73.88,23.36
2016,7,1,5,30,289.0,34.0,1.8,14.0,65.0,158.25,116.37
2016,7,1,5,45,384.0,44.0,1.9,14.5,108.0,225.07,176.49
2016,7,1,6,0,479.0,54.0,2.0,15.0,151.0,301.51,242.74
2016,7,1,6,15,251.0,80.5,2.0,16.0,132.5,221.03,180.12
2016,7,1,6,30,23.0,107.0,2.0,17.0,114.0,111.27,88.34
2016,7,1,6,45,29.0,127.0,2.0,18.0,137.5,134.13,107.18
2016,7,1,7,0,35.0,147.0,2.0,19.0,161.0,157.34,125.62
2016,7,1,7,15,36.5,167.0,1.95,19.5,183.0,177.74,141.51
2016,7,1,7,30,38.0,187.0,1.9,20.0,205.0,198.06,157.02
2016,7,1,7,45,258.5,188.5,1.85,21.0,335.0,398.27,316.9
2016,7,1,8,0,479.0,190.0,1.8,22.0,465.0,600.33,466.72
2016,7,1,8,15,657.0,146.0,1.75,23.0,558.5,722.84,551.88
2016,7,1,8,30,835.0,102.0,1.7,24.0,652.0,835.63,623.95
2016,7,1,8,45,849.0,104.5,1.7,25.0,696.0,855.42,631.88
2016,7,1,9,0,863.0,107.0,1.7,26.0,740.0,881.82,645.06
2016,7,1,9,15,874.0,109.0,1.7,26.5,779.5,901.86,655.15
2016,7,1,9,30,885.0,111.0,1.7,27.0,819.0,918.46,663.07
2016,7,1,9,45,893.5,113.0,1.7,27.5,853.0,929.2,667.31
2016,7,1,10,0,902.0,115.0,1.7,28.0,887.0,936.2,669.31
2016,7,1,10,15,908.0,116.0,1.7,28.5,915.0,936.16,667.0
2016,7,1,10,30,914.0,117.0,1.7,29.0,943.0,932.26,662.46
2016,7,1,10,45,918.5,118.0,1.75,30.0,964.0,923.16,654.08
2016,7,1,11,0,923.0,119.0,1.8,31.0,985.0,910.22,643.45
2016,7,1,11,15,925.5,119.5,1.85,31.0,999.0,891.36,631.78
2016,7,1,11,30,928.0,120.0,1.9,31.0,1013.0,868.88,617.85
2016,7,1,11,45,929.5,120.5,2.0,31.5,1019.5,842.12,600.39
2016,7,1,12,0,931.0,121.0,2.1,32.0,1026.0,812.11,580.75
2016,7,1,12,15,930.5,121.0,2.2,32.0,1024.5,777.19,557.65
2016,7,1,12,30,930.0,121.0,2.3,32.0,1023.0,739.54,531.91
2016,7,1,12,45,925.0,123.0,2.4,32.0,1013.0,697.8,502.64
2016,7,1,13,0,920.0,125.0,2.5,32.0,1003.0,653.91,471.03
2016,7,1,13,15,916.5,124.0,2.65,32.0,986.5,606.79,436.41
2016,7,1,13,30,913.0,123.0,2.8,32.0,970.0,557.78,399.23
2016,7,1,13,45,907.5,122.0,2.95,32.0,946.0,506.14,358.88
2016,7,1,14,0,902.0,121.0,3.1,32.0,922.0,453.17,316.25
2016,7,1,14,15,894.5,119.5,3.2,31.5,892.0,398.08,271.43
2016,7,1,14,30,887.0,118.0,3.3,31.0,862.0,342.32,225.27
2016,7,1,14,45,878.0,116.0,3.45,31.0,826.0,285.47,178.2
2016,7,1,15,0,869.0,114.0,3.6,31.0,790.0,228.61,133.55
2016,7,1,15,15,856.5,111.5,3.7,30.5,748.5,171.26,95.22
2016,7,1,15,30,844.0,109.0,3.8,30.0,707.0,105.82,63.88
2016,7,1,15,45,829.0,106.0,3.95,29.5,661.5,84.8,64.17
2016,7,1,16,0,814.0,103.0,4.1,29.0,616.0,83.5,63.45
2016,7,1,16,15,793.5,100.0,4.1,28.0,567.0,81.95,62.64
2016,7,1,16,30,773.0,97.0,4.1,27.0,518.0,80.31,61.77
2016,7,1,16,45,747.5,92.5,4.2,26.5,467.5,77.44,59.72
2016,7,1,17,0,722.0,88.0,4.3,26.0,417.0,68.77,52.76
2016,7,1,17,15,687.0,83.0,4.2,25.0,365.5,65.37,50.29
2016,7,1,17,30,652.0,78.0,4.1,24.0,314.0,61.92,47.7
2016,7,1,17,45,604.5,71.5,4.1,23.5,263.5,57.15,43.79
2016,7,1,18,0,557.0,65.0,4.1,23.0,213.0,52.34,39.72
2016,7,1,18,15,486.0,56.5,3.9,22.0,165.5,45.72,33.97
2016,7,1,18,30,415.0,48.0,3.7,21.0,118.0,39.08,28.0
2016,7,1,18,45,309.0,36.5,3.55,20.0,79.0,29.75,19.44
