Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,0,203.0,25.0,3.4,19.0,40.0,20.41,8.57
2016,7,1,19,15,101.5,12.5,3.2,18.5,20.0,9.83,0.0
2016,7,1,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,5,15,121.0,17.5,1.9,14.5,30.0,64.43,16.91
2016,7,2,5,30,242.0,35.0,2.0,15.0,60.0,140.85,102.77
2016,7,2,5,45,332.5,46.5,2.1,15.5,101.5,206.23,161.19
2016,7,2,6,0,423.0,58.0,2.2,16.0,143.0,279.48,224.55
2016,7,2,6,15,237.5,85.5,2.25,16.5,135.5,220.1,179.13
2016,7,2,6,30,52.0,113.0,2.3,17.0,128.0,134.53,108.08
2016,7,2,6,45,61.5,134.0,2.35,18.0,155.5,161.83,130.57
2016,7,2,7,0,71.0,155.0,2.4,19.0,183.0,189.68,152.75
2016,7,2,7,15,81.0,178.5,2.35,19.5,215.0,221.08,177.52
2016,7,2,7,30,91.0,202.0,2.3,20.0,247.0,252.84,202.04
2016,7,2,7,45,241.5,208.0,2.3,21.0,343.5,406.32,322.96
2016,7,2,8,0,392.0,214.0,2.3,22.0,440.0,555.65,434.29
2016,7,2,8,15,593.0,164.5,2.3,22.5,538.5,689.43,532.06
2016,7,2,8,30,794.0,115.0,2.3,23.0,637.0,815.58,618.21
2016,7,2,8,45,623.0,193.0,2.3,24.0,619.5,767.74,578.9
2016,7,2,9,0,452.0,271.0,2.3,25.0,602.0,694.39,521.15
2016,7,2,9,15,650.5,198.0,2.3,25.5,702.5,811.6,604.39
2016,7,2,9,30,849.0,125.0,2.3,26.0,803.0,900.49,661.02
2016,7,2,9,45,864.5,123.0,2.35,27.0,838.5,913.42,665.34
2016,7,2,10,0,880.0,121.0,2.4,28.0,874.0,922.83,668.14
2016,7,2,10,15,886.5,122.5,2.4,28.5,902.0,923.72,666.42
2016,7,2,10,30,893.0,124.0,2.4,29.0,930.0,920.81,662.45
2016,7,2,10,45,898.5,124.5,2.45,29.5,951.0,912.29,655.46
2016,7,2,11,0,904.0,125.0,2.5,30.0,972.0,899.99,646.18
2016,7,2,11,15,906.5,125.5,2.55,30.0,986.0,881.41,634.23
2016,7,2,11,30,909.0,126.0,2.6,30.0,1000.0,859.28,620.02
2016,7,2,11,45,911.5,125.5,2.65,30.5,1006.5,832.93,601.84
2016,7,2,12,0,914.0,125.0,2.7,31.0,1013.0,803.37,581.58
2016,7,2,12,15,914.0,125.0,2.8,31.0,1012.0,769.34,558.34
2016,7,2,12,30,914.0,125.0,2.9,31.0,1011.0,732.58,532.62
2016,7,2,12,45,916.5,122.0,3.0,31.0,1003.5,692.7,504.12
2016,7,2,13,0,919.0,119.0,3.1,31.0,996.0,650.19,472.97
2016,7,2,13,15,916.0,118.0,3.2,31.0,980.0,603.47,437.87
2016,7,2,13,30,913.0,117.0,3.3,31.0,964.0,554.81,400.27
2016,7,2,13,45,908.5,115.5,3.45,31.0,941.0,503.35,359.56
2016,7,2,14,0,904.0,114.0,3.6,31.0,918.0,450.47,316.52
2016,7,2,14,15,897.5,112.5,3.7,30.5,888.0,395.68,271.46
2016,7,2,14,30,891.0,111.0,3.8,30.0,858.0,340.11,224.97
2016,7,2,14,45,882.5,109.0,3.95,30.0,822.5,283.21,177.42
2016,7,2,15,0,874.0,107.0,4.1,30.0,787.0,226.24,132.25
2016,7,2,15,15,862.5,105.0,4.15,29.5,746.5,169.06,93.62
2016,7,2,15,30,851.0,103.0,4.2,29.0,706.0,112.61,68.91
2016,7,2,15,45,837.0,100.0,4.3,28.5,660.5,81.35,61.61
2016,7,2,16,0,823.0,97.0,4.4,28.0,615.0,79.93,60.78
2016,7,2,16,15,803.5,94.0,4.4,27.0,566.5,78.24,59.84
2016,7,2,16,30,784.0,91.0,4.4,26.0,518.0,76.47,58.82
2016,7,2,16,45,759.5,87.0,4.45,25.5,467.5,73.81,56.93
2016,7,2,17,0,735.0,83.0,4.5,25.0,417.0,71.06,54.94
2016,7,2,17,15,701.0,78.0,4.4,24.0,366.0,62.19,47.79
2016,7,2,17,30,667.0,73.0,4.3,23.0,315.0,58.61,45.06
2016,7,2,17,45,620.0,67.5,4.25,22.5,264.5,54.43,41.63
2016,7,2,18,0,573.0,62.0,4.2,22.0,214.0,50.25,38.08
2016,7,2,18,15,504.0,54.0,4.0,21.0,167.0,43.93,32.58
2016,7,2,18,30,435.0,46.0,3.8,20.0,120.0,37.61,26.86
2016,7,2,18,45,329.0,35.5,3.65,19.5,80.5,29.03,18.87
2016,7,2,19,0,223.0,25.0,3.5,19.0,41.0,20.48,8.54
2016,7,2,19,15,111.5,12.5,3.35,18.5,20.5,9.83,0.0
2016,7,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,5,15,138.0,16.5,1.4,13.5,31.0,70.81,15.73
2016,7,3,5,30,276.0,33.0,1.4,14.0,62.0,152.66,111.43
2016,7,3,5,45,368.0,44.0,1.45,15.0,104.0,218.42,170.46
2016,7,3,6,0,460.0,55.0,1.5,16.0,146.0,293.67,234.88
2016,7,3,6,15,230.0,76.0,1.5,16.5,122.0,205.25,166.48
2016,7,3,6,30,0.0,97.0,1.5,17.0,98.0,80.29,62.13
2016,7,3,6,45,5.5,115.5,1.5,18.0,118.5,99.07,77.72
2016,7,3,7,0,11.0,134.0,1.5,19.0,139.0,118.25,93.11
2016,7,3,7,15,35.0,164.5,1.45,19.5,181.5,174.36,138.7
2016,7,3,7,30,59.0,195.0,1.4,20.0,224.0,222.21,176.49
2016,7,3,7,45,225.0,204.5,1.35,21.0,331.0,390.27,308.59
2016,7,3,8,0,391.0,214.0,1.3,22.0,438.0,537.11,416.94
2016,7,3,8,15,606.0,160.0,1.3,22.5,541.0,696.03,530.38
2016,7,3,8,30,821.0,106.0,1.3,23.0,644.0,829.18,618.04
2016,7,3,8,45,658.5,180.0,1.3,24.0,630.5,786.3,583.37
2016,7,3,9,0,496.0,254.0,1.3,25.0,617.0,717.17,530.31
2016,7,3,9,15,683.5,184.5,1.25,25.5,714.0,828.35,606.29
2016,7,3,9,30,871.0,115.0,1.2,26.0,811.0,911.24,655.39
2016,7,3,9,45,894.0,108.5,1.2,27.0,848.5,926.75,660.46
2016,7,3,10,0,917.0,102.0,1.2,28.0,886.0,938.75,664.16
2016,7,3,10,15,922.5,103.0,1.2,28.5,914.0,938.56,661.69
2016,7,3,10,30,928.0,104.0,1.2,29.0,942.0,934.47,657.1
2016,7,3,10,45,932.5,105.0,1.3,29.5,963.0,925.59,651.17
2016,7,3,11,0,937.0,106.0,1.4,30.0,984.0,912.81,642.87
2016,7,3,11,15,939.5,106.5,1.5,30.0,998.0,894.05,632.11
2016,7,3,11,30,942.0,107.0,1.6,30.0,1012.0,871.61,618.98
2016,7,3,11,45,943.0,107.5,1.7,30.5,1018.5,844.44,601.5
2016,7,3,12,0,944.0,108.0,1.8,31.0,1025.0,813.97,581.8
2016,7,3,12,15,944.0,108.0,1.9,31.0,1023.5,779.26,559.48
2016,7,3,12,30,944.0,108.0,2.0,31.0,1022.0,741.7,533.97
2016,7,3,12,45,931.5,114.5,2.1,31.5,1010.0,698.11,502.51
2016,7,3,13,0,919.0,121.0,2.2,32.0,998.0,652.74,469.08
2016,7,3,13,15,915.5,120.5,2.3,32.0,982.0,606.05,434.83
2016,7,3,13,30,912.0,120.0,2.4,32.0,966.0,557.45,398.05
2016,7,3,13,45,907.5,118.5,2.55,32.0,943.0,505.98,358.12
2016,7,3,14,0,903.0,117.0,2.7,32.0,920.0,453.1,315.78
2016,7,3,14,15,896.0,115.5,2.8,31.5,890.0,398.13,271.22
2016,7,3,14,30,889.0,114.0,2.9,31.0,860.0,342.43,225.21
2016,7,3,14,45,880.5,112.0,3.05,31.0,824.5,285.57,178.15
2016,7,3,15,0,872.0,110.0,3.2,31.0,789.0,228.63,133.35
2016,7,3,15,15,860.5,108.0,3.3,30.5,748.0,171.48,94.88
2016,7,3,15,30,849.0,106.0,3.4,30.0,707.0,115.05,70.05
2016,7,3,15,45,834.5,103.0,3.5,29.5,661.5,83.12,62.78
2016,7,3,16,0,820.0,100.0,3.6,29.0,616.0,81.75,62.01
2016,7,3,16,15,800.5,96.5,3.7,28.5,567.5,79.82,60.75
2016,7,3,16,30,781.0,93.0,3.8,28.0,519.0,77.77,59.39
2016,7,3,16,45,756.0,89.0,3.9,27.5,468.0,75.15,57.56
2016,7,3,17,0,731.0,85.0,4.0,27.0,417.0,72.45,55.63
2016,7,3,17,15,696.5,80.0,4.0,26.0,365.5,63.48,48.48
2016,7,3,17,30,662.0,75.0,4.0,25.0,314.0,59.94,45.82
2016,7,3,17,45,615.0,69.0,4.0,24.5,263.5,55.46,42.16
2016,7,3,18,0,568.0,63.0,4.0,24.0,213.0,50.95,38.35
2016,7,3,18,15,498.5,55.0,3.9,23.0,166.0,44.67,32.92
2016,7,3,18,30,429.0,47.0,3.8,22.0,119.0,38.38,27.27
2016,7,3,18,45,323.0,35.5,3.75,21.0,79.5,29.01,18.7
2016,7,3,19,0,217.0,24.0,3.7,20.0,40.0,19.61,7.8
2016,7,3,19,15,108.5,12.0,3.55,19.0,20.0,9.44,0.0
2016,7,3,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,4,5,15,150.0,15.5,1.6,13.5,31.0,72.96,12.15
2016,7,4,5,30,300.0,31.0,1.6,14.0,62.0,159.37,115.92
2016,7,4,5,45,393.0,40.5,1.65,14.5,104.5,225.21,176.0
2016,7,4,6,0,486.0,50.0,1.7,15.0,147.0,300.58,241.41
2016,7,4,6,15,358.5,79.5,1.65,15.5,162.0,287.8,234.4
2016,7,4,6,30,231.0,109.0,1.6,16.0,177.0,253.15,207.16
2016,7,4,6,45,252.0,127.5,1.55,17.0,214.5,295.32,241.25
2016,7,4,7,0,273.0,146.0,1.5,18.0,252.0,338.55,274.62
2016,7,4,7,15,515.0,114.5,1.5,19.0,350.5,506.8,405.77
2016,7,4,7,30,757.0,83.0,1.5,20.0,449.0,665.37,521.88
2016,7,4,7,45,558.0,152.0,1.5,21.0,438.0,607.68,472.8
2016,7,4,8,0,359.0,221.0,1.5,22.0,427.0,519.47,402.73
2016,7,4,8,15,600.0,158.0,1.6,22.5,536.5,689.55,528.47
2016,7,4,8,30,841.0,95.0,1.7,23.0,646.0,825.14,619.77
2016,7,4,8,45,447.0,203.5,1.8,24.0,498.5,618.57,469.25
2016,7,4,9,0,53.0,312.0,1.9,25.0,351.0,327.25,247.59
2016,7,4,9,15,472.5,207.5,1.95,25.5,582.5,654.35,494.89
2016,7,4,9,30,892.0,103.0,2.0,26.0,814.0,918.91,671.96
2016,7,4,9,45,892.5,109.0,2.15,26.5,846.0,926.72,673.35
2016,7,4,10,0,893.0,115.0,2.3,27.0,878.0,930.57,674.85
2016,7,4,10,15,899.5,116.0,2.4,27.5,906.0,931.16,673.88
2016,7,4,10,30,906.0,117.0,2.5,28.0,934.0,927.92,670.54
2016,7,4,10,45,910.5,118.5,2.7,28.5,955.0,919.49,664.76
2016,7,4,11,0,915.0,120.0,2.9,29.0,976.0,907.22,656.47
2016,7,4,11,15,917.5,120.5,3.05,29.0,990.0,888.6,644.97
2016,7,4,11,30,920.0,121.0,3.2,29.0,1004.0,866.38,631.06
2016,7,4,11,45,921.0,121.5,3.35,29.5,1010.5,839.5,612.74
2016,7,4,12,0,922.0,122.0,3.5,30.0,1017.0,809.41,592.21
2016,7,4,12,15,922.0,122.0,3.6,29.5,1016.0,775.18,569.66
2016,7,4,12,30,922.0,122.0,3.7,29.0,1015.0,738.19,544.28
2016,7,4,12,45,930.0,115.5,3.85,29.0,1009.0,699.04,515.9
2016,7,4,13,0,938.0,109.0,4.0,29.0,1003.0,656.81,484.45
2016,7,4,13,15,935.0,108.0,4.1,29.0,987.5,609.32,448.07
2016,7,4,13,30,932.0,107.0,4.2,29.0,972.0,559.82,409.14
2016,7,4,13,45,928.0,106.0,4.3,29.0,949.0,508.04,367.33
2016,7,4,14,0,924.0,105.0,4.4,29.0,926.0,454.73,323.15
2016,7,4,14,15,918.0,103.5,4.4,28.5,896.5,399.07,276.61
2016,7,4,14,30,912.0,102.0,4.4,28.0,867.0,342.54,228.61
2016,7,4,14,45,905.0,100.0,4.4,28.0,831.5,284.83,179.6
2016,7,4,15,0,898.0,98.0,4.4,28.0,796.0,226.83,132.89
2016,7,4,15,15,887.5,96.0,4.35,27.5,755.5,168.38,92.65
2016,7,4,15,30,877.0,94.0,4.3,27.0,715.0,110.53,66.52
2016,7,4,15,45,865.0,91.0,4.3,27.0,670.0,86.08,65.91
2016,7,4,16,0,853.0,88.0,4.3,27.0,625.0,83.91,64.33
2016,7,4,16,15,835.0,85.0,4.2,26.5,576.5,81.4,62.59
2016,7,4,16,30,817.0,82.0,4.1,26.0,528.0,71.15,54.36
2016,7,4,16,45,795.0,78.0,4.1,25.5,477.0,68.27,52.27
2016,7,4,17,0,773.0,74.0,4.1,25.0,426.0,65.29,50.05
2016,7,4,17,15,741.0,70.0,3.95,24.0,374.0,62.03,47.66
2016,7,4,17,30,709.0,66.0,3.8,23.0,322.0,58.73,45.17
2016,7,4,17,45,665.0,61.0,3.7,22.5,271.0,54.46,41.66
2016,7,4,18,0,621.0,56.0,3.6,22.0,220.0,46.29,34.65
2016,7,4,18,15,553.5,49.0,3.4,21.0,172.0,40.52,29.62
2016,7,4,18,30,486.0,42.0,3.2,20.0,124.0,34.78,24.42
2016,7,4,18,45,378.5,32.5,3.05,19.5,83.5,26.82,16.99
2016,7,4,19,0,271.0,23.0,2.9,19.0,43.0,18.94,7.29
2016,7,4,19,15,135.5,11.5,2.85,18.0,21.5,9.05,0.0
2016,7,4,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,5,5,15,154.5,15.5,1.75,13.0,31.0,74.05,7.53
2016,7,5,5,30,309.0,31.0,1.8,13.0,62.0,162.57,118.29
2016,7,5,5,45,405.5,40.0,1.9,13.5,105.0,229.85,180.29
2016,7,5,6,0,502.0,49.0,2.0,14.0,148.0,306.97,247.66
2016,7,5,6,15,253.5,74.0,2.0,14.5,124.5,227.98,186.72
2016,7,5,6,30,5.0,99.0,2.0,15.0,101.0,85.33,66.97
2016,7,5,6,45,10.5,118.0,2.05,16.0,122.0,104.79,83.27
2016,7,5,7,0,16.0,137.0,2.1,17.0,143.0,124.65,99.34
2016,7,5,7,15,115.5,168.0,2.1,17.5,223.0,248.32,201.79
2016,7,5,7,30,215.0,199.0,2.1,18.0,303.0,355.97,287.63
2016,7,5,7,45,261.0,215.5,2.15,19.0,355.0,430.09,343.21
2016,7,5,8,0,307.0,232.0,2.2,20.0,407.0,490.19,386.89
2016,7,5,8,15,583.0,160.0,2.3,20.5,528.5,678.07,528.69
2016,7,5,8,30,859.0,88.0,2.4,21.0,650.0,833.35,636.31
2016,7,5,8,45,874.5,89.0,2.5,22.0,694.5,863.3,652.09
2016,7,5,9,0,890.0,90.0,2.6,23.0,739.0,890.31,666.83
2016,7,5,9,15,900.0,91.5,2.75,23.5,778.5,909.76,678.1
2016,7,5,9,30,910.0,93.0,2.9,24.0,818.0,925.69,687.09
2016,7,5,9,45,920.5,92.5,3.05,24.5,852.5,936.36,692.64
2016,7,5,10,0,931.0,92.0,3.2,25.0,887.0,943.3,695.82
2016,7,5,10,15,937.0,93.0,3.3,25.0,915.0,943.8,695.86
2016,7,5,10,30,943.0,94.0,3.4,25.0,943.0,940.35,693.43
2016,7,5,10,45,947.0,94.5,3.55,25.5,964.0,930.68,685.95
2016,7,5,11,0,951.0,95.0,3.7,26.0,985.0,917.11,675.96
2016,7,5,11,15,954.0,95.5,3.8,26.0,999.5,898.82,663.91
2016,7,5,11,30,957.0,96.0,3.9,26.0,1014.0,876.78,649.37
2016,7,5,11,45,958.0,96.0,4.0,26.5,1020.5,849.09,629.73
2016,7,5,12,0,959.0,96.0,4.1,27.0,1027.0,818.05,607.82
2016,7,5,12,15,959.0,96.0,4.2,27.0,1026.0,783.09,583.9
2016,7,5,12,30,959.0,96.0,4.3,27.0,1025.0,745.2,556.25
2016,7,5,12,45,951.5,100.0,4.4,27.0,1015.0,702.68,524.58
2016,7,5,13,0,944.0,104.0,4.5,27.0,1005.0,657.99,490.61
2016,7,5,13,15,941.0,103.5,4.5,26.5,989.0,610.63,454.54
2016,7,5,13,30,938.0,103.0,4.5,26.0,973.0,561.23,415.78
2016,7,5,13,45,934.0,102.0,4.55,26.0,950.0,509.17,373.13
2016,7,5,14,0,930.0,101.0,4.6,26.0,927.0,455.57,328.06
2016,7,5,14,15,924.0,100.0,4.6,26.0,897.5,399.93,280.3
2016,7,5,14,30,918.0,99.0,4.6,26.0,868.0,343.4,231.24
2016,7,5,14,45,910.0,97.0,4.65,26.0,832.5,285.09,181.32
2016,7,5,15,0,902.0,95.0,4.7,26.0,797.0,226.63,133.76
2016,7,5,15,15,891.5,93.0,4.65,25.5,756.0,167.94,92.81
2016,7,5,15,30,881.0,91.0,4.6,25.0,715.0,109.85,66.04
2016,7,5,15,45,867.5,88.5,4.6,24.5,669.5,84.68,65.43
2016,7,5,16,0,854.0,86.0,4.6,24.0,624.0,82.72,64.15
2016,7,5,16,15,836.0,83.5,4.55,23.5,575.5,80.5,62.62
2016,7,5,16,30,818.0,81.0,4.5,23.0,527.0,70.5,54.51
2016,7,5,16,45,794.5,77.5,4.45,22.5,476.0,67.92,52.63
2016,7,5,17,0,771.0,74.0,4.4,22.0,425.0,65.25,50.65
2016,7,5,17,15,738.5,70.0,4.3,21.5,373.0,61.99,48.13
2016,7,5,17,30,706.0,66.0,4.2,21.0,321.0,58.69,45.52
2016,7,5,17,45,661.5,60.5,4.15,20.5,270.0,54.02,41.63
2016,7,5,18,0,617.0,55.0,4.1,20.0,219.0,45.5,34.26
2016,7,5,18,15,549.0,48.5,3.95,19.0,171.0,40.1,29.51
2016,7,5,18,30,481.0,42.0,3.8,18.0,123.0,34.75,24.6
2016,7,5,18,45,372.5,32.5,3.7,17.5,82.5,26.8,17.12
2016,7,5,19,0,264.0,23.0,3.6,17.0,42.0,18.93,7.25
2016,7,5,19,15,132.0,11.5,3.5,16.5,21.0,9.05,0.0
2016,7,5,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,154.0,15.5,2.8,12.5,31.0,73.64,1.76
2016,7,6,5,30,308.0,31.0,2.8,13.0,62.0,162.24,117.71
2016,7,6,5,45,406.0,40.0,2.85,13.5,105.0,230.12,180.84
2016,7,6,6,0,504.0,49.0,2.9,14.0,148.0,308.0,249.28
2016,7,6,6,15,348.0,80.0,2.85,14.5,157.5,283.33,232.78
2016,7,6,6,30,192.0,111.0,2.8,15.0,167.0,234.07,192.91
2016,7,6,6,45,209.5,130.5,2.8,15.5,202.5,273.41,225.69
2016,7,6,7,0,227.0,150.0,2.8,16.0,238.0,313.6,257.98
2016,7,6,7,15,319.5,157.0,2.75,16.5,300.0,392.62,321.56
2016,7,6,7,30,412.0,164.0,2.7,17.0,362.0,495.64,401.35
2016,7,6,7,45,618.5,124.0,2.7,18.0,458.0,634.69,507.02
2016,7,6,8,0,825.0,84.0,2.7,19.0,554.0,769.59,602.12
2016,7,6,8,15,841.5,86.5,2.75,19.5,601.5,799.11,619.33
2016,7,6,8,30,858.0,89.0,2.8,20.0,649.0,834.26,641.16
2016,7,6,8,45,872.0,90.5,2.85,21.0,693.5,863.49,657.32
2016,7,6,9,0,886.0,92.0,2.9,22.0,738.0,889.71,671.28
2016,7,6,9,15,896.0,94.0,3.0,22.5,777.5,909.66,682.56
2016,7,6,9,30,906.0,96.0,3.1,23.0,817.0,926.09,691.53
2016,7,6,9,45,907.5,101.0,3.25,23.5,849.0,934.16,695.32
2016,7,6,10,0,909.0,106.0,3.4,24.0,881.0,938.26,696.59
2016,7,6,10,15,914.5,107.0,3.55,24.0,908.5,938.15,696.51
2016,7,6,10,30,920.0,108.0,3.7,24.0,936.0,934.17,693.96
2016,7,6,10,45,925.5,108.0,3.85,24.5,957.5,925.37,686.91
2016,7,6,11,0,931.0,108.0,4.0,25.0,979.0,912.72,677.36
2016,7,6,11,15,933.0,108.5,4.1,25.0,992.5,893.7,664.64
2016,7,6,11,30,935.0,109.0,4.2,25.0,1006.0,871.04,649.49
2016,7,6,11,45,937.5,108.5,4.3,25.5,1012.5,844.45,630.4
2016,7,6,12,0,940.0,108.0,4.4,26.0,1019.0,814.52,609.02
2016,7,6,12,15,939.0,107.5,4.5,26.0,1017.5,778.85,584.08
2016,7,6,12,30,938.0,107.0,4.6,26.0,1016.0,740.42,556.06
2016,7,6,12,45,939.0,105.0,4.7,26.0,1007.5,699.54,525.63
2016,7,6,13,0,940.0,103.0,4.8,26.0,999.0,656.04,492.44
2016,7,6,13,15,936.5,102.0,4.85,25.5,982.5,608.22,455.89
2016,7,6,13,30,933.0,101.0,4.9,25.0,966.0,558.43,416.66
2016,7,6,13,45,929.0,99.5,5.0,25.0,942.5,506.28,373.66
2016,7,6,14,0,925.0,98.0,5.1,25.0,919.0,452.6,328.23
2016,7,6,14,15,918.0,97.0,5.15,24.5,889.0,396.89,280.67
2016,7,6,14,30,911.0,96.0,5.2,24.0,859.0,340.41,231.68
2016,7,6,14,45,902.5,94.0,5.3,24.0,823.0,282.39,181.43
2016,7,6,15,0,894.0,92.0,5.4,24.0,787.0,224.28,133.58
2016,7,6,15,15,882.5,90.5,5.35,23.5,746.0,166.26,92.55
2016,7,6,15,30,871.0,89.0,5.3,23.0,705.0,108.96,65.66
2016,7,6,15,45,857.0,86.5,5.3,23.0,659.5,83.19,64.61
2016,7,6,16,0,843.0,84.0,5.3,23.0,614.0,81.21,63.16
2016,7,6,16,15,824.5,81.0,5.2,22.5,565.5,78.64,61.33
2016,7,6,16,30,806.0,78.0,5.1,22.0,517.0,68.21,52.8
2016,7,6,16,45,782.0,75.0,5.05,21.5,466.5,65.92,51.14
2016,7,6,17,0,758.0,72.0,5.0,21.0,416.0,63.56,49.42
2016,7,6,17,15,726.0,68.0,4.8,20.5,365.0,60.29,46.86
2016,7,6,17,30,694.0,64.0,4.6,20.0,314.0,56.97,44.22
2016,7,6,17,45,649.0,59.0,4.45,19.5,263.5,52.66,40.62
2016,7,6,18,0,604.0,54.0,4.3,19.0,213.0,44.61,33.62
2016,7,6,18,15,537.5,47.5,4.05,18.0,166.0,39.22,28.87
2016,7,6,18,30,471.0,41.0,3.8,17.0,119.0,33.88,23.95
2016,7,6,18,45,365.0,31.5,3.6,16.5,80.0,25.95,16.47
2016,7,6,19,0,259.0,22.0,3.4,16.0,41.0,18.08,6.57
2016,7,6,19,15,129.5,11.0,3.3,15.5,20.5,8.65,0.0
2016,7,6,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,5,15,166.5,14.0,2.45,12.5,30.0,75.34,0.0
2016,7,7,5,30,333.0,28.0,2.4,13.0,60.0,168.31,121.36
2016,7,7,5,45,429.0,35.5,2.4,13.5,102.5,234.77,184.04
2016,7,7,6,0,525.0,43.0,2.4,14.0,145.0,311.08,251.2
2016,7,7,6,15,366.0,75.0,2.35,14.5,156.0,287.21,235.57
2016,7,7,6,30,207.0,107.0,2.3,15.0,167.0,238.13,196.12
2016,7,7,6,45,219.0,128.0,2.3,15.5,202.5,276.64,228.09
2016,7,7,7,0,231.0,149.0,2.3,16.0,238.0,315.41,259.01
2016,7,7,7,15,507.0,109.0,2.3,16.5,341.5,496.55,404.93
2016,7,7,7,30,783.0,69.0,2.3,17.0,445.0,669.38,536.0
2016,7,7,7,45,806.0,71.5,2.35,18.0,495.0,709.0,560.1
2016,7,7,8,0,829.0,74.0,2.4,19.0,545.0,753.95,588.51
2016,7,7,8,15,845.0,76.0,2.45,19.5,592.0,790.82,611.69
2016,7,7,8,30,861.0,78.0,2.5,20.0,639.0,825.29,632.94
2016,7,7,8,45,875.0,79.5,2.6,21.0,683.0,854.79,649.67
2016,7,7,9,0,889.0,81.0,2.7,22.0,727.0,881.29,664.2
2016,7,7,9,15,898.5,82.5,2.8,22.5,766.0,900.54,675.04
2016,7,7,9,30,908.0,84.0,2.9,23.0,805.0,916.28,683.6
2016,7,7,9,45,914.0,86.0,3.0,23.5,838.5,925.71,688.0
2016,7,7,10,0,920.0,88.0,3.1,24.0,872.0,931.32,689.99
2016,7,7,10,15,925.5,89.0,3.25,24.5,899.5,931.58,688.9
2016,7,7,10,30,931.0,90.0,3.4,25.0,927.0,927.95,685.32
2016,7,7,10,45,934.0,91.0,3.55,25.5,947.5,918.19,677.74
2016,7,7,11,0,937.0,92.0,3.7,26.0,968.0,904.57,667.69
2016,7,7,11,15,939.5,92.5,3.8,26.0,982.0,886.26,655.58
2016,7,7,11,30,942.0,93.0,3.9,26.0,996.0,864.27,641.01
2016,7,7,11,45,942.5,94.0,4.05,26.0,1002.0,837.55,623.43
2016,7,7,12,0,943.0,95.0,4.2,26.0,1008.0,807.49,603.46
2016,7,7,12,15,942.5,95.0,4.25,26.0,1007.5,772.75,579.39
2016,7,7,12,30,942.0,95.0,4.3,26.0,1007.0,735.15,551.63
2016,7,7,12,45,930.5,101.5,4.4,26.0,995.5,692.6,519.73
2016,7,7,13,0,919.0,108.0,4.5,26.0,984.0,648.16,485.79
2016,7,7,13,15,916.0,107.5,4.5,26.0,968.5,601.86,449.46
2016,7,7,13,30,913.0,107.0,4.5,26.0,953.0,553.58,410.67
2016,7,7,13,45,908.5,106.0,4.55,26.0,930.5,502.47,368.79
2016,7,7,14,0,904.0,105.0,4.6,26.0,908.0,449.91,324.62
2016,7,7,14,15,898.0,104.0,4.6,25.5,878.5,395.58,278.53
2016,7,7,14,30,892.0,103.0,4.6,25.0,849.0,340.39,230.98
2016,7,7,14,45,884.5,101.0,4.65,25.0,814.5,283.58,182.07
2016,7,7,15,0,877.0,99.0,4.7,25.0,780.0,226.57,135.35
2016,7,7,15,15,866.0,97.0,4.7,24.5,739.5,169.16,94.87
2016,7,7,15,30,855.0,95.0,4.7,24.0,699.0,112.43,67.99
2016,7,7,15,45,842.5,92.0,4.7,24.0,655.0,86.03,66.7
2016,7,7,16,0,830.0,89.0,4.7,24.0,611.0,83.89,65.14
2016,7,7,16,15,812.0,86.0,4.65,23.5,563.0,73.24,56.52
2016,7,7,16,30,794.0,83.0,4.6,23.0,515.0,71.3,55.2
2016,7,7,16,45,771.5,79.0,4.55,22.5,465.0,68.48,53.11
2016,7,7,17,0,749.0,75.0,4.5,22.0,415.0,65.55,50.91
2016,7,7,17,15,523.5,101.5,4.4,21.5,325.0,75.48,59.75
2016,7,7,17,30,298.0,128.0,4.3,21.0,235.0,89.92,72.49
2016,7,7,17,45,448.0,92.0,4.25,20.5,224.0,67.63,53.44
2016,7,7,18,0,598.0,56.0,4.2,20.0,213.0,46.04,34.72
2016,7,7,18,15,530.0,49.0,4.0,19.0,166.0,40.31,29.69
2016,7,7,18,30,462.0,42.0,3.8,18.0,119.0,34.62,24.48
2016,7,7,18,45,358.0,32.0,3.65,17.5,79.5,26.33,16.69
2016,7,7,19,0,254.0,22.0,3.5,17.0,40.0,18.07,6.33
2016,7,7,19,15,127.0,11.0,3.35,16.5,20.0,8.65,0.0
2016,7,7,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,8,5,15,174.5,13.5,2.45,12.5,30.0,76.88,0.0
2016,7,8,5,30,349.0,27.0,2.5,13.0,60.0,173.07,124.09
2016,7,8,5,45,440.0,35.0,2.55,13.5,102.0,238.86,187.13
2016,7,8,6,0,531.0,43.0,2.6,14.0,144.0,314.06,253.67
2016,7,8,6,15,589.5,48.5,2.55,14.5,192.5,375.83,307.81
2016,7,8,6,30,648.0,54.0,2.5,15.0,241.0,444.57,365.36
2016,7,8,6,45,329.5,93.0,2.5,15.5,188.5,319.79,264.07
2016,7,8,7,0,11.0,132.0,2.5,16.0,136.0,116.89,92.9
2016,7,8,7,15,13.0,149.0,2.45,16.5,155.0,132.61,105.82
2016,7,8,7,30,15.0,166.0,2.4,17.0,174.0,148.45,118.27
2016,7,8,7,45,53.0,205.0,2.4,18.0,235.0,227.87,182.5
2016,7,8,8,0,91.0,244.0,2.4,19.0,296.0,297.44,236.83
2016,7,8,8,15,76.5,261.0,2.4,19.5,307.0,302.19,238.65
2016,7,8,8,30,62.0,278.0,2.4,20.0,318.0,305.89,239.85
2016,7,8,8,45,474.0,180.0,2.4,20.5,522.0,619.69,484.56
2016,7,8,9,0,886.0,82.0,2.4,21.0,726.0,880.61,666.21
2016,7,8,9,15,895.5,83.5,2.45,21.5,765.0,899.87,674.44
2016,7,8,9,30,905.0,85.0,2.5,22.0,804.0,915.62,682.64
2016,7,8,9,45,914.0,85.0,2.55,23.0,837.5,925.7,685.81
2016,7,8,10,0,923.0,85.0,2.6,24.0,871.0,932.06,686.64
2016,7,8,10,15,928.5,86.0,2.7,24.5,898.5,932.42,685.39
2016,7,8,10,30,934.0,87.0,2.8,25.0,926.0,928.87,681.71
2016,7,8,10,45,938.5,87.0,2.9,26.0,947.0,919.54,673.02
2016,7,8,11,0,943.0,87.0,3.0,27.0,968.0,906.34,661.92
2016,7,8,11,15,945.5,87.5,3.1,27.0,981.5,888.07,650.17
2016,7,8,11,30,948.0,88.0,3.2,27.0,995.0,866.08,635.97
2016,7,8,11,45,949.0,88.0,3.3,27.5,1001.5,838.87,617.01
2016,7,8,12,0,950.0,88.0,3.4,28.0,1008.0,808.31,595.79
2016,7,8,12,15,949.5,88.0,3.5,28.0,1006.5,773.48,572.65
2016,7,8,12,30,949.0,88.0,3.6,28.0,1005.0,735.74,545.52
2016,7,8,12,45,943.0,90.5,3.75,28.5,995.5,693.59,513.71
2016,7,8,13,0,937.0,93.0,3.9,29.0,986.0,649.21,479.59
2016,7,8,13,15,934.0,92.5,4.0,29.0,970.0,602.27,443.61
2016,7,8,13,30,931.0,92.0,4.1,29.0,954.0,553.3,405.06
2016,7,8,13,45,926.5,91.0,4.2,29.0,931.0,501.41,363.19
2016,7,8,14,0,922.0,90.0,4.3,29.0,908.0,448.05,318.97
2016,7,8,14,15,915.5,89.0,4.35,28.5,878.5,392.71,272.68
2016,7,8,14,30,909.0,88.0,4.4,28.0,849.0,336.55,224.88
2016,7,8,14,45,901.0,86.5,4.45,28.0,814.0,279.11,175.94
2016,7,8,15,0,893.0,85.0,4.5,28.0,779.0,221.51,129.18
2016,7,8,15,15,882.5,83.0,4.55,27.5,738.5,163.36,88.44
2016,7,8,15,30,872.0,81.0,4.6,27.0,698.0,105.84,61.26
2016,7,8,15,45,859.0,79.0,4.7,27.0,653.5,78.71,59.85
2016,7,8,16,0,846.0,77.0,4.8,27.0,609.0,76.94,58.58
2016,7,8,16,15,828.5,74.5,4.8,26.5,561.0,74.6,56.95
2016,7,8,16,30,811.0,72.0,4.8,26.0,513.0,72.13,55.21
2016,7,8,16,45,789.0,69.0,4.85,25.5,463.5,61.93,46.93
2016,7,8,17,0,767.0,66.0,4.9,25.0,414.0,59.45,45.11
2016,7,8,17,15,736.5,62.5,4.8,24.0,363.0,56.41,42.87
2016,7,8,17,30,706.0,59.0,4.7,23.0,312.0,53.34,40.54
2016,7,8,17,45,664.0,54.0,4.65,22.5,262.5,48.92,36.87
2016,7,8,18,0,622.0,49.0,4.6,22.0,213.0,44.48,33.07
2016,7,8,18,15,557.0,43.5,4.3,21.0,166.0,39.39,28.62
2016,7,8,18,30,492.0,38.0,4.0,20.0,119.0,31.66,21.7
2016,7,8,18,45,388.5,29.5,3.75,19.5,79.5,24.45,14.92
2016,7,8,19,0,285.0,21.0,3.5,19.0,40.0,17.33,5.56
2016,7,8,19,15,142.5,10.5,3.35,18.5,20.0,8.26,0.0
2016,7,8,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,5,15,190.5,12.0,1.45,14.5,30.0,79.49,0.0
2016,7,9,5,30,381.0,24.0,1.5,15.0,60.0,177.98,125.33
2016,7,9,5,45,472.0,30.5,1.55,15.5,102.0,244.42,189.04
2016,7,9,6,0,563.0,37.0,1.6,16.0,144.0,319.86,255.02
2016,7,9,6,15,618.5,41.5,1.7,17.0,192.0,383.01,309.11
2016,7,9,6,30,674.0,46.0,1.8,18.0,240.0,450.12,364.02
2016,7,9,6,45,712.0,49.5,1.95,19.0,290.5,508.77,410.24
2016,7,9,7,0,750.0,53.0,2.1,20.0,341.0,563.2,451.54
2016,7,9,7,15,777.0,56.0,2.25,20.5,391.5,615.35,490.06
2016,7,9,7,30,804.0,59.0,2.4,21.0,442.0,667.1,525.95
2016,7,9,7,45,824.0,61.0,2.55,22.0,491.5,711.5,554.68
2016,7,9,8,0,844.0,63.0,2.7,23.0,541.0,754.3,581.69
2016,7,9,8,15,859.0,65.0,2.8,23.5,587.5,791.04,604.83
2016,7,9,8,30,874.0,67.0,2.9,24.0,634.0,825.29,626.0
2016,7,9,8,45,885.5,68.5,3.0,25.0,677.5,853.16,641.37
2016,7,9,9,0,897.0,70.0,3.1,26.0,721.0,877.93,654.51
2016,7,9,9,15,906.5,71.5,3.2,26.0,760.0,897.59,666.77
2016,7,9,9,30,916.0,73.0,3.3,26.0,799.0,913.72,676.77
2016,7,9,9,45,916.0,78.5,3.45,26.5,831.0,921.77,680.45
2016,7,9,10,0,916.0,84.0,3.6,27.0,863.0,925.8,681.59
2016,7,9,10,15,921.5,85.0,3.7,27.0,891.0,926.25,681.52
2016,7,9,10,30,927.0,86.0,3.8,27.0,919.0,922.81,679.01
2016,7,9,10,45,931.0,86.5,3.9,27.5,940.0,913.66,671.46
2016,7,9,11,0,935.0,87.0,4.0,28.0,961.0,900.65,661.48
2016,7,9,11,15,938.0,87.5,4.1,28.0,975.0,882.98,649.77
2016,7,9,11,30,941.0,88.0,4.2,28.0,989.0,861.6,635.6
2016,7,9,11,45,943.0,88.0,4.3,28.5,995.5,835.39,616.93
2016,7,9,12,0,945.0,88.0,4.4,29.0,1002.0,805.79,595.97
2016,7,9,12,15,945.0,88.0,4.5,28.5,1001.5,771.49,574.02
2016,7,9,12,30,945.0,88.0,4.6,28.0,1001.0,734.26,548.04
2016,7,9,12,45,944.0,87.5,4.75,28.0,993.0,693.19,517.84
2016,7,9,13,0,943.0,87.0,4.9,28.0,985.0,649.57,484.91
2016,7,9,13,15,940.5,86.5,4.95,28.0,969.5,602.69,448.32
2016,7,9,13,30,938.0,86.0,5.0,28.0,954.0,553.7,409.13
2016,7,9,13,45,935.0,84.5,5.1,28.0,932.0,501.84,366.74
2016,7,9,14,0,932.0,83.0,5.2,28.0,910.0,448.32,321.83
2016,7,9,14,15,926.5,82.0,5.25,27.5,881.0,392.83,274.82
2016,7,9,14,30,921.0,81.0,5.3,27.0,852.0,336.39,226.2
2016,7,9,14,45,915.0,79.0,5.4,26.5,817.5,278.44,176.57
2016,7,9,15,0,909.0,77.0,5.5,26.0,783.0,220.1,128.78
2016,7,9,15,15,899.5,75.5,5.5,25.5,743.0,161.49,87.04
2016,7,9,15,30,890.0,74.0,5.5,25.0,703.0,103.37,59.1
2016,7,9,15,45,879.0,71.5,5.5,25.0,659.0,74.64,56.98
2016,7,9,16,0,868.0,69.0,5.5,25.0,615.0,72.45,55.33
2016,7,9,16,15,852.0,67.0,5.4,24.0,567.0,70.3,53.95
2016,7,9,16,30,836.0,65.0,5.3,23.0,519.0,68.05,52.45
2016,7,9,16,45,815.5,62.0,5.25,22.5,469.0,64.9,50.07
2016,7,9,17,0,795.0,59.0,5.2,22.0,419.0,61.63,47.56
2016,7,9,17,15,766.0,56.0,5.1,21.5,368.0,58.09,44.77
2016,7,9,17,30,737.0,53.0,5.0,21.0,317.0,49.27,37.35
2016,7,9,17,45,696.0,49.0,4.9,20.5,266.5,45.44,34.15
2016,7,9,18,0,655.0,45.0,4.8,20.0,216.0,41.62,30.86
2016,7,9,18,15,592.0,40.0,4.65,19.0,169.0,36.79,26.6
2016,7,9,18,30,529.0,35.0,4.5,18.0,122.0,32.06,22.23
2016,7,9,18,45,423.0,27.5,4.35,17.5,81.5,25.0,15.52
2016,7,9,19,0,317.0,20.0,4.2,17.0,41.0,18.08,5.88
2016,7,9,19,15,158.5,10.0,4.1,16.5,20.5,7.87,0.0
2016,7,9,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,176.0,13.5,3.2,11.5,30.0,76.91,0.0
2016,7,10,5,30,352.0,27.0,3.4,12.0,60.0,174.49,124.04
2016,7,10,5,45,454.5,34.5,3.6,12.5,103.5,244.65,192.46
2016,7,10,6,0,557.0,42.0,3.8,13.0,147.0,322.61,262.22
2016,7,10,6,15,616.5,47.5,3.85,13.5,196.5,389.13,321.18
2016,7,10,6,30,676.0,53.0,3.9,14.0,246.0,459.87,381.43
2016,7,10,6,45,718.0,56.5,3.95,14.5,298.0,521.37,432.09
2016,7,10,7,0,760.0,60.0,4.0,15.0,350.0,584.41,482.05
2016,7,10,7,15,788.0,63.5,4.0,15.5,402.5,638.86,523.41
2016,7,10,7,30,816.0,67.0,4.0,16.0,455.0,686.16,556.65
2016,7,10,7,45,838.0,69.0,4.05,17.0,506.0,732.48,587.32
2016,7,10,8,0,860.0,71.0,4.1,18.0,557.0,777.26,616.11
2016,7,10,8,15,876.0,73.5,4.1,18.5,605.0,815.79,640.75
2016,7,10,8,30,892.0,76.0,4.1,19.0,653.0,851.78,663.24
2016,7,10,8,45,904.0,77.5,4.1,19.5,698.0,880.36,680.23
2016,7,10,9,0,916.0,79.0,4.1,20.0,743.0,905.77,694.9
2016,7,10,9,15,926.0,80.5,4.1,20.5,783.0,925.99,705.92
2016,7,10,9,30,936.0,82.0,4.1,21.0,823.0,942.61,714.47
2016,7,10,9,45,942.5,84.0,4.2,21.5,857.5,952.79,719.25
2016,7,10,10,0,949.0,86.0,4.3,22.0,892.0,959.03,721.47
2016,7,10,10,15,955.0,87.0,4.35,22.5,920.5,959.8,719.85
2016,7,10,10,30,961.0,88.0,4.4,23.0,949.0,956.54,715.66
2016,7,10,10,45,964.5,89.0,4.45,23.5,971.0,946.99,707.37
2016,7,10,11,0,968.0,90.0,4.5,24.0,993.0,933.45,696.55
2016,7,10,11,15,971.0,90.5,4.6,24.0,1007.5,915.07,684.44
2016,7,10,11,30,974.0,91.0,4.7,24.0,1022.0,892.86,669.71
2016,7,10,11,45,975.0,91.5,4.8,24.5,1029.0,865.32,649.98
2016,7,10,12,0,976.0,92.0,4.9,25.0,1036.0,834.31,627.84
2016,7,10,12,15,976.5,92.0,4.95,25.0,1036.0,799.23,603.76
2016,7,10,12,30,977.0,92.0,5.0,25.0,1036.0,761.07,575.4
2016,7,10,12,45,970.0,96.0,5.1,25.5,1026.0,718.16,542.02
2016,7,10,13,0,963.0,100.0,5.2,26.0,1016.0,672.95,506.3
2016,7,10,13,15,960.5,99.5,5.2,26.0,1000.5,624.92,468.42
2016,7,10,13,30,958.0,99.0,5.2,26.0,985.0,574.74,427.91
2016,7,10,13,45,956.5,96.5,5.25,26.0,962.5,521.64,384.19
2016,7,10,14,0,955.0,94.0,5.3,26.0,940.0,466.71,337.78
2016,7,10,14,15,949.0,93.0,5.3,25.5,910.5,409.57,289.11
2016,7,10,14,30,943.0,92.0,5.3,25.0,881.0,351.49,238.83
2016,7,10,14,45,937.0,90.0,5.35,25.0,845.5,292.05,187.25
2016,7,10,15,0,931.0,88.0,5.4,25.0,810.0,232.18,137.7
2016,7,10,15,15,921.0,86.0,5.35,25.0,768.5,171.62,94.16
2016,7,10,15,30,911.0,84.0,5.3,25.0,727.0,111.59,64.77
2016,7,10,15,45,899.5,81.5,5.25,25.0,681.5,81.38,62.59
2016,7,10,16,0,888.0,79.0,5.2,25.0,636.0,79.31,61.06
2016,7,10,16,15,871.0,76.5,5.1,24.5,586.5,76.94,59.4
2016,7,10,16,30,854.0,74.0,5.0,24.0,537.0,74.42,57.61
2016,7,10,16,45,832.5,70.5,4.95,23.5,485.5,71.01,55.05
2016,7,10,17,0,811.0,67.0,4.9,23.0,434.0,61.02,46.83
2016,7,10,17,15,780.5,63.5,4.7,22.5,381.0,57.91,44.43
2016,7,10,17,30,750.0,60.0,4.5,22.0,328.0,54.77,41.95
2016,7,10,17,45,706.5,55.5,4.35,21.5,276.0,50.67,38.55
2016,7,10,18,0,663.0,51.0,4.2,21.0,224.0,46.56,35.03
2016,7,10,18,15,595.5,45.0,3.85,20.0,174.5,41.01,30.15
2016,7,10,18,30,528.0,39.0,3.5,19.0,125.0,32.72,22.69
2016,7,10,18,45,414.5,30.0,3.2,18.5,83.5,24.99,15.42
2016,7,10,19,0,301.0,21.0,2.9,18.0,42.0,17.4,5.13
2016,7,10,19,15,150.5,10.5,2.9,17.0,21.0,8.26,0.0
2016,7,10,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,11,5,15,174.0,13.0,1.65,12.5,29.0,75.51,0.0
2016,7,11,5,30,348.0,26.0,1.6,13.0,58.0,172.27,120.58
2016,7,11,5,45,452.0,34.0,1.6,13.5,101.5,243.33,189.45
2016,7,11,6,0,556.0,42.0,1.6,14.0,145.0,322.38,258.73
2016,7,11,6,15,616.0,47.5,1.6,15.0,195.0,389.2,315.89
2016,7,11,6,30,676.0,53.0,1.6,16.0,245.0,460.28,373.82
2016,7,11,6,45,719.0,56.5,1.65,17.0,297.5,522.47,422.45
2016,7,11,7,0,762.0,60.0,1.7,18.0,350.0,586.29,470.14
2016,7,11,7,15,790.0,63.5,1.8,19.0,402.0,640.89,509.25
2016,7,11,7,30,818.0,67.0,1.9,20.0,454.0,688.31,540.43
2016,7,11,7,45,839.5,69.0,2.05,21.0,505.0,734.38,570.11
2016,7,11,8,0,861.0,71.0,2.2,22.0,556.0,778.88,598.04
2016,7,11,8,15,877.0,73.5,2.25,22.5,604.5,817.5,621.8
2016,7,11,8,30,893.0,76.0,2.3,23.0,653.0,853.58,643.54
2016,7,11,8,45,905.0,77.5,2.4,24.0,697.5,882.24,659.18
2016,7,11,9,0,917.0,79.0,2.5,25.0,742.0,907.72,672.59
2016,7,11,9,15,926.0,80.5,2.55,25.5,782.0,927.11,682.83
2016,7,11,9,30,935.0,82.0,2.6,26.0,822.0,942.86,690.74
2016,7,11,9,45,934.5,87.5,2.65,26.5,854.0,950.36,693.35
2016,7,11,10,0,934.0,93.0,2.7,27.0,886.0,953.74,693.46
2016,7,11,10,15,939.5,94.0,2.75,27.5,914.0,954.0,691.71
2016,7,11,10,30,945.0,95.0,2.8,28.0,942.0,950.29,687.52
2016,7,11,10,45,948.0,96.5,2.9,28.5,963.0,940.82,680.15
2016,7,11,11,0,951.0,98.0,3.0,29.0,984.0,927.41,670.34
2016,7,11,11,15,953.5,98.5,3.05,29.0,998.0,908.77,658.19
2016,7,11,11,30,956.0,99.0,3.1,29.0,1012.0,886.37,643.63
2016,7,11,11,45,956.0,100.0,3.15,29.0,1018.5,858.75,625.64
2016,7,11,12,0,956.0,101.0,3.2,29.0,1025.0,827.77,605.37
2016,7,11,12,15,955.5,101.0,3.25,29.0,1024.0,792.44,581.87
2016,7,11,12,30,955.0,101.0,3.3,29.0,1023.0,754.19,554.57
2016,7,11,12,45,954.0,100.0,3.4,29.5,1014.5,712.07,523.14
2016,7,11,13,0,953.0,99.0,3.5,30.0,1006.0,667.39,489.2
2016,7,11,13,15,950.0,98.5,3.55,30.0,990.0,619.52,452.92
2016,7,11,13,30,947.0,98.0,3.6,30.0,974.0,569.58,414.05
2016,7,11,13,45,943.0,97.0,3.65,30.0,950.5,516.91,372.03
2016,7,11,14,0,939.0,96.0,3.7,30.0,927.0,462.66,327.56
2016,7,11,14,15,933.0,95.0,3.8,29.5,897.5,406.33,281.02
2016,7,11,14,30,927.0,94.0,3.9,29.0,868.0,349.08,232.78
2016,7,11,14,45,918.5,92.5,4.0,29.0,832.5,290.21,183.0
2016,7,11,15,0,910.0,91.0,4.1,29.0,797.0,231.21,135.28
2016,7,11,15,15,900.0,89.0,4.1,28.5,756.0,171.81,93.49
2016,7,11,15,30,890.0,87.0,4.1,28.0,715.0,112.95,65.01
2016,7,11,15,45,876.5,85.0,4.2,27.5,669.5,82.84,63.11
2016,7,11,16,0,863.0,83.0,4.3,27.0,624.0,81.12,62.03
2016,7,11,16,15,845.5,80.0,4.3,26.5,575.0,78.52,60.21
2016,7,11,16,30,828.0,77.0,4.3,26.0,526.0,75.76,58.24
2016,7,11,16,45,805.5,74.0,4.35,25.5,475.0,65.74,50.14
2016,7,11,17,0,783.0,71.0,4.4,25.0,424.0,63.34,48.42
2016,7,11,17,15,751.5,67.0,4.3,24.0,372.0,60.0,45.94
2016,7,11,17,30,720.0,63.0,4.2,23.0,320.0,56.62,43.36
2016,7,11,17,45,676.5,58.0,4.1,22.5,269.0,52.25,39.75
2016,7,11,18,0,633.0,53.0,4.0,22.0,218.0,47.87,36.0
2016,7,11,18,15,564.5,46.5,3.75,21.0,169.5,38.72,28.02
2016,7,11,18,30,496.0,40.0,3.5,20.0,121.0,33.29,23.08
2016,7,11,18,45,384.5,31.0,3.25,19.5,80.5,25.67,15.88
2016,7,11,19,0,273.0,22.0,3.0,19.0,40.0,18.17,5.22
