Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,15,136.5,11.0,2.95,18.0,20.0,8.65,0.0
2016,7,11,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.5,2.25,12.5,29.0,65.93,0.0
2016,7,12,5,30,379.0,25.0,2.3,13.0,58.0,182.46,126.69
2016,7,12,5,45,478.5,32.0,2.4,13.5,102.0,249.14,194.19
2016,7,12,6,0,578.0,39.0,2.5,14.0,146.0,329.79,265.68
2016,7,12,6,15,636.5,44.0,2.5,14.5,195.5,396.24,323.91
2016,7,12,6,30,695.0,49.0,2.5,15.0,245.0,466.84,383.11
2016,7,12,6,45,735.0,52.5,2.5,16.0,297.5,527.99,431.67
2016,7,12,7,0,775.0,56.0,2.5,17.0,350.0,590.54,479.06
2016,7,12,7,15,802.0,59.0,2.5,17.5,402.0,638.25,514.0
2016,7,12,7,30,829.0,62.0,2.5,18.0,454.0,691.11,550.24
2016,7,12,7,45,849.5,64.5,2.5,19.0,505.0,737.51,579.67
2016,7,12,8,0,870.0,67.0,2.5,20.0,556.0,782.23,607.13
2016,7,12,8,15,885.0,69.0,2.55,20.5,604.0,819.81,630.46
2016,7,12,8,30,900.0,71.0,2.6,21.0,652.0,854.8,651.73
2016,7,12,8,45,911.5,72.5,2.7,22.0,696.0,883.3,667.45
2016,7,12,9,0,923.0,74.0,2.8,23.0,740.0,908.58,680.87
2016,7,12,9,15,932.0,75.5,2.9,23.5,780.0,928.19,691.77
2016,7,12,9,30,941.0,77.0,3.0,24.0,820.0,944.14,700.29
2016,7,12,9,45,946.5,79.0,3.15,24.5,854.0,953.62,704.97
2016,7,12,10,0,952.0,81.0,3.3,25.0,888.0,959.15,707.15
2016,7,12,10,15,957.0,82.0,3.45,25.0,916.5,959.18,707.2
2016,7,12,10,30,962.0,83.0,3.6,25.0,945.0,955.18,704.69
2016,7,12,10,45,966.0,84.0,3.75,25.5,966.5,946.24,697.61
2016,7,12,11,0,970.0,85.0,3.9,26.0,988.0,933.28,687.96
2016,7,12,11,15,972.5,85.5,4.0,26.0,1002.0,914.59,675.61
2016,7,12,11,30,975.0,86.0,4.1,26.0,1016.0,892.08,660.73
2016,7,12,11,45,976.0,86.0,4.2,26.5,1023.0,864.21,640.94
2016,7,12,12,0,977.0,86.0,4.3,27.0,1030.0,832.87,618.81
2016,7,12,12,15,977.0,86.0,4.35,27.0,1029.5,797.49,594.86
2016,7,12,12,30,977.0,86.0,4.4,27.0,1029.0,759.05,567.0
2016,7,12,12,45,966.0,92.5,4.5,27.0,1018.5,715.55,534.65
2016,7,12,13,0,955.0,99.0,4.6,27.0,1008.0,669.95,500.23
2016,7,12,13,15,952.5,98.5,4.6,27.0,992.0,622.24,463.07
2016,7,12,13,30,950.0,98.0,4.6,27.0,976.0,572.39,423.3
2016,7,12,13,45,947.5,96.5,4.65,27.0,953.5,519.86,380.52
2016,7,12,14,0,945.0,95.0,4.7,27.0,931.0,465.6,335.14
2016,7,12,14,15,939.5,93.5,4.7,27.0,901.5,408.74,286.6
2016,7,12,14,30,934.0,92.0,4.7,27.0,872.0,350.9,236.56
2016,7,12,14,45,928.0,90.0,4.75,27.0,837.0,291.87,185.87
2016,7,12,15,0,922.0,88.0,4.8,27.0,802.0,232.41,137.04
2016,7,12,15,15,912.0,86.0,4.8,26.5,761.0,172.26,94.13
2016,7,12,15,30,902.0,84.0,4.8,26.0,720.0,112.65,64.74
2016,7,12,15,45,890.5,81.5,4.8,25.5,675.0,81.12,62.24
2016,7,12,16,0,879.0,79.0,4.8,25.0,630.0,79.06,60.85
2016,7,12,16,15,862.5,76.5,4.7,24.5,581.0,76.71,59.21
2016,7,12,16,30,846.0,74.0,4.6,24.0,532.0,74.22,57.44
2016,7,12,16,45,824.5,70.5,4.6,24.0,480.5,70.81,54.77
2016,7,12,17,0,803.0,67.0,4.6,24.0,429.0,60.86,46.51
2016,7,12,17,15,772.5,63.5,4.45,23.0,376.5,57.77,44.23
2016,7,12,17,30,742.0,60.0,4.3,22.0,324.0,54.65,41.85
2016,7,12,17,45,698.5,55.5,4.15,21.5,272.5,50.56,38.46
2016,7,12,18,0,655.0,51.0,4.0,21.0,221.0,46.48,34.95
2016,7,12,18,15,587.0,45.0,3.65,20.0,172.0,40.94,30.08
2016,7,12,18,30,519.0,39.0,3.3,19.0,123.0,32.66,22.63
2016,7,12,18,45,405.0,30.0,2.95,18.5,81.5,24.96,15.34
2016,7,12,19,0,291.0,21.0,2.6,18.0,40.0,17.39,4.41
2016,7,12,19,15,145.5,10.5,2.5,17.5,20.0,8.26,0.0
2016,7,12,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,13,5,15,176.0,12.5,1.65,12.5,28.0,61.99,0.0
2016,7,13,5,30,352.0,25.0,1.7,13.0,56.0,173.13,118.68
2016,7,13,5,45,457.0,33.0,1.75,14.0,100.0,244.87,189.99
2016,7,13,6,0,562.0,41.0,1.8,15.0,144.0,324.75,259.75
2016,7,13,6,15,623.5,46.5,1.75,15.5,194.5,392.76,318.41
2016,7,13,6,30,685.0,52.0,1.7,16.0,245.0,465.19,378.05
2016,7,13,6,45,727.5,56.0,1.65,17.0,297.5,528.2,426.94
2016,7,13,7,0,770.0,60.0,1.6,18.0,350.0,592.82,474.59
2016,7,13,7,15,798.5,63.5,1.55,19.0,403.0,648.24,513.14
2016,7,13,7,30,827.0,67.0,1.5,20.0,456.0,696.46,543.35
2016,7,13,7,45,849.0,69.5,1.5,21.0,508.0,743.95,572.47
2016,7,13,8,0,871.0,72.0,1.5,22.0,560.0,789.85,599.63
2016,7,13,8,15,886.5,74.0,1.5,22.5,608.5,827.87,621.93
2016,7,13,8,30,902.0,76.0,1.5,23.0,657.0,863.3,642.2
2016,7,13,8,45,914.5,77.5,1.5,24.0,702.0,892.69,656.94
2016,7,13,9,0,927.0,79.0,1.5,25.0,747.0,918.87,669.44
2016,7,13,9,15,936.5,81.0,1.45,26.0,787.5,939.48,677.57
2016,7,13,9,30,946.0,83.0,1.4,27.0,828.0,956.4,683.3
2016,7,13,9,45,943.5,89.5,1.4,28.0,860.5,963.21,683.45
2016,7,13,10,0,941.0,96.0,1.4,29.0,893.0,965.78,681.19
2016,7,13,10,15,946.5,97.5,1.45,29.5,921.5,966.51,680.05
2016,7,13,10,30,952.0,99.0,1.5,30.0,950.0,963.2,676.54
2016,7,13,10,45,956.0,99.5,1.55,30.5,971.5,953.56,669.25
2016,7,13,11,0,960.0,100.0,1.6,31.0,993.0,939.94,659.66
2016,7,13,11,15,962.5,100.5,1.65,31.0,1007.5,921.1,648.24
2016,7,13,11,30,965.0,101.0,1.7,31.0,1022.0,898.46,634.48
2016,7,13,11,45,966.5,101.0,1.8,31.5,1028.5,870.91,616.86
2016,7,13,12,0,968.0,101.0,1.9,32.0,1035.0,839.91,596.94
2016,7,13,12,15,967.5,101.0,1.95,32.0,1034.0,804.15,574.51
2016,7,13,12,30,967.0,101.0,2.0,32.0,1033.0,765.4,548.17
2016,7,13,12,45,964.5,101.0,2.15,32.5,1024.0,722.51,517.97
2016,7,13,13,0,962.0,101.0,2.3,33.0,1015.0,677.12,485.16
2016,7,13,13,15,958.5,100.5,2.4,33.0,998.5,628.44,449.8
2016,7,13,13,30,955.0,100.0,2.5,33.0,982.0,577.69,411.78
2016,7,13,13,45,950.0,99.5,2.6,33.0,958.5,524.37,370.61
2016,7,13,14,0,945.0,99.0,2.7,33.0,935.0,469.55,326.95
2016,7,13,14,15,938.5,97.5,2.75,32.5,904.5,412.21,280.7
2016,7,13,14,30,932.0,96.0,2.8,32.0,874.0,354.01,232.74
2016,7,13,14,45,922.5,95.0,2.9,32.0,837.5,294.77,183.61
2016,7,13,15,0,913.0,94.0,3.0,32.0,801.0,235.49,136.43
2016,7,13,15,15,902.0,92.0,3.05,31.5,759.5,175.61,94.76
2016,7,13,15,30,891.0,90.0,3.1,31.0,718.0,116.36,66.03
2016,7,13,15,45,875.5,88.0,3.2,31.0,671.5,84.61,63.59
2016,7,13,16,0,860.0,86.0,3.3,31.0,625.0,82.87,62.4
2016,7,13,16,15,841.5,83.5,3.35,30.0,575.5,80.6,61.02
2016,7,13,16,30,823.0,81.0,3.4,29.0,526.0,70.66,53.28
2016,7,13,16,45,797.5,78.0,3.5,28.5,474.0,68.37,51.7
2016,7,13,17,0,772.0,75.0,3.6,28.0,422.0,66.03,50.05
2016,7,13,17,15,738.5,70.5,3.55,27.0,369.5,62.4,47.38
2016,7,13,17,30,705.0,66.0,3.5,26.0,317.0,58.71,44.59
2016,7,13,17,45,655.0,61.5,3.45,25.5,265.0,50.57,37.81
2016,7,13,18,0,605.0,57.0,3.4,25.0,213.0,46.9,34.7
2016,7,13,18,15,533.0,49.5,3.2,24.0,164.5,40.77,29.39
2016,7,13,18,30,461.0,42.0,3.0,23.0,116.0,34.67,23.9
2016,7,13,18,45,342.0,32.0,2.9,22.0,76.0,26.32,16.15
2016,7,13,19,0,223.0,22.0,2.8,21.0,36.0,18.06,4.19
2016,7,13,19,15,111.5,11.0,2.65,20.0,18.0,8.65,0.0
2016,7,13,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,14,5,15,152.0,13.0,0.7,16.5,26.0,55.32,0.0
2016,7,14,5,30,304.0,26.0,0.8,17.0,52.0,156.73,104.04
2016,7,14,5,45,411.5,35.0,0.95,18.0,95.0,228.81,174.12
2016,7,14,6,0,519.0,44.0,1.1,19.0,138.0,311.65,244.51
2016,7,14,6,15,584.0,50.5,1.1,19.5,187.5,380.05,301.97
2016,7,14,6,30,649.0,57.0,1.1,20.0,237.0,450.88,359.03
2016,7,14,6,45,694.5,61.0,1.15,21.0,290.0,514.39,407.54
2016,7,14,7,0,740.0,65.0,1.2,22.0,343.0,579.75,455.21
2016,7,14,7,15,770.0,69.0,1.2,23.0,395.5,635.75,493.6
2016,7,14,7,30,800.0,73.0,1.2,24.0,448.0,691.48,529.11
2016,7,14,7,45,823.5,75.5,1.25,25.0,499.5,739.77,558.51
2016,7,14,8,0,847.0,78.0,1.3,26.0,551.0,778.59,580.8
2016,7,14,8,15,864.0,80.5,1.35,26.5,600.0,817.74,604.1
2016,7,14,8,30,881.0,83.0,1.4,27.0,649.0,854.43,625.43
2016,7,14,8,45,894.5,84.5,1.5,28.0,694.0,884.23,641.41
2016,7,14,9,0,908.0,86.0,1.6,29.0,739.0,910.92,655.29
2016,7,14,9,15,917.5,88.0,1.7,29.5,779.5,931.21,666.35
2016,7,14,9,30,927.0,90.0,1.8,30.0,820.0,947.87,675.19
2016,7,14,9,45,935.5,90.5,1.9,30.5,855.0,958.29,680.17
2016,7,14,10,0,944.0,91.0,2.0,31.0,890.0,964.84,682.86
2016,7,14,10,15,949.5,92.5,2.1,31.5,918.5,965.7,682.1
2016,7,14,10,30,955.0,94.0,2.2,32.0,947.0,962.51,678.94
2016,7,14,10,45,958.5,94.5,2.3,32.5,968.5,952.52,671.63
2016,7,14,11,0,962.0,95.0,2.4,33.0,990.0,938.55,661.93
2016,7,14,11,15,964.5,95.5,2.45,33.0,1004.0,919.8,650.2
2016,7,14,11,30,967.0,96.0,2.5,33.0,1018.0,897.24,636.09
2016,7,14,11,45,967.5,96.5,2.65,33.0,1024.5,869.38,619.3
2016,7,14,12,0,968.0,97.0,2.8,33.0,1031.0,838.08,600.11
2016,7,14,12,15,968.0,97.0,2.9,33.0,1030.0,802.75,577.76
2016,7,14,12,30,968.0,97.0,3.0,33.0,1029.0,764.39,551.45
2016,7,14,12,45,960.5,100.5,3.15,33.0,1019.0,720.89,520.99
2016,7,14,13,0,953.0,104.0,3.3,33.0,1009.0,675.17,488.13
2016,7,14,13,15,949.5,103.5,3.35,33.0,992.5,626.82,452.16
2016,7,14,13,30,946.0,103.0,3.4,33.0,976.0,576.43,413.67
2016,7,14,13,45,941.0,102.5,3.5,33.0,952.5,523.48,372.25
2016,7,14,14,0,936.0,102.0,3.6,33.0,929.0,469.03,328.42
2016,7,14,14,15,929.5,100.5,3.6,32.5,899.0,412.09,282.06
2016,7,14,14,30,923.0,99.0,3.6,32.0,869.0,354.3,234.08
2016,7,14,14,45,914.0,97.5,3.65,32.0,832.5,295.28,184.83
2016,7,14,15,0,905.0,96.0,3.7,32.0,796.0,236.18,137.53
2016,7,14,15,15,893.5,94.5,3.75,31.5,754.5,176.92,96.09
2016,7,14,15,30,882.0,93.0,3.8,31.0,713.0,118.34,67.46
2016,7,14,15,45,867.0,90.5,3.85,30.5,667.0,85.85,64.76
2016,7,14,16,0,852.0,88.0,3.9,30.0,621.0,83.86,63.5
2016,7,14,16,15,833.5,85.0,3.85,29.5,571.5,73.18,55.06
2016,7,14,16,30,815.0,82.0,3.8,29.0,522.0,71.16,53.71
2016,7,14,16,45,789.5,79.0,3.8,28.5,470.5,68.9,52.15
2016,7,14,17,0,764.0,76.0,3.8,28.0,419.0,66.61,50.54
2016,7,14,17,15,730.0,71.5,3.7,27.0,366.5,63.01,47.9
2016,7,14,17,30,696.0,67.0,3.6,26.0,314.0,59.35,45.14
2016,7,14,17,45,647.5,62.0,3.55,25.0,262.5,50.85,38.12
2016,7,14,18,0,599.0,57.0,3.5,24.0,211.0,46.84,34.8
2016,7,14,18,15,526.0,49.5,3.35,23.0,163.0,40.72,29.47
2016,7,14,18,30,453.0,42.0,3.2,22.0,115.0,34.63,23.96
2016,7,14,18,45,334.5,32.0,3.05,21.5,75.0,26.3,16.13
2016,7,14,19,0,216.0,22.0,2.9,21.0,35.0,18.06,3.64
2016,7,14,19,15,108.0,11.0,2.8,20.0,17.5,8.65,0.0
2016,7,14,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.0,12.5,1.6,13.5,25.0,54.41,0.0
2016,7,15,5,30,300.0,25.0,1.7,14.0,50.0,154.0,101.98
2016,7,15,5,45,406.0,34.0,1.85,15.0,92.5,225.84,174.39
2016,7,15,6,0,512.0,43.0,2.0,16.0,135.0,307.73,245.6
2016,7,15,6,15,576.5,49.0,2.05,16.5,184.0,374.94,303.79
2016,7,15,6,30,641.0,55.0,2.1,17.0,233.0,444.78,361.98
2016,7,15,6,45,476.0,94.0,2.15,18.0,241.0,413.43,336.55
2016,7,15,7,0,311.0,133.0,2.2,19.0,249.0,353.21,286.93
2016,7,15,7,15,366.0,144.5,2.2,20.0,301.5,432.07,347.81
2016,7,15,7,30,421.0,156.0,2.2,21.0,354.0,498.66,396.86
2016,7,15,7,45,274.5,200.0,2.2,22.0,334.5,428.58,338.5
2016,7,15,8,0,128.0,244.0,2.2,23.0,315.0,347.06,271.31
2016,7,15,8,15,499.5,163.0,2.2,23.5,478.0,609.26,473.56
2016,7,15,8,30,871.0,82.0,2.2,24.0,641.0,845.92,637.24
2016,7,15,8,45,885.0,83.5,2.25,25.0,686.0,876.02,651.47
2016,7,15,9,0,899.0,85.0,2.3,26.0,731.0,903.07,665.43
2016,7,15,9,15,909.0,87.0,2.4,26.5,771.5,923.76,676.89
2016,7,15,9,30,919.0,89.0,2.5,27.0,812.0,940.88,686.07
2016,7,15,9,45,924.5,92.0,2.65,28.0,846.0,951.16,689.95
2016,7,15,10,0,930.0,95.0,2.8,29.0,880.0,957.51,691.38
2016,7,15,10,15,936.0,96.0,2.9,29.0,909.0,958.32,691.69
2016,7,15,10,30,942.0,97.0,3.0,29.0,938.0,955.15,689.58
2016,7,15,10,45,946.5,97.5,3.15,29.5,959.5,946.15,682.8
2016,7,15,11,0,951.0,98.0,3.3,30.0,981.0,933.19,673.54
2016,7,15,11,15,954.0,98.5,3.4,30.0,996.0,915.02,661.95
2016,7,15,11,30,957.0,99.0,3.5,30.0,1011.0,893.06,647.91
2016,7,15,11,45,958.5,99.0,3.6,30.5,1018.0,865.77,629.06
2016,7,15,12,0,960.0,99.0,3.7,31.0,1025.0,835.04,607.93
2016,7,15,12,15,960.0,99.0,3.75,31.0,1024.5,799.93,584.78
2016,7,15,12,30,960.0,99.0,3.8,31.0,1024.0,761.8,557.72
2016,7,15,12,45,957.0,100.0,3.9,31.0,1015.0,719.6,527.28
2016,7,15,13,0,954.0,101.0,4.0,31.0,1006.0,674.91,494.31
2016,7,15,13,15,951.0,100.5,4.0,31.0,990.0,626.8,457.75
2016,7,15,13,30,948.0,100.0,4.0,31.0,974.0,576.58,418.66
2016,7,15,13,45,944.5,99.0,4.05,31.0,951.0,523.87,376.7
2016,7,15,14,0,941.0,98.0,4.1,31.0,928.0,469.5,332.24
2016,7,15,14,15,935.0,96.5,4.1,30.5,898.5,412.45,285.2
2016,7,15,14,30,929.0,95.0,4.1,30.0,869.0,354.49,236.48
2016,7,15,14,45,922.0,93.0,4.15,30.0,833.5,295.27,186.4
2016,7,15,15,0,915.0,91.0,4.2,30.0,798.0,235.74,138.1
2016,7,15,15,15,904.5,89.0,4.15,29.5,756.5,175.69,95.49
2016,7,15,15,30,894.0,87.0,4.1,29.0,715.0,116.23,65.83
2016,7,15,15,45,880.5,85.0,4.1,28.5,669.5,82.95,62.95
2016,7,15,16,0,867.0,83.0,4.1,28.0,624.0,81.2,61.86
2016,7,15,16,15,849.0,80.0,4.05,27.5,574.5,78.57,60.02
2016,7,15,16,30,831.0,77.0,4.0,27.0,525.0,75.79,58.04
2016,7,15,16,45,807.0,74.5,4.0,26.5,473.5,66.13,50.28
2016,7,15,17,0,783.0,72.0,4.0,26.0,422.0,64.08,48.84
2016,7,15,17,15,750.0,68.0,3.9,25.0,369.5,60.74,46.38
2016,7,15,17,30,717.0,64.0,3.8,24.0,317.0,57.36,43.82
2016,7,15,17,45,668.0,59.0,3.7,23.5,265.0,52.95,40.19
2016,7,15,18,0,619.0,54.0,3.6,23.0,213.0,44.81,33.2
2016,7,15,18,15,546.5,47.5,3.45,22.0,164.5,39.35,28.42
2016,7,15,18,30,474.0,41.0,3.3,21.0,116.0,33.98,23.5
2016,7,15,18,45,351.0,31.5,3.15,20.5,76.0,25.98,15.9
2016,7,15,19,0,228.0,22.0,3.0,20.0,36.0,18.12,3.04
2016,7,15,19,15,114.0,11.0,2.9,19.0,18.0,8.65,0.0
2016,7,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,5,15,145.0,13.0,2.15,14.5,24.5,53.39,0.0
2016,7,16,5,30,290.0,26.0,2.2,15.0,49.0,150.98,97.79
2016,7,16,5,45,398.0,34.5,2.3,15.5,91.0,223.48,172.28
2016,7,16,6,0,506.0,43.0,2.4,16.0,133.0,305.43,244.14
2016,7,16,6,15,253.0,59.5,2.4,16.5,104.5,214.08,174.17
2016,7,16,6,30,0.0,76.0,2.4,17.0,76.0,61.19,46.15
2016,7,16,6,45,0.0,93.0,2.45,17.5,93.0,75.39,58.11
2016,7,16,7,0,0.0,110.0,2.5,18.0,110.0,89.53,69.64
2016,7,16,7,15,395.5,91.0,2.45,18.5,275.5,393.75,323.39
2016,7,16,7,30,791.0,72.0,2.4,19.0,441.0,685.54,545.77
2016,7,16,7,45,402.0,130.0,2.4,20.0,318.0,470.8,376.2
2016,7,16,8,0,13.0,188.0,2.4,21.0,195.0,165.45,128.6
2016,7,16,8,15,444.0,135.0,2.4,22.0,418.5,533.25,422.29
2016,7,16,8,30,875.0,82.0,2.4,23.0,642.0,850.53,645.18
2016,7,16,8,45,889.5,83.5,2.45,24.0,687.0,881.2,659.21
2016,7,16,9,0,904.0,85.0,2.5,25.0,732.0,908.82,673.61
2016,7,16,9,15,914.0,86.5,2.6,25.5,772.5,929.09,684.8
2016,7,16,9,30,924.0,88.0,2.7,26.0,813.0,945.76,693.71
2016,7,16,9,45,930.0,90.5,2.85,26.5,847.5,956.06,698.93
2016,7,16,10,0,936.0,93.0,3.0,27.0,882.0,962.43,701.7
2016,7,16,10,15,942.0,94.0,3.1,27.5,911.0,963.29,700.61
2016,7,16,10,30,948.0,95.0,3.2,28.0,940.0,960.14,697.06
2016,7,16,10,45,952.0,95.5,3.3,28.5,961.5,950.68,689.53
2016,7,16,11,0,956.0,96.0,3.4,29.0,983.0,937.26,679.55
2016,7,16,11,15,959.0,96.5,3.5,29.0,998.0,919.04,667.86
2016,7,16,11,30,962.0,97.0,3.6,29.0,1013.0,897.01,653.69
2016,7,16,11,45,963.0,97.5,3.7,29.5,1020.0,869.65,634.69
2016,7,16,12,0,964.0,98.0,3.8,30.0,1027.0,838.83,613.38
2016,7,16,12,15,964.0,98.0,3.9,30.0,1026.0,803.57,590.24
2016,7,16,12,30,964.0,98.0,4.0,30.0,1025.0,765.29,563.2
2016,7,16,12,45,959.0,100.0,4.1,30.0,1016.0,722.35,532.04
2016,7,16,13,0,954.0,102.0,4.2,30.0,1007.0,677.04,498.41
2016,7,16,13,15,951.0,101.5,4.25,29.5,991.0,628.86,462.66
2016,7,16,13,30,948.0,101.0,4.3,29.0,975.0,578.58,424.16
2016,7,16,13,45,943.5,100.0,4.35,29.0,951.5,525.31,381.39
2016,7,16,14,0,939.0,99.0,4.4,29.0,928.0,470.51,336.2
2016,7,16,14,15,933.0,98.0,4.4,29.0,898.5,413.84,288.4
2016,7,16,14,30,927.0,97.0,4.4,29.0,869.0,356.23,239.11
2016,7,16,14,45,919.0,95.5,4.45,29.0,833.0,297.11,188.88
2016,7,16,15,0,911.0,94.0,4.5,29.0,797.0,237.78,140.5
2016,7,16,15,15,900.5,92.0,4.45,28.5,756.0,177.85,97.65
2016,7,16,15,30,890.0,90.0,4.4,28.0,715.0,118.5,67.67
2016,7,16,15,45,876.5,87.5,4.4,27.5,669.0,84.33,64.36
2016,7,16,16,0,863.0,85.0,4.4,27.0,623.0,82.32,63.05
2016,7,16,16,15,845.0,82.5,4.35,26.5,573.5,80.04,61.5
2016,7,16,16,30,827.0,80.0,4.3,26.0,524.0,70.1,53.52
2016,7,16,16,45,803.0,76.5,4.25,25.5,472.5,67.45,51.61
2016,7,16,17,0,779.0,73.0,4.2,25.0,421.0,64.73,49.61
2016,7,16,17,15,746.0,69.0,4.05,24.0,368.5,61.42,47.17
2016,7,16,17,30,713.0,65.0,3.9,23.0,316.0,58.07,44.63
2016,7,16,17,45,666.0,60.0,3.8,22.5,264.0,53.73,41.03
2016,7,16,18,0,619.0,55.0,3.7,22.0,212.0,45.57,34.0
2016,7,16,18,15,545.5,48.0,3.5,21.0,163.5,39.74,28.87
2016,7,16,18,30,472.0,41.0,3.3,20.0,115.0,33.98,23.59
2016,7,16,18,45,350.5,31.0,3.1,19.5,75.0,25.58,15.59
2016,7,16,19,0,229.0,21.0,2.9,19.0,35.0,17.28,1.91
2016,7,16,19,15,114.5,10.5,2.85,18.5,17.5,8.26,0.0
2016,7,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,5,15,171.5,11.5,1.8,12.5,25.0,60.2,0.0
2016,7,17,5,30,343.0,23.0,1.9,13.0,50.0,166.64,106.4
2016,7,17,5,45,452.0,31.0,2.0,13.5,93.5,238.71,184.79
2016,7,17,6,0,561.0,39.0,2.1,14.0,137.0,323.9,260.12
2016,7,17,6,15,280.5,57.5,2.0,14.5,106.5,226.3,185.32
2016,7,17,6,30,0.0,76.0,1.9,15.0,76.0,61.3,46.58
2016,7,17,6,45,0.0,93.0,1.85,16.0,93.0,75.5,58.55
2016,7,17,7,0,0.0,110.0,1.8,17.0,110.0,89.63,69.99
2016,7,17,7,15,61.5,152.0,1.75,17.5,181.0,182.72,147.78
2016,7,17,7,30,123.0,194.0,1.7,18.0,252.0,288.02,232.37
2016,7,17,7,45,80.5,205.5,1.65,19.0,245.0,252.34,201.24
2016,7,17,8,0,38.0,217.0,1.6,20.0,238.0,229.37,180.6
2016,7,17,8,15,472.0,144.5,1.65,20.5,444.5,567.92,447.55
2016,7,17,8,30,906.0,72.0,1.7,21.0,651.0,866.87,655.0
2016,7,17,8,45,919.0,73.0,1.8,22.0,696.0,896.49,668.32
2016,7,17,9,0,932.0,74.0,1.9,23.0,741.0,922.92,682.34
2016,7,17,9,15,941.5,75.5,2.05,23.5,781.5,943.32,694.23
2016,7,17,9,30,951.0,77.0,2.2,24.0,822.0,960.03,703.77
2016,7,17,9,45,950.0,83.0,2.35,24.5,855.5,968.02,707.7
2016,7,17,10,0,949.0,89.0,2.5,25.0,889.0,971.78,709.02
2016,7,17,10,15,954.5,90.5,2.65,25.5,917.5,972.74,708.61
2016,7,17,10,30,960.0,92.0,2.8,26.0,946.0,969.63,705.64
2016,7,17,10,45,962.5,93.0,2.95,26.5,967.5,959.24,698.03
2016,7,17,11,0,965.0,94.0,3.1,27.0,989.0,944.87,687.89
2016,7,17,11,15,967.5,94.5,3.2,27.0,1003.5,926.1,675.91
2016,7,17,11,30,970.0,95.0,3.3,27.0,1018.0,903.49,661.42
2016,7,17,11,45,970.0,96.0,3.45,27.5,1024.5,875.57,642.37
2016,7,17,12,0,970.0,97.0,3.6,28.0,1031.0,844.2,620.94
2016,7,17,12,15,970.0,97.0,3.75,28.0,1030.0,808.73,597.82
2016,7,17,12,30,970.0,97.0,3.9,28.0,1029.0,770.2,570.81
2016,7,17,12,45,964.5,99.5,4.05,28.0,1019.5,727.05,539.49
2016,7,17,13,0,959.0,102.0,4.2,28.0,1010.0,681.53,505.64
2016,7,17,13,15,956.0,101.5,4.25,28.0,994.0,633.06,468.49
2016,7,17,13,30,953.0,101.0,4.3,28.0,978.0,582.48,428.72
2016,7,17,13,45,948.5,100.0,4.4,28.0,954.5,528.89,385.64
2016,7,17,14,0,944.0,99.0,4.5,28.0,931.0,473.75,340.12
2016,7,17,14,15,937.5,98.0,4.55,27.5,901.0,416.55,292.38
2016,7,17,14,30,931.0,97.0,4.6,27.0,871.0,358.46,242.91
2016,7,17,14,45,923.0,95.0,4.7,26.5,835.0,298.7,192.12
2016,7,17,15,0,915.0,93.0,4.8,26.0,799.0,238.74,142.94
2016,7,17,15,15,904.0,91.5,4.8,25.5,757.0,178.75,99.4
2016,7,17,15,30,893.0,90.0,4.8,25.0,715.0,119.39,68.88
2016,7,17,15,45,879.0,87.5,4.8,25.0,669.0,84.4,65.11
2016,7,17,16,0,865.0,85.0,4.8,25.0,623.0,82.37,63.64
2016,7,17,16,15,846.5,82.0,4.7,24.0,573.5,79.75,61.91
2016,7,17,16,30,828.0,79.0,4.6,23.0,524.0,69.45,53.66
2016,7,17,16,45,805.0,75.5,4.6,22.5,472.0,66.8,51.72
2016,7,17,17,0,782.0,72.0,4.6,22.0,420.0,64.07,49.68
2016,7,17,17,15,748.0,68.0,4.5,21.0,367.0,60.71,47.16
2016,7,17,17,30,714.0,64.0,4.4,20.0,314.0,57.32,44.54
2016,7,17,17,45,668.5,58.5,4.3,19.5,262.5,52.57,40.54
2016,7,17,18,0,623.0,53.0,4.2,19.0,211.0,44.11,33.16
2016,7,17,18,15,550.0,46.0,4.0,18.0,162.0,38.23,27.93
2016,7,17,18,30,477.0,39.0,3.8,17.0,113.0,32.41,22.54
2016,7,17,18,45,358.0,29.5,3.6,16.5,73.5,24.38,14.77
2016,7,17,19,0,239.0,20.0,3.4,16.0,34.0,16.48,0.78
2016,7,17,19,15,119.5,10.0,3.3,15.5,17.0,7.87,0.0
2016,7,17,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,18,5,15,158.5,11.5,1.85,11.5,23.5,56.43,0.0
2016,7,18,5,30,317.0,23.0,1.9,12.0,47.0,157.11,97.94
2016,7,18,5,45,428.0,31.5,2.0,12.5,90.0,233.41,181.2
2016,7,18,6,0,539.0,40.0,2.1,13.0,133.0,315.11,254.05
2016,7,18,6,15,603.0,45.5,2.1,13.5,182.5,383.73,314.31
2016,7,18,6,30,667.0,51.0,2.1,14.0,232.0,457.04,375.93
2016,7,18,6,45,351.0,94.0,2.1,15.0,191.0,338.59,279.6
2016,7,18,7,0,35.0,137.0,2.1,16.0,150.0,150.47,121.25
2016,7,18,7,15,227.5,145.5,2.05,16.5,249.5,321.36,263.96
2016,7,18,7,30,420.0,154.0,2.0,17.0,349.0,498.01,402.79
2016,7,18,7,45,465.0,161.5,2.0,17.5,400.0,555.28,443.91
2016,7,18,8,0,510.0,169.0,2.0,18.0,451.0,613.67,485.52
2016,7,18,8,15,701.5,121.0,1.95,18.5,546.5,745.52,580.2
2016,7,18,8,30,893.0,73.0,1.9,19.0,642.0,858.19,654.22
2016,7,18,8,45,906.0,74.5,1.9,20.0,687.0,888.15,669.08
2016,7,18,9,0,919.0,76.0,1.9,21.0,732.0,914.96,682.47
2016,7,18,9,15,928.0,77.5,1.95,21.5,772.0,934.75,692.99
2016,7,18,9,30,937.0,79.0,2.0,22.0,812.0,950.88,701.21
2016,7,18,9,45,941.0,82.0,2.05,23.0,846.0,960.2,703.71
2016,7,18,10,0,945.0,85.0,2.1,24.0,880.0,965.51,703.76
2016,7,18,10,15,950.0,86.0,2.2,24.5,908.5,965.63,702.51
2016,7,18,10,30,955.0,87.0,2.3,25.0,937.0,961.73,698.8
2016,7,18,10,45,958.5,88.0,2.4,25.5,958.0,952.43,691.71
2016,7,18,11,0,962.0,89.0,2.5,26.0,979.0,939.12,682.14
2016,7,18,11,15,964.0,89.5,2.65,26.0,993.5,920.1,670.65
2016,7,18,11,30,966.0,90.0,2.8,26.0,1008.0,897.27,656.6
2016,7,18,11,45,967.5,90.0,2.95,26.5,1014.5,869.91,638.17
2016,7,18,12,0,969.0,90.0,3.1,27.0,1021.0,839.06,617.31
2016,7,18,12,15,968.5,90.0,3.25,27.0,1020.0,803.37,594.22
2016,7,18,12,30,968.0,90.0,3.4,27.0,1019.0,764.65,567.48
2016,7,18,12,45,967.0,89.0,3.55,27.0,1010.5,721.92,536.67
2016,7,18,13,0,966.0,88.0,3.7,27.0,1002.0,676.55,503.08
2016,7,18,13,15,963.5,87.5,3.8,27.0,986.0,628.19,466.15
2016,7,18,13,30,961.0,87.0,3.9,27.0,970.0,577.64,426.47
2016,7,18,13,45,957.5,85.5,4.0,27.0,947.5,523.88,383.16
2016,7,18,14,0,954.0,84.0,4.1,27.0,925.0,468.44,337.23
2016,7,18,14,15,948.0,83.0,4.1,26.5,895.0,411.0,289.01
2016,7,18,14,30,942.0,82.0,4.1,26.0,865.0,352.61,239.0
2016,7,18,14,45,935.5,80.0,4.2,26.0,829.5,292.7,187.37
2016,7,18,15,0,929.0,78.0,4.3,26.0,794.0,232.42,137.39
2016,7,18,15,15,919.0,76.5,4.3,25.5,752.5,171.88,93.29
2016,7,18,15,30,909.0,75.0,4.3,25.0,711.0,111.86,62.24
2016,7,18,15,45,897.0,73.0,4.35,25.0,665.5,76.04,58.15
2016,7,18,16,0,885.0,71.0,4.4,25.0,620.0,74.11,56.74
2016,7,18,16,15,868.0,68.5,4.35,24.5,571.0,71.59,54.94
2016,7,18,16,30,851.0,66.0,4.3,24.0,522.0,68.95,53.02
2016,7,18,16,45,830.0,63.0,4.25,23.5,471.0,65.75,50.61
2016,7,18,17,0,809.0,60.0,4.2,23.0,420.0,62.42,48.07
2016,7,18,17,15,778.0,57.0,4.1,22.0,367.5,53.06,40.37
2016,7,18,17,30,747.0,54.0,4.0,21.0,315.0,50.14,38.13
2016,7,18,17,45,704.5,49.5,3.95,20.5,263.5,45.9,34.57
2016,7,18,18,0,662.0,45.0,3.9,20.0,212.0,41.66,30.88
2016,7,18,18,15,593.5,39.5,3.75,19.0,163.5,36.38,26.18
2016,7,18,18,30,525.0,34.0,3.6,18.0,115.0,31.19,21.36
2016,7,18,18,45,409.0,26.0,3.45,17.5,74.5,23.65,14.02
2016,7,18,19,0,293.0,18.0,3.3,17.0,34.0,16.27,0.0
2016,7,18,19,15,146.5,9.0,3.2,16.5,17.0,7.08,0.0
2016,7,18,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,19,5,15,185.0,10.5,1.8,11.5,24.0,63.69,0.0
2016,7,19,5,30,370.0,21.0,1.8,12.0,48.0,170.23,102.65
2016,7,19,5,45,476.5,27.5,1.85,13.0,91.0,246.27,190.21
2016,7,19,6,0,583.0,34.0,1.9,14.0,134.0,329.9,264.35
2016,7,19,6,15,643.5,39.0,1.9,14.5,183.5,397.95,324.02
2016,7,19,6,30,704.0,44.0,1.9,15.0,233.0,470.52,384.7
2016,7,19,6,45,517.5,85.5,1.9,15.5,240.5,439.16,359.72
2016,7,19,7,0,331.0,127.0,1.9,16.0,248.0,362.0,297.08
2016,7,19,7,15,324.5,150.0,1.85,16.5,284.0,395.05,322.45
2016,7,19,7,30,318.0,173.0,1.8,17.0,320.0,426.23,344.88
2016,7,19,7,45,302.5,199.0,1.75,18.0,352.0,451.84,361.46
2016,7,19,8,0,287.0,225.0,1.7,19.0,384.0,474.92,375.6
2016,7,19,8,15,598.5,144.0,1.7,19.5,513.0,685.75,534.48
2016,7,19,8,30,910.0,63.0,1.7,20.0,642.0,862.39,653.28
2016,7,19,8,45,921.5,64.5,1.7,21.0,686.5,891.6,666.66
2016,7,19,9,0,933.0,66.0,1.7,22.0,731.0,917.54,679.28
2016,7,19,9,15,941.5,67.0,1.75,22.5,771.0,936.72,689.32
2016,7,19,9,30,950.0,68.0,1.8,23.0,811.0,952.21,697.06
2016,7,19,9,45,950.5,74.0,1.9,24.0,845.0,961.92,700.41
2016,7,19,10,0,951.0,80.0,2.0,25.0,879.0,967.38,701.14
2016,7,19,10,15,956.0,81.0,2.15,25.5,907.5,967.61,700.54
2016,7,19,10,30,961.0,82.0,2.3,26.0,936.0,963.79,697.41
2016,7,19,10,45,963.5,83.5,2.45,26.5,957.5,954.14,690.59
2016,7,19,11,0,966.0,85.0,2.6,27.0,979.0,940.46,681.21
2016,7,19,11,15,968.5,85.5,2.7,27.0,993.0,921.88,669.6
2016,7,19,11,30,971.0,86.0,2.8,27.0,1007.0,899.46,655.47
2016,7,19,11,45,971.5,86.5,2.95,27.5,1014.0,871.67,636.83
2016,7,19,12,0,972.0,87.0,3.1,28.0,1021.0,840.39,615.78
2016,7,19,12,15,972.0,87.0,3.2,28.0,1020.0,805.01,592.74
2016,7,19,12,30,972.0,87.0,3.3,28.0,1019.0,766.53,566.25
2016,7,19,12,45,964.5,91.0,3.4,28.0,1009.5,723.28,534.96
2016,7,19,13,0,957.0,95.0,3.5,28.0,1000.0,677.74,501.24
2016,7,19,13,15,954.5,94.5,3.55,27.5,984.0,629.64,465.59
2016,7,19,13,30,952.0,94.0,3.6,27.0,968.0,579.37,427.1
2016,7,19,13,45,948.5,92.5,3.7,27.0,945.0,525.91,384.23
2016,7,19,14,0,945.0,91.0,3.8,27.0,922.0,470.8,338.76
2016,7,19,14,15,939.0,90.0,3.85,26.5,892.5,413.69,291.03
2016,7,19,14,30,933.0,89.0,3.9,26.0,863.0,355.64,241.49
2016,7,19,14,45,926.5,86.5,4.0,26.0,827.5,295.75,190.01
2016,7,19,15,0,920.0,84.0,4.1,26.0,792.0,235.51,140.12
2016,7,19,15,15,909.5,82.5,4.1,25.5,750.5,175.27,96.2
2016,7,19,15,30,899.0,81.0,4.1,25.0,709.0,115.6,65.14
2016,7,19,15,45,887.0,78.5,4.2,25.0,663.5,79.16,60.75
2016,7,19,16,0,875.0,76.0,4.3,25.0,618.0,77.02,59.17
2016,7,19,16,15,858.0,73.5,4.3,24.5,569.0,74.6,57.47
2016,7,19,16,30,841.0,71.0,4.3,24.0,520.0,72.04,55.63
2016,7,19,16,45,819.0,67.5,4.3,23.5,468.5,68.56,53.01
2016,7,19,17,0,797.0,64.0,4.3,23.0,417.0,58.6,44.8
2016,7,19,17,15,765.0,60.5,4.2,22.0,364.5,55.42,42.41
2016,7,19,17,30,733.0,57.0,4.1,21.0,312.0,52.22,39.94
2016,7,19,17,45,688.5,52.5,4.1,20.5,260.5,48.06,36.45
2016,7,19,18,0,644.0,48.0,4.1,20.0,209.0,43.92,32.84
2016,7,19,18,15,573.5,42.0,3.9,19.0,160.5,38.31,27.85
2016,7,19,18,30,503.0,36.0,3.7,18.0,112.0,32.79,22.72
2016,7,19,18,45,384.0,27.0,3.55,17.5,72.5,22.47,12.96
2016,7,19,19,0,265.0,18.0,3.4,17.0,33.0,14.87,0.0
2016,7,19,19,15,132.5,9.0,3.25,16.5,16.5,7.08,0.0
2016,7,19,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,5,15,181.0,10.0,1.7,12.5,23.0,62.23,0.0
2016,7,20,5,30,362.0,20.0,1.8,13.0,46.0,166.36,95.93
2016,7,20,5,45,469.0,27.0,1.9,13.5,89.0,243.14,187.16
2016,7,20,6,0,576.0,34.0,2.0,14.0,132.0,327.26,262.32
2016,7,20,6,15,637.0,39.0,2.05,14.5,181.5,395.32,322.25
2016,7,20,6,30,698.0,44.0,2.1,15.0,231.0,467.96,383.35
2016,7,20,6,45,739.5,47.0,2.15,16.0,283.0,530.05,432.84
2016,7,20,7,0,781.0,50.0,2.2,17.0,335.0,587.97,477.01
2016,7,20,7,15,809.0,53.0,2.1,18.0,387.5,642.87,515.0
2016,7,20,7,30,837.0,56.0,2.0,19.0,440.0,697.41,550.33
2016,7,20,7,45,857.5,58.0,1.95,20.0,491.5,744.08,579.02
2016,7,20,8,0,878.0,60.0,1.9,21.0,543.0,789.09,605.65
2016,7,20,8,15,893.5,61.5,1.75,21.5,591.5,827.3,627.05
2016,7,20,8,30,909.0,63.0,1.6,22.0,640.0,862.92,646.05
2016,7,20,8,45,921.0,64.5,1.5,23.0,685.0,892.6,659.86
2016,7,20,9,0,933.0,66.0,1.4,24.0,730.0,919.03,671.2
2016,7,20,9,15,942.0,67.5,1.3,24.5,770.5,939.27,679.61
2016,7,20,9,30,951.0,69.0,1.2,25.0,811.0,955.8,685.56
2016,7,20,9,45,950.0,75.5,1.2,26.0,845.0,964.66,686.99
2016,7,20,10,0,949.0,82.0,1.2,27.0,879.0,969.24,685.94
2016,7,20,10,15,954.5,83.0,1.35,27.5,907.5,969.91,686.35
2016,7,20,10,30,960.0,84.0,1.5,28.0,936.0,966.52,684.24
2016,7,20,10,45,965.0,84.0,1.7,28.5,958.0,957.61,679.31
2016,7,20,11,0,970.0,84.0,1.9,29.0,980.0,944.68,671.71
2016,7,20,11,15,972.5,84.5,2.05,29.0,994.5,926.03,661.16
2016,7,20,11,30,975.0,85.0,2.2,29.0,1009.0,903.53,648.04
2016,7,20,11,45,976.5,85.0,2.35,29.5,1016.5,876.0,630.25
2016,7,20,12,0,978.0,85.0,2.5,30.0,1024.0,844.94,610.01
2016,7,20,12,15,978.0,85.0,2.6,30.0,1023.0,809.35,587.48
2016,7,20,12,30,978.0,85.0,2.7,30.0,1022.0,770.64,561.62
2016,7,20,12,45,975.5,85.5,2.85,30.0,1013.5,727.69,531.55
2016,7,20,13,0,973.0,86.0,3.0,30.0,1005.0,682.13,498.72
2016,7,20,13,15,970.5,85.5,3.1,30.0,989.5,633.36,462.4
2016,7,20,13,30,968.0,85.0,3.2,30.0,974.0,582.36,423.3
2016,7,20,13,45,964.5,84.0,3.3,30.0,951.0,528.49,380.8
2016,7,20,14,0,961.0,83.0,3.4,30.0,928.0,472.92,335.64
2016,7,20,14,15,955.0,82.0,3.5,29.5,898.0,414.95,287.97
2016,7,20,14,30,949.0,81.0,3.6,29.0,868.0,356.01,238.39
2016,7,20,14,45,941.5,80.0,3.7,29.0,832.0,295.98,187.36
2016,7,20,15,0,934.0,79.0,3.8,29.0,796.0,235.65,137.94
2016,7,20,15,15,924.0,77.0,3.85,28.5,754.5,174.29,93.6
2016,7,20,15,30,914.0,75.0,3.9,28.0,713.0,113.47,62.03
2016,7,20,15,45,901.0,73.5,3.95,28.0,667.0,76.45,57.76
2016,7,20,16,0,888.0,72.0,4.0,28.0,621.0,74.81,56.61
2016,7,20,16,15,870.5,69.5,4.05,27.0,571.5,72.28,54.94
2016,7,20,16,30,853.0,67.0,4.1,26.0,522.0,69.63,53.15
2016,7,20,16,45,830.0,64.5,4.15,25.5,470.0,66.73,51.02
2016,7,20,17,0,807.0,62.0,4.2,25.0,418.0,63.72,48.78
2016,7,20,17,15,775.5,58.5,4.2,24.0,365.5,54.11,40.94
2016,7,20,17,30,744.0,55.0,4.2,23.0,313.0,50.85,38.42
2016,7,20,17,45,698.0,51.0,4.2,22.5,261.0,46.99,35.21
2016,7,20,18,0,652.0,47.0,4.2,22.0,209.0,43.18,31.91
2016,7,20,18,15,581.5,41.0,4.1,21.0,160.0,37.54,26.92
2016,7,20,18,30,511.0,35.0,4.0,20.0,111.0,31.98,21.79
2016,7,20,18,45,389.5,26.0,3.9,19.0,71.0,21.68,12.13
2016,7,20,19,0,268.0,17.0,3.8,18.0,31.0,14.05,0.0
2016,7,20,19,15,134.0,8.5,3.65,17.5,15.5,6.69,0.0
2016,7,20,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,5,15,168.5,10.5,2.05,12.5,22.0,59.01,0.0
2016,7,21,5,30,337.0,21.0,2.1,13.0,44.0,157.78,86.5
2016,7,21,5,45,447.0,28.5,2.15,13.5,86.5,235.98,181.51
2016,7,21,6,0,557.0,36.0,2.2,14.0,129.0,321.19,257.7
2016,7,21,6,15,452.0,60.0,2.2,14.5,152.5,326.12,266.74
2016,7,21,6,30,347.0,84.0,2.2,15.0,176.0,310.75,256.44
2016,7,21,6,45,365.5,100.5,2.25,16.0,216.5,356.8,294.2
2016,7,21,7,0,384.0,117.0,2.3,17.0,257.0,403.37,330.56
2016,7,21,7,15,604.5,88.0,2.3,17.5,347.0,551.08,447.24
2016,7,21,7,30,825.0,59.0,2.3,18.0,437.0,693.44,552.19
2016,7,21,7,45,846.5,61.5,2.3,19.0,488.0,741.11,581.65
2016,7,21,8,0,868.0,64.0,2.3,20.0,539.0,787.2,609.87
2016,7,21,8,15,883.0,66.0,2.3,20.5,587.5,825.3,633.02
2016,7,21,8,30,898.0,68.0,2.3,21.0,636.0,860.81,654.05
2016,7,21,8,45,910.0,69.5,2.35,22.0,681.0,890.22,669.83
2016,7,21,9,0,922.0,71.0,2.4,23.0,726.0,916.42,683.31
2016,7,21,9,15,931.0,72.0,2.45,23.5,765.5,935.9,693.59
2016,7,21,9,30,940.0,73.0,2.5,24.0,805.0,951.72,701.54
2016,7,21,9,45,945.5,75.0,2.55,25.0,839.5,961.58,704.3
2016,7,21,10,0,951.0,77.0,2.6,26.0,874.0,967.46,704.6
2016,7,21,10,15,956.5,78.0,2.7,26.5,902.5,968.24,703.57
2016,7,21,10,30,962.0,79.0,2.8,27.0,931.0,964.96,700.04
2016,7,21,10,45,965.0,79.5,2.9,27.5,952.5,954.84,692.21
2016,7,21,11,0,968.0,80.0,3.0,28.0,974.0,940.71,681.91
2016,7,21,11,15,970.5,80.5,3.1,28.0,988.5,922.2,670.17
2016,7,21,11,30,973.0,81.0,3.2,28.0,1003.0,899.82,655.9
2016,7,21,11,45,974.0,81.5,3.35,28.5,1010.0,872.46,637.33
2016,7,21,12,0,975.0,82.0,3.5,29.0,1017.0,841.57,616.34
2016,7,21,12,15,975.0,81.5,3.65,29.0,1016.0,805.69,593.07
2016,7,21,12,30,975.0,81.0,3.8,29.0,1015.0,766.71,566.59
2016,7,21,12,45,965.0,87.5,3.95,29.0,1005.0,723.71,535.43
2016,7,21,13,0,955.0,94.0,4.1,29.0,995.0,678.49,501.88
2016,7,21,13,15,952.0,93.5,4.2,29.0,979.0,630.08,465.1
2016,7,21,13,30,949.0,93.0,4.3,29.0,963.0,579.55,425.67
2016,7,21,13,45,946.5,91.0,4.45,29.0,940.5,526.23,383.04
2016,7,21,14,0,944.0,89.0,4.6,29.0,918.0,471.17,337.81
2016,7,21,14,15,938.5,88.0,4.6,28.5,888.5,414.17,290.22
2016,7,21,14,30,933.0,87.0,4.6,28.0,859.0,356.17,240.82
2016,7,21,14,45,927.0,84.5,4.65,27.5,824.0,296.27,189.82
2016,7,21,15,0,921.0,82.0,4.7,27.0,789.0,235.95,140.14
2016,7,21,15,15,911.0,80.5,4.7,26.5,747.5,175.58,95.95
2016,7,21,15,30,901.0,79.0,4.7,26.0,706.0,115.72,64.44
2016,7,21,15,45,890.5,76.0,4.7,26.0,661.0,77.7,59.31
2016,7,21,16,0,880.0,73.0,4.7,26.0,616.0,75.22,57.45
2016,7,21,16,15,863.0,70.5,4.65,25.5,567.0,72.74,55.69
