Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,16,30,846.0,68.0,4.6,25.0,518.0,70.12,53.8
2016,7,21,16,45,826.0,64.5,4.55,24.5,467.0,66.62,51.16
2016,7,21,17,0,806.0,61.0,4.5,24.0,416.0,62.98,48.36
2016,7,21,17,15,775.0,57.5,4.4,23.0,363.5,53.36,40.47
2016,7,21,17,30,744.0,54.0,4.3,22.0,311.0,50.08,37.92
2016,7,21,17,45,702.5,49.5,4.2,21.5,259.5,45.86,34.38
2016,7,21,18,0,661.0,45.0,4.1,21.0,208.0,41.64,30.71
2016,7,21,18,15,592.0,39.0,3.9,20.0,159.5,35.94,25.65
2016,7,21,18,30,523.0,33.0,3.7,19.0,111.0,30.31,20.44
2016,7,21,18,45,406.5,24.5,3.5,18.5,71.0,22.32,12.6
2016,7,21,19,0,290.0,16.0,3.3,18.0,31.0,14.46,0.0
2016,7,21,19,15,145.0,8.0,3.15,17.5,15.5,6.29,0.0
2016,7,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,5,15,172.5,10.0,1.75,13.5,21.5,59.98,0.0
2016,7,22,5,30,345.0,20.0,1.9,14.0,43.0,159.72,81.85
2016,7,22,5,45,454.0,27.5,2.05,14.5,85.5,238.44,182.23
2016,7,22,6,0,563.0,35.0,2.2,15.0,128.0,323.6,258.51
2016,7,22,6,15,627.5,40.5,2.25,15.5,178.0,393.73,320.11
2016,7,22,6,30,692.0,46.0,2.3,16.0,228.0,468.79,383.14
2016,7,22,6,45,735.0,49.5,2.4,17.0,281.0,532.43,433.98
2016,7,22,7,0,778.0,53.0,2.5,18.0,334.0,591.97,479.56
2016,7,22,7,15,807.0,56.0,2.6,19.0,387.0,647.55,519.08
2016,7,22,7,30,836.0,59.0,2.7,20.0,440.0,702.85,556.31
2016,7,22,7,45,858.0,61.0,2.85,21.0,492.0,750.75,587.36
2016,7,22,8,0,880.0,63.0,3.0,22.0,544.0,797.07,616.6
2016,7,22,8,15,896.0,65.0,3.05,23.0,593.5,836.43,639.77
2016,7,22,8,30,912.0,67.0,3.1,24.0,643.0,873.19,660.74
2016,7,22,8,45,924.0,69.0,3.2,25.0,688.5,903.53,677.36
2016,7,22,9,0,936.0,71.0,3.3,26.0,734.0,930.59,691.62
2016,7,22,9,15,945.5,72.0,3.35,26.5,775.0,950.73,702.23
2016,7,22,9,30,955.0,73.0,3.4,27.0,816.0,967.17,710.47
2016,7,22,9,45,947.5,83.0,3.5,27.5,848.0,973.69,712.61
2016,7,22,10,0,940.0,93.0,3.6,28.0,880.0,975.64,711.95
2016,7,22,10,15,946.0,94.5,3.65,28.5,909.0,977.1,710.8
2016,7,22,10,30,952.0,96.0,3.7,29.0,938.0,974.48,707.12
2016,7,22,10,45,956.5,96.5,3.8,29.5,960.0,965.44,699.71
2016,7,22,11,0,961.0,97.0,3.9,30.0,982.0,952.38,689.83
2016,7,22,11,15,963.5,97.5,3.95,30.0,997.0,933.58,677.39
2016,7,22,11,30,966.0,98.0,4.0,30.0,1012.0,910.94,662.5
2016,7,22,11,45,967.5,98.0,4.05,30.5,1019.0,883.32,643.03
2016,7,22,12,0,969.0,98.0,4.1,31.0,1026.0,852.18,621.27
2016,7,22,12,15,969.0,98.0,4.1,31.0,1025.0,816.56,597.52
2016,7,22,12,30,969.0,98.0,4.1,31.0,1024.0,777.84,570.37
2016,7,22,12,45,969.5,96.0,4.2,31.5,1016.0,734.95,538.46
2016,7,22,13,0,970.0,94.0,4.3,32.0,1008.0,689.29,503.93
2016,7,22,13,15,967.0,93.5,4.3,31.5,992.0,640.11,467.74
2016,7,22,13,30,964.0,93.0,4.3,31.0,976.0,588.77,428.78
2016,7,22,13,45,959.5,92.0,4.35,30.5,952.0,534.36,386.37
2016,7,22,14,0,955.0,91.0,4.4,30.0,928.0,478.37,341.28
2016,7,22,14,15,948.5,90.0,4.4,29.5,897.5,420.28,293.18
2016,7,22,14,30,942.0,89.0,4.4,29.0,867.0,361.28,243.3
2016,7,22,14,45,933.5,87.5,4.4,29.0,830.5,300.77,191.75
2016,7,22,15,0,925.0,86.0,4.4,29.0,794.0,240.11,141.93
2016,7,22,15,15,914.0,84.0,4.4,28.5,752.0,178.88,97.47
2016,7,22,15,30,903.0,82.0,4.4,28.0,710.0,118.3,65.61
2016,7,22,15,45,872.0,87.0,4.45,27.5,660.0,83.89,64.04
2016,7,22,16,0,841.0,92.0,4.5,27.0,610.0,77.48,59.09
2016,7,22,16,15,821.0,88.5,4.45,26.5,560.0,75.29,57.58
2016,7,22,16,30,801.0,85.0,4.4,26.0,510.0,72.98,55.98
2016,7,22,16,45,751.5,87.5,4.4,25.5,454.0,74.25,57.38
2016,7,22,17,0,702.0,90.0,4.4,25.0,398.0,70.0,54.12
2016,7,22,17,15,664.0,84.5,4.25,24.0,345.5,66.3,51.36
2016,7,22,17,30,626.0,79.0,4.1,23.0,293.0,62.54,48.48
2016,7,22,17,45,562.0,73.0,3.95,22.5,241.0,58.04,44.75
2016,7,22,18,0,498.0,67.0,3.8,22.0,189.0,53.62,40.92
2016,7,22,18,15,422.0,56.5,3.6,21.5,142.5,45.56,33.74
2016,7,22,18,30,346.0,46.0,3.4,21.0,96.0,37.43,26.27
2016,7,22,18,45,232.0,31.5,3.25,20.5,59.5,24.05,13.74
2016,7,22,19,0,118.0,17.0,3.1,20.0,23.0,12.97,0.0
2016,7,22,19,15,59.0,8.5,3.0,19.5,11.5,6.69,0.0
2016,7,22,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,64.0,11.5,1.45,13.5,16.0,28.44,0.0
2016,7,23,5,30,128.0,23.0,1.6,14.0,32.0,86.17,39.07
2016,7,23,5,45,236.5,38.0,1.8,15.0,70.5,161.32,122.61
2016,7,23,6,0,345.0,53.0,2.0,16.0,109.0,241.47,192.57
2016,7,23,6,15,416.0,64.5,2.0,16.5,156.0,308.99,251.02
2016,7,23,6,30,487.0,76.0,2.0,17.0,203.0,388.3,316.94
2016,7,23,6,45,547.0,82.5,2.05,18.0,255.0,457.49,372.05
2016,7,23,7,0,607.0,89.0,2.1,19.0,307.0,530.12,427.54
2016,7,23,7,15,644.0,95.0,2.25,20.0,358.5,588.93,470.71
2016,7,23,7,30,681.0,101.0,2.4,21.0,410.0,648.34,512.89
2016,7,23,7,45,712.0,105.0,2.55,22.5,462.0,700.95,547.06
2016,7,23,8,0,743.0,109.0,2.7,24.0,514.0,752.85,579.41
2016,7,23,8,15,764.5,113.0,2.85,25.0,563.0,791.06,602.52
2016,7,23,8,30,786.0,117.0,3.0,26.0,612.0,831.86,627.11
2016,7,23,8,45,799.5,121.5,3.15,27.0,656.5,863.72,645.2
2016,7,23,9,0,813.0,126.0,3.3,28.0,701.0,892.59,661.13
2016,7,23,9,15,825.5,128.5,3.45,28.5,741.5,915.26,674.15
2016,7,23,9,30,838.0,131.0,3.6,29.0,782.0,934.53,684.95
2016,7,23,9,45,851.5,131.5,3.75,30.0,818.5,949.08,691.29
2016,7,23,10,0,865.0,132.0,3.9,31.0,855.0,946.25,686.31
2016,7,23,10,15,872.0,133.5,3.9,31.5,883.5,948.12,685.2
2016,7,23,10,30,879.0,135.0,3.9,32.0,912.0,946.16,681.69
2016,7,23,10,45,840.5,162.5,3.95,32.5,920.5,937.87,674.49
2016,7,23,11,0,802.0,190.0,4.0,33.0,929.0,910.99,655.33
2016,7,23,11,15,805.5,191.0,4.05,33.0,943.0,894.43,644.46
2016,7,23,11,30,809.0,192.0,4.1,33.0,957.0,874.32,631.23
2016,7,23,11,45,775.5,215.0,4.15,33.0,952.5,847.8,612.25
2016,7,23,12,0,742.0,238.0,4.2,33.0,948.0,810.43,585.97
2016,7,23,12,15,741.5,238.0,4.25,33.0,947.0,777.46,563.17
2016,7,23,12,30,741.0,238.0,4.3,33.0,946.0,741.97,538.24
2016,7,23,12,45,748.5,230.5,4.35,33.5,941.0,703.75,510.1
2016,7,23,13,0,756.0,223.0,4.4,34.0,936.0,662.98,479.66
2016,7,23,13,15,751.5,221.5,4.45,34.0,920.0,617.2,445.92
2016,7,23,13,30,747.0,220.0,4.5,34.0,904.0,570.02,410.35
2016,7,23,13,45,713.5,233.0,4.55,34.0,873.0,517.81,370.35
2016,7,23,14,0,680.0,246.0,4.6,34.0,842.0,467.15,330.78
2016,7,23,14,15,670.0,242.0,4.6,33.5,812.5,416.12,290.62
2016,7,23,14,30,660.0,238.0,4.6,33.0,783.0,365.33,249.88
2016,7,23,14,45,649.5,232.0,4.6,33.0,748.5,313.6,207.91
2016,7,23,15,0,639.0,226.0,4.6,33.0,714.0,262.65,167.81
2016,7,23,15,15,622.5,219.5,4.6,32.5,674.0,211.58,131.84
2016,7,23,15,30,606.0,213.0,4.6,32.0,634.0,162.45,105.18
2016,7,23,15,45,605.0,197.5,4.6,32.0,594.0,126.96,97.49
2016,7,23,16,0,604.0,182.0,4.6,32.0,554.0,120.56,92.67
2016,7,23,16,15,579.0,174.0,4.5,31.0,506.5,116.2,89.83
2016,7,23,16,30,554.0,166.0,4.4,30.0,459.0,112.26,87.29
2016,7,23,16,45,547.5,149.0,4.35,29.5,414.0,103.11,80.26
2016,7,23,17,0,541.0,132.0,4.3,29.0,369.0,93.44,72.7
2016,7,23,17,15,500.5,122.0,4.05,28.0,319.0,87.1,67.94
2016,7,23,17,30,460.0,112.0,3.8,27.0,269.0,80.6,62.92
2016,7,23,17,45,430.0,96.0,3.55,26.5,223.0,70.12,54.23
2016,7,23,18,0,400.0,80.0,3.3,26.0,177.0,59.28,45.02
2016,7,23,18,15,328.0,65.0,3.05,24.5,132.0,48.43,35.72
2016,7,23,18,30,256.0,50.0,2.8,23.0,87.0,37.45,26.01
2016,7,23,18,45,170.0,32.5,2.55,22.0,53.0,24.5,13.86
2016,7,23,19,0,84.0,15.0,2.3,21.0,19.0,11.42,0.0
2016,7,23,19,15,42.0,7.5,2.25,20.5,9.5,5.9,0.0
2016,7,23,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,52.5,11.0,0.85,14.5,14.5,24.62,0.0
2016,7,24,5,30,105.0,22.0,0.9,15.0,29.0,76.39,30.21
2016,7,24,5,45,203.0,39.0,0.95,16.0,67.0,149.36,112.39
2016,7,24,6,0,301.0,56.0,1.0,17.0,105.0,225.08,177.91
2016,7,24,6,15,371.5,69.5,1.0,17.5,151.0,292.39,235.17
2016,7,24,6,30,442.0,83.0,1.0,18.0,197.0,366.25,295.74
2016,7,24,6,45,507.0,90.0,1.05,19.0,249.5,440.9,354.1
2016,7,24,7,0,572.0,97.0,1.1,20.0,302.0,516.15,410.47
2016,7,24,7,15,333.0,142.0,1.1,21.0,265.5,395.8,314.88
2016,7,24,7,30,94.0,187.0,1.1,22.0,229.0,246.66,194.48
2016,7,24,7,45,404.5,154.0,1.1,23.0,369.0,505.68,395.94
2016,7,24,8,0,715.0,121.0,1.1,24.0,509.0,745.03,563.61
2016,7,24,8,15,737.0,125.5,1.15,25.0,558.0,788.18,586.54
2016,7,24,8,30,759.0,130.0,1.2,26.0,607.0,829.38,609.9
2016,7,24,8,45,767.5,138.0,1.25,27.0,650.5,860.24,626.1
2016,7,24,9,0,776.0,146.0,1.3,28.0,694.0,881.11,635.78
2016,7,24,9,15,789.5,149.5,1.35,28.5,734.5,905.27,648.91
2016,7,24,9,30,803.0,153.0,1.4,29.0,775.0,926.11,659.85
2016,7,24,9,45,776.5,175.5,1.45,30.0,799.5,933.31,660.97
2016,7,24,10,0,750.0,198.0,1.5,31.0,824.0,928.76,654.99
2016,7,24,10,15,759.0,201.0,1.6,31.5,853.0,933.78,657.2
2016,7,24,10,30,768.0,204.0,1.7,32.0,882.0,935.1,657.05
2016,7,24,10,45,725.5,235.5,1.85,32.5,888.5,912.52,641.84
2016,7,24,11,0,683.0,267.0,2.0,33.0,895.0,885.69,623.39
2016,7,24,11,15,687.5,269.0,2.1,33.0,909.5,871.73,614.94
2016,7,24,11,30,692.0,271.0,2.2,33.0,924.0,854.36,604.07
2016,7,24,11,45,650.0,299.5,2.3,33.5,916.5,816.68,577.81
2016,7,24,12,0,608.0,328.0,2.4,34.0,909.0,777.02,550.2
2016,7,24,12,15,545.5,367.0,2.5,34.0,888.5,734.84,521.27
2016,7,24,12,30,483.0,406.0,2.6,34.0,868.0,689.45,489.98
2016,7,24,12,45,463.5,403.0,2.75,34.0,843.0,644.14,459.53
2016,7,24,13,0,444.0,400.0,2.9,34.0,818.0,599.16,428.64
2016,7,24,13,15,374.0,417.5,2.95,33.5,765.5,539.59,387.26
2016,7,24,13,30,304.0,435.0,3.0,33.0,713.0,486.76,350.17
2016,7,24,13,45,274.5,430.0,3.15,33.0,676.5,443.92,319.36
2016,7,24,14,0,245.0,425.0,3.3,33.0,640.0,403.73,290.09
2016,7,24,14,15,275.0,402.0,3.35,32.5,635.5,377.41,270.01
2016,7,24,14,30,305.0,379.0,3.4,32.0,631.0,348.03,246.84
2016,7,24,14,45,274.0,367.5,3.5,32.0,586.5,306.63,215.97
2016,7,24,15,0,243.0,356.0,3.6,32.0,542.0,268.84,188.53
2016,7,24,15,15,275.0,328.5,3.65,31.5,528.0,234.73,163.07
2016,7,24,15,30,307.0,301.0,3.7,31.0,514.0,197.36,139.12
2016,7,24,15,45,344.5,269.5,3.8,30.5,493.5,165.74,129.1
2016,7,24,16,0,382.0,238.0,3.9,30.0,473.0,151.77,118.58
2016,7,24,16,15,324.5,227.0,3.9,29.0,415.5,145.33,114.25
2016,7,24,16,30,267.0,216.0,3.9,28.0,358.0,138.75,109.74
2016,7,24,16,45,273.5,191.5,3.9,27.5,323.5,126.0,99.85
2016,7,24,17,0,280.0,167.0,3.9,27.0,289.0,112.57,89.25
2016,7,24,17,15,245.5,155.0,3.75,26.0,251.5,105.02,83.58
2016,7,24,17,30,211.0,143.0,3.6,25.0,214.0,97.24,77.54
2016,7,24,17,45,183.0,117.5,3.45,24.0,171.5,82.43,65.3
2016,7,24,18,0,155.0,92.0,3.3,23.0,129.0,65.8,51.18
2016,7,24,18,15,118.5,66.0,3.15,22.0,90.5,48.38,36.04
2016,7,24,18,30,82.0,40.0,3.0,21.0,52.0,29.82,19.75
2016,7,24,18,45,51.5,23.5,2.85,20.0,30.0,17.88,8.58
2016,7,24,19,0,21.0,7.0,2.7,19.0,8.0,5.54,0.0
2016,7,24,19,15,10.5,3.5,2.55,18.5,4.0,2.75,0.0
2016,7,24,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,25,5,15,37.0,8.5,0.8,13.5,10.5,17.98,0.0
2016,7,25,5,30,74.0,17.0,0.9,14.0,21.0,57.78,18.27
2016,7,25,5,45,147.5,36.5,1.0,14.5,56.5,123.56,92.76
2016,7,25,6,0,221.0,56.0,1.1,15.0,92.0,188.01,149.65
2016,7,25,6,15,283.0,74.0,1.1,15.5,136.5,251.88,204.53
2016,7,25,6,30,345.0,92.0,1.1,16.0,181.0,321.44,262.43
2016,7,25,6,45,400.5,105.0,1.15,17.0,230.5,386.62,314.46
2016,7,25,7,0,456.0,118.0,1.2,18.0,280.0,455.77,367.5
2016,7,25,7,15,246.0,144.5,1.3,19.0,234.0,337.81,272.17
2016,7,25,7,30,36.0,171.0,1.4,20.0,188.0,185.92,147.02
2016,7,25,7,45,180.5,192.0,1.55,21.5,289.0,336.04,267.59
2016,7,25,8,0,325.0,213.0,1.7,23.0,390.0,497.8,388.98
2016,7,25,8,15,489.5,191.0,1.75,24.0,484.5,640.75,491.65
2016,7,25,8,30,654.0,169.0,1.8,25.0,579.0,781.01,587.51
2016,7,25,8,45,501.0,233.0,1.9,26.0,560.5,714.23,534.27
2016,7,25,9,0,348.0,297.0,2.0,27.0,542.0,627.13,468.43
2016,7,25,9,15,381.5,303.0,2.05,27.5,586.0,665.45,494.52
2016,7,25,9,30,415.0,309.0,2.1,28.0,630.0,722.2,531.4
2016,7,25,9,45,640.5,221.5,2.2,29.0,742.5,853.94,621.58
2016,7,25,10,0,866.0,134.0,2.3,30.0,855.0,952.46,682.37
2016,7,25,10,15,873.0,135.5,2.3,30.5,884.0,954.3,680.26
2016,7,25,10,30,880.0,137.0,2.3,31.0,913.0,952.31,676.78
2016,7,25,10,45,850.0,159.5,2.35,31.5,924.5,947.09,671.9
2016,7,25,11,0,820.0,182.0,2.4,32.0,936.0,923.33,655.4
2016,7,25,11,15,824.0,183.0,2.4,32.0,950.5,906.95,644.73
2016,7,25,11,30,828.0,184.0,2.4,32.0,965.0,886.94,631.73
2016,7,25,11,45,794.0,207.5,2.45,32.5,960.5,850.6,606.51
2016,7,25,12,0,760.0,231.0,2.5,33.0,956.0,821.92,585.37
2016,7,25,12,15,759.5,231.0,2.55,33.0,955.5,788.41,562.98
2016,7,25,12,30,759.0,231.0,2.6,33.0,955.0,752.29,538.45
2016,7,25,12,45,767.5,223.5,2.7,33.0,950.0,714.02,512.38
2016,7,25,13,0,776.0,216.0,2.8,33.0,945.0,673.03,483.7
2016,7,25,13,15,771.0,214.5,2.85,33.0,928.5,626.01,449.74
2016,7,25,13,30,766.0,213.0,2.9,33.0,912.0,577.6,413.87
2016,7,25,13,45,723.0,231.5,2.95,33.0,878.0,523.64,373.17
2016,7,25,14,0,680.0,250.0,3.0,33.0,844.0,471.95,333.39
2016,7,25,14,15,669.5,246.0,3.05,32.5,814.5,420.51,293.4
2016,7,25,14,30,659.0,242.0,3.1,32.0,785.0,369.39,252.78
2016,7,25,14,45,629.5,245.0,3.2,31.5,745.0,318.42,212.71
2016,7,25,15,0,600.0,248.0,3.3,31.0,705.0,270.67,176.26
2016,7,25,15,15,583.0,240.5,3.35,30.5,664.5,220.29,140.68
2016,7,25,15,30,566.0,233.0,3.4,30.0,624.0,171.81,113.76
2016,7,25,15,45,500.0,228.5,3.45,30.0,556.5,140.84,109.39
2016,7,25,16,0,434.0,224.0,3.5,30.0,489.0,138.92,108.22
2016,7,25,16,15,448.0,209.5,3.5,29.0,463.5,133.33,104.48
2016,7,25,16,30,462.0,195.0,3.5,28.0,438.0,127.22,100.27
2016,7,25,16,45,429.0,181.5,3.5,27.5,389.0,120.21,95.06
2016,7,25,17,0,396.0,168.0,3.5,27.0,340.0,112.89,89.51
2016,7,25,17,15,358.5,151.0,3.35,26.0,291.5,104.56,83.18
2016,7,25,17,30,321.0,134.0,3.2,25.0,243.0,93.57,74.43
2016,7,25,17,45,276.0,114.0,3.1,24.0,196.0,80.43,63.59
2016,7,25,18,0,231.0,94.0,3.0,23.0,149.0,67.01,52.2
2016,7,25,18,15,179.5,71.0,2.85,22.0,107.5,51.39,38.6
2016,7,25,18,30,128.0,48.0,2.7,21.0,66.0,35.42,24.45
2016,7,25,18,45,64.0,29.0,2.55,20.5,38.0,21.73,11.43
2016,7,25,19,0,0.0,10.0,2.4,20.0,10.0,7.87,0.0
2016,7,25,19,15,0.0,5.0,2.3,19.5,5.0,3.93,0.0
2016,7,25,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,7,26,5,15,41.0,9.0,0.4,17.0,11.5,19.64,0.0
2016,7,26,5,30,82.0,18.0,0.5,18.0,23.0,62.13,15.16
2016,7,26,5,45,166.0,36.5,0.6,19.0,58.5,131.99,97.05
2016,7,26,6,0,250.0,55.0,0.7,20.0,94.0,201.2,156.7
2016,7,26,6,15,316.5,70.5,0.75,20.5,139.0,266.21,211.37
2016,7,26,6,30,383.0,86.0,0.8,21.0,184.0,337.45,269.33
2016,7,26,6,45,440.5,97.5,0.85,22.0,234.5,404.12,321.12
2016,7,26,7,0,498.0,109.0,0.9,23.0,285.0,474.87,373.8
2016,7,26,7,15,537.0,118.5,0.85,24.0,335.5,533.65,414.73
2016,7,26,7,30,576.0,128.0,0.8,25.0,386.0,601.76,460.24
2016,7,26,7,45,610.0,134.5,0.8,26.0,437.0,656.67,495.25
2016,7,26,8,0,644.0,141.0,0.8,27.0,488.0,711.21,528.84
2016,7,26,8,15,667.5,147.0,0.8,28.0,536.0,755.61,554.19
2016,7,26,8,30,691.0,153.0,0.8,29.0,584.0,798.29,577.6
2016,7,26,8,45,704.5,160.0,0.8,30.0,628.0,831.07,594.13
2016,7,26,9,0,718.0,167.0,0.8,31.0,672.0,861.14,608.76
2016,7,26,9,15,732.5,171.0,0.75,31.5,712.0,886.06,620.36
2016,7,26,9,30,747.0,175.0,0.7,32.0,752.0,907.86,629.96
2016,7,26,9,45,770.0,171.5,0.65,33.0,790.0,917.81,631.03
2016,7,26,10,0,793.0,168.0,0.6,34.0,828.0,933.65,635.8
2016,7,26,10,15,801.0,170.5,0.5,34.0,856.5,937.45,634.92
2016,7,26,10,30,809.0,173.0,0.4,34.0,885.0,937.48,632.06
2016,7,26,10,45,773.0,199.5,0.35,34.5,893.5,914.94,615.87
2016,7,26,11,0,737.0,226.0,0.3,35.0,902.0,900.73,604.53
2016,7,26,11,15,741.0,227.5,0.4,35.0,916.0,885.41,596.84
2016,7,26,11,30,745.0,229.0,0.5,35.0,930.0,866.59,586.95
2016,7,26,11,45,702.0,257.5,0.65,35.5,922.5,828.56,563.92
2016,7,26,12,0,659.0,286.0,0.8,36.0,915.0,788.29,539.14
2016,7,26,12,15,658.0,286.0,0.95,36.0,914.0,756.82,521.1
2016,7,26,12,30,657.0,286.0,1.1,36.0,913.0,723.08,500.77
2016,7,26,12,45,693.0,260.5,1.25,36.0,916.0,693.43,482.87
2016,7,26,13,0,729.0,235.0,1.4,36.0,919.0,659.11,460.89
2016,7,26,13,15,724.0,233.0,1.5,36.0,902.5,613.49,429.69
2016,7,26,13,30,719.0,231.0,1.6,36.0,886.0,566.62,396.65
2016,7,26,13,45,664.5,255.5,1.75,36.0,849.0,513.05,358.21
2016,7,26,14,0,610.0,280.0,1.9,36.0,812.0,462.88,321.37
2016,7,26,14,15,599.0,275.0,1.95,35.5,782.5,414.15,284.77
2016,7,26,14,30,588.0,270.0,2.0,35.0,753.0,367.15,248.56
2016,7,26,14,45,551.0,274.5,2.1,35.0,711.5,318.17,211.19
2016,7,26,15,0,514.0,279.0,2.2,35.0,670.0,272.71,177.58
2016,7,26,15,15,496.5,269.5,2.3,34.5,630.0,225.77,145.33
2016,7,26,15,30,479.0,260.0,2.4,34.0,590.0,180.93,120.49
2016,7,26,15,45,452.5,250.0,2.5,34.0,545.0,151.16,115.57
2016,7,26,16,0,426.0,240.0,2.6,34.0,500.0,147.61,113.19
2016,7,26,16,15,401.0,226.0,2.65,33.0,454.0,146.7,113.33
2016,7,26,16,30,376.0,212.0,2.7,32.0,408.0,139.08,108.09
2016,7,26,16,45,349.5,194.0,2.8,31.5,361.5,128.93,100.51
2016,7,26,17,0,323.0,176.0,2.9,31.0,315.0,118.42,92.52
2016,7,26,17,15,288.0,156.0,2.8,30.0,268.0,106.26,83.19
2016,7,26,17,30,253.0,136.0,2.7,29.0,221.0,93.74,73.32
2016,7,26,17,45,221.5,113.0,2.6,28.5,178.5,79.14,61.3
2016,7,26,18,0,190.0,90.0,2.5,28.0,136.0,64.11,48.64
2016,7,26,18,15,145.0,66.5,2.3,27.0,96.5,48.22,35.08
2016,7,26,18,30,100.0,43.0,2.1,26.0,57.0,31.91,20.94
2016,7,26,18,45,61.5,25.0,1.95,25.0,32.5,18.93,8.8
2016,7,26,19,0,23.0,7.0,1.8,24.0,8.0,5.51,0.0
2016,7,26,19,15,11.5,3.5,1.65,23.5,4.0,2.75,0.0
2016,7,26,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,7,27,5,15,27.5,7.5,0.2,20.5,9.0,14.35,0.0
2016,7,27,5,30,55.0,15.0,0.3,21.0,18.0,40.87,4.36
2016,7,27,5,45,124.0,34.5,0.4,22.0,50.5,101.8,72.75
2016,7,27,6,0,193.0,54.0,0.5,23.0,83.0,162.74,124.79
2016,7,27,6,15,252.5,71.5,0.5,23.5,125.5,234.4,183.65
2016,7,27,6,30,312.0,89.0,0.5,24.0,168.0,300.68,236.78
2016,7,27,6,45,365.0,102.5,0.5,25.0,215.5,363.47,284.85
2016,7,27,7,0,418.0,116.0,0.5,26.0,263.0,430.12,333.67
2016,7,27,7,15,457.0,127.0,0.55,27.0,311.0,487.29,373.85
2016,7,27,7,30,496.0,138.0,0.6,28.0,359.0,546.03,413.68
2016,7,27,7,45,527.5,146.5,0.65,29.0,407.5,597.17,446.84
2016,7,27,8,0,559.0,155.0,0.7,30.0,456.0,648.39,479.05
2016,7,27,8,15,583.5,162.0,0.8,30.5,502.0,701.11,512.63
2016,7,27,8,30,608.0,169.0,0.9,31.0,548.0,743.83,539.19
2016,7,27,8,45,620.0,178.5,1.05,32.0,589.5,776.14,557.97
2016,7,27,9,0,632.0,188.0,1.2,33.0,631.0,805.92,574.92
2016,7,27,9,15,486.5,262.5,1.35,33.5,615.5,744.38,530.65
2016,7,27,9,30,341.0,337.0,1.5,34.0,600.0,664.73,474.66
2016,7,27,9,45,513.5,271.5,1.65,34.5,687.5,779.77,553.57
2016,7,27,10,0,686.0,206.0,1.8,35.0,775.0,881.89,620.37
2016,7,27,10,15,695.0,209.0,1.95,35.0,803.0,887.13,623.25
2016,7,27,10,30,704.0,212.0,2.1,35.0,831.0,888.88,624.84
2016,7,27,10,45,676.0,235.5,2.25,35.0,842.0,872.4,613.97
2016,7,27,11,0,648.0,259.0,2.4,35.0,853.0,852.25,600.83
2016,7,27,11,15,521.0,334.0,2.55,35.0,816.5,785.78,555.38
2016,7,27,11,30,394.0,409.0,2.7,35.0,780.0,710.09,503.57
2016,7,27,11,45,351.5,436.5,2.85,35.5,769.0,680.34,482.37
2016,7,27,12,0,309.0,464.0,3.0,36.0,758.0,650.11,460.46
2016,7,27,12,15,296.0,464.5,3.1,35.5,746.0,620.53,441.39
2016,7,27,12,30,283.0,465.0,3.2,35.0,734.0,590.58,421.77
2016,7,27,12,45,275.5,462.5,3.35,35.0,722.5,561.99,402.16
2016,7,27,13,0,268.0,460.0,3.5,35.0,711.0,533.21,382.11
2016,7,27,13,15,263.5,452.5,3.55,35.0,696.0,502.58,360.37
2016,7,27,13,30,259.0,445.0,3.6,35.0,681.0,471.97,338.33
2016,7,27,13,45,253.0,433.5,3.7,35.0,659.5,438.07,313.74
2016,7,27,14,0,247.0,422.0,3.8,35.0,638.0,404.68,289.13
2016,7,27,14,15,250.0,405.5,3.85,34.5,618.0,372.12,265.13
2016,7,27,14,30,253.0,389.0,3.9,34.0,598.0,339.35,240.52
2016,7,27,14,45,275.0,365.5,3.95,33.5,583.0,307.23,215.48
2016,7,27,15,0,297.0,342.0,4.0,33.0,568.0,272.92,188.89
2016,7,27,15,15,313.5,317.5,4.0,32.5,544.0,235.13,161.31
2016,7,27,15,30,330.0,293.0,4.0,32.0,520.0,195.86,136.77
2016,7,27,15,45,353.5,270.5,4.05,32.0,499.0,166.64,129.1
2016,7,27,16,0,377.0,248.0,4.1,32.0,478.0,156.89,121.77
2016,7,27,16,15,354.0,232.0,4.0,31.0,433.5,148.74,116.12
2016,7,27,16,30,331.0,216.0,3.9,30.0,389.0,140.23,110.09
2016,7,27,16,45,316.5,195.0,3.85,29.5,346.5,128.82,101.38
2016,7,27,17,0,302.0,174.0,3.8,29.0,304.0,116.91,92.13
2016,7,27,17,15,269.5,153.5,3.6,28.0,258.0,104.51,82.49
2016,7,27,17,30,237.0,133.0,3.4,27.0,212.0,91.74,72.3
2016,7,27,17,45,214.0,110.0,3.2,26.5,172.0,77.22,60.22
2016,7,27,18,0,191.0,87.0,3.0,26.0,132.0,62.23,47.46
2016,7,27,18,15,146.0,64.0,2.8,25.0,93.5,46.59,33.99
2016,7,27,18,30,101.0,41.0,2.6,24.0,55.0,30.54,19.96
2016,7,27,18,45,63.0,24.0,2.4,23.5,31.0,18.22,8.12
2016,7,27,19,0,25.0,7.0,2.2,23.0,7.0,5.51,0.0
2016,7,27,19,15,12.5,3.5,2.05,22.5,3.5,2.75,0.0
2016,7,27,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,28,5,15,41.5,8.5,1.15,17.5,10.5,19.5,0.0
2016,7,28,5,30,83.0,17.0,1.2,18.0,21.0,60.9,3.08
2016,7,28,5,45,171.5,34.0,1.25,18.5,55.5,132.36,96.75
2016,7,28,6,0,260.0,51.0,1.3,19.0,90.0,202.55,158.7
2016,7,28,6,15,328.0,64.5,1.25,19.5,134.0,266.81,213.56
2016,7,28,6,30,396.0,78.0,1.2,20.0,178.0,337.54,271.83
2016,7,28,6,45,320.0,104.0,1.2,21.0,196.5,337.82,271.39
2016,7,28,7,0,244.0,130.0,1.2,22.0,215.0,314.34,251.61
2016,7,28,7,15,228.5,155.0,1.2,23.0,245.5,339.78,269.77
2016,7,28,7,30,213.0,180.0,1.2,24.0,276.0,346.23,272.69
2016,7,28,7,45,434.5,151.0,1.25,25.0,375.0,530.06,411.37
2016,7,28,8,0,656.0,122.0,1.3,26.0,474.0,703.63,532.79
2016,7,28,8,15,490.0,189.5,1.35,27.0,466.5,643.24,483.44
2016,7,28,8,30,324.0,257.0,1.4,28.0,459.0,559.79,419.35
2016,7,28,8,45,527.5,200.0,1.45,29.0,556.5,707.74,523.7
2016,7,28,9,0,731.0,143.0,1.5,30.0,654.0,850.45,615.39
2016,7,28,9,15,745.0,146.0,1.55,30.5,693.5,867.37,622.66
2016,7,28,9,30,759.0,149.0,1.6,31.0,733.0,887.94,633.64
2016,7,28,9,45,758.0,158.5,1.65,32.0,764.0,897.52,636.33
2016,7,28,10,0,757.0,168.0,1.7,33.0,795.0,903.37,636.84
2016,7,28,10,15,765.0,170.0,1.8,33.0,823.0,906.86,639.15
2016,7,28,10,30,773.0,172.0,1.9,33.0,851.0,906.71,639.29
2016,7,28,10,45,748.0,193.0,2.0,33.5,863.0,889.81,627.65
2016,7,28,11,0,723.0,214.0,2.1,34.0,875.0,880.4,620.62
2016,7,28,11,15,727.0,215.0,2.2,34.0,889.0,865.07,611.06
2016,7,28,11,30,731.0,216.0,2.3,34.0,903.0,846.33,599.26
2016,7,28,11,45,698.0,239.5,2.45,34.5,899.0,813.22,576.32
2016,7,28,12,0,665.0,263.0,2.6,35.0,895.0,777.73,551.68
2016,7,28,12,15,664.5,262.5,2.7,35.0,894.0,746.37,531.02
2016,7,28,12,30,664.0,262.0,2.8,35.0,893.0,712.7,508.36
2016,7,28,12,45,480.5,356.5,2.9,35.0,811.0,626.29,447.12
2016,7,28,13,0,297.0,451.0,3.0,35.0,729.0,545.89,389.76
2016,7,28,13,15,321.0,420.5,3.1,34.5,716.5,514.3,368.9
2016,7,28,13,30,345.0,390.0,3.2,34.0,704.0,480.73,345.65
2016,7,28,13,45,339.5,386.5,3.3,34.0,688.5,449.2,322.21
2016,7,28,14,0,334.0,383.0,3.4,34.0,673.0,417.56,298.25
2016,7,28,14,15,318.0,380.0,3.45,33.5,648.5,382.28,271.98
2016,7,28,14,30,302.0,377.0,3.5,33.0,624.0,348.2,246.35
2016,7,28,14,45,396.5,327.5,3.55,33.0,637.0,316.71,218.52
2016,7,28,15,0,491.0,278.0,3.6,33.0,650.0,268.83,178.05
2016,7,28,15,15,474.5,268.5,3.6,32.5,611.5,223.31,146.07
2016,7,28,15,30,458.0,259.0,3.6,32.0,573.0,179.78,121.3
2016,7,28,15,45,441.0,246.0,3.65,31.5,531.5,148.93,115.24
2016,7,28,16,0,424.0,233.0,3.7,31.0,490.0,143.93,111.86
2016,7,28,16,15,399.5,219.0,3.65,30.5,445.0,143.0,111.72
2016,7,28,16,30,375.0,205.0,3.6,30.0,400.0,135.31,106.08
2016,7,28,16,45,355.5,186.5,3.6,29.5,355.5,124.93,98.2
2016,7,28,17,0,336.0,168.0,3.6,29.0,311.0,114.14,89.86
2016,7,28,17,15,301.5,149.0,3.4,28.0,265.0,102.43,80.76
2016,7,28,17,30,267.0,130.0,3.2,27.0,219.0,90.38,71.15
2016,7,28,17,45,234.5,108.5,3.05,26.0,176.5,76.53,59.75
2016,7,28,18,0,202.0,87.0,2.9,25.0,134.0,62.3,47.71
2016,7,28,18,15,154.5,64.5,2.7,24.5,95.0,46.94,34.33
2016,7,28,18,30,107.0,42.0,2.5,24.0,56.0,31.22,20.47
2016,7,28,18,45,53.5,24.5,2.35,23.5,31.5,18.78,8.27
2016,7,28,19,0,0.0,7.0,2.2,23.0,7.0,5.51,0.0
2016,7,28,19,15,0.0,3.5,2.1,22.5,3.5,0.0,0.0
2016,7,28,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,8.0,1.05,18.0,8.0,6.29,0.0
2016,7,29,5,30,0.0,16.0,1.1,18.0,16.0,12.36,0.0
2016,7,29,5,45,104.5,33.5,1.15,18.5,49.0,93.55,66.85
2016,7,29,6,0,209.0,51.0,1.2,19.0,82.0,179.0,139.96
2016,7,29,6,15,271.5,67.5,1.2,19.5,124.5,241.28,193.05
2016,7,29,6,30,334.0,84.0,1.2,20.0,167.0,309.44,249.43
2016,7,29,6,45,394.0,95.0,1.2,21.0,215.5,375.07,301.4
2016,7,29,7,0,454.0,106.0,1.2,22.0,264.0,445.17,354.62
2016,7,29,7,15,405.0,132.5,1.2,23.0,290.0,458.3,361.58
2016,7,29,7,30,356.0,159.0,1.2,24.0,316.0,447.56,350.84
2016,7,29,7,45,479.5,149.0,1.2,25.0,388.5,564.52,435.82
2016,7,29,8,0,603.0,139.0,1.2,26.0,461.0,679.68,514.57
2016,7,29,8,15,456.5,199.0,1.2,27.0,456.5,625.97,469.85
2016,7,29,8,30,310.0,259.0,1.2,28.0,452.0,550.77,411.69
2016,7,29,8,45,498.0,210.5,1.25,29.0,546.5,693.69,512.0
2016,7,29,9,0,686.0,162.0,1.3,30.0,641.0,831.63,601.16
2016,7,29,9,15,701.0,166.0,1.3,30.5,680.5,856.72,613.13
2016,7,29,9,30,716.0,170.0,1.3,31.0,720.0,878.84,624.37
2016,7,29,9,45,706.5,185.0,1.35,32.0,748.5,886.15,625.69
2016,7,29,10,0,697.0,200.0,1.4,33.0,777.0,889.59,624.83
2016,7,29,10,15,706.0,203.0,1.45,33.5,805.0,894.85,626.52
2016,7,29,10,30,715.0,206.0,1.5,34.0,833.0,896.59,626.1
2016,7,29,10,45,698.5,222.5,1.6,34.5,847.0,884.17,617.05
2016,7,29,11,0,682.0,239.0,1.7,35.0,861.0,868.2,605.67
2016,7,29,11,15,686.5,240.5,1.8,35.0,875.5,854.17,597.29
2016,7,29,11,30,691.0,242.0,1.9,35.0,890.0,836.79,586.64
2016,7,29,11,45,666.0,260.0,2.05,35.5,888.5,805.62,565.63
2016,7,29,12,0,641.0,278.0,2.2,36.0,887.0,772.19,542.96
2016,7,29,12,15,641.0,278.0,2.3,36.0,886.5,742.13,523.49
2016,7,29,12,30,641.0,278.0,2.4,36.0,886.0,709.77,502.06
2016,7,29,12,45,656.0,266.0,2.55,36.0,883.5,676.58,480.08
2016,7,29,13,0,671.0,254.0,2.7,36.0,881.0,640.49,455.41
2016,7,29,13,15,666.5,252.0,2.75,35.5,866.0,597.33,425.5
2016,7,29,13,30,662.0,250.0,2.8,35.0,851.0,553.03,393.89
2016,7,29,13,45,626.5,263.5,2.9,35.0,820.5,503.34,356.93
2016,7,29,14,0,591.0,277.0,3.0,35.0,790.0,455.7,320.77
2016,7,29,14,15,581.0,271.5,3.1,34.5,761.5,409.36,285.23
2016,7,29,14,30,571.0,266.0,3.2,34.0,733.0,361.55,247.89
2016,7,29,14,45,545.0,266.0,3.3,33.5,695.5,313.51,210.65
2016,7,29,15,0,519.0,266.0,3.4,33.0,658.0,267.87,176.19
2016,7,29,15,15,502.0,257.0,3.45,32.5,619.0,220.97,143.2
2016,7,29,15,30,485.0,248.0,3.5,32.0,580.0,176.09,117.76
2016,7,29,15,45,431.0,242.0,3.6,31.5,521.5,146.63,113.42
2016,7,29,16,0,377.0,236.0,3.7,31.0,463.0,150.78,117.38
2016,7,29,16,15,386.0,217.5,3.7,30.0,433.5,141.91,111.07
2016,7,29,16,30,395.0,199.0,3.7,29.0,404.0,132.5,104.25
2016,7,29,16,45,327.0,182.0,3.7,28.5,339.5,121.87,96.1
2016,7,29,17,0,259.0,165.0,3.7,28.0,275.0,111.05,87.68
2016,7,29,17,15,218.0,150.0,3.6,27.0,234.0,101.65,80.46
2016,7,29,17,30,177.0,135.0,3.5,26.0,193.0,93.44,74.05
2016,7,29,17,45,152.5,111.5,3.4,25.5,155.0,78.27,61.36
2016,7,29,18,0,128.0,88.0,3.3,25.0,117.0,62.79,48.12
2016,7,29,18,15,119.5,64.5,3.1,24.0,86.0,47.09,34.51
2016,7,29,18,30,111.0,41.0,2.9,23.0,55.0,30.54,19.95
2016,7,29,18,45,66.5,23.0,2.75,22.5,30.5,17.48,7.05
2016,7,29,19,0,22.0,5.0,2.6,22.0,6.0,3.93,0.0
2016,7,29,19,15,11.0,2.5,2.45,21.5,3.0,0.0,0.0
2016,7,29,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,5,15,32.5,7.0,1.35,17.5,8.5,15.63,0.0
2016,7,30,5,30,65.0,14.0,1.5,18.0,17.0,49.66,0.0
2016,7,30,5,45,146.0,32.0,1.7,18.5,50.0,120.33,86.6
2016,7,30,6,0,227.0,50.0,1.9,19.0,83.0,187.11,146.53
2016,7,30,6,15,120.5,68.0,1.9,20.0,86.0,139.4,110.35
2016,7,30,6,30,14.0,86.0,1.9,21.0,89.0,82.18,62.93
2016,7,30,6,45,25.0,107.0,1.9,22.0,114.5,117.45,92.09
2016,7,30,7,0,36.0,128.0,1.9,23.0,140.0,145.46,114.6
2016,7,30,7,15,296.0,124.0,1.95,24.0,253.0,353.85,283.81
2016,7,30,7,30,556.0,120.0,2.0,25.0,366.0,583.58,456.9
2016,7,30,7,45,590.5,126.0,2.05,26.0,415.5,637.84,492.19
2016,7,30,8,0,625.0,132.0,2.1,27.0,465.0,691.87,527.43
2016,7,30,8,15,383.5,205.5,2.15,27.5,416.0,571.76,435.08
2016,7,30,8,30,142.0,279.0,2.2,28.0,367.0,406.14,308.28
2016,7,30,8,45,427.5,215.5,2.25,29.0,508.0,636.99,479.3
2016,7,30,9,0,713.0,152.0,2.3,30.0,649.0,847.23,621.33
2016,7,30,9,15,728.0,156.0,2.4,30.5,689.5,872.72,634.32
2016,7,30,9,30,743.0,160.0,2.5,31.0,730.0,895.16,646.91
2016,7,30,9,45,790.0,143.5,2.65,32.0,774.5,916.07,657.59
2016,7,30,10,0,837.0,127.0,2.8,33.0,819.0,927.36,662.05
2016,7,30,10,15,844.5,128.5,2.9,33.0,847.5,929.92,663.39
2016,7,30,10,30,852.0,130.0,3.0,33.0,876.0,928.74,662.51
2016,7,30,10,45,833.0,146.5,3.1,33.5,890.5,927.89,660.61
2016,7,30,11,0,814.0,163.0,3.2,34.0,905.0,909.29,647.41
2016,7,30,11,15,818.0,164.0,3.25,34.0,920.0,893.25,637.06
2016,7,30,11,30,822.0,165.0,3.3,34.0,935.0,873.61,624.4
2016,7,30,11,45,795.0,184.0,3.4,34.5,933.0,840.2,601.7
2016,7,30,12,0,768.0,203.0,3.5,35.0,931.0,804.14,575.91
2016,7,30,12,15,768.0,203.0,3.55,34.5,930.5,771.94,555.12
2016,7,30,12,30,768.0,203.0,3.6,34.0,930.0,737.18,532.08
2016,7,30,12,45,754.5,209.5,3.65,34.0,918.5,701.25,506.31
2016,7,30,13,0,741.0,216.0,3.7,34.0,907.0,657.61,474.91
2016,7,30,13,15,737.0,214.0,3.75,33.5,891.5,612.09,442.58
2016,7,30,13,30,733.0,212.0,3.8,33.0,876.0,565.15,408.25
2016,7,30,13,45,706.0,222.0,3.85,33.0,848.0,514.3,369.3
2016,7,30,14,0,679.0,232.0,3.9,33.0,820.0,464.45,330.29
2016,7,30,14,15,669.0,228.0,3.9,32.5,791.0,413.07,289.81
2016,7,30,14,30,659.0,224.0,3.9,32.0,762.0,361.92,248.69
2016,7,30,14,45,637.0,224.0,3.9,32.0,725.0,310.7,207.27
2016,7,30,15,0,615.0,224.0,3.9,32.0,688.0,261.55,168.69
2016,7,30,15,15,598.5,217.5,3.9,31.5,648.0,211.4,132.92
2016,7,30,15,30,582.0,211.0,3.9,31.0,608.0,162.97,105.8
2016,7,30,15,45,557.0,204.5,3.9,31.0,563.5,129.9,100.3
2016,7,30,16,0,532.0,198.0,3.9,31.0,519.0,127.49,98.7
2016,7,30,16,15,506.5,188.0,3.85,30.0,472.5,122.91,95.71
2016,7,30,16,30,481.0,178.0,3.8,29.0,426.0,118.08,92.49
2016,7,30,16,45,380.0,170.0,3.75,28.5,353.0,112.69,88.57
2016,7,30,17,0,279.0,162.0,3.7,28.0,280.0,109.7,86.59
2016,7,30,17,15,235.5,148.5,3.55,27.0,239.0,101.05,79.97
2016,7,30,17,30,192.0,135.0,3.4,26.0,198.0,93.55,74.14
2016,7,30,17,45,160.5,112.5,3.25,25.5,158.5,78.83,61.82
2016,7,30,18,0,129.0,90.0,3.1,25.0,119.0,63.85,49.0
2016,7,30,18,15,92.0,66.5,2.95,24.0,84.5,47.99,35.24
2016,7,30,18,30,55.0,43.0,2.8,23.0,50.0,31.83,20.97
2016,7,30,18,45,27.5,24.0,2.65,22.5,27.5,18.25,7.2
2016,7,30,19,0,0.0,5.0,2.5,22.0,5.0,3.93,0.0
2016,7,30,19,15,0.0,2.5,2.45,21.5,2.5,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,31,5,15,33.5,7.0,1.3,16.5,8.5,15.99,0.0
2016,7,31,5,30,67.0,14.0,1.5,17.0,17.0,50.37,0.0
2016,7,31,5,45,156.5,31.5,1.7,17.5,51.0,124.89,89.66
2016,7,31,6,0,246.0,49.0,1.9,18.0,85.0,195.76,153.87
2016,7,31,6,15,123.0,59.0,1.9,19.0,77.0,140.2,111.42
2016,7,31,6,30,0.0,69.0,1.9,20.0,69.0,56.24,41.42
2016,7,31,6,45,0.0,89.0,1.9,21.0,89.0,73.54,55.77
2016,7,31,7,0,0.0,109.0,1.9,22.0,109.0,90.68,69.55
2016,7,31,7,15,10.0,133.5,2.05,23.0,138.0,119.37,92.67
2016,7,31,7,30,20.0,158.0,2.2,24.0,167.0,148.69,115.8
2016,7,31,7,45,94.0,194.0,2.35,25.0,243.0,256.96,202.2
2016,7,31,8,0,168.0,230.0,2.5,26.0,319.0,374.62,292.08
2016,7,31,8,15,108.5,241.5,2.6,26.5,301.5,337.58,260.72
2016,7,31,8,30,49.0,253.0,2.7,27.0,284.0,277.49,212.45
2016,7,31,8,45,395.0,197.0,2.8,28.0,470.0,589.61,450.38
2016,7,31,9,0,741.0,141.0,2.9,29.0,656.0,862.46,638.55
2016,7,31,9,15,755.0,144.5,2.9,29.5,696.0,880.16,645.37
2016,7,31,9,30,769.0,148.0,2.9,30.0,736.0,901.41,656.6
2016,7,31,9,45,746.0,169.5,2.95,30.5,761.5,910.63,660.27
2016,7,31,10,0,723.0,191.0,3.0,31.0,787.0,908.44,656.69
2016,7,31,10,15,732.0,193.5,3.0,31.0,815.0,913.2,658.86
2016,7,31,10,30,741.0,196.0,3.0,31.0,843.0,914.35,658.75
2016,7,31,10,45,720.0,215.0,3.05,31.5,856.5,900.16,647.75
2016,7,31,11,0,699.0,234.0,3.1,32.0,870.0,882.25,633.7
2016,7,31,11,15,703.5,235.5,3.1,32.0,884.5,867.92,623.72
2016,7,31,11,30,708.0,237.0,3.1,32.0,899.0,850.17,611.46
2016,7,31,11,45,678.0,258.0,3.1,32.5,896.0,816.99,587.0
2016,7,31,12,0,648.0,279.0,3.1,33.0,893.0,781.55,561.12
2016,7,31,12,15,528.5,343.0,3.15,33.0,844.0,712.2,512.11
2016,7,31,12,30,409.0,407.0,3.2,33.0,795.0,645.39,464.53
2016,7,31,12,45,594.0,299.5,3.25,33.0,856.5,661.68,478.35
