Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,779.0,192.0,3.3,33.0,918.0,660.86,478.73
2016,7,31,13,15,774.5,190.5,3.35,32.5,902.0,615.24,446.0
2016,7,31,13,30,770.0,189.0,3.4,32.0,886.0,568.15,411.41
2016,7,31,13,45,716.0,214.5,3.45,32.0,849.5,514.93,370.63
2016,7,31,14,0,662.0,240.0,3.5,32.0,813.0,463.52,330.65
2016,7,31,14,15,652.0,236.0,3.55,31.5,784.0,412.9,290.87
2016,7,31,14,30,642.0,232.0,3.6,31.0,755.0,362.55,250.44
2016,7,31,14,45,600.5,241.0,3.65,31.0,713.0,312.94,210.91
2016,7,31,15,0,559.0,250.0,3.7,31.0,671.0,267.4,175.92
2016,7,31,15,15,542.0,242.0,3.7,30.5,631.0,218.73,141.17
2016,7,31,15,30,525.0,234.0,3.7,30.0,591.0,172.01,114.52
2016,7,31,15,45,496.0,227.0,3.75,29.5,546.0,140.56,109.52
2016,7,31,16,0,467.0,220.0,3.8,29.0,501.0,138.18,108.19
2016,7,31,16,15,441.5,207.5,3.75,28.5,455.0,132.59,104.22
2016,7,31,16,30,416.0,195.0,3.7,28.0,409.0,126.68,99.95
2016,7,31,16,45,385.5,180.0,3.7,27.5,361.5,121.92,96.58
2016,7,31,17,0,355.0,165.0,3.7,27.0,314.0,112.76,89.5
2016,7,31,17,15,318.5,147.0,3.6,26.0,267.0,101.48,80.67
2016,7,31,17,30,282.0,129.0,3.5,25.0,220.0,89.91,71.37
2016,7,31,17,45,240.0,107.5,3.4,24.5,175.5,75.88,59.57
2016,7,31,18,0,198.0,86.0,3.3,24.0,131.0,61.51,47.2
2016,7,31,18,15,150.0,62.5,3.15,23.0,91.5,45.5,33.24
2016,7,31,18,30,102.0,39.0,3.0,22.0,52.0,29.08,18.71
2016,7,31,18,45,60.0,22.0,2.85,21.0,28.5,16.71,5.72
2016,7,31,19,0,18.0,5.0,2.7,20.0,5.0,3.93,0.0
2016,7,31,19,15,9.0,2.5,2.6,19.5,2.5,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,1,5,15,54.0,7.5,0.85,16.0,9.5,22.89,0.0
2016,8,1,5,30,108.0,15.0,0.9,16.0,19.0,67.03,0.0
2016,8,1,5,45,222.0,28.5,1.0,16.5,54.5,149.21,106.95
2016,8,1,6,0,336.0,42.0,1.1,17.0,90.0,234.39,184.36
2016,8,1,6,15,411.0,52.5,1.15,18.0,135.0,305.13,244.94
2016,8,1,6,30,486.0,63.0,1.2,19.0,180.0,382.64,308.56
2016,8,1,6,45,243.0,66.5,1.25,20.0,125.0,248.19,201.47
2016,8,1,7,0,0.0,70.0,1.3,21.0,70.0,54.01,39.33
2016,8,1,7,15,0.0,98.0,1.35,21.5,98.0,78.19,59.27
2016,8,1,7,30,0.0,126.0,1.4,22.0,126.0,102.66,78.85
2016,8,1,7,45,70.5,177.5,1.45,23.0,215.0,220.59,174.26
2016,8,1,8,0,141.0,229.0,1.5,24.0,304.0,351.99,275.06
2016,8,1,8,15,155.0,253.0,1.55,24.5,342.5,390.72,302.28
2016,8,1,8,30,169.0,277.0,1.6,25.0,381.0,429.29,329.36
2016,8,1,8,45,492.0,191.0,1.65,26.0,526.0,671.75,507.89
2016,8,1,9,0,815.0,105.0,1.7,27.0,671.0,886.81,649.45
2016,8,1,9,15,827.5,107.5,1.75,27.5,711.0,898.09,652.22
2016,8,1,9,30,840.0,110.0,1.8,28.0,751.0,917.46,662.48
2016,8,1,9,45,852.5,110.0,1.9,28.5,786.5,930.78,669.36
2016,8,1,10,0,865.0,110.0,2.0,29.0,822.0,940.51,674.07
2016,8,1,10,15,872.0,111.5,2.1,29.5,851.0,942.82,674.17
2016,8,1,10,30,879.0,113.0,2.2,30.0,880.0,941.29,671.99
2016,8,1,10,45,877.5,118.0,2.3,30.5,899.5,931.35,664.56
2016,8,1,11,0,876.0,123.0,2.4,31.0,919.0,917.57,654.83
2016,8,1,11,15,879.5,123.5,2.45,31.0,934.0,900.52,643.97
2016,8,1,11,30,883.0,124.0,2.5,31.0,949.0,879.85,630.84
2016,8,1,11,45,876.5,129.5,2.6,31.5,953.5,851.52,611.86
2016,8,1,12,0,870.0,135.0,2.7,32.0,958.0,820.14,590.88
2016,8,1,12,15,870.0,135.0,2.75,32.0,957.5,786.68,569.21
2016,8,1,12,30,870.0,135.0,2.8,32.0,957.0,750.42,544.09
2016,8,1,12,45,866.5,136.0,2.9,32.0,948.0,709.87,515.68
2016,8,1,13,0,863.0,137.0,3.0,32.0,939.0,667.08,484.99
2016,8,1,13,15,859.5,136.0,3.05,32.0,923.5,620.83,450.86
2016,8,1,13,30,856.0,135.0,3.1,32.0,908.0,572.74,414.43
2016,8,1,13,45,843.5,138.0,3.2,32.0,883.0,521.27,374.61
2016,8,1,14,0,831.0,141.0,3.3,32.0,858.0,469.82,333.59
2016,8,1,14,15,823.0,139.0,3.35,31.5,828.5,414.36,289.07
2016,8,1,14,30,815.0,137.0,3.4,31.0,799.0,358.48,243.13
2016,8,1,14,45,800.5,136.0,3.45,31.0,762.0,301.42,195.73
2016,8,1,15,0,786.0,135.0,3.5,31.0,725.0,245.16,150.33
2016,8,1,15,15,569.5,208.0,3.55,30.5,623.5,202.56,127.87
2016,8,1,15,30,353.0,281.0,3.6,30.0,522.0,192.71,134.72
2016,8,1,15,45,344.0,261.5,3.65,29.5,482.5,162.15,126.87
2016,8,1,16,0,335.0,242.0,3.7,29.0,443.0,152.93,120.13
2016,8,1,16,15,498.0,179.0,3.7,28.5,448.5,117.7,92.03
2016,8,1,16,30,661.0,116.0,3.7,28.0,454.0,84.78,65.36
2016,8,1,16,45,438.5,141.5,3.7,27.5,355.5,96.78,75.78
2016,8,1,17,0,216.0,167.0,3.7,27.0,257.0,111.41,88.42
2016,8,1,17,15,196.0,147.0,3.6,26.0,220.5,101.75,80.91
2016,8,1,17,30,176.0,127.0,3.5,25.0,184.0,88.75,70.39
2016,8,1,17,45,274.5,98.5,3.45,24.0,168.5,70.76,55.31
2016,8,1,18,0,373.0,70.0,3.4,23.0,153.0,52.26,39.45
2016,8,1,18,15,297.5,55.5,3.25,22.0,110.5,41.61,30.04
2016,8,1,18,30,222.0,41.0,3.1,21.0,68.0,30.86,20.23
2016,8,1,18,45,131.5,24.0,3.0,20.0,38.0,18.17,6.13
2016,8,1,19,0,41.0,7.0,2.9,19.0,8.0,5.51,0.0
2016,8,1,19,15,20.5,3.5,2.8,18.5,4.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,2,5,15,54.5,7.0,0.7,14.5,9.5,5.51,0.0
2016,8,2,5,30,109.0,14.0,0.7,15.0,19.0,51.34,0.0
2016,8,2,5,45,223.5,28.5,0.75,15.5,54.5,150.84,107.36
2016,8,2,6,0,338.0,43.0,0.8,16.0,90.0,236.92,186.48
2016,8,2,6,15,415.0,53.0,0.85,16.5,135.5,308.65,248.33
2016,8,2,6,30,492.0,63.0,0.9,17.0,181.0,387.2,313.4
2016,8,2,6,45,246.0,71.5,0.95,18.0,130.5,257.16,209.6
2016,8,2,7,0,0.0,80.0,1.0,19.0,80.0,63.07,47.16
2016,8,2,7,15,344.0,84.0,1.05,20.0,233.5,362.3,295.18
2016,8,2,7,30,688.0,88.0,1.1,21.0,387.0,652.59,510.86
2016,8,2,7,45,511.5,146.0,1.2,22.0,384.0,591.69,459.54
2016,8,2,8,0,335.0,204.0,1.3,23.0,381.0,504.32,391.06
2016,8,2,8,15,563.5,153.5,1.4,23.5,485.0,683.88,523.19
2016,8,2,8,30,792.0,103.0,1.5,24.0,589.0,838.23,626.03
2016,8,2,8,45,805.5,107.5,1.6,25.0,634.0,870.7,642.77
2016,8,2,9,0,819.0,112.0,1.7,26.0,679.0,900.17,658.67
2016,8,2,9,15,832.5,114.5,1.85,26.5,720.0,924.21,672.81
2016,8,2,9,30,846.0,117.0,2.0,27.0,761.0,932.14,676.58
2016,8,2,9,45,855.0,120.0,2.2,27.5,797.0,945.11,684.31
2016,8,2,10,0,864.0,123.0,2.4,28.0,833.0,954.34,689.57
2016,8,2,10,15,872.0,124.5,2.5,28.5,862.5,957.33,689.95
2016,8,2,10,30,880.0,126.0,2.6,29.0,892.0,956.44,688.01
2016,8,2,10,45,861.0,142.5,2.75,29.5,907.0,940.32,676.79
2016,8,2,11,0,842.0,159.0,2.9,30.0,922.0,936.08,673.4
2016,8,2,11,15,846.0,159.5,3.0,30.0,937.5,919.0,662.61
2016,8,2,11,30,850.0,160.0,3.1,30.0,953.0,898.22,649.51
2016,8,2,11,45,828.5,175.5,3.25,30.5,953.5,865.68,627.68
2016,8,2,12,0,807.0,191.0,3.4,31.0,954.0,830.32,602.98
2016,8,2,12,15,807.5,191.5,3.5,31.0,953.5,797.59,580.68
2016,8,2,12,30,808.0,192.0,3.6,31.0,953.0,762.08,556.02
2016,8,2,12,45,821.5,181.5,3.7,31.0,949.5,724.41,529.59
2016,8,2,13,0,835.0,171.0,3.8,31.0,946.0,683.41,500.08
2016,8,2,13,15,831.0,170.0,3.85,31.0,930.0,635.94,464.87
2016,8,2,13,30,827.0,169.0,3.9,31.0,914.0,586.77,427.49
2016,8,2,13,45,798.5,179.5,3.95,31.0,884.0,532.36,385.32
2016,8,2,14,0,770.0,190.0,4.0,31.0,854.0,477.66,342.04
2016,8,2,14,15,761.0,187.0,4.0,30.5,823.5,422.58,297.92
2016,8,2,14,30,752.0,184.0,4.0,30.0,793.0,367.38,252.72
2016,8,2,14,45,734.5,183.0,4.0,30.0,755.5,311.39,206.46
2016,8,2,15,0,717.0,182.0,4.0,30.0,718.0,256.71,162.55
2016,8,2,15,15,701.0,177.0,3.95,29.5,676.5,201.33,122.26
2016,8,2,15,30,685.0,172.0,3.9,29.0,635.0,147.68,92.01
2016,8,2,15,45,665.0,165.5,3.9,28.5,589.5,110.25,85.4
2016,8,2,16,0,645.0,159.0,3.9,28.0,544.0,108.27,84.26
2016,8,2,16,15,618.5,151.5,3.85,27.5,495.0,105.3,82.27
2016,8,2,16,30,592.0,144.0,3.8,27.0,446.0,102.14,80.11
2016,8,2,16,45,560.5,134.5,3.75,26.5,395.5,94.97,74.58
2016,8,2,17,0,529.0,125.0,3.7,26.0,345.0,89.17,70.13
2016,8,2,17,15,485.5,114.5,3.55,25.0,294.5,82.34,64.85
2016,8,2,17,30,442.0,104.0,3.4,24.0,244.0,75.36,59.27
2016,8,2,17,45,390.5,89.5,3.3,23.5,196.5,65.46,50.89
2016,8,2,18,0,339.0,75.0,3.2,23.0,149.0,55.34,42.07
2016,8,2,18,15,265.0,58.0,3.05,22.0,106.5,43.11,31.28
2016,8,2,18,30,191.0,41.0,2.9,21.0,64.0,30.7,20.01
2016,8,2,18,45,109.5,23.5,2.8,20.0,35.0,17.74,5.05
2016,8,2,19,0,28.0,6.0,2.7,19.0,6.0,4.72,0.0
2016,8,2,19,15,14.0,3.0,2.65,18.5,3.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,5,15,36.5,6.5,1.1,14.5,8.0,5.11,0.0
2016,8,3,5,30,73.0,13.0,1.2,15.0,16.0,37.35,0.0
2016,8,3,5,45,182.0,30.0,1.3,15.5,51.5,136.33,95.67
2016,8,3,6,0,291.0,47.0,1.4,16.0,87.0,217.6,171.7
2016,8,3,6,15,370.0,60.0,1.4,16.5,133.0,289.34,234.0
2016,8,3,6,30,449.0,73.0,1.4,17.0,179.0,368.77,300.4
2016,8,3,6,45,255.5,101.0,1.45,18.0,164.5,284.09,231.99
2016,8,3,7,0,62.0,129.0,1.5,19.0,150.0,166.27,133.55
2016,8,3,7,15,356.5,117.0,1.5,20.0,268.5,411.44,333.18
2016,8,3,7,30,651.0,105.0,1.5,21.0,387.0,645.47,508.15
2016,8,3,7,45,680.0,111.0,1.55,22.0,438.5,698.74,540.93
2016,8,3,8,0,709.0,117.0,1.6,23.0,490.0,751.23,573.67
2016,8,3,8,15,732.5,122.0,1.65,23.5,539.5,796.67,601.87
2016,8,3,8,30,756.0,127.0,1.7,24.0,589.0,840.25,628.36
2016,8,3,8,45,765.5,134.5,1.8,25.0,633.0,871.79,645.73
2016,8,3,9,0,775.0,142.0,1.9,26.0,677.0,893.19,656.33
2016,8,3,9,15,789.0,145.5,2.05,26.5,718.5,918.16,671.15
2016,8,3,9,30,803.0,149.0,2.2,27.0,760.0,939.79,683.71
2016,8,3,9,45,817.0,150.0,2.35,28.0,796.5,955.36,691.02
2016,8,3,10,0,831.0,151.0,2.5,29.0,833.0,967.24,696.0
2016,8,3,10,15,839.0,153.5,2.65,29.5,862.5,971.09,697.3
2016,8,3,10,30,847.0,156.0,2.8,30.0,892.0,971.0,696.21
2016,8,3,10,45,800.0,189.0,2.95,30.5,898.0,944.31,678.12
2016,8,3,11,0,753.0,222.0,3.1,31.0,904.0,925.15,664.94
2016,8,3,11,15,757.0,223.5,3.25,31.0,919.0,909.39,655.02
2016,8,3,11,30,761.0,225.0,3.4,31.0,934.0,890.05,642.58
2016,8,3,11,45,719.0,253.5,3.6,31.0,927.0,852.06,616.85
2016,8,3,12,0,677.0,282.0,3.8,31.0,920.0,811.69,589.26
2016,8,3,12,15,676.5,282.0,3.9,31.0,919.0,779.7,567.44
2016,8,3,12,30,676.0,282.0,4.0,31.0,918.0,745.29,543.53
2016,8,3,12,45,693.0,268.5,4.1,31.0,915.5,710.59,519.28
2016,8,3,13,0,710.0,255.0,4.2,31.0,913.0,672.67,492.11
2016,8,3,13,15,705.0,253.0,4.25,30.5,896.5,626.95,459.31
2016,8,3,13,30,700.0,251.0,4.3,30.0,880.0,580.02,424.68
2016,8,3,13,45,661.0,265.5,4.4,30.0,847.5,526.79,383.83
2016,8,3,14,0,622.0,280.0,4.5,30.0,815.0,475.9,344.02
2016,8,3,14,15,611.0,275.0,4.55,29.5,785.0,425.8,304.51
2016,8,3,14,30,600.0,270.0,4.6,29.0,755.0,376.83,265.02
2016,8,3,14,45,587.5,262.5,4.65,29.0,719.5,325.42,223.1
2016,8,3,15,0,575.0,255.0,4.7,29.0,684.0,275.06,182.99
2016,8,3,15,15,557.5,246.5,4.65,28.5,643.0,224.67,146.49
2016,8,3,15,30,540.0,238.0,4.6,28.0,602.0,176.32,118.4
2016,8,3,15,45,542.5,219.0,4.6,27.5,563.0,137.83,108.34
2016,8,3,16,0,545.0,200.0,4.6,27.0,524.0,129.32,101.96
2016,8,3,16,15,518.0,189.5,4.45,26.0,475.5,124.38,98.63
2016,8,3,16,30,491.0,179.0,4.3,25.0,427.0,119.19,95.04
2016,8,3,16,45,492.0,157.5,4.2,24.5,383.5,107.65,85.88
2016,8,3,17,0,493.0,136.0,4.1,24.0,340.0,95.42,76.02
2016,8,3,17,15,450.0,123.0,3.9,23.0,289.5,87.23,69.57
2016,8,3,17,30,407.0,110.0,3.7,22.0,239.0,78.81,62.74
2016,8,3,17,45,386.5,91.0,3.5,21.5,195.0,66.42,52.14
2016,8,3,18,0,366.0,72.0,3.3,21.0,151.0,53.55,40.87
2016,8,3,18,15,288.0,56.0,3.1,20.0,107.5,41.88,30.46
2016,8,3,18,30,210.0,40.0,2.9,19.0,64.0,30.08,19.59
2016,8,3,18,45,105.0,20.0,2.75,18.5,32.0,15.17,2.68
2016,8,3,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,24.0,6.0,2.1,12.5,7.0,0.0,0.0
2016,8,4,5,30,48.0,12.0,2.1,13.0,14.0,27.35,0.0
2016,8,4,5,45,160.5,30.0,2.15,13.5,49.5,127.34,88.52
2016,8,4,6,0,273.0,48.0,2.2,14.0,85.0,211.13,168.06
2016,8,4,6,15,350.5,61.0,2.1,14.5,130.0,281.13,229.86
2016,8,4,6,30,428.0,74.0,2.0,15.0,175.0,358.78,295.86
2016,8,4,6,45,214.0,74.0,1.95,15.5,124.5,225.2,186.83
2016,8,4,7,0,0.0,74.0,1.9,16.0,74.0,57.72,43.37
2016,8,4,7,15,13.0,116.5,1.8,16.5,122.0,105.51,83.77
2016,8,4,7,30,26.0,159.0,1.7,17.0,170.0,169.0,135.84
2016,8,4,7,45,20.0,169.5,1.65,18.0,179.0,158.78,126.21
2016,8,4,8,0,14.0,180.0,1.6,19.0,188.0,162.01,127.67
2016,8,4,8,15,78.5,227.0,1.55,20.0,275.0,279.48,221.41
2016,8,4,8,30,143.0,274.0,1.5,21.0,362.0,405.57,316.65
2016,8,4,8,45,463.0,203.0,1.5,22.0,517.0,662.41,507.94
2016,8,4,9,0,783.0,132.0,1.5,23.0,672.0,892.2,661.31
2016,8,4,9,15,797.0,135.0,1.65,23.5,712.5,916.78,673.75
2016,8,4,9,30,811.0,138.0,1.8,24.0,753.0,938.02,686.36
2016,8,4,9,45,805.5,149.0,1.95,25.0,784.0,945.33,688.63
2016,8,4,10,0,800.0,160.0,2.1,26.0,815.0,948.58,688.44
2016,8,4,10,15,626.5,253.5,2.25,26.0,777.5,877.68,640.76
2016,8,4,10,30,453.0,347.0,2.4,26.0,740.0,788.13,577.46
2016,8,4,10,45,510.5,340.0,2.55,26.5,793.5,824.08,602.43
2016,8,4,11,0,568.0,333.0,2.7,27.0,847.0,855.8,623.28
2016,8,4,11,15,651.0,282.0,2.85,27.0,880.5,868.25,633.76
2016,8,4,11,30,734.0,231.0,3.0,27.0,914.0,873.76,639.63
2016,8,4,11,45,692.0,259.0,3.15,27.5,906.5,835.73,611.98
2016,8,4,12,0,650.0,287.0,3.3,28.0,899.0,795.47,582.92
2016,8,4,12,15,649.5,287.0,3.45,28.0,897.5,764.29,561.79
2016,8,4,12,30,649.0,287.0,3.6,28.0,896.0,730.79,538.55
2016,8,4,12,45,657.0,278.5,3.8,28.0,891.0,694.69,513.35
2016,8,4,13,0,665.0,270.0,4.0,28.0,886.0,656.15,485.71
2016,8,4,13,15,659.5,268.0,4.05,27.5,869.5,611.95,453.66
2016,8,4,13,30,654.0,266.0,4.1,27.0,853.0,566.71,419.95
2016,8,4,13,45,611.5,282.0,4.2,27.0,819.5,514.74,379.74
2016,8,4,14,0,569.0,298.0,4.3,27.0,786.0,467.24,342.23
2016,8,4,14,15,558.0,292.0,4.3,26.5,756.5,418.67,303.64
2016,8,4,14,30,547.0,286.0,4.3,26.0,727.0,370.64,264.76
2016,8,4,14,45,529.0,280.5,4.35,25.5,691.0,321.8,225.35
2016,8,4,15,0,511.0,275.0,4.4,25.0,655.0,274.69,188.14
2016,8,4,15,15,494.0,265.0,4.35,24.5,615.5,227.04,153.18
2016,8,4,15,30,477.0,255.0,4.3,24.0,576.0,181.48,125.95
2016,8,4,15,45,475.0,236.5,4.3,23.5,537.0,145.66,116.55
2016,8,4,16,0,473.0,218.0,4.3,23.0,498.0,137.68,110.56
2016,8,4,16,15,446.5,205.0,4.2,22.5,451.0,131.7,106.14
2016,8,4,16,30,420.0,192.0,4.1,22.0,404.0,125.4,101.42
2016,8,4,16,45,418.5,170.0,4.1,21.5,362.0,113.84,92.19
2016,8,4,17,0,417.0,148.0,4.1,21.0,320.0,101.58,82.24
2016,8,4,17,15,376.0,132.5,4.0,20.0,271.0,92.16,74.69
2016,8,4,17,30,335.0,117.0,3.9,19.0,222.0,83.34,67.45
2016,8,4,17,45,314.0,96.5,3.8,18.5,180.0,69.28,55.28
2016,8,4,18,0,293.0,76.0,3.7,18.0,138.0,55.61,43.16
2016,8,4,18,15,223.0,57.0,3.6,17.0,96.5,42.12,31.03
2016,8,4,18,30,153.0,38.0,3.5,16.0,55.0,28.38,18.33
2016,8,4,18,45,76.5,19.0,3.4,15.5,27.5,14.53,1.32
2016,8,4,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,46.0,7.0,2.25,12.0,8.5,0.0,0.0
2016,8,5,5,30,92.0,14.0,2.3,12.0,17.0,45.5,0.0
2016,8,5,5,45,226.0,28.0,2.4,12.5,53.5,153.98,106.17
2016,8,5,6,0,360.0,42.0,2.5,13.0,90.0,248.83,198.92
2016,8,5,6,15,443.5,52.0,2.5,13.5,137.5,325.79,267.44
2016,8,5,6,30,527.0,62.0,2.5,14.0,185.0,410.15,339.52
2016,8,5,6,45,263.5,64.5,2.5,14.5,126.0,261.87,218.7
2016,8,5,7,0,0.0,67.0,2.5,15.0,67.0,51.51,38.28
2016,8,5,7,15,0.0,83.0,2.45,15.5,83.0,64.86,49.55
2016,8,5,7,30,0.0,99.0,2.4,16.0,99.0,78.22,60.48
2016,8,5,7,45,0.0,116.5,2.35,17.0,116.5,92.92,72.21
2016,8,5,8,0,0.0,134.0,2.3,18.0,134.0,107.62,83.7
2016,8,5,8,15,11.5,178.5,2.25,18.5,185.5,156.96,123.67
2016,8,5,8,30,23.0,223.0,2.2,19.0,237.0,207.41,163.54
2016,8,5,8,45,20.5,232.5,2.2,20.0,245.5,212.4,166.11
2016,8,5,9,0,18.0,242.0,2.2,21.0,254.0,217.37,168.77
2016,8,5,9,15,30.0,279.0,2.2,21.5,301.0,281.63,217.93
2016,8,5,9,30,42.0,316.0,2.2,22.0,348.0,327.7,252.05
2016,8,5,9,45,460.5,220.5,2.2,22.5,595.5,690.72,527.13
2016,8,5,10,0,879.0,125.0,2.2,23.0,843.0,976.17,718.37
2016,8,5,10,15,606.5,261.0,2.25,23.5,765.0,867.07,639.35
2016,8,5,10,30,334.0,397.0,2.3,24.0,687.0,707.87,523.89
2016,8,5,10,45,605.5,271.5,2.35,24.5,812.5,854.13,629.56
2016,8,5,11,0,877.0,146.0,2.4,25.0,938.0,945.96,690.14
2016,8,5,11,15,880.5,147.0,2.45,25.5,953.0,928.67,676.61
2016,8,5,11,30,884.0,148.0,2.5,26.0,968.0,907.7,661.8
2016,8,5,11,45,872.5,156.5,2.6,26.5,971.0,876.58,640.77
2016,8,5,12,0,861.0,165.0,2.7,27.0,974.0,856.62,627.14
2016,8,5,12,15,860.5,165.0,2.75,27.0,973.0,821.12,602.9
2016,8,5,12,30,860.0,165.0,2.8,27.0,972.0,782.74,576.17
2016,8,5,12,45,878.5,151.5,2.9,27.5,969.5,734.84,542.1
2016,8,5,13,0,897.0,138.0,3.0,28.0,967.0,694.68,512.21
2016,8,5,13,15,893.5,137.0,3.1,28.0,950.5,646.4,476.43
2016,8,5,13,30,890.0,136.0,3.2,28.0,934.0,596.19,438.16
2016,8,5,13,45,870.0,143.0,3.3,28.0,905.5,541.48,395.43
2016,8,5,14,0,850.0,150.0,3.4,28.0,877.0,488.24,352.51
2016,8,5,14,15,842.0,147.5,3.45,27.5,846.5,430.79,305.85
2016,8,5,14,30,834.0,145.0,3.5,27.0,816.0,372.92,257.66
2016,8,5,14,45,818.5,144.5,3.6,27.0,778.0,314.28,208.29
2016,8,5,15,0,803.0,144.0,3.7,27.0,740.0,256.58,160.99
2016,8,5,15,15,788.0,140.5,3.7,26.5,697.5,198.17,117.76
2016,8,5,15,30,773.0,137.0,3.7,26.0,655.0,133.74,79.72
2016,8,5,15,45,759.0,130.5,3.75,26.0,609.0,92.0,71.25
2016,8,5,16,0,745.0,124.0,3.8,26.0,563.0,89.22,69.22
2016,8,5,16,15,720.0,119.0,3.8,25.5,513.0,86.92,67.68
2016,8,5,16,30,695.0,114.0,3.8,25.0,463.0,84.51,66.05
2016,8,5,16,45,673.0,105.0,3.8,24.5,412.5,79.32,62.04
2016,8,5,17,0,651.0,96.0,3.8,24.0,362.0,73.86,57.74
2016,8,5,17,15,607.0,89.0,3.7,23.0,309.0,69.23,54.19
2016,8,5,17,30,563.0,82.0,3.6,22.0,256.0,64.54,50.45
2016,8,5,17,45,513.0,71.0,3.5,21.0,206.5,56.6,43.73
2016,8,5,18,0,463.0,60.0,3.4,20.0,157.0,48.45,36.58
2016,8,5,18,15,372.5,48.0,3.25,19.0,112.0,39.0,28.04
2016,8,5,18,30,282.0,36.0,3.1,18.0,67.0,29.47,18.94
2016,8,5,18,45,141.0,18.0,3.0,17.5,33.5,13.79,0.0
2016,8,5,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,5,15,30.5,6.0,1.7,12.0,7.0,0.0,0.0
2016,8,6,5,30,61.0,12.0,1.7,12.0,14.0,32.41,0.0
2016,8,6,5,45,185.5,27.5,1.75,12.5,49.0,134.4,90.07
2016,8,6,6,0,310.0,43.0,1.8,13.0,84.0,224.69,178.98
2016,8,6,6,15,394.5,54.5,1.75,13.5,130.0,302.54,247.63
2016,8,6,6,30,479.0,66.0,1.7,14.0,176.0,386.92,319.12
2016,8,6,6,45,239.5,78.5,1.7,15.0,133.5,248.58,206.34
2016,8,6,7,0,0.0,91.0,1.7,16.0,91.0,73.86,56.92
2016,8,6,7,15,11.0,123.0,1.7,16.5,127.5,110.89,88.17
2016,8,6,7,30,22.0,155.0,1.7,17.0,164.0,148.85,119.27
2016,8,6,7,45,11.0,147.5,1.7,18.0,152.0,130.62,103.1
2016,8,6,8,0,0.0,140.0,1.7,19.0,140.0,113.14,87.76
2016,8,6,8,15,11.5,181.0,1.8,19.5,188.0,159.47,125.1
2016,8,6,8,30,23.0,222.0,1.9,20.0,236.0,206.71,162.23
2016,8,6,8,45,210.0,249.0,2.0,21.0,391.5,461.47,361.56
2016,8,6,9,0,397.0,276.0,2.1,22.0,547.0,664.42,508.94
2016,8,6,9,15,252.5,315.5,2.25,22.5,492.0,572.16,436.34
2016,8,6,9,30,108.0,355.0,2.4,23.0,437.0,431.01,329.0
2016,8,6,9,45,482.0,242.5,2.55,23.5,633.0,735.19,556.97
2016,8,6,10,0,856.0,130.0,2.7,24.0,829.0,961.06,709.87
2016,8,6,10,15,863.5,132.0,2.85,24.5,858.0,963.89,708.47
2016,8,6,10,30,871.0,134.0,3.0,25.0,887.0,962.84,706.67
2016,8,6,10,45,868.0,140.0,3.2,25.5,906.5,951.74,698.72
2016,8,6,11,0,865.0,146.0,3.4,26.0,926.0,936.8,688.31
2016,8,6,11,15,868.5,147.0,3.55,26.0,941.0,919.71,677.5
2016,8,6,11,30,872.0,148.0,3.7,26.0,956.0,898.99,664.25
2016,8,6,11,45,866.0,153.0,3.85,26.0,960.5,869.97,645.36
2016,8,6,12,0,860.0,158.0,4.0,26.0,965.0,851.31,633.45
2016,8,6,12,15,860.0,158.0,4.1,26.0,964.5,816.31,609.18
2016,8,6,12,30,860.0,158.0,4.2,26.0,964.0,778.38,582.11
2016,8,6,12,45,854.0,160.0,4.3,26.0,954.0,735.18,550.68
2016,8,6,13,0,848.0,162.0,4.4,26.0,944.0,689.87,517.02
2016,8,6,13,15,844.5,161.0,4.45,26.0,928.0,641.86,480.49
2016,8,6,13,30,841.0,160.0,4.5,26.0,912.0,592.06,441.73
2016,8,6,13,45,833.5,159.0,4.55,26.0,888.0,538.69,399.23
2016,8,6,14,0,826.0,158.0,4.6,26.0,864.0,484.37,354.78
2016,8,6,14,15,818.0,156.0,4.6,25.5,833.5,428.44,308.49
2016,8,6,14,30,810.0,154.0,4.6,25.0,803.0,372.12,260.82
2016,8,6,14,45,804.5,148.0,4.65,25.0,768.0,313.58,210.62
2016,8,6,15,0,799.0,142.0,4.7,25.0,733.0,254.89,161.58
2016,8,6,15,15,784.5,138.5,4.65,24.5,691.5,196.72,117.93
2016,8,6,15,30,770.0,135.0,4.6,24.0,650.0,139.95,85.44
2016,8,6,15,45,756.0,129.0,4.6,23.5,604.5,91.12,71.3
2016,8,6,16,0,742.0,123.0,4.6,23.0,559.0,88.62,69.61
2016,8,6,16,15,718.0,118.0,4.55,22.5,509.0,86.32,68.05
2016,8,6,16,30,694.0,113.0,4.5,22.0,459.0,83.91,66.38
2016,8,6,16,45,666.5,105.5,4.45,21.5,408.0,79.62,63.09
2016,8,6,17,0,639.0,98.0,4.4,21.0,357.0,75.13,59.58
2016,8,6,17,15,595.0,90.5,4.3,20.0,305.0,70.22,55.74
2016,8,6,17,30,551.0,83.0,4.2,19.0,253.0,65.21,51.68
2016,8,6,17,45,501.0,72.0,4.1,18.5,203.5,57.32,44.81
2016,8,6,18,0,451.0,61.0,4.0,18.0,154.0,49.22,37.53
2016,8,6,18,15,358.5,48.5,3.8,17.0,109.0,39.39,28.57
2016,8,6,18,30,266.0,36.0,3.6,16.0,64.0,27.45,17.29
2016,8,6,18,45,133.0,18.0,3.45,15.5,32.0,13.75,0.0
2016,8,6,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,5,15,29.0,6.0,2.4,11.5,7.0,0.0,0.0
2016,8,7,5,30,58.0,12.0,2.5,12.0,14.0,31.39,0.0
2016,8,7,5,45,209.5,26.5,2.7,12.5,50.5,143.39,93.75
2016,8,7,6,0,361.0,41.0,2.9,13.0,87.0,249.99,199.52
2016,8,7,6,15,447.0,51.0,2.9,13.5,135.0,328.72,270.05
2016,8,7,6,30,533.0,61.0,2.9,14.0,183.0,415.12,344.21
2016,8,7,6,45,437.5,85.0,2.95,14.5,202.5,401.06,333.91
2016,8,7,7,0,342.0,109.0,3.0,15.0,222.0,382.24,317.88
2016,8,7,7,15,545.0,95.0,3.0,15.5,310.5,537.17,443.12
2016,8,7,7,30,748.0,81.0,3.0,16.0,399.0,694.71,562.14
2016,8,7,7,45,601.5,127.0,3.0,17.0,404.0,659.32,530.19
2016,8,7,8,0,455.0,173.0,3.0,18.0,409.0,596.71,477.31
2016,8,7,8,15,654.0,132.5,3.0,18.5,508.0,747.63,589.63
2016,8,7,8,30,853.0,92.0,3.0,19.0,607.0,889.13,686.16
2016,8,7,8,45,866.5,95.0,3.0,20.0,653.5,910.53,695.16
2016,8,7,9,0,880.0,98.0,3.0,21.0,700.0,939.1,710.0
2016,8,7,9,15,892.0,100.5,3.05,21.5,742.0,962.34,722.78
2016,8,7,9,30,904.0,103.0,3.1,22.0,784.0,981.97,733.18
2016,8,7,9,45,889.5,117.0,3.15,23.0,813.5,984.39,730.79
2016,8,7,10,0,875.0,131.0,3.2,24.0,843.0,982.06,725.55
2016,8,7,10,15,882.0,132.5,3.25,24.5,872.5,983.82,724.63
2016,8,7,10,30,889.0,134.0,3.3,25.0,902.0,981.64,721.22
2016,8,7,10,45,873.0,148.0,3.35,25.5,918.0,965.36,708.69
2016,8,7,11,0,857.0,162.0,3.4,26.0,934.0,961.49,704.59
2016,8,7,11,15,860.5,163.0,3.4,26.5,948.5,943.86,691.12
2016,8,7,11,30,864.0,164.0,3.4,27.0,963.0,922.46,675.38
2016,8,7,11,45,848.0,175.5,3.45,27.5,964.5,890.19,652.84
2016,8,7,12,0,832.0,187.0,3.5,28.0,966.0,854.99,627.91
2016,8,7,12,15,832.0,186.5,3.55,28.0,965.0,819.95,603.64
2016,8,7,12,30,832.0,186.0,3.6,28.0,964.0,782.07,576.99
2016,8,7,12,45,844.0,177.0,3.7,28.5,959.5,743.19,548.41
2016,8,7,13,0,856.0,168.0,3.8,29.0,955.0,700.98,516.83
2016,8,7,13,15,852.0,166.5,3.85,29.0,938.5,651.71,480.17
2016,8,7,13,30,848.0,165.0,3.9,29.0,922.0,600.68,441.26
2016,8,7,13,45,822.0,174.0,3.95,29.0,892.0,544.89,397.79
2016,8,7,14,0,796.0,183.0,4.0,29.0,862.0,489.84,353.83
2016,8,7,14,15,787.0,180.5,4.0,28.5,831.0,434.5,309.05
2016,8,7,14,30,778.0,178.0,4.0,28.0,800.0,375.17,260.29
2016,8,7,14,45,767.0,173.5,4.05,28.0,763.5,316.61,211.32
2016,8,7,15,0,756.0,169.0,4.1,28.0,727.0,258.65,164.01
2016,8,7,15,15,740.0,164.5,4.1,27.5,684.0,200.84,121.36
2016,8,7,15,30,724.0,160.0,4.1,27.0,641.0,144.73,89.26
2016,8,7,15,45,716.0,149.5,4.1,26.5,597.0,102.54,79.84
2016,8,7,16,0,708.0,139.0,4.1,26.0,553.0,97.85,76.41
2016,8,7,16,15,681.5,133.0,4.05,25.5,502.5,95.27,74.69
2016,8,7,16,30,655.0,127.0,4.0,25.0,452.0,92.56,72.84
2016,8,7,16,45,639.5,115.0,4.0,24.5,403.0,85.75,67.5
2016,8,7,17,0,624.0,103.0,4.0,24.0,354.0,78.51,61.73
2016,8,7,17,15,578.5,94.5,3.8,23.0,301.0,72.99,57.43
2016,8,7,17,30,533.0,86.0,3.6,22.0,248.0,67.34,52.88
2016,8,7,17,45,491.0,73.0,3.45,21.5,200.0,58.07,44.89
2016,8,7,18,0,449.0,60.0,3.3,21.0,152.0,48.47,36.38
2016,8,7,18,15,355.0,47.5,3.1,20.0,106.5,38.61,27.48
2016,8,7,18,30,261.0,35.0,2.9,19.0,61.0,26.7,16.26
2016,8,7,18,45,130.5,17.5,2.7,18.0,30.5,13.37,0.0
2016,8,7,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,8,5,15,29.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,8,8,5,30,58.0,11.0,1.7,13.0,12.0,30.71,0.0
2016,8,8,5,45,189.0,26.0,1.95,13.5,46.5,133.75,83.79
2016,8,8,6,0,320.0,41.0,2.2,14.0,81.0,230.53,182.63
2016,8,8,6,15,406.0,52.0,2.15,14.5,128.0,308.32,251.71
2016,8,8,6,30,492.0,63.0,2.1,15.0,175.0,393.97,324.49
2016,8,8,6,45,308.0,95.0,2.1,16.0,171.5,330.51,272.71
2016,8,8,7,0,124.0,127.0,2.1,17.0,168.0,223.39,183.0
2016,8,8,7,15,264.5,134.0,2.05,17.5,240.0,351.23,288.51
2016,8,8,7,30,405.0,141.0,2.0,18.0,312.0,494.73,400.55
2016,8,8,7,45,591.5,116.0,2.0,19.0,402.0,641.19,509.98
2016,8,8,8,0,778.0,91.0,2.0,20.0,492.0,783.45,607.4
2016,8,8,8,15,799.0,94.5,2.0,20.5,542.0,827.17,633.33
2016,8,8,8,30,820.0,98.0,2.0,21.0,592.0,868.68,658.16
2016,8,8,8,45,830.5,103.0,2.05,22.0,637.0,899.76,674.77
2016,8,8,9,0,841.0,108.0,2.1,23.0,682.0,927.61,689.12
2016,8,8,9,15,853.5,110.5,2.2,23.5,723.0,938.77,694.23
2016,8,8,9,30,866.0,113.0,2.3,24.0,764.0,958.36,705.15
2016,8,8,9,45,849.5,129.0,2.4,25.0,792.5,974.21,712.18
2016,8,8,10,0,833.0,145.0,2.5,26.0,821.0,972.6,707.96
2016,8,8,10,15,841.0,146.5,2.65,26.0,850.0,975.42,710.15
2016,8,8,10,30,849.0,148.0,2.8,26.0,879.0,974.32,709.81
2016,8,8,10,45,817.5,171.5,2.95,26.5,890.0,953.5,695.3
2016,8,8,11,0,786.0,195.0,3.1,27.0,901.0,928.29,678.06
2016,8,8,11,15,790.0,196.5,3.2,27.0,915.5,912.46,668.02
2016,8,8,11,30,794.0,198.0,3.3,27.0,930.0,893.03,655.51
2016,8,8,11,45,767.5,216.5,3.45,27.5,928.5,868.49,637.51
2016,8,8,12,0,741.0,235.0,3.6,28.0,927.0,832.12,611.19
2016,8,8,12,15,740.5,234.5,3.7,28.0,926.0,798.03,587.79
2016,8,8,12,30,740.0,234.0,3.8,28.0,925.0,761.33,562.12
2016,8,8,12,45,715.5,247.0,3.95,28.0,909.5,716.23,529.88
2016,8,8,13,0,691.0,260.0,4.1,28.0,894.0,670.4,496.5
2016,8,8,13,15,686.0,258.0,4.2,27.5,878.0,625.08,463.82
2016,8,8,13,30,681.0,256.0,4.3,27.0,862.0,578.59,429.26
2016,8,8,13,45,666.0,257.0,4.45,27.0,836.5,528.27,390.17
2016,8,8,14,0,651.0,258.0,4.6,27.0,811.0,478.21,350.42
2016,8,8,14,15,640.5,253.5,4.65,26.5,781.5,426.74,309.08
2016,8,8,14,30,630.0,249.0,4.7,26.0,752.0,375.67,267.18
2016,8,8,14,45,636.0,233.0,4.8,26.0,721.0,322.05,222.1
2016,8,8,15,0,642.0,217.0,4.9,26.0,690.0,267.38,176.99
2016,8,8,15,15,624.5,211.0,4.9,25.5,648.5,215.01,138.24
2016,8,8,15,30,607.0,205.0,4.9,25.0,607.0,164.78,109.01
2016,8,8,15,45,628.5,180.5,4.95,24.5,570.5,119.7,94.8
2016,8,8,16,0,650.0,156.0,5.0,24.0,534.0,107.39,85.07
2016,8,8,16,15,622.5,149.0,4.95,23.5,484.5,104.62,83.21
2016,8,8,16,30,595.0,142.0,4.9,23.0,435.0,101.69,81.21
2016,8,8,16,45,606.5,121.5,4.85,22.5,391.0,89.78,71.53
2016,8,8,17,0,618.0,101.0,4.8,22.0,347.0,77.07,61.03
2016,8,8,17,15,572.0,93.0,4.6,21.0,295.0,71.87,56.96
2016,8,8,17,30,526.0,85.0,4.4,20.0,243.0,66.58,52.65
2016,8,8,17,45,495.0,70.5,4.2,19.5,196.0,56.23,43.65
2016,8,8,18,0,464.0,56.0,4.0,19.0,149.0,45.44,34.04
2016,8,8,18,15,368.0,44.5,3.75,18.0,104.5,36.28,25.67
2016,8,8,18,30,272.0,33.0,3.5,17.0,60.0,27.07,16.52
2016,8,8,18,45,136.0,16.5,3.25,16.5,30.0,12.63,0.0
2016,8,8,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,22.5,5.0,2.5,12.5,5.5,0.0,0.0
2016,8,9,5,30,45.0,10.0,2.6,13.0,11.0,25.06,0.0
2016,8,9,5,45,173.5,25.5,2.75,13.5,44.5,126.25,75.52
2016,8,9,6,0,302.0,41.0,2.9,14.0,78.0,221.42,175.34
2016,8,9,6,15,388.0,53.0,2.9,14.5,124.5,300.31,245.79
2016,8,9,6,30,474.0,65.0,2.9,15.0,171.0,386.33,319.58
2016,8,9,6,45,237.0,79.0,2.9,15.5,132.0,250.12,208.3
2016,8,9,7,0,0.0,93.0,2.9,16.0,93.0,76.26,59.03
2016,8,9,7,15,22.0,127.5,2.85,16.5,137.0,124.29,99.8
2016,8,9,7,30,44.0,162.0,2.8,17.0,181.0,188.65,152.88
2016,8,9,7,45,168.5,184.0,2.75,17.5,269.0,328.74,268.14
2016,8,9,8,0,293.0,206.0,2.7,18.0,357.0,479.48,386.14
2016,8,9,8,15,252.5,236.0,2.65,18.5,375.5,483.39,384.96
2016,8,9,8,30,212.0,266.0,2.6,19.0,394.0,462.75,366.26
2016,8,9,8,45,190.5,290.5,2.55,20.0,412.5,470.32,368.67
2016,8,9,9,0,169.0,315.0,2.5,21.0,431.0,475.89,369.41
2016,8,9,9,15,168.0,336.5,2.5,21.5,457.5,495.84,382.24
2016,8,9,9,30,167.0,358.0,2.5,22.0,484.0,514.61,394.02
2016,8,9,9,45,161.5,376.5,2.5,22.5,503.0,524.74,399.37
2016,8,9,10,0,156.0,395.0,2.5,23.0,522.0,533.67,403.9
2016,8,9,10,15,491.0,278.5,2.55,23.5,697.0,775.05,581.37
2016,8,9,10,30,826.0,162.0,2.6,24.0,872.0,968.16,711.57
2016,8,9,10,45,796.5,185.0,2.65,24.5,884.0,948.1,694.89
2016,8,9,11,0,767.0,208.0,2.7,25.0,896.0,935.14,685.02
2016,8,9,11,15,771.5,209.0,2.75,25.5,910.5,919.06,673.13
2016,8,9,11,30,776.0,210.0,2.8,26.0,925.0,899.35,658.73
2016,8,9,11,45,740.5,234.5,2.9,26.5,920.5,863.24,632.55
2016,8,9,12,0,705.0,259.0,3.0,27.0,916.0,824.62,604.63
2016,8,9,12,15,704.5,258.5,3.05,27.0,915.0,791.3,581.76
2016,8,9,12,30,704.0,258.0,3.1,27.0,914.0,755.47,556.73
2016,8,9,12,45,702.0,256.5,3.2,27.5,905.0,715.53,527.56
2016,8,9,13,0,700.0,255.0,3.3,28.0,896.0,673.66,496.49
2016,8,9,13,15,695.0,253.0,3.35,27.5,880.0,627.91,463.71
2016,8,9,13,30,690.0,251.0,3.4,27.0,864.0,580.95,429.07
2016,8,9,13,45,644.5,269.5,3.45,27.0,829.5,527.22,387.72
2016,8,9,14,0,599.0,288.0,3.5,27.0,795.0,477.55,348.72
2016,8,9,14,15,587.5,282.0,3.5,27.0,765.0,426.81,308.03
2016,8,9,14,30,576.0,276.0,3.5,27.0,735.0,376.63,267.11
2016,8,9,14,45,541.5,278.5,3.55,27.0,694.0,326.41,226.84
2016,8,9,15,0,507.0,281.0,3.6,27.0,653.0,279.58,190.35
2016,8,9,15,15,489.0,271.0,3.55,26.5,612.5,231.51,155.44
2016,8,9,15,30,471.0,261.0,3.5,26.0,572.0,185.68,128.22
2016,8,9,15,45,447.5,248.5,3.5,25.5,527.0,152.25,121.02
2016,8,9,16,0,424.0,236.0,3.5,25.0,482.0,152.38,121.8
2016,8,9,16,15,397.5,220.5,3.5,24.5,434.5,144.02,115.55
2016,8,9,16,30,371.0,205.0,3.5,24.0,387.0,135.34,108.97
2016,8,9,16,45,346.0,185.0,3.5,23.5,340.0,123.88,99.96
2016,8,9,17,0,321.0,165.0,3.5,23.0,293.0,111.99,90.46
2016,8,9,17,15,283.0,144.0,3.4,22.0,244.5,98.94,79.91
2016,8,9,17,30,245.0,123.0,3.3,21.0,196.0,85.51,68.77
2016,8,9,17,45,207.5,99.0,3.25,20.5,152.0,69.94,55.32
2016,8,9,18,0,170.0,75.0,3.2,20.0,108.0,53.94,41.2
2016,8,9,18,15,120.0,50.5,3.05,19.0,70.5,37.09,26.2
2016,8,9,18,30,70.0,26.0,2.9,18.0,33.0,19.72,10.26
2016,8,9,18,45,35.0,13.0,2.8,17.5,16.5,10.02,0.0
2016,8,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,5,15,18.0,3.5,1.25,13.0,3.5,0.0,0.0
2016,8,10,5,30,36.0,7.0,1.4,13.0,7.0,19.33,0.0
2016,8,10,5,45,134.5,24.0,1.55,13.5,38.0,106.82,59.69
2016,8,10,6,0,233.0,41.0,1.7,14.0,69.0,188.37,148.12
2016,8,10,6,15,313.5,55.5,1.7,14.5,113.0,260.6,212.37
2016,8,10,6,30,394.0,70.0,1.7,15.0,157.0,340.93,280.92
2016,8,10,6,45,451.5,81.0,1.7,16.0,206.5,409.18,336.72
2016,8,10,7,0,509.0,92.0,1.7,17.0,256.0,488.41,398.32
2016,8,10,7,15,262.0,119.5,1.65,17.5,205.0,334.0,273.15
2016,8,10,7,30,15.0,147.0,1.6,18.0,154.0,136.44,107.98
2016,8,10,7,45,21.5,169.5,1.55,19.0,180.5,161.65,128.28
2016,8,10,8,0,28.0,192.0,1.5,20.0,207.0,203.51,160.84
2016,8,10,8,15,25.5,206.0,1.45,20.5,220.5,196.53,154.21
2016,8,10,8,30,23.0,220.0,1.4,21.0,234.0,205.83,160.6
2016,8,10,8,45,18.5,222.5,1.4,22.0,234.5,202.31,156.55
2016,8,10,9,0,14.0,225.0,1.4,23.0,235.0,198.95,152.74
2016,8,10,9,15,89.0,291.0,1.4,23.5,357.5,351.98,270.49
2016,8,10,9,30,164.0,357.0,1.4,24.0,480.0,511.64,385.92
2016,8,10,9,45,330.5,328.5,1.4,25.0,591.0,660.59,490.53
2016,8,10,10,0,497.0,300.0,1.4,26.0,702.0,809.12,588.93
2016,8,10,10,15,694.5,210.5,1.4,26.5,794.0,912.12,656.36
2016,8,10,10,30,892.0,121.0,1.4,27.0,886.0,977.68,694.29
2016,8,10,10,45,887.5,128.0,1.4,27.5,905.5,966.07,684.15
2016,8,10,11,0,883.0,135.0,1.4,28.0,925.0,950.52,672.64
2016,8,10,11,15,886.5,136.0,1.5,28.5,940.0,933.1,661.5
2016,8,10,11,30,890.0,137.0,1.6,29.0,955.0,911.97,647.99
2016,8,10,11,45,880.0,144.5,1.7,29.5,958.5,881.21,628.32
2016,8,10,12,0,870.0,152.0,1.8,30.0,962.0,847.44,606.65
2016,8,10,12,15,870.0,152.0,1.95,30.0,961.0,813.0,585.89
2016,8,10,12,30,870.0,152.0,2.1,30.0,960.0,775.72,561.43
2016,8,10,12,45,866.0,152.5,2.25,30.0,950.5,733.34,532.74
2016,8,10,13,0,862.0,153.0,2.4,30.0,941.0,688.75,501.61
2016,8,10,13,15,858.0,152.0,2.55,29.5,924.0,647.34,472.4
2016,8,10,13,30,854.0,151.0,2.7,29.0,907.0,596.33,435.4
