Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,45,838.0,154.5,2.85,29.0,880.0,541.15,393.18
2016,8,10,14,0,822.0,158.0,3.0,29.0,853.0,485.77,349.46
2016,8,10,14,15,812.5,155.5,3.15,28.5,821.5,428.72,303.79
2016,8,10,14,30,803.0,153.0,3.3,28.0,790.0,371.5,256.68
2016,8,10,14,45,788.0,151.5,3.45,28.0,752.0,313.59,208.26
2016,8,10,15,0,773.0,150.0,3.6,28.0,714.0,256.65,161.8
2016,8,10,15,15,757.0,146.0,3.65,27.5,671.5,192.4,114.14
2016,8,10,15,30,741.0,142.0,3.7,27.0,629.0,135.51,81.58
2016,8,10,15,45,721.5,137.0,3.8,26.5,582.5,95.46,74.05
2016,8,10,16,0,702.0,132.0,3.9,26.0,536.0,93.66,72.98
2016,8,10,16,15,675.0,126.0,3.9,25.5,486.0,90.9,71.09
2016,8,10,16,30,648.0,120.0,3.9,25.0,436.0,88.02,69.08
2016,8,10,16,45,614.5,112.0,3.95,24.5,384.5,83.5,65.65
2016,8,10,17,0,581.0,104.0,4.0,24.0,333.0,78.8,62.01
2016,8,10,17,15,534.0,95.0,3.85,23.0,281.5,72.99,57.46
2016,8,10,17,30,487.0,86.0,3.7,22.0,230.0,64.23,50.18
2016,8,10,17,45,422.5,74.0,3.6,21.5,181.0,55.47,42.6
2016,8,10,18,0,358.0,62.0,3.5,21.0,132.0,46.61,34.69
2016,8,10,18,15,269.0,46.5,3.35,20.0,90.0,35.06,24.3
2016,8,10,18,30,180.0,31.0,3.2,19.0,48.0,23.45,12.92
2016,8,10,18,45,90.0,15.5,3.05,18.0,24.0,12.2,0.0
2016,8,10,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,45,102.5,19.5,1.35,14.5,32.0,85.43,43.22
2016,8,11,6,0,205.0,39.0,1.6,15.0,64.0,172.7,134.77
2016,8,11,6,15,282.0,55.5,1.6,15.5,107.5,244.37,198.2
2016,8,11,6,30,359.0,72.0,1.6,16.0,151.0,323.56,265.56
2016,8,11,6,45,190.0,94.0,1.6,16.5,137.0,240.52,197.85
2016,8,11,7,0,21.0,116.0,1.6,17.0,123.0,115.39,91.89
2016,8,11,7,15,28.5,137.0,1.6,18.0,148.0,152.47,122.38
2016,8,11,7,30,36.0,158.0,1.6,19.0,173.0,178.82,143.08
2016,8,11,7,45,151.5,183.0,1.6,20.0,259.0,315.45,253.54
2016,8,11,8,0,267.0,208.0,1.6,21.0,345.0,462.12,365.32
2016,8,11,8,15,484.5,173.5,1.6,22.0,451.5,640.79,496.95
2016,8,11,8,30,702.0,139.0,1.6,23.0,558.0,820.42,618.7
2016,8,11,8,45,726.5,141.5,1.65,24.0,605.0,859.2,639.12
2016,8,11,9,0,751.0,144.0,1.7,25.0,652.0,895.55,659.06
2016,8,11,9,15,766.0,148.0,1.7,25.5,693.5,921.81,672.89
2016,8,11,9,30,781.0,152.0,1.7,26.0,735.0,936.96,679.6
2016,8,11,9,45,821.5,140.0,1.75,27.0,779.5,964.75,693.8
2016,8,11,10,0,862.0,128.0,1.8,28.0,824.0,974.32,696.25
2016,8,11,10,15,870.0,130.0,1.8,28.5,853.5,977.51,695.74
2016,8,11,10,30,878.0,132.0,1.8,29.0,883.0,976.77,692.97
2016,8,11,10,45,875.5,138.0,1.8,29.5,903.5,965.88,684.04
2016,8,11,11,0,873.0,144.0,1.8,30.0,924.0,951.1,672.92
2016,8,11,11,15,876.5,145.0,1.8,30.0,938.5,933.64,661.63
2016,8,11,11,30,880.0,146.0,1.8,30.0,953.0,912.5,648.1
2016,8,11,11,45,871.0,153.0,1.85,30.5,957.0,882.08,628.0
2016,8,11,12,0,862.0,160.0,1.9,31.0,961.0,862.32,614.77
2016,8,11,12,15,862.0,160.0,1.9,31.0,960.0,826.82,591.48
2016,8,11,12,30,862.0,160.0,1.9,31.0,959.0,788.37,565.43
2016,8,11,12,45,859.5,159.5,1.95,31.0,949.5,744.98,535.95
2016,8,11,13,0,857.0,159.0,2.0,31.0,940.0,699.25,504.11
2016,8,11,13,15,852.5,158.0,2.05,31.0,923.0,649.77,468.79
2016,8,11,13,30,848.0,157.0,2.1,31.0,906.0,598.55,431.16
2016,8,11,13,45,829.0,162.0,2.2,31.0,878.0,543.08,389.49
2016,8,11,14,0,810.0,167.0,2.3,31.0,850.0,487.71,346.59
2016,8,11,14,15,800.5,164.5,2.35,30.5,819.0,431.14,301.98
2016,8,11,14,30,791.0,162.0,2.4,30.0,788.0,374.42,256.03
2016,8,11,14,45,770.5,162.5,2.45,30.0,748.5,312.13,205.37
2016,8,11,15,0,750.0,163.0,2.5,30.0,709.0,255.1,159.76
2016,8,11,15,15,733.5,158.5,2.6,29.5,666.0,197.32,117.67
2016,8,11,15,30,717.0,154.0,2.7,29.0,623.0,141.31,85.95
2016,8,11,15,45,693.5,149.5,2.8,28.5,576.0,102.53,79.18
2016,8,11,16,0,670.0,145.0,2.9,28.0,529.0,101.28,78.62
2016,8,11,16,15,642.0,138.0,2.95,27.5,479.0,98.19,76.51
2016,8,11,16,30,614.0,131.0,3.0,27.0,429.0,94.95,74.26
2016,8,11,16,45,578.5,122.5,3.15,26.5,377.5,90.35,70.85
2016,8,11,17,0,543.0,114.0,3.3,26.0,326.0,82.76,64.84
2016,8,11,17,15,495.5,103.5,3.2,25.0,274.5,75.64,59.23
2016,8,11,17,30,448.0,93.0,3.1,24.0,223.0,68.38,53.31
2016,8,11,17,45,385.5,79.0,3.05,23.0,174.5,58.46,44.88
2016,8,11,18,0,323.0,65.0,3.0,22.0,126.0,48.39,36.03
2016,8,11,18,15,238.0,47.5,2.9,21.0,85.0,35.58,24.56
2016,8,11,18,30,153.0,30.0,2.8,20.0,44.0,22.62,11.86
2016,8,11,18,45,76.5,15.0,2.7,19.5,22.0,11.8,0.0
2016,8,11,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,18.0,1.0,15.5,36.0,111.91,52.57
2016,8,12,6,0,316.0,36.0,1.1,16.0,72.0,227.49,176.65
2016,8,12,6,15,405.0,46.5,1.05,16.5,118.5,306.48,246.3
2016,8,12,6,30,494.0,57.0,1.0,17.0,165.0,393.89,319.06
2016,8,12,6,45,342.0,91.0,1.0,17.5,175.0,352.39,286.53
2016,8,12,7,0,190.0,125.0,1.0,18.0,185.0,285.06,231.59
2016,8,12,7,15,208.0,145.0,0.9,19.0,221.5,327.0,263.98
2016,8,12,7,30,226.0,165.0,0.8,20.0,258.0,369.57,294.86
2016,8,12,7,45,492.0,129.0,0.75,21.0,368.0,570.97,446.93
2016,8,12,8,0,758.0,93.0,0.7,22.0,478.0,776.4,585.04
2016,8,12,8,15,780.0,97.0,0.65,23.0,528.0,821.21,606.99
2016,8,12,8,30,802.0,101.0,0.6,24.0,578.0,863.89,628.9
2016,8,12,8,45,818.5,104.0,0.55,25.0,624.0,897.88,644.64
2016,8,12,9,0,835.0,107.0,0.5,26.0,670.0,928.9,658.22
2016,8,12,9,15,848.0,109.5,0.5,26.5,711.5,952.8,669.54
2016,8,12,9,30,861.0,112.0,0.5,27.0,753.0,960.36,671.0
2016,8,12,9,45,869.0,115.0,0.5,28.0,788.0,972.44,674.24
2016,8,12,10,0,877.0,118.0,0.5,29.0,823.0,980.67,675.16
2016,8,12,10,15,884.0,119.5,0.6,29.5,852.5,982.51,675.97
2016,8,12,10,30,891.0,121.0,0.7,30.0,882.0,980.4,674.59
2016,8,12,10,45,892.5,124.0,0.8,30.5,903.0,970.55,668.66
2016,8,12,11,0,894.0,127.0,0.9,31.0,924.0,956.8,660.48
2016,8,12,11,15,897.5,128.0,1.0,31.0,938.5,939.21,651.28
2016,8,12,11,30,901.0,129.0,1.1,31.0,953.0,917.87,639.71
2016,8,12,11,45,897.0,132.0,1.2,31.5,958.5,888.21,621.6
2016,8,12,12,0,893.0,135.0,1.3,32.0,964.0,855.37,601.39
2016,8,12,12,15,893.0,135.0,1.45,32.0,962.5,820.29,581.24
2016,8,12,12,30,893.0,135.0,1.6,32.0,961.0,782.26,557.74
2016,8,12,12,45,891.5,134.0,1.8,32.0,952.0,739.64,530.2
2016,8,12,13,0,890.0,133.0,2.0,32.0,943.0,694.55,499.83
2016,8,12,13,15,886.5,132.5,2.1,32.0,926.5,646.33,465.54
2016,8,12,13,30,883.0,132.0,2.2,32.0,910.0,596.15,428.68
2016,8,12,13,45,872.5,133.0,2.35,32.0,884.5,541.79,387.75
2016,8,12,14,0,862.0,134.0,2.5,32.0,859.0,486.58,344.72
2016,8,12,14,15,853.5,132.0,2.6,31.5,828.0,428.66,298.83
2016,8,12,14,30,845.0,130.0,2.7,31.0,797.0,369.8,250.89
2016,8,12,14,45,833.0,128.0,2.85,31.0,759.0,309.87,201.26
2016,8,12,15,0,821.0,126.0,3.0,31.0,721.0,250.46,153.17
2016,8,12,15,15,806.0,123.0,3.05,30.5,678.5,190.75,109.47
2016,8,12,15,30,791.0,120.0,3.1,30.0,636.0,132.49,76.93
2016,8,12,15,45,772.5,116.0,3.15,29.5,588.5,91.46,69.86
2016,8,12,16,0,754.0,112.0,3.2,29.0,541.0,82.64,63.03
2016,8,12,16,15,728.5,107.0,3.2,28.5,490.5,80.01,61.22
2016,8,12,16,30,703.0,102.0,3.2,28.0,440.0,77.28,59.3
2016,8,12,16,45,670.0,96.0,3.25,27.5,388.0,73.62,56.59
2016,8,12,17,0,637.0,90.0,3.3,27.0,336.0,69.86,53.73
2016,8,12,17,15,590.0,82.5,3.15,26.0,283.5,64.71,49.72
2016,8,12,17,30,543.0,75.0,3.0,25.0,231.0,59.47,45.49
2016,8,12,17,45,479.0,65.0,2.9,24.5,181.5,52.04,39.09
2016,8,12,18,0,415.0,55.0,2.8,24.0,132.0,44.51,32.38
2016,8,12,18,15,315.5,41.5,2.65,23.0,89.5,33.75,22.73
2016,8,12,18,30,216.0,28.0,2.5,22.0,47.0,21.4,10.38
2016,8,12,18,45,108.0,14.0,2.35,21.5,23.5,11.02,0.0
2016,8,12,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,13,5,45,156.5,17.5,0.35,18.5,35.0,110.41,44.76
2016,8,13,6,0,313.0,35.0,0.4,19.0,70.0,225.94,172.02
2016,8,13,6,15,404.0,45.5,0.45,19.5,116.0,305.98,241.3
2016,8,13,6,30,495.0,56.0,0.5,20.0,162.0,394.72,313.74
2016,8,13,6,45,556.5,63.0,0.55,21.0,213.5,467.84,370.55
2016,8,13,7,0,618.0,70.0,0.6,22.0,265.0,544.86,427.39
2016,8,13,7,15,659.0,75.5,0.7,23.0,317.5,608.11,471.48
2016,8,13,7,30,700.0,81.0,0.8,24.0,370.0,672.34,513.93
2016,8,13,7,45,732.0,85.0,0.95,25.0,422.5,723.85,546.76
2016,8,13,8,0,764.0,89.0,1.1,26.0,475.0,778.84,581.18
2016,8,13,8,15,786.0,92.5,1.15,26.5,525.0,823.25,607.63
2016,8,13,8,30,808.0,96.0,1.2,27.0,575.0,865.52,632.31
2016,8,13,8,45,824.0,99.0,1.3,28.0,621.0,899.19,650.53
2016,8,13,9,0,840.0,102.0,1.4,29.0,667.0,929.87,666.7
2016,8,13,9,15,853.0,104.5,1.4,29.5,708.5,941.67,670.83
2016,8,13,9,30,866.0,107.0,1.4,30.0,750.0,961.81,680.47
2016,8,13,9,45,879.0,107.0,1.45,31.0,786.5,975.66,685.48
2016,8,13,10,0,892.0,107.0,1.5,32.0,823.0,985.76,688.3
2016,8,13,10,15,899.0,108.5,1.5,32.5,852.5,987.72,686.96
2016,8,13,10,30,906.0,110.0,1.5,33.0,882.0,985.67,683.42
2016,8,13,10,45,900.5,117.0,1.5,33.5,901.0,973.15,673.69
2016,8,13,11,0,895.0,124.0,1.5,34.0,920.0,956.66,661.82
2016,8,13,11,15,898.5,125.0,1.55,34.0,935.0,939.05,651.41
2016,8,13,11,30,902.0,126.0,1.6,34.0,950.0,917.69,638.7
2016,8,13,11,45,891.5,134.0,1.65,34.5,953.0,886.75,618.77
2016,8,13,12,0,881.0,142.0,1.7,35.0,956.0,852.74,596.95
2016,8,13,12,15,881.0,142.0,1.8,35.0,955.0,817.86,576.13
2016,8,13,12,30,881.0,142.0,1.9,35.0,954.0,780.08,552.01
2016,8,13,12,45,870.0,146.5,2.05,35.0,942.5,735.25,522.45
2016,8,13,13,0,859.0,151.0,2.2,35.0,931.0,688.63,490.75
2016,8,13,13,15,855.0,150.0,2.35,34.5,914.0,646.96,462.19
2016,8,13,13,30,851.0,149.0,2.5,34.0,897.0,595.83,426.04
2016,8,13,13,45,832.5,154.0,2.65,34.0,869.5,540.42,384.66
2016,8,13,14,0,814.0,159.0,2.8,34.0,842.0,485.05,341.96
2016,8,13,14,15,805.0,156.5,2.9,33.5,811.0,428.33,297.49
2016,8,13,14,30,796.0,154.0,3.0,33.0,780.0,371.39,251.59
2016,8,13,14,45,780.5,152.5,3.1,33.0,742.0,313.47,204.2
2016,8,13,15,0,765.0,151.0,3.2,33.0,704.0,250.86,154.51
2016,8,13,15,15,748.5,147.0,3.3,32.5,661.0,192.46,112.21
2016,8,13,15,30,732.0,143.0,3.4,32.0,618.0,135.8,80.43
2016,8,13,15,45,713.0,137.5,3.5,31.5,571.5,95.94,72.94
2016,8,13,16,0,694.0,132.0,3.6,31.0,525.0,93.84,71.66
2016,8,13,16,15,666.5,126.0,3.65,30.5,475.0,91.08,69.81
2016,8,13,16,30,639.0,120.0,3.7,30.0,425.0,88.19,67.83
2016,8,13,16,45,608.5,111.0,3.8,29.5,374.0,83.02,63.94
2016,8,13,17,0,578.0,102.0,3.9,29.0,323.0,77.62,59.78
2016,8,13,17,15,529.0,93.0,3.75,28.0,271.5,71.74,55.23
2016,8,13,17,30,480.0,84.0,3.6,27.0,220.0,62.82,47.93
2016,8,13,17,45,422.0,71.0,3.5,26.0,172.0,53.42,39.99
2016,8,13,18,0,364.0,58.0,3.4,25.0,124.0,43.87,31.65
2016,8,13,18,15,267.0,43.0,3.2,24.0,82.5,32.55,21.54
2016,8,13,18,30,170.0,28.0,3.0,23.0,41.0,21.22,9.65
2016,8,13,18,45,85.0,14.0,2.85,22.5,20.5,11.02,0.0
2016,8,13,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,8,14,5,45,128.5,18.0,0.35,19.0,32.0,94.67,31.01
2016,8,14,6,0,257.0,36.0,0.4,20.0,64.0,197.81,149.51
2016,8,14,6,15,345.0,49.0,0.45,20.5,109.0,274.2,215.8
2016,8,14,6,30,433.0,62.0,0.5,21.0,154.0,364.43,289.32
2016,8,14,6,45,491.0,72.0,0.6,21.5,204.0,436.22,346.18
2016,8,14,7,0,549.0,82.0,0.7,22.0,254.0,511.72,403.49
2016,8,14,7,15,592.5,89.5,0.65,23.0,306.0,576.8,448.56
2016,8,14,7,30,636.0,97.0,0.6,24.0,358.0,643.14,491.62
2016,8,14,7,45,664.0,104.0,0.6,25.5,409.0,696.94,523.32
2016,8,14,8,0,692.0,111.0,0.6,27.0,460.0,749.95,553.27
2016,8,14,8,15,716.5,116.0,0.65,27.5,509.5,796.34,580.84
2016,8,14,8,30,741.0,121.0,0.7,28.0,559.0,840.94,606.8
2016,8,14,8,45,754.0,127.5,0.8,29.0,603.5,874.5,624.99
2016,8,14,9,0,767.0,134.0,0.9,30.0,648.0,898.24,636.95
2016,8,14,9,15,782.0,137.5,1.0,30.5,689.5,924.24,651.65
2016,8,14,9,30,797.0,141.0,1.1,31.0,731.0,946.88,664.2
2016,8,14,9,45,814.5,140.0,1.25,31.5,768.5,963.74,674.03
2016,8,14,10,0,832.0,139.0,1.4,32.0,806.0,976.89,681.63
2016,8,14,10,15,840.5,141.0,1.55,32.5,835.5,980.59,683.47
2016,8,14,10,30,849.0,143.0,1.7,33.0,865.0,980.32,683.0
2016,8,14,10,45,832.0,157.5,1.85,33.5,880.0,964.34,672.87
2016,8,14,11,0,815.0,172.0,2.0,34.0,895.0,944.37,660.36
2016,8,14,11,15,819.0,173.0,2.15,34.0,910.0,927.53,651.07
2016,8,14,11,30,823.0,174.0,2.3,34.0,925.0,907.01,639.33
2016,8,14,11,45,796.5,192.0,2.45,34.0,923.0,871.64,617.99
2016,8,14,12,0,770.0,210.0,2.6,34.0,921.0,842.63,599.13
2016,8,14,12,15,769.5,210.0,2.7,34.0,920.0,808.02,576.51
2016,8,14,12,30,769.0,210.0,2.8,34.0,919.0,770.67,551.62
2016,8,14,12,45,797.5,190.5,2.95,34.0,919.0,730.13,524.9
2016,8,14,13,0,826.0,171.0,3.1,34.0,919.0,691.84,498.57
2016,8,14,13,15,821.5,170.0,3.2,34.0,902.0,643.35,463.71
2016,8,14,13,30,817.0,169.0,3.3,34.0,885.0,593.21,426.67
2016,8,14,13,45,780.0,183.0,3.4,34.0,852.0,536.44,383.85
2016,8,14,14,0,743.0,197.0,3.5,34.0,819.0,480.55,340.72
2016,8,14,14,15,733.0,194.0,3.6,33.5,788.0,425.3,297.48
2016,8,14,14,30,723.0,191.0,3.7,33.0,757.0,370.13,253.18
2016,8,14,14,45,692.0,194.5,3.8,33.0,715.5,314.12,208.06
2016,8,14,15,0,661.0,198.0,3.9,33.0,674.0,261.12,166.5
2016,8,14,15,15,642.5,192.0,3.9,32.5,632.0,207.06,127.57
2016,8,14,15,30,624.0,186.0,3.9,32.0,590.0,155.23,98.24
2016,8,14,15,45,599.5,179.0,3.95,31.5,543.0,119.33,91.87
2016,8,14,16,0,575.0,172.0,4.0,31.0,496.0,115.27,89.12
2016,8,14,16,15,545.5,162.5,4.0,30.0,447.5,110.29,85.73
2016,8,14,16,30,516.0,153.0,4.0,29.0,399.0,105.1,82.12
2016,8,14,16,45,488.0,139.5,4.0,28.5,350.0,97.27,76.09
2016,8,14,17,0,460.0,126.0,4.0,28.0,301.0,89.11,69.67
2016,8,14,17,15,412.5,112.5,3.85,27.0,251.0,80.36,62.75
2016,8,14,17,30,365.0,99.0,3.7,26.0,201.0,71.39,55.41
2016,8,14,17,45,315.5,81.0,3.6,25.0,156.0,59.15,45.02
2016,8,14,18,0,266.0,63.0,3.5,24.0,111.0,46.57,34.04
2016,8,14,18,15,187.5,43.5,3.3,23.0,72.0,32.46,21.49
2016,8,14,18,30,109.0,24.0,3.1,22.0,33.0,18.11,6.85
2016,8,14,18,45,54.5,12.0,2.95,21.5,16.5,9.44,0.0
2016,8,14,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,14.0,1.55,14.5,14.0,10.67,0.0
2016,8,15,6,0,0.0,28.0,1.7,15.0,28.0,21.93,12.09
2016,8,15,6,15,0.0,47.5,1.7,15.5,47.5,40.16,28.05
2016,8,15,6,30,0.0,67.0,1.7,16.0,67.0,57.54,43.1
2016,8,15,6,45,4.0,87.0,1.7,17.0,88.0,77.64,60.18
2016,8,15,7,0,8.0,107.0,1.7,18.0,109.0,97.83,76.94
2016,8,15,7,15,13.0,126.0,1.65,18.5,131.0,117.87,93.36
2016,8,15,7,30,18.0,145.0,1.6,19.0,153.0,138.21,109.7
2016,8,15,7,45,69.0,180.0,1.6,20.0,214.5,229.81,184.06
2016,8,15,8,0,120.0,215.0,1.6,21.0,276.0,329.81,261.69
2016,8,15,8,15,483.5,151.0,1.6,21.5,431.0,620.7,485.71
2016,8,15,8,30,847.0,87.0,1.6,22.0,586.0,894.21,671.57
2016,8,15,8,45,862.0,90.0,1.6,23.0,633.0,916.86,678.83
2016,8,15,9,0,877.0,93.0,1.6,24.0,680.0,946.89,693.67
2016,8,15,9,15,889.0,95.5,1.7,24.5,722.0,970.14,706.58
2016,8,15,9,30,901.0,98.0,1.8,25.0,764.0,989.75,717.24
2016,8,15,9,45,897.0,106.5,1.95,26.0,796.5,996.44,718.97
2016,8,15,10,0,893.0,115.0,2.1,27.0,829.0,998.8,718.12
2016,8,15,10,15,900.5,116.5,2.2,27.5,858.5,1000.99,718.11
2016,8,15,10,30,908.0,118.0,2.3,28.0,888.0,999.14,715.65
2016,8,15,10,45,904.5,124.0,2.45,29.0,907.5,987.13,705.96
2016,8,15,11,0,901.0,130.0,2.6,30.0,927.0,971.14,693.85
2016,8,15,11,15,904.0,130.5,2.7,30.0,942.0,952.24,682.28
2016,8,15,11,30,907.0,131.0,2.8,30.0,957.0,929.6,668.3
2016,8,15,11,45,898.0,138.0,2.95,30.5,960.5,898.62,647.9
2016,8,15,12,0,889.0,145.0,3.1,31.0,964.0,864.52,625.38
2016,8,15,12,15,889.0,145.0,3.2,31.0,962.5,829.12,602.78
2016,8,15,12,30,889.0,145.0,3.3,31.0,961.0,790.77,576.87
2016,8,15,12,45,870.5,154.0,3.4,31.0,947.0,743.41,543.55
2016,8,15,13,0,852.0,163.0,3.5,31.0,933.0,703.49,514.38
2016,8,15,13,15,847.5,162.0,3.6,30.5,915.5,653.76,478.99
2016,8,15,13,30,843.0,161.0,3.7,30.0,898.0,602.32,441.16
2016,8,15,13,45,829.0,163.5,3.8,30.0,871.5,547.24,398.57
2016,8,15,14,0,815.0,166.0,3.9,30.0,845.0,491.84,354.49
2016,8,15,14,15,805.5,163.0,3.95,29.5,813.5,434.21,308.12
2016,8,15,14,30,796.0,160.0,4.0,29.0,782.0,376.45,260.48
2016,8,15,14,45,782.0,157.5,4.05,29.0,743.5,317.98,211.54
2016,8,15,15,0,768.0,155.0,4.1,29.0,705.0,254.54,160.11
2016,8,15,15,15,751.0,151.0,4.1,28.5,662.0,195.63,116.61
2016,8,15,15,30,734.0,147.0,4.1,28.0,619.0,138.53,84.04
2016,8,15,15,45,714.5,141.0,4.1,27.5,572.0,98.43,76.28
2016,8,15,16,0,695.0,135.0,4.1,27.0,525.0,96.05,74.76
2016,8,15,16,15,666.5,128.5,4.05,26.0,474.0,92.99,72.78
2016,8,15,16,30,638.0,122.0,4.0,25.0,423.0,89.8,70.66
2016,8,15,16,45,604.5,113.5,3.95,24.5,371.5,84.96,66.97
2016,8,15,17,0,571.0,105.0,3.9,24.0,320.0,79.94,63.05
2016,8,15,17,15,521.0,95.0,3.7,23.0,268.0,73.37,57.81
2016,8,15,17,30,471.0,85.0,3.5,22.0,216.0,63.38,49.43
2016,8,15,17,45,408.5,71.5,3.3,21.5,167.5,53.61,40.9
2016,8,15,18,0,346.0,58.0,3.1,21.0,119.0,43.7,32.0
2016,8,15,18,15,248.0,41.5,2.9,20.0,77.5,31.36,20.78
2016,8,15,18,30,150.0,25.0,2.7,19.0,36.0,18.96,6.73
2016,8,15,18,45,75.0,12.5,2.55,18.5,18.0,9.83,0.0
2016,8,15,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,17.0,0.65,14.5,32.5,103.56,15.47
2016,8,16,6,0,288.0,34.0,0.7,15.0,65.0,214.92,164.7
2016,8,16,6,15,382.0,46.0,0.7,15.5,111.0,297.41,238.64
2016,8,16,6,30,476.0,58.0,0.7,16.0,157.0,389.19,315.09
2016,8,16,6,45,537.0,67.0,0.7,17.0,208.5,464.05,374.3
2016,8,16,7,0,598.0,76.0,0.7,18.0,260.0,542.8,433.26
2016,8,16,7,15,642.0,82.5,0.7,19.0,314.0,609.19,479.69
2016,8,16,7,30,686.0,89.0,0.7,20.0,368.0,676.76,523.99
2016,8,16,7,45,715.0,95.0,0.75,21.0,420.5,732.03,558.53
2016,8,16,8,0,744.0,101.0,0.8,22.0,473.0,786.42,591.47
2016,8,16,8,15,767.5,105.5,0.85,23.0,523.5,827.5,614.65
2016,8,16,8,30,791.0,110.0,0.9,24.0,574.0,871.99,639.68
2016,8,16,8,45,804.0,115.5,0.95,25.0,619.5,905.37,657.02
2016,8,16,9,0,817.0,121.0,1.0,26.0,665.0,935.61,672.27
2016,8,16,9,15,831.0,124.0,1.05,26.5,707.5,960.73,685.52
2016,8,16,9,30,845.0,127.0,1.1,27.0,750.0,982.33,696.63
2016,8,16,9,45,840.5,137.0,1.15,28.0,782.0,989.66,697.64
2016,8,16,10,0,836.0,147.0,1.2,29.0,814.0,992.79,696.35
2016,8,16,10,15,844.5,149.0,1.2,29.5,843.5,996.31,696.03
2016,8,16,10,30,853.0,151.0,1.2,30.0,873.0,995.82,693.4
2016,8,16,10,45,839.0,164.0,1.3,30.5,889.5,980.68,683.68
2016,8,16,11,0,825.0,177.0,1.4,31.0,906.0,961.57,671.68
2016,8,16,11,15,829.0,178.0,1.45,31.0,920.5,944.32,661.48
2016,8,16,11,30,833.0,179.0,1.5,31.0,935.0,923.34,648.96
2016,8,16,11,45,814.0,192.0,1.6,31.5,935.5,889.43,627.64
2016,8,16,12,0,795.0,205.0,1.7,32.0,936.0,852.82,603.67
2016,8,16,12,15,795.0,205.0,1.8,32.0,934.5,818.53,582.0
2016,8,16,12,30,795.0,205.0,1.9,32.0,933.0,781.48,557.92
2016,8,16,12,45,794.0,203.0,2.0,32.0,924.0,739.61,530.03
2016,8,16,13,0,793.0,201.0,2.1,32.0,915.0,695.49,499.82
2016,8,16,13,15,788.0,199.5,2.2,32.0,897.5,647.27,465.84
2016,8,16,13,30,783.0,198.0,2.3,32.0,880.0,599.26,430.86
2016,8,16,13,45,763.5,201.5,2.4,32.0,852.0,543.47,389.34
2016,8,16,14,0,744.0,205.0,2.5,32.0,824.0,488.03,346.85
2016,8,16,14,15,733.5,201.5,2.55,31.5,792.5,431.84,303.08
2016,8,16,14,30,723.0,198.0,2.6,31.0,761.0,375.82,258.27
2016,8,16,14,45,710.5,193.0,2.7,31.0,723.5,318.68,211.8
2016,8,16,15,0,698.0,188.0,2.8,31.0,686.0,262.48,167.0
2016,8,16,15,15,680.0,182.5,2.85,30.5,643.0,206.39,126.41
2016,8,16,15,30,662.0,177.0,2.9,30.0,600.0,152.42,95.88
2016,8,16,15,45,647.0,167.0,3.0,29.5,554.5,113.28,87.7
2016,8,16,16,0,632.0,157.0,3.1,29.0,509.0,109.07,84.78
2016,8,16,16,15,602.5,148.5,3.1,28.5,458.5,105.25,82.12
2016,8,16,16,30,573.0,140.0,3.1,28.0,408.0,98.51,77.0
2016,8,16,16,45,547.0,127.5,3.1,27.5,358.5,91.0,71.18
2016,8,16,17,0,521.0,115.0,3.1,27.0,309.0,83.19,64.99
2016,8,16,17,15,470.5,103.0,2.95,26.0,257.0,75.07,58.52
2016,8,16,17,30,420.0,91.0,2.8,25.0,205.0,66.78,51.7
2016,8,16,17,45,365.0,75.0,2.7,24.0,158.5,55.58,42.11
2016,8,16,18,0,310.0,59.0,2.6,23.0,112.0,44.13,32.03
2016,8,16,18,15,218.0,41.0,2.5,22.0,71.5,30.84,20.05
2016,8,16,18,30,126.0,23.0,2.4,21.0,31.0,17.42,4.58
2016,8,16,18,45,63.0,11.5,2.3,20.0,15.5,9.05,0.0
2016,8,16,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,17,5,45,95.5,18.0,1.0,17.0,27.5,79.9,0.11
2016,8,17,6,0,191.0,36.0,1.1,18.0,55.0,167.96,126.36
2016,8,17,6,15,276.5,52.0,1.2,18.5,98.5,243.55,194.16
2016,8,17,6,30,362.0,68.0,1.3,19.0,142.0,327.98,265.33
2016,8,17,6,45,419.5,80.5,1.45,20.0,190.5,397.26,321.69
2016,8,17,7,0,477.0,93.0,1.6,21.0,239.0,470.91,379.03
2016,8,17,7,15,523.0,103.0,1.6,21.5,290.5,536.51,428.01
2016,8,17,7,30,569.0,113.0,1.6,22.0,342.0,612.61,482.5
2016,8,17,7,45,443.0,153.5,1.6,23.0,347.0,565.93,442.51
2016,8,17,8,0,317.0,194.0,1.6,24.0,352.0,495.83,386.12
2016,8,17,8,15,500.5,168.0,1.7,25.0,447.0,658.01,504.74
2016,8,17,8,30,684.0,142.0,1.8,26.0,542.0,818.68,612.58
2016,8,17,8,45,695.0,151.0,1.95,27.0,585.5,851.89,630.37
2016,8,17,9,0,706.0,160.0,2.1,28.0,629.0,882.21,647.27
2016,8,17,9,15,722.0,164.5,2.15,28.5,670.5,909.42,662.38
2016,8,17,9,30,738.0,169.0,2.2,29.0,712.0,933.47,675.39
2016,8,17,9,45,760.5,167.0,2.25,29.5,750.0,953.47,685.82
2016,8,17,10,0,783.0,165.0,2.3,30.0,788.0,961.03,688.39
2016,8,17,10,15,792.0,167.5,2.35,30.5,817.0,965.59,689.28
2016,8,17,10,30,801.0,170.0,2.4,31.0,846.0,966.28,687.87
2016,8,17,10,45,783.5,185.5,2.45,31.5,861.0,949.98,675.86
2016,8,17,11,0,766.0,201.0,2.5,32.0,876.0,940.86,668.69
2016,8,17,11,15,770.5,202.5,2.55,32.0,890.5,924.95,658.57
2016,8,17,11,30,775.0,204.0,2.6,32.0,905.0,905.37,646.22
2016,8,17,11,45,752.0,219.5,2.65,32.5,904.0,871.51,622.37
2016,8,17,12,0,729.0,235.0,2.7,33.0,903.0,835.09,596.68
2016,8,17,12,15,728.5,235.0,2.75,33.0,902.0,801.21,574.16
2016,8,17,12,30,728.0,235.0,2.8,33.0,901.0,764.71,549.47
2016,8,17,12,45,748.5,220.0,2.9,33.0,898.5,728.35,525.01
2016,8,17,13,0,769.0,205.0,3.0,33.0,896.0,688.27,497.24
2016,8,17,13,15,764.0,203.5,3.05,32.5,879.0,639.78,463.29
2016,8,17,13,30,759.0,202.0,3.1,32.0,862.0,589.84,427.24
2016,8,17,13,45,729.0,211.5,3.15,32.0,831.0,534.34,385.26
2016,8,17,14,0,699.0,221.0,3.2,32.0,800.0,480.17,343.29
2016,8,17,14,15,688.0,217.0,3.25,31.5,768.5,425.7,300.65
2016,8,17,14,30,677.0,213.0,3.3,31.0,737.0,371.59,257.23
2016,8,17,14,45,650.5,213.0,3.35,31.0,697.0,316.67,212.87
2016,8,17,15,0,624.0,213.0,3.4,31.0,657.0,264.46,171.73
2016,8,17,15,15,605.0,206.0,3.4,30.5,615.0,211.71,133.63
2016,8,17,15,30,586.0,199.0,3.4,30.0,573.0,159.89,103.77
2016,8,17,15,45,548.0,195.0,3.45,30.0,523.5,126.53,98.31
2016,8,17,16,0,510.0,191.0,3.5,30.0,474.0,124.98,97.42
2016,8,17,16,15,480.5,179.5,3.5,29.0,425.5,119.18,93.42
2016,8,17,16,30,451.0,168.0,3.5,28.0,377.0,113.11,89.13
2016,8,17,16,45,401.0,156.0,3.5,27.5,325.0,106.11,83.81
2016,8,17,17,0,351.0,144.0,3.5,27.0,273.0,100.2,79.3
2016,8,17,17,15,307.0,124.5,3.35,26.0,224.5,87.52,69.06
2016,8,17,17,30,263.0,105.0,3.2,25.0,176.0,74.53,58.28
2016,8,17,17,45,206.5,82.5,3.05,24.0,130.5,59.3,45.25
2016,8,17,18,0,150.0,60.0,2.9,23.0,85.0,43.76,31.66
2016,8,17,18,15,97.5,37.5,2.75,22.0,51.5,27.92,17.51
2016,8,17,18,30,45.0,15.0,2.6,21.0,18.0,11.6,0.18
2016,8,17,18,45,22.5,7.5,2.5,20.0,9.0,5.9,0.0
2016,8,17,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,13.5,1.4,15.5,13.5,10.29,0.0
2016,8,18,6,0,0.0,27.0,1.6,16.0,27.0,21.48,11.38
2016,8,18,6,15,29.5,51.0,1.6,16.5,57.0,68.72,51.93
2016,8,18,6,30,59.0,75.0,1.6,17.0,87.0,113.65,90.75
2016,8,18,6,45,85.0,101.0,1.65,17.5,123.5,173.43,141.18
2016,8,18,7,0,111.0,127.0,1.7,18.0,160.0,223.06,182.21
2016,8,18,7,15,148.5,144.5,1.7,19.0,198.5,271.74,221.32
2016,8,18,7,30,186.0,162.0,1.7,20.0,237.0,323.25,261.43
2016,8,18,7,45,228.0,181.5,1.75,21.0,286.0,401.9,321.0
2016,8,18,8,0,270.0,201.0,1.8,22.0,335.0,464.82,366.79
2016,8,18,8,15,294.0,220.0,1.9,22.5,380.0,512.43,400.55
2016,8,18,8,30,318.0,239.0,2.0,23.0,425.0,559.87,433.61
2016,8,18,8,45,283.0,268.5,2.1,24.0,443.5,563.31,431.99
2016,8,18,9,0,248.0,298.0,2.2,25.0,462.0,563.54,428.38
2016,8,18,9,15,291.0,309.0,2.25,26.0,513.5,616.05,463.99
2016,8,18,9,30,334.0,320.0,2.3,27.0,565.0,667.92,497.97
2016,8,18,9,45,455.0,293.0,2.4,28.0,644.0,776.98,572.1
2016,8,18,10,0,576.0,266.0,2.5,29.0,723.0,864.42,629.34
2016,8,18,10,15,586.5,271.0,2.55,29.5,751.0,873.03,632.38
2016,8,18,10,30,597.0,276.0,2.6,30.0,779.0,882.44,636.56
2016,8,18,10,45,565.5,302.0,2.65,30.5,788.5,860.93,619.72
2016,8,18,11,0,534.0,328.0,2.7,31.0,798.0,840.38,603.76
2016,8,18,11,15,539.0,331.0,2.7,31.0,812.0,829.79,596.31
2016,8,18,11,30,544.0,334.0,2.7,31.0,826.0,816.21,586.83
2016,8,18,11,45,508.5,357.0,2.7,31.0,819.5,782.22,562.92
2016,8,18,12,0,473.0,380.0,2.7,31.0,813.0,746.9,538.17
2016,8,18,12,15,473.0,380.0,2.7,31.0,812.0,720.39,520.03
2016,8,18,12,30,473.0,380.0,2.7,31.0,811.0,691.91,500.29
2016,8,18,12,45,507.0,357.0,2.7,31.0,815.0,667.93,483.99
2016,8,18,13,0,541.0,334.0,2.7,31.0,819.0,639.91,464.37
2016,8,18,13,15,535.5,330.5,2.7,31.0,802.5,598.34,434.37
2016,8,18,13,30,530.0,327.0,2.7,31.0,786.0,556.0,403.26
2016,8,18,13,45,484.5,340.0,2.7,31.0,750.5,504.51,365.02
2016,8,18,14,0,439.0,353.0,2.7,31.0,715.0,456.29,328.76
2016,8,18,14,15,428.0,343.5,2.75,30.5,685.5,410.72,294.4
2016,8,18,14,30,417.0,334.0,2.8,30.0,656.0,368.38,261.7
2016,8,18,14,45,387.0,327.5,2.85,29.5,615.0,322.51,226.78
2016,8,18,15,0,357.0,321.0,2.9,29.0,574.0,279.86,195.01
2016,8,18,15,15,341.0,305.0,2.95,28.5,534.5,237.25,164.59
2016,8,18,15,30,325.0,289.0,3.0,28.0,495.0,196.82,139.91
2016,8,18,15,45,303.0,270.0,3.15,27.5,450.0,166.45,131.75
2016,8,18,16,0,281.0,251.0,3.3,27.0,405.0,157.04,124.86
2016,8,18,16,15,258.5,227.5,3.3,26.0,359.0,144.85,115.77
2016,8,18,16,30,236.0,204.0,3.3,25.0,313.0,135.39,108.81
2016,8,18,16,45,211.5,178.0,3.3,24.5,267.0,119.95,96.47
2016,8,18,17,0,187.0,152.0,3.3,24.0,221.0,104.07,83.54
2016,8,18,17,15,159.5,124.0,3.2,23.0,176.0,86.61,69.14
2016,8,18,17,30,132.0,96.0,3.1,22.0,131.0,68.64,53.92
2016,8,18,17,45,103.5,69.5,3.05,21.0,93.5,50.98,38.63
2016,8,18,18,0,75.0,43.0,3.0,20.0,56.0,32.69,22.53
2016,8,18,18,15,37.5,26.0,2.85,19.5,32.5,20.15,11.13
2016,8,18,18,30,0.0,9.0,2.7,19.0,9.0,6.83,0.0
2016,8,18,18,45,0.0,4.5,2.55,18.5,4.5,3.54,0.0
2016,8,18,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,19,5,45,32.5,12.5,1.4,14.5,15.5,34.12,0.0
2016,8,19,6,0,65.0,25.0,1.6,15.0,31.0,73.86,53.0
2016,8,19,6,15,110.5,49.5,1.65,15.5,68.0,134.62,107.26
2016,8,19,6,30,156.0,74.0,1.7,16.0,105.0,197.05,161.25
2016,8,19,6,45,83.0,90.0,1.75,17.0,107.0,157.78,128.43
2016,8,19,7,0,10.0,106.0,1.8,18.0,109.0,99.53,78.3
2016,8,19,7,15,20.5,127.5,1.75,18.5,135.5,126.53,100.81
2016,8,19,7,30,31.0,149.0,1.7,19.0,162.0,168.46,134.87
2016,8,19,7,45,113.5,179.0,1.65,20.0,234.0,286.1,230.01
2016,8,19,8,0,196.0,209.0,1.6,21.0,306.0,391.81,311.45
2016,8,19,8,15,192.5,233.5,1.45,22.0,337.0,418.13,327.69
2016,8,19,8,30,189.0,258.0,1.3,23.0,368.0,443.15,342.89
2016,8,19,8,45,361.5,243.0,1.15,24.0,474.5,609.61,463.1
2016,8,19,9,0,534.0,228.0,1.0,25.0,581.0,784.19,578.58
2016,8,19,9,15,429.5,274.5,0.95,25.5,570.0,735.42,538.27
2016,8,19,9,30,325.0,321.0,0.9,26.0,559.0,661.53,484.16
2016,8,19,9,45,362.0,325.5,0.85,27.0,602.5,699.44,507.5
2016,8,19,10,0,399.0,330.0,0.8,28.0,646.0,735.71,527.94
2016,8,19,10,15,469.5,318.5,0.75,28.5,704.0,807.21,571.81
2016,8,19,10,30,540.0,307.0,0.7,29.0,762.0,855.2,599.61
2016,8,19,10,45,546.5,312.0,0.7,29.5,782.5,853.8,596.12
2016,8,19,11,0,553.0,317.0,0.7,30.0,803.0,849.28,591.42
2016,8,19,11,15,558.0,320.0,0.7,30.5,816.5,838.41,582.91
2016,8,19,11,30,563.0,323.0,0.7,31.0,830.0,824.49,572.63
2016,8,19,11,45,565.5,324.0,0.75,31.5,836.0,803.66,558.85
2016,8,19,12,0,568.0,325.0,0.8,32.0,842.0,780.11,543.31
2016,8,19,12,15,567.5,324.5,0.85,32.0,840.5,750.34,524.73
2016,8,19,12,30,567.0,324.0,0.9,32.0,839.0,718.41,504.44
2016,8,19,12,45,557.0,326.0,1.0,32.0,827.5,679.8,479.75
2016,8,19,13,0,547.0,328.0,1.1,32.0,816.0,640.14,453.7
2016,8,19,13,15,541.0,324.0,1.25,31.5,799.5,597.65,426.26
2016,8,19,13,30,535.0,320.0,1.4,31.0,783.0,554.45,397.16
2016,8,19,13,45,525.0,315.5,1.55,31.0,759.0,508.37,364.14
2016,8,19,14,0,515.0,311.0,1.7,31.0,735.0,462.42,330.11
2016,8,19,14,15,503.5,303.5,1.85,30.5,705.0,414.22,294.1
2016,8,19,14,30,492.0,296.0,2.0,30.0,675.0,366.8,257.67
2016,8,19,14,45,477.5,286.5,2.15,30.0,639.0,318.32,219.64
2016,8,19,15,0,463.0,277.0,2.3,30.0,603.0,271.39,183.38
2016,8,19,15,15,444.5,265.0,2.45,29.5,562.5,224.18,149.77
2016,8,19,15,30,426.0,253.0,2.6,29.0,522.0,179.42,123.38
2016,8,19,15,45,405.0,238.0,2.8,28.5,478.0,152.8,120.19
2016,8,19,16,0,384.0,223.0,3.0,28.0,434.0,144.95,114.52
2016,8,19,16,15,356.5,206.0,3.1,27.0,387.0,135.54,107.68
2016,8,19,16,30,329.0,189.0,3.2,26.0,340.0,125.79,100.43
2016,8,19,16,45,298.0,168.5,3.35,25.5,292.5,113.66,90.86
2016,8,19,17,0,267.0,148.0,3.5,25.0,245.0,101.14,80.76
2016,8,19,17,15,230.0,124.5,3.45,24.0,198.0,86.39,68.68
2016,8,19,17,30,193.0,101.0,3.4,23.0,151.0,71.2,55.89
2016,8,19,17,45,153.0,75.5,3.35,22.0,110.0,54.31,41.29
2016,8,19,18,0,113.0,50.0,3.3,21.0,69.0,36.88,25.95
2016,8,19,18,15,71.5,29.5,3.15,20.0,40.0,22.26,12.71
2016,8,19,18,30,30.0,9.0,3.0,19.0,11.0,7.09,0.0
2016,8,19,18,45,15.0,4.5,2.9,18.5,5.5,3.54,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,8,20,5,45,39.5,13.0,0.6,14.5,17.0,38.3,0.0
2016,8,20,6,0,79.0,26.0,0.7,15.0,34.0,83.67,60.2
2016,8,20,6,15,132.0,49.5,0.7,15.5,71.5,147.85,117.86
2016,8,20,6,30,185.0,73.0,0.7,16.0,109.0,214.69,175.08
2016,8,20,6,45,96.0,88.0,0.7,16.5,107.0,164.55,133.85
2016,8,20,7,0,7.0,103.0,0.7,17.0,105.0,94.39,74.03
2016,8,20,7,15,16.0,124.0,0.7,18.0,130.5,119.67,95.01
2016,8,20,7,30,25.0,145.0,0.7,19.0,156.0,159.43,126.91
2016,8,20,7,45,47.5,174.0,0.7,20.0,197.0,208.04,165.3
2016,8,20,8,0,70.0,203.0,0.7,21.0,238.0,257.64,203.21
2016,8,20,8,15,204.0,217.5,0.7,21.5,333.0,410.81,321.57
2016,8,20,8,30,338.0,232.0,0.7,22.0,428.0,572.86,438.35
2016,8,20,8,45,433.0,229.0,0.75,23.0,501.0,684.99,513.26
2016,8,20,9,0,528.0,226.0,0.8,24.0,574.0,777.98,573.17
2016,8,20,9,15,456.5,265.5,0.85,24.5,580.0,753.94,552.24
2016,8,20,9,30,385.0,305.0,0.9,25.0,586.0,704.22,516.17
2016,8,20,9,45,414.5,306.5,1.0,26.0,622.0,753.37,547.51
2016,8,20,10,0,444.0,308.0,1.1,27.0,658.0,779.94,562.91
2016,8,20,10,15,588.5,251.5,1.15,27.5,733.5,864.85,619.42
2016,8,20,10,30,733.0,195.0,1.2,28.0,809.0,940.5,666.72
2016,8,20,10,45,732.5,201.0,1.3,29.0,828.5,931.93,658.57
2016,8,20,11,0,732.0,207.0,1.4,30.0,848.0,919.74,649.26
2016,8,20,11,15,736.5,208.5,1.45,30.0,862.0,904.26,639.88
2016,8,20,11,30,741.0,210.0,1.5,30.0,876.0,885.24,628.07
