Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,45,734.5,215.5,1.6,30.5,879.5,856.96,609.24
2016,8,20,12,0,728.0,221.0,1.7,31.0,883.0,825.83,588.38
2016,8,20,12,15,727.5,221.0,1.8,31.0,882.0,792.04,566.78
2016,8,20,12,30,727.0,221.0,1.9,31.0,881.0,755.64,542.93
2016,8,20,12,45,730.5,216.5,2.0,31.0,873.5,715.92,516.36
2016,8,20,13,0,734.0,212.0,2.1,31.0,866.0,673.78,487.37
2016,8,20,13,15,729.0,210.0,2.2,31.0,849.0,626.18,453.66
2016,8,20,13,30,724.0,208.0,2.3,31.0,832.0,577.26,417.98
2016,8,20,13,45,705.0,212.0,2.45,31.0,805.0,524.67,378.7
2016,8,20,14,0,686.0,216.0,2.6,31.0,778.0,472.52,338.54
2016,8,20,14,15,675.0,212.0,2.75,30.5,747.0,418.62,296.55
2016,8,20,14,30,664.0,208.0,2.9,30.0,716.0,365.1,253.68
2016,8,20,14,45,644.0,205.0,3.05,30.0,678.0,310.51,209.36
2016,8,20,15,0,624.0,202.0,3.2,30.0,640.0,257.87,167.55
2016,8,20,15,15,605.0,195.5,3.3,29.5,598.0,205.31,129.43
2016,8,20,15,30,586.0,189.0,3.4,29.0,556.0,154.01,99.94
2016,8,20,15,45,560.5,181.0,3.5,28.5,510.0,119.34,93.15
2016,8,20,16,0,535.0,173.0,3.6,28.0,464.0,115.54,90.57
2016,8,20,16,15,504.5,162.5,3.65,27.0,415.5,109.96,86.66
2016,8,20,16,30,474.0,152.0,3.7,26.0,367.0,104.16,82.48
2016,8,20,16,45,436.5,139.0,3.75,25.5,318.0,96.45,76.46
2016,8,20,17,0,399.0,126.0,3.8,25.0,269.0,88.49,70.09
2016,8,20,17,15,351.0,110.0,3.65,24.0,220.5,78.17,61.68
2016,8,20,17,30,303.0,94.0,3.5,23.0,172.0,67.56,52.76
2016,8,20,17,45,244.5,74.0,3.35,22.0,127.5,54.09,41.07
2016,8,20,18,0,186.0,54.0,3.2,21.0,83.0,39.91,28.48
2016,8,20,18,15,119.5,33.5,3.1,20.5,49.5,25.15,14.87
2016,8,20,18,30,53.0,13.0,3.0,20.0,16.0,10.09,0.0
2016,8,20,18,45,26.5,6.5,2.9,19.5,8.0,5.11,0.0
2016,8,20,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,21,5,45,46.5,14.0,0.95,14.5,18.5,32.48,0.0
2016,8,21,6,0,93.0,28.0,1.1,15.0,37.0,95.51,68.72
2016,8,21,6,15,154.5,50.0,1.1,15.5,76.0,162.58,130.03
2016,8,21,6,30,216.0,72.0,1.1,16.0,115.0,233.71,191.25
2016,8,21,6,45,108.0,83.5,1.1,16.5,105.0,167.3,136.67
2016,8,21,7,0,0.0,95.0,1.1,17.0,95.0,80.88,62.64
2016,8,21,7,15,5.0,115.5,1.1,18.0,117.5,102.48,80.58
2016,8,21,7,30,10.0,136.0,1.1,19.0,140.0,124.32,98.09
2016,8,21,7,45,86.0,172.5,1.1,20.0,214.0,239.03,191.84
2016,8,21,8,0,162.0,209.0,1.1,21.0,288.0,364.43,288.74
2016,8,21,8,15,110.0,225.0,1.1,21.5,281.5,336.35,263.52
2016,8,21,8,30,58.0,241.0,1.1,22.0,275.0,284.18,221.01
2016,8,21,8,45,330.5,217.0,1.15,23.0,432.0,553.95,427.01
2016,8,21,9,0,603.0,193.0,1.2,24.0,589.0,824.93,613.08
2016,8,21,9,15,504.0,244.0,1.25,24.5,589.0,779.45,575.05
2016,8,21,9,30,405.0,295.0,1.3,25.0,589.0,714.39,527.7
2016,8,21,9,45,535.0,255.0,1.4,26.0,663.5,821.51,600.19
2016,8,21,10,0,665.0,215.0,1.5,27.0,738.0,913.26,658.75
2016,8,21,10,15,675.0,218.5,1.55,27.5,766.5,919.68,660.14
2016,8,21,10,30,685.0,222.0,1.6,28.0,795.0,922.51,660.25
2016,8,21,10,45,682.5,230.5,1.65,28.5,813.5,914.49,653.3
2016,8,21,11,0,680.0,239.0,1.7,29.0,832.0,902.97,644.3
2016,8,21,11,15,684.5,240.5,1.8,29.0,846.0,888.09,635.27
2016,8,21,11,30,689.0,242.0,1.9,29.0,860.0,869.78,623.95
2016,8,21,11,45,681.0,249.0,2.05,29.5,863.5,842.2,605.41
2016,8,21,12,0,673.0,256.0,2.2,30.0,867.0,811.94,584.89
2016,8,21,12,15,672.0,256.0,2.35,30.0,865.0,779.03,563.6
2016,8,21,12,30,671.0,256.0,2.5,30.0,863.0,743.7,540.15
2016,8,21,12,45,686.0,244.0,2.65,30.5,858.5,707.91,515.05
2016,8,21,13,0,701.0,232.0,2.8,31.0,854.0,668.94,487.09
2016,8,21,13,15,695.0,229.5,2.9,30.5,836.5,621.49,453.9
2016,8,21,13,30,689.0,227.0,3.0,30.0,819.0,572.93,418.84
2016,8,21,13,45,666.5,231.5,3.2,30.0,790.5,520.33,379.16
2016,8,21,14,0,644.0,236.0,3.4,30.0,762.0,468.68,339.08
2016,8,21,14,15,632.0,231.5,3.5,29.5,731.0,416.14,297.73
2016,8,21,14,30,620.0,227.0,3.6,29.0,700.0,364.21,255.87
2016,8,21,14,45,599.5,223.5,3.7,29.0,662.0,311.59,212.96
2016,8,21,15,0,579.0,220.0,3.8,29.0,624.0,259.89,171.83
2016,8,21,15,15,559.5,212.0,3.85,28.5,582.5,208.48,134.4
2016,8,21,15,30,540.0,204.0,3.9,28.0,541.0,159.43,105.92
2016,8,21,15,45,515.5,194.0,3.95,27.5,495.5,125.72,98.82
2016,8,21,16,0,491.0,184.0,4.0,27.0,450.0,121.03,95.52
2016,8,21,16,15,460.5,172.5,4.0,26.0,402.0,115.08,91.31
2016,8,21,16,30,430.0,161.0,4.0,25.0,354.0,108.88,86.82
2016,8,21,16,45,394.5,146.0,4.05,24.5,305.5,100.17,79.95
2016,8,21,17,0,359.0,131.0,4.1,24.0,257.0,91.13,72.65
2016,8,21,17,15,312.5,113.0,4.0,23.0,209.5,80.49,63.93
2016,8,21,17,30,266.0,95.0,3.9,22.0,162.0,68.2,53.51
2016,8,21,17,45,213.0,73.5,3.8,21.0,119.5,53.43,40.63
2016,8,21,18,0,160.0,52.0,3.7,20.0,77.0,38.37,27.22
2016,8,21,18,15,100.0,31.5,3.55,19.5,45.0,23.66,13.49
2016,8,21,18,30,40.0,11.0,3.4,19.0,13.0,8.58,0.0
2016,8,21,18,45,20.0,5.5,3.25,18.5,6.5,4.33,0.0
2016,8,21,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,45,13.0,14.5,2.15,13.5,15.5,17.44,0.0
2016,8,22,6,0,26.0,29.0,2.2,14.0,31.0,43.88,28.31
2016,8,22,6,15,73.0,51.5,2.2,14.5,64.0,107.93,85.06
2016,8,22,6,30,120.0,74.0,2.2,15.0,97.0,165.31,135.29
2016,8,22,6,45,158.0,96.0,2.2,15.5,136.5,219.29,181.75
2016,8,22,7,0,196.0,118.0,2.2,16.0,176.0,291.07,241.21
2016,8,22,7,15,239.5,132.5,2.15,16.5,217.5,346.14,285.74
2016,8,22,7,30,283.0,147.0,2.1,17.0,259.0,404.28,331.3
2016,8,22,7,45,345.5,159.0,2.05,17.5,314.0,477.7,387.6
2016,8,22,8,0,408.0,171.0,2.0,18.0,369.0,575.7,459.79
2016,8,22,8,15,400.0,194.5,1.9,18.5,406.0,604.68,477.14
2016,8,22,8,30,392.0,218.0,1.8,19.0,443.0,609.32,477.33
2016,8,22,8,45,508.5,200.0,1.75,20.0,516.5,728.18,560.81
2016,8,22,9,0,625.0,182.0,1.7,21.0,590.0,836.81,632.19
2016,8,22,9,15,642.0,187.0,1.7,21.5,630.0,864.64,647.0
2016,8,22,9,30,659.0,192.0,1.7,22.0,670.0,889.51,660.57
2016,8,22,9,45,648.0,209.0,1.7,23.0,698.0,895.67,660.52
2016,8,22,10,0,637.0,226.0,1.7,24.0,726.0,898.02,657.68
2016,8,22,10,15,647.5,230.0,1.85,24.5,754.0,905.47,661.89
2016,8,22,10,30,658.0,234.0,2.0,25.0,782.0,909.39,663.72
2016,8,22,10,45,659.5,240.0,2.15,26.0,801.5,902.94,657.34
2016,8,22,11,0,661.0,246.0,2.3,27.0,821.0,893.04,648.78
2016,8,22,11,15,666.0,247.5,2.45,27.0,835.0,878.88,640.1
2016,8,22,11,30,671.0,249.0,2.6,27.0,849.0,861.32,629.07
2016,8,22,11,45,667.0,253.5,2.8,27.5,853.0,835.31,611.16
2016,8,22,12,0,663.0,258.0,3.0,28.0,857.0,806.54,591.16
2016,8,22,12,15,662.5,257.5,3.1,28.0,855.5,773.87,568.95
2016,8,22,12,30,662.0,257.0,3.2,28.0,854.0,738.8,544.68
2016,8,22,12,45,625.5,275.5,3.35,28.0,835.0,690.9,510.64
2016,8,22,13,0,589.0,294.0,3.5,28.0,816.0,643.78,476.58
2016,8,22,13,15,583.0,291.0,3.6,28.0,799.0,600.47,444.83
2016,8,22,13,30,577.0,288.0,3.7,28.0,782.0,556.3,411.64
2016,8,22,13,45,567.0,284.5,3.8,28.0,758.0,509.09,375.43
2016,8,22,14,0,557.0,281.0,3.9,28.0,734.0,461.87,338.31
2016,8,22,14,15,545.0,274.5,3.95,27.5,703.5,412.05,299.02
2016,8,22,14,30,533.0,268.0,4.0,27.0,673.0,362.96,259.49
2016,8,22,14,45,522.0,258.5,4.05,27.0,638.5,313.16,218.67
2016,8,22,15,0,511.0,249.0,4.1,27.0,604.0,264.44,179.54
2016,8,22,15,15,491.5,239.0,4.1,26.5,563.0,215.51,143.76
2016,8,22,15,30,472.0,229.0,4.1,26.0,522.0,169.06,116.22
2016,8,22,15,45,456.0,214.5,4.1,25.5,479.0,135.98,108.13
2016,8,22,16,0,440.0,200.0,4.1,25.0,436.0,129.26,103.17
2016,8,22,16,15,410.5,186.0,4.05,24.5,389.0,122.16,97.82
2016,8,22,16,30,381.0,172.0,4.0,24.0,342.0,117.29,94.28
2016,8,22,16,45,352.5,154.0,3.95,23.5,295.5,106.27,85.46
2016,8,22,17,0,324.0,136.0,3.9,23.0,249.0,94.91,76.18
2016,8,22,17,15,279.5,116.0,3.75,22.0,202.0,81.81,65.32
2016,8,22,17,30,235.0,96.0,3.6,21.0,155.0,68.41,53.9
2016,8,22,17,45,188.5,73.5,3.5,20.5,113.5,53.15,40.43
2016,8,22,18,0,142.0,51.0,3.4,20.0,72.0,37.54,26.44
2016,8,22,18,15,86.5,30.0,3.25,19.0,41.0,22.52,12.33
2016,8,22,18,30,31.0,9.0,3.1,18.0,10.0,7.08,0.0
2016,8,22,18,45,15.5,4.5,3.0,17.5,5.0,3.54,0.0
2016,8,22,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,23,5,45,54.0,14.5,1.8,14.5,19.0,36.6,0.0
2016,8,23,6,0,108.0,29.0,2.1,15.0,38.0,107.51,75.95
2016,8,23,6,15,180.0,49.0,2.1,15.5,77.5,178.0,142.79
2016,8,23,6,30,252.0,69.0,2.1,16.0,117.0,268.29,220.29
2016,8,23,6,45,139.5,88.5,2.15,16.5,116.5,197.19,162.33
2016,8,23,7,0,27.0,108.0,2.2,17.0,116.0,127.33,102.26
2016,8,23,7,15,37.5,129.5,2.15,17.5,143.0,156.83,126.85
2016,8,23,7,30,48.0,151.0,2.1,18.0,170.0,186.86,151.13
2016,8,23,7,45,169.5,171.5,2.1,19.0,251.5,327.36,265.9
2016,8,23,8,0,291.0,192.0,2.1,20.0,333.0,478.56,382.5
2016,8,23,8,15,449.5,175.5,2.1,20.5,420.0,629.94,495.27
2016,8,23,8,30,608.0,159.0,2.1,21.0,507.0,777.57,599.3
2016,8,23,8,45,632.0,164.5,2.15,22.0,552.5,817.93,622.24
2016,8,23,9,0,656.0,170.0,2.2,23.0,598.0,855.99,644.16
2016,8,23,9,15,673.0,175.0,2.25,23.5,638.0,884.12,660.35
2016,8,23,9,30,690.0,180.0,2.3,24.0,678.0,909.21,674.52
2016,8,23,9,45,671.5,200.5,2.4,25.0,705.0,911.98,673.05
2016,8,23,10,0,653.0,221.0,2.5,26.0,732.0,910.53,668.86
2016,8,23,10,15,663.0,224.5,2.6,26.5,760.0,916.92,671.55
2016,8,23,10,30,673.0,228.0,2.7,27.0,788.0,919.74,671.87
2016,8,23,10,45,680.5,231.0,2.85,27.5,809.5,916.03,668.34
2016,8,23,11,0,688.0,234.0,3.0,28.0,831.0,908.69,662.49
2016,8,23,11,15,692.5,235.5,3.1,28.5,845.0,893.57,651.18
2016,8,23,11,30,697.0,237.0,3.2,29.0,859.0,875.01,637.63
2016,8,23,11,45,701.0,236.5,3.3,29.5,865.5,850.88,620.35
2016,8,23,12,0,705.0,236.0,3.4,30.0,872.0,823.57,600.83
2016,8,23,12,15,704.5,236.0,3.5,30.0,870.0,790.1,578.06
2016,8,23,12,30,704.0,236.0,3.6,30.0,868.0,754.07,553.15
2016,8,23,12,45,726.0,219.5,3.7,30.0,865.5,718.05,528.21
2016,8,23,13,0,748.0,203.0,3.8,30.0,863.0,678.21,499.85
2016,8,23,13,15,742.5,201.0,3.85,30.0,845.5,629.52,463.94
2016,8,23,13,30,737.0,199.0,3.9,30.0,828.0,579.52,426.18
2016,8,23,13,45,731.5,195.5,3.95,30.0,804.0,527.28,385.77
2016,8,23,14,0,726.0,192.0,4.0,30.0,780.0,474.24,343.59
2016,8,23,14,15,715.0,188.5,4.05,29.5,748.5,418.47,298.96
2016,8,23,14,30,704.0,185.0,4.1,29.0,717.0,362.99,253.48
2016,8,23,14,45,697.0,177.0,4.15,29.0,681.5,305.98,205.9
2016,8,23,15,0,690.0,169.0,4.2,29.0,646.0,249.35,159.65
2016,8,23,15,15,671.5,164.0,4.2,28.5,603.5,193.72,118.74
2016,8,23,15,30,653.0,159.0,4.2,28.0,561.0,140.27,88.37
2016,8,23,15,45,637.0,149.5,4.2,27.5,516.0,103.29,80.46
2016,8,23,16,0,621.0,140.0,4.2,27.0,471.0,98.94,77.33
2016,8,23,16,15,590.0,132.5,4.15,26.0,421.5,95.35,74.93
2016,8,23,16,30,559.0,125.0,4.1,25.0,372.0,91.63,72.37
2016,8,23,16,45,523.5,114.5,4.05,24.5,322.0,82.73,65.22
2016,8,23,17,0,488.0,104.0,4.0,24.0,272.0,75.84,59.65
2016,8,23,17,15,434.0,92.0,3.8,23.0,222.5,67.53,52.81
2016,8,23,17,30,380.0,80.0,3.6,22.0,173.0,59.07,45.61
2016,8,23,17,45,310.5,64.5,3.45,21.5,128.0,47.94,35.75
2016,8,23,18,0,241.0,49.0,3.3,21.0,83.0,36.65,25.5
2016,8,23,18,15,151.0,30.5,3.15,20.0,48.5,22.98,12.24
2016,8,23,18,30,61.0,12.0,3.0,19.0,14.0,9.44,0.0
2016,8,23,18,45,30.5,6.0,2.9,18.5,7.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,24,5,45,78.0,14.0,1.6,14.5,21.0,47.59,0.0
2016,8,24,6,0,156.0,28.0,1.8,15.0,42.0,144.63,101.9
2016,8,24,6,15,242.0,45.0,1.8,15.5,83.0,222.7,178.82
2016,8,24,6,30,328.0,62.0,1.8,16.0,124.0,308.39,252.96
2016,8,24,6,45,181.5,85.0,1.8,17.0,121.5,235.86,193.93
2016,8,24,7,0,35.0,108.0,1.8,18.0,119.0,133.76,107.26
2016,8,24,7,15,45.0,130.0,1.75,18.5,146.0,163.87,132.27
2016,8,24,7,30,55.0,152.0,1.7,19.0,173.0,194.4,156.73
2016,8,24,7,45,111.0,178.5,1.7,20.0,229.5,287.67,231.36
2016,8,24,8,0,167.0,205.0,1.7,21.0,286.0,366.98,292.25
2016,8,24,8,15,423.0,170.0,1.7,21.5,404.5,601.38,471.29
2016,8,24,8,30,679.0,135.0,1.7,22.0,523.0,819.39,623.03
2016,8,24,8,45,698.5,141.0,1.7,23.0,568.0,857.24,642.07
2016,8,24,9,0,718.0,147.0,1.7,24.0,613.0,892.52,660.87
2016,8,24,9,15,734.0,151.0,1.75,24.5,654.0,919.27,675.69
2016,8,24,9,30,750.0,155.0,1.8,25.0,695.0,942.82,688.46
2016,8,24,9,45,771.0,153.5,1.9,26.0,732.5,953.27,692.06
2016,8,24,10,0,792.0,152.0,2.0,27.0,770.0,969.19,699.36
2016,8,24,10,15,801.0,154.0,2.1,27.5,799.0,972.99,700.28
2016,8,24,10,30,810.0,156.0,2.2,28.0,828.0,972.91,698.96
2016,8,24,10,45,803.0,165.0,2.35,28.5,846.0,960.36,690.3
2016,8,24,11,0,796.0,174.0,2.5,29.0,864.0,944.06,679.35
2016,8,24,11,15,800.0,175.0,2.6,29.0,878.0,926.94,668.81
2016,8,24,11,30,804.0,176.0,2.7,29.0,892.0,906.17,655.91
2016,8,24,11,45,794.0,184.0,2.85,29.5,894.5,875.95,635.85
2016,8,24,12,0,784.0,192.0,3.0,30.0,897.0,842.87,613.4
2016,8,24,12,15,784.0,191.5,3.05,30.0,895.5,808.13,589.78
2016,8,24,12,30,784.0,191.0,3.1,30.0,894.0,770.65,563.87
2016,8,24,12,45,784.0,188.5,3.2,30.0,885.0,729.03,534.86
2016,8,24,13,0,784.0,186.0,3.3,30.0,876.0,685.08,503.5
2016,8,24,13,15,778.5,184.5,3.4,30.0,858.5,636.42,467.93
2016,8,24,13,30,773.0,183.0,3.5,30.0,841.0,586.35,430.32
2016,8,24,13,45,760.0,184.0,3.6,30.0,814.5,533.31,389.43
2016,8,24,14,0,747.0,185.0,3.7,30.0,788.0,478.78,346.31
2016,8,24,14,15,736.0,181.5,3.75,29.5,756.0,421.82,300.79
2016,8,24,14,30,725.0,178.0,3.8,29.0,724.0,365.09,254.33
2016,8,24,14,45,717.5,171.0,3.85,29.0,688.0,307.35,206.12
2016,8,24,15,0,710.0,164.0,3.9,29.0,652.0,249.99,159.28
2016,8,24,15,15,691.5,159.0,3.9,28.5,609.0,193.07,117.44
2016,8,24,15,30,673.0,154.0,3.9,28.0,566.0,138.31,86.43
2016,8,24,15,45,664.0,142.5,3.95,27.5,521.5,99.65,77.47
2016,8,24,16,0,655.0,131.0,4.0,27.0,477.0,93.92,73.19
2016,8,24,16,15,624.5,124.0,3.95,26.5,427.0,90.42,70.67
2016,8,24,16,30,594.0,117.0,3.9,26.0,377.0,86.77,68.02
2016,8,24,16,45,567.5,105.5,3.9,25.5,327.5,79.79,62.48
2016,8,24,17,0,541.0,94.0,3.9,25.0,278.0,72.47,56.54
2016,8,24,17,15,486.0,83.5,3.75,24.0,227.5,65.23,50.63
2016,8,24,17,30,431.0,73.0,3.6,23.0,177.0,54.87,41.79
2016,8,24,17,45,362.0,59.0,3.45,22.0,131.0,44.56,32.73
2016,8,24,18,0,293.0,45.0,3.3,21.0,85.0,34.13,23.28
2016,8,24,18,15,186.0,28.5,3.2,20.0,49.5,21.65,10.74
2016,8,24,18,30,79.0,12.0,3.1,19.0,14.0,9.44,0.0
2016,8,24,18,45,39.5,6.0,3.05,18.5,7.0,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,45,80.5,14.5,2.1,13.5,21.0,49.35,0.0
2016,8,25,6,0,161.0,29.0,2.2,14.0,42.0,148.98,103.37
2016,8,25,6,15,252.5,45.0,2.2,14.5,83.5,230.05,185.45
2016,8,25,6,30,344.0,61.0,2.2,15.0,125.0,318.52,262.62
2016,8,25,6,45,172.0,72.5,2.2,16.0,104.5,213.08,176.32
2016,8,25,7,0,0.0,84.0,2.2,17.0,84.0,70.06,53.61
2016,8,25,7,15,0.0,104.0,2.2,17.5,104.0,87.54,68.25
2016,8,25,7,30,0.0,124.0,2.2,18.0,124.0,104.86,82.29
2016,8,25,7,45,15.5,153.0,2.2,18.5,160.5,144.44,114.92
2016,8,25,8,0,31.0,182.0,2.2,19.0,197.0,202.12,161.38
2016,8,25,8,15,102.0,217.0,2.2,19.5,273.5,302.81,242.48
2016,8,25,8,30,173.0,252.0,2.2,20.0,350.0,427.65,338.6
2016,8,25,8,45,295.5,251.5,2.2,21.0,436.0,564.68,440.59
2016,8,25,9,0,418.0,251.0,2.2,22.0,522.0,705.87,540.25
2016,8,25,9,15,598.5,196.5,2.2,22.5,611.5,836.68,631.64
2016,8,25,9,30,779.0,142.0,2.2,23.0,701.0,950.76,704.47
2016,8,25,9,45,793.5,143.5,2.25,24.0,737.0,966.99,710.3
2016,8,25,10,0,808.0,145.0,2.3,25.0,773.0,979.49,714.76
2016,8,25,10,15,817.0,147.0,2.35,25.5,802.0,983.21,715.06
2016,8,25,10,30,826.0,149.0,2.4,26.0,831.0,982.99,713.05
2016,8,25,10,45,819.0,158.0,2.5,26.5,849.5,970.37,703.69
2016,8,25,11,0,812.0,167.0,2.6,27.0,868.0,953.92,692.05
2016,8,25,11,15,816.5,167.5,2.65,27.0,882.0,936.46,680.78
2016,8,25,11,30,821.0,168.0,2.7,27.0,896.0,915.3,667.14
2016,8,25,11,45,807.5,178.0,2.8,27.5,898.0,883.49,645.59
2016,8,25,12,0,794.0,188.0,2.9,28.0,900.0,848.87,621.93
2016,8,25,12,15,793.5,187.5,2.95,28.0,898.0,813.33,597.67
2016,8,25,12,30,793.0,187.0,3.0,28.0,896.0,775.07,571.1
2016,8,25,12,45,784.5,189.5,3.05,28.5,884.5,731.01,538.83
2016,8,25,13,0,776.0,192.0,3.1,29.0,873.0,685.23,504.81
2016,8,25,13,15,770.5,190.5,3.15,29.0,855.0,639.48,471.07
2016,8,25,13,30,765.0,189.0,3.2,29.0,837.0,588.44,432.7
2016,8,25,13,45,746.5,192.0,3.3,29.0,809.0,533.12,390.29
2016,8,25,14,0,728.0,195.0,3.4,29.0,781.0,478.13,346.93
2016,8,25,14,15,716.5,191.5,3.45,28.5,749.0,421.82,301.98
2016,8,25,14,30,705.0,188.0,3.5,28.0,717.0,365.85,256.17
2016,8,25,14,45,687.0,184.5,3.6,28.0,678.0,308.78,208.92
2016,8,25,15,0,669.0,181.0,3.7,28.0,639.0,253.37,164.09
2016,8,25,15,15,649.5,175.5,3.75,27.5,596.0,198.35,123.72
2016,8,25,15,30,630.0,170.0,3.8,27.0,553.0,145.73,93.83
2016,8,25,15,45,611.0,160.5,3.85,26.5,507.5,110.28,86.6
2016,8,25,16,0,592.0,151.0,3.9,26.0,462.0,106.1,83.65
2016,8,25,16,15,560.5,142.0,3.9,25.0,412.0,99.27,78.56
2016,8,25,16,30,529.0,133.0,3.9,24.0,362.0,93.92,74.64
2016,8,25,16,45,499.5,119.5,3.9,23.5,313.5,85.57,67.94
2016,8,25,17,0,470.0,106.0,3.9,23.0,265.0,76.92,60.84
2016,8,25,17,15,415.5,93.0,3.8,22.0,215.0,68.0,53.43
2016,8,25,17,30,361.0,80.0,3.7,21.0,165.0,58.9,45.61
2016,8,25,17,45,300.0,62.5,3.6,20.0,121.0,46.48,34.63
2016,8,25,18,0,239.0,45.0,3.5,19.0,77.0,33.81,23.14
2016,8,25,18,15,145.0,27.0,3.4,18.0,44.0,20.41,9.3
2016,8,25,18,30,51.0,9.0,3.3,17.0,11.0,7.08,0.0
2016,8,25,18,45,25.5,4.5,3.2,16.5,5.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,5,45,108.0,13.5,1.75,13.5,22.0,61.79,0.0
2016,8,26,6,0,216.0,27.0,2.0,14.0,44.0,174.8,119.01
2016,8,26,6,15,318.0,40.0,2.0,14.5,87.0,265.33,213.7
2016,8,26,6,30,420.0,53.0,2.0,15.0,130.0,361.97,297.64
2016,8,26,6,45,487.5,63.0,2.0,15.5,180.5,441.17,364.15
2016,8,26,7,0,555.0,73.0,2.0,16.0,231.0,525.02,431.21
2016,8,26,7,15,282.0,102.0,2.0,16.5,183.0,344.43,284.79
2016,8,26,7,30,9.0,131.0,2.0,17.0,135.0,119.77,94.88
2016,8,26,7,45,6.5,142.0,2.0,18.0,145.0,125.75,99.43
2016,8,26,8,0,4.0,153.0,2.0,19.0,155.0,131.88,103.56
2016,8,26,8,15,11.0,177.5,2.0,19.5,184.0,159.93,125.9
2016,8,26,8,30,18.0,202.0,2.0,20.0,213.0,188.18,147.99
2016,8,26,8,45,20.0,220.0,2.0,20.5,233.0,205.41,160.82
2016,8,26,9,0,22.0,238.0,2.0,21.0,253.0,222.59,173.5
2016,8,26,9,15,30.0,265.0,2.0,21.5,286.5,276.31,214.39
2016,8,26,9,30,38.0,292.0,2.0,22.0,320.0,309.47,238.73
2016,8,26,9,45,74.0,331.0,2.05,23.0,388.0,382.54,293.1
2016,8,26,10,0,110.0,370.0,2.1,24.0,456.0,454.78,345.03
2016,8,26,10,15,311.0,339.0,2.15,24.5,593.5,660.73,495.49
2016,8,26,10,30,512.0,308.0,2.2,25.0,731.0,838.68,617.72
2016,8,26,10,45,658.0,241.0,2.25,25.5,798.5,908.09,663.98
2016,8,26,11,0,804.0,174.0,2.3,26.0,866.0,954.39,693.01
2016,8,26,11,15,808.0,175.5,2.4,26.0,880.0,937.41,681.99
2016,8,26,11,30,812.0,177.0,2.5,26.0,894.0,916.73,669.16
2016,8,26,11,45,813.5,177.5,2.6,26.5,900.0,889.39,650.64
2016,8,26,12,0,815.0,178.0,2.7,27.0,906.0,858.74,629.92
2016,8,26,12,15,814.0,177.5,2.8,27.0,904.0,822.11,605.47
2016,8,26,12,30,813.0,177.0,2.9,27.0,902.0,782.71,578.43
2016,8,26,12,45,807.0,178.0,3.0,27.5,890.5,738.44,546.24
2016,8,26,13,0,801.0,179.0,3.1,28.0,879.0,692.2,512.04
2016,8,26,13,15,795.5,177.5,3.2,28.0,861.0,642.61,475.67
2016,8,26,13,30,790.0,176.0,3.3,28.0,843.0,591.55,437.15
2016,8,26,13,45,782.0,173.5,3.4,28.0,817.0,537.26,395.11
2016,8,26,14,0,774.0,171.0,3.5,28.0,791.0,482.29,351.25
2016,8,26,14,15,763.0,168.0,3.55,27.5,759.0,422.89,303.47
2016,8,26,14,30,752.0,165.0,3.6,27.0,727.0,364.96,255.54
2016,8,26,14,45,739.0,160.5,3.65,27.0,688.5,305.88,205.91
2016,8,26,15,0,726.0,156.0,3.7,27.0,650.0,247.76,158.22
2016,8,26,15,15,707.5,151.5,3.7,26.5,606.5,190.11,115.54
2016,8,26,15,30,689.0,147.0,3.7,26.0,563.0,134.6,84.11
2016,8,26,15,45,666.5,140.0,3.7,25.5,516.0,98.48,77.18
2016,8,26,16,0,644.0,133.0,3.7,25.0,469.0,95.35,75.03
2016,8,26,16,15,612.0,126.0,3.65,24.5,418.5,91.87,72.52
2016,8,26,16,30,580.0,119.0,3.6,24.0,368.0,88.26,69.88
2016,8,26,16,45,539.0,109.5,3.55,23.5,316.5,82.56,65.39
2016,8,26,17,0,498.0,100.0,3.5,23.0,265.0,73.46,57.87
2016,8,26,17,15,441.5,88.0,3.35,22.0,215.0,65.02,50.85
2016,8,26,17,30,385.0,76.0,3.2,21.0,165.0,56.44,43.46
2016,8,26,17,45,308.5,60.0,3.1,20.5,119.5,44.82,33.07
2016,8,26,18,0,232.0,44.0,3.0,20.0,74.0,33.05,22.29
2016,8,26,18,15,137.5,26.0,2.9,19.0,41.5,19.65,7.88
2016,8,26,18,30,43.0,8.0,2.8,18.0,9.0,6.29,0.0
2016,8,26,18,45,21.5,4.0,2.75,17.5,4.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,45,72.5,13.0,1.85,13.5,19.0,44.76,0.0
2016,8,27,6,0,145.0,26.0,1.9,14.0,38.0,135.48,88.39
2016,8,27,6,15,236.0,43.5,1.85,14.0,79.0,220.81,177.52
2016,8,27,6,30,327.0,61.0,1.8,14.0,120.0,310.47,256.22
2016,8,27,6,45,163.5,63.5,1.75,14.5,93.0,196.62,163.4
2016,8,27,7,0,0.0,66.0,1.7,15.0,66.0,52.04,38.77
2016,8,27,7,15,0.0,81.5,1.65,15.5,81.5,65.17,49.93
2016,8,27,7,30,0.0,97.0,1.6,16.0,97.0,78.24,60.69
2016,8,27,7,45,0.0,114.5,1.6,16.5,114.5,93.19,72.81
2016,8,27,8,0,0.0,132.0,1.6,17.0,132.0,108.09,84.68
2016,8,27,8,15,7.5,163.5,1.6,17.5,168.0,143.22,113.17
2016,8,27,8,30,15.0,195.0,1.6,18.0,204.0,178.76,141.38
2016,8,27,8,45,20.0,218.0,1.6,19.0,230.5,203.74,160.29
2016,8,27,9,0,25.0,241.0,1.6,20.0,257.0,228.72,178.85
2016,8,27,9,15,30.0,264.0,1.65,20.5,284.5,275.73,214.42
2016,8,27,9,30,35.0,287.0,1.7,21.0,312.0,301.72,233.32
2016,8,27,9,45,156.5,323.0,1.8,22.0,443.5,479.83,368.29
2016,8,27,10,0,278.0,359.0,1.9,23.0,575.0,656.81,493.76
2016,8,27,10,15,535.5,262.5,1.95,23.5,697.0,827.62,614.48
2016,8,27,10,30,793.0,166.0,2.0,24.0,819.0,970.81,708.33
2016,8,27,10,45,799.5,167.5,2.15,24.5,840.0,963.81,701.77
2016,8,27,11,0,806.0,169.0,2.3,25.0,861.0,952.94,694.33
2016,8,27,11,15,810.0,170.0,2.4,25.0,875.0,935.44,683.49
2016,8,27,11,30,814.0,171.0,2.5,25.0,889.0,914.27,670.28
2016,8,27,11,45,815.0,172.0,2.65,25.5,894.5,886.9,652.05
2016,8,27,12,0,816.0,173.0,2.8,26.0,900.0,856.25,631.54
2016,8,27,12,15,815.5,173.0,2.9,26.0,898.0,820.39,607.57
2016,8,27,12,30,815.0,173.0,3.0,26.0,896.0,781.72,580.81
2016,8,27,12,45,820.5,167.0,3.1,26.5,888.0,739.69,550.16
2016,8,27,13,0,826.0,161.0,3.2,27.0,880.0,694.81,516.82
2016,8,27,13,15,821.0,159.5,3.2,27.0,862.0,644.47,479.3
2016,8,27,13,30,816.0,158.0,3.2,27.0,844.0,592.54,439.62
2016,8,27,13,45,809.0,156.0,3.25,27.0,819.0,537.87,396.92
2016,8,27,14,0,802.0,154.0,3.3,27.0,794.0,482.31,352.23
2016,8,27,14,15,791.5,151.5,3.3,26.5,761.5,424.39,305.08
2016,8,27,14,30,781.0,149.0,3.3,26.0,729.0,366.51,256.77
2016,8,27,14,45,768.5,145.5,3.35,26.0,691.0,307.68,206.95
2016,8,27,15,0,756.0,142.0,3.4,26.0,653.0,244.13,154.78
2016,8,27,15,15,738.0,137.5,3.35,25.5,609.5,184.78,110.61
2016,8,27,15,30,720.0,133.0,3.3,25.0,566.0,127.46,78.15
2016,8,27,15,45,697.5,127.5,3.3,25.0,518.5,91.38,71.43
2016,8,27,16,0,675.0,122.0,3.3,25.0,471.0,88.9,69.64
2016,8,27,16,15,644.0,115.5,3.25,24.0,420.0,85.46,67.28
2016,8,27,16,30,613.0,109.0,3.2,23.0,369.0,81.91,64.77
2016,8,27,16,45,573.0,100.0,3.15,22.5,317.5,76.29,60.3
2016,8,27,17,0,533.0,91.0,3.1,22.0,266.0,70.49,55.57
2016,8,27,17,15,475.5,80.5,3.0,21.0,215.5,63.16,49.45
2016,8,27,17,30,418.0,70.0,2.9,20.0,165.0,52.69,40.36
2016,8,27,17,45,338.5,55.5,2.8,19.5,119.5,41.91,30.66
2016,8,27,18,0,259.0,41.0,2.7,19.0,74.0,31.06,20.61
2016,8,27,18,15,152.5,24.0,2.65,18.0,41.0,18.23,5.89
2016,8,27,18,30,46.0,7.0,2.6,17.0,8.0,5.51,0.0
2016,8,27,18,45,23.0,3.5,2.6,16.5,4.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,12.5,1.25,12.5,18.5,48.61,0.0
2016,8,28,6,0,162.0,25.0,1.3,13.0,37.0,142.88,90.17
2016,8,28,6,15,258.0,41.0,1.25,13.5,78.5,231.31,185.69
2016,8,28,6,30,354.0,57.0,1.2,14.0,120.0,323.71,265.96
2016,8,28,6,45,428.0,68.5,1.15,14.5,170.0,403.92,333.02
2016,8,28,7,0,502.0,80.0,1.1,15.0,220.0,496.76,406.41
2016,8,28,7,15,266.0,110.5,1.0,16.0,186.5,345.28,283.05
2016,8,28,7,30,30.0,141.0,0.9,17.0,153.0,162.99,130.47
2016,8,28,7,45,55.0,169.0,0.8,18.0,194.0,213.5,171.63
2016,8,28,8,0,80.0,197.0,0.7,19.0,235.0,265.09,211.33
2016,8,28,8,15,149.0,220.5,0.7,19.5,301.0,372.61,294.15
2016,8,28,8,30,218.0,244.0,0.7,20.0,367.0,463.38,360.85
2016,8,28,8,45,329.5,241.0,0.7,21.0,444.0,588.84,449.95
2016,8,28,9,0,441.0,238.0,0.7,22.0,521.0,718.86,536.87
2016,8,28,9,15,627.0,184.0,0.85,22.5,614.0,856.81,630.09
2016,8,28,9,30,813.0,130.0,1.0,23.0,707.0,976.9,704.98
2016,8,28,9,45,831.5,128.5,1.2,24.0,744.5,993.84,713.38
2016,8,28,10,0,850.0,127.0,1.4,25.0,782.0,1006.93,720.64
2016,8,28,10,15,858.0,129.0,1.55,25.5,811.0,1009.44,721.87
2016,8,28,10,30,866.0,131.0,1.7,26.0,840.0,993.08,711.35
2016,8,28,10,45,871.0,132.5,1.9,26.5,862.0,984.17,706.3
2016,8,28,11,0,876.0,134.0,2.1,27.0,884.0,971.36,698.53
2016,8,28,11,15,879.0,135.0,2.2,27.0,897.5,952.36,687.05
2016,8,28,11,30,882.0,136.0,2.3,27.0,911.0,929.64,673.2
2016,8,28,11,45,882.5,137.0,2.45,27.5,916.5,901.15,654.65
2016,8,28,12,0,883.0,138.0,2.6,28.0,922.0,869.3,633.79
2016,8,28,12,15,882.5,138.0,2.7,28.0,920.0,832.63,610.42
2016,8,28,12,30,882.0,138.0,2.8,28.0,918.0,793.03,584.29
2016,8,28,12,45,896.0,127.5,2.9,28.5,912.5,752.5,555.06
2016,8,28,13,0,910.0,117.0,3.0,29.0,907.0,708.2,522.45
2016,8,28,13,15,906.0,116.0,3.1,29.0,888.5,656.82,484.74
2016,8,28,13,30,902.0,115.0,3.2,29.0,870.0,603.5,444.43
2016,8,28,13,45,894.5,114.5,3.3,29.0,844.0,547.07,400.52
2016,8,28,14,0,887.0,114.0,3.4,29.0,818.0,489.52,354.28
2016,8,28,14,15,878.5,112.0,3.45,28.5,785.5,429.62,305.41
2016,8,28,14,30,870.0,110.0,3.5,28.0,753.0,369.24,254.82
2016,8,28,14,45,858.5,107.5,3.55,28.0,714.0,307.49,202.32
2016,8,28,15,0,847.0,105.0,3.6,28.0,675.0,241.05,147.65
2016,8,28,15,15,831.0,102.0,3.55,27.5,630.5,178.46,101.19
2016,8,28,15,30,815.0,99.0,3.5,27.0,586.0,117.48,67.49
2016,8,28,15,45,790.0,97.0,3.5,26.5,536.5,80.59,62.06
2016,8,28,16,0,765.0,95.0,3.5,26.0,487.0,79.46,61.49
2016,8,28,16,15,736.5,90.5,3.4,25.5,435.0,70.6,54.37
2016,8,28,16,30,708.0,86.0,3.3,25.0,383.0,67.69,52.23
2016,8,28,16,45,663.0,81.0,3.25,24.5,329.5,64.12,49.46
2016,8,28,17,0,618.0,76.0,3.2,24.0,276.0,60.57,46.62
2016,8,28,17,15,560.0,68.0,3.05,23.0,223.5,54.61,41.67
2016,8,28,17,30,502.0,60.0,2.9,22.0,171.0,48.61,36.48
2016,8,28,17,45,414.5,48.5,2.75,21.0,123.5,39.52,28.36
2016,8,28,18,0,327.0,37.0,2.6,20.0,76.0,30.36,19.8
2016,8,28,18,15,163.5,18.5,2.5,19.5,38.0,14.94,2.52
2016,8,28,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,101.0,12.5,1.75,12.5,19.5,58.44,0.0
2016,8,29,6,0,202.0,25.0,1.9,13.0,39.0,164.41,99.51
2016,8,29,6,15,309.0,38.5,1.9,13.5,82.0,261.54,210.24
2016,8,29,6,30,416.0,52.0,1.9,14.0,125.0,362.07,298.23
2016,8,29,6,45,492.0,60.5,1.95,14.5,175.5,445.89,369.09
2016,8,29,7,0,568.0,69.0,2.0,15.0,226.0,534.89,440.77
2016,8,29,7,15,294.0,102.0,2.0,15.5,184.5,377.06,311.86
2016,8,29,7,30,20.0,135.0,2.0,16.0,143.0,134.1,107.51
2016,8,29,7,45,10.0,134.0,2.0,17.0,138.0,121.33,96.35
2016,8,29,8,0,0.0,133.0,2.0,18.0,133.0,109.34,85.4
2016,8,29,8,15,390.0,117.0,2.0,18.5,334.5,515.58,417.29
2016,8,29,8,30,780.0,101.0,2.0,19.0,536.0,877.25,674.6
2016,8,29,8,45,795.5,105.5,2.05,20.0,581.5,911.59,690.05
2016,8,29,9,0,811.0,110.0,2.1,21.0,627.0,942.87,706.64
2016,8,29,9,15,825.0,112.5,2.1,21.5,668.5,967.09,719.22
2016,8,29,9,30,839.0,115.0,2.1,22.0,710.0,987.76,729.52
2016,8,29,9,45,862.5,110.5,2.15,23.0,748.5,992.61,728.75
2016,8,29,10,0,886.0,106.0,2.2,24.0,787.0,1007.51,734.78
2016,8,29,10,15,893.0,107.5,2.2,24.5,816.0,1008.57,732.74
2016,8,29,10,30,900.0,109.0,2.2,25.0,845.0,1005.59,728.43
2016,8,29,10,45,886.0,121.0,2.25,26.0,861.0,988.8,714.62
2016,8,29,11,0,872.0,133.0,2.3,27.0,877.0,967.97,698.52
2016,8,29,11,15,875.5,133.5,2.35,27.5,890.5,948.99,685.14
2016,8,29,11,30,879.0,134.0,2.4,28.0,904.0,926.31,669.43
2016,8,29,11,45,864.0,144.0,2.45,28.5,905.0,892.29,646.41
2016,8,29,12,0,849.0,154.0,2.5,29.0,906.0,868.59,630.22
2016,8,29,12,15,848.5,153.5,2.6,29.0,903.5,831.23,606.5
2016,8,29,12,30,848.0,153.0,2.7,29.0,901.0,790.96,579.31
2016,8,29,12,45,844.5,153.0,2.8,29.5,890.5,746.27,547.26
2016,8,29,13,0,841.0,153.0,2.9,30.0,880.0,699.31,512.93
2016,8,29,13,15,836.0,151.5,2.9,30.0,862.0,648.16,475.44
2016,8,29,13,30,831.0,150.0,2.9,30.0,844.0,595.38,435.76
2016,8,29,13,45,681.0,216.0,2.95,30.0,773.0,520.12,379.11
2016,8,29,14,0,531.0,282.0,3.0,30.0,702.0,453.73,329.11
2016,8,29,14,15,649.0,219.0,3.05,29.5,711.0,416.6,297.82
2016,8,29,14,30,767.0,156.0,3.1,29.0,720.0,363.62,251.86
2016,8,29,14,45,751.0,153.0,3.2,29.0,681.0,303.8,202.14
2016,8,29,15,0,735.0,150.0,3.3,29.0,642.0,245.25,154.64
2016,8,29,15,15,716.0,145.5,3.35,28.5,598.0,186.85,111.89
2016,8,29,15,30,697.0,141.0,3.4,28.0,554.0,130.65,80.63
2016,8,29,15,45,680.5,132.5,3.45,27.5,507.5,94.52,73.34
2016,8,29,16,0,664.0,124.0,3.5,27.0,461.0,90.3,70.28
2016,8,29,16,15,631.5,117.0,3.55,26.0,410.5,86.54,67.68
2016,8,29,16,30,599.0,110.0,3.6,25.0,360.0,82.66,64.92
2016,8,29,16,45,567.0,99.0,3.65,24.5,309.5,75.73,59.36
2016,8,29,17,0,535.0,88.0,3.7,24.0,259.0,68.51,53.42
2016,8,29,17,15,475.0,77.5,3.65,23.0,208.5,61.07,47.23
2016,8,29,17,30,415.0,67.0,3.6,22.0,158.0,50.59,38.15
2016,8,29,17,45,338.5,52.5,3.55,21.0,113.0,39.79,28.53
2016,8,29,18,0,262.0,38.0,3.5,20.0,68.0,28.9,18.42
2016,8,29,18,15,131.0,19.0,3.45,19.5,34.0,14.5,0.58
2016,8,29,18,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,30,5,45,125.5,11.5,2.25,13.5,20.0,69.77,0.0
2016,8,30,6,0,251.0,23.0,2.4,14.0,40.0,189.83,108.16
2016,8,30,6,15,365.0,34.0,2.45,14.5,84.0,291.38,233.37
2016,8,30,6,30,479.0,45.0,2.5,15.0,128.0,396.56,325.87
2016,8,30,6,45,563.5,50.0,2.65,16.0,180.5,484.24,399.68
2016,8,30,7,0,648.0,55.0,2.8,17.0,233.0,573.31,469.75
2016,8,30,7,15,692.5,60.0,2.8,17.5,287.0,641.63,520.64
2016,8,30,7,30,737.0,65.0,2.8,18.0,341.0,710.91,570.08
2016,8,30,7,45,770.5,68.0,2.85,19.0,394.0,768.7,608.35
2016,8,30,8,0,804.0,71.0,2.9,20.0,447.0,825.64,644.75
2016,8,30,8,15,826.0,74.0,2.95,20.5,497.5,870.78,673.05
2016,8,30,8,30,848.0,77.0,3.0,21.0,548.0,902.85,691.86
2016,8,30,8,45,676.0,144.5,3.05,22.0,540.0,850.46,650.9
2016,8,30,9,0,504.0,212.0,3.1,23.0,532.0,755.26,578.75
2016,8,30,9,15,704.0,149.0,3.15,23.5,628.0,898.15,678.3
2016,8,30,9,30,904.0,86.0,3.2,24.0,724.0,1007.69,748.2
2016,8,30,9,45,910.0,89.0,3.25,25.0,758.5,1017.69,749.78
2016,8,30,10,0,916.0,92.0,3.3,26.0,793.0,1023.61,749.69
