Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,15,922.5,93.0,3.35,26.5,822.0,1023.68,747.46
2016,8,30,10,30,929.0,94.0,3.4,27.0,851.0,1019.63,742.74
2016,8,30,10,45,923.5,100.5,3.45,28.0,869.5,1005.57,730.26
2016,8,30,11,0,918.0,107.0,3.5,29.0,888.0,987.45,715.41
2016,8,30,11,15,921.0,107.5,3.55,29.0,901.5,967.44,702.34
2016,8,30,11,30,924.0,108.0,3.6,29.0,915.0,943.58,686.8
2016,8,30,11,45,915.0,114.0,3.65,29.5,917.5,910.67,663.99
2016,8,30,12,0,906.0,120.0,3.7,30.0,920.0,874.62,639.14
2016,8,30,12,15,905.0,120.0,3.8,30.0,917.5,836.85,614.58
2016,8,30,12,30,904.0,120.0,3.9,30.0,915.0,796.11,587.78
2016,8,30,12,45,912.0,113.5,4.0,30.0,907.0,753.5,557.69
2016,8,30,13,0,920.0,107.0,4.1,30.0,899.0,707.59,524.42
2016,8,30,13,15,915.0,106.0,4.15,29.5,880.0,655.05,486.18
2016,8,30,13,30,910.0,105.0,4.2,29.0,861.0,600.66,445.31
2016,8,30,13,45,891.0,110.0,4.3,29.0,831.5,542.26,399.35
2016,8,30,14,0,872.0,115.0,4.4,29.0,802.0,483.79,352.0
2016,8,30,14,15,862.5,113.0,4.4,28.5,768.5,424.18,302.94
2016,8,30,14,30,853.0,111.0,4.4,28.0,735.0,364.25,252.37
2016,8,30,14,45,840.0,109.0,4.45,28.0,696.0,299.49,197.46
2016,8,30,15,0,827.0,107.0,4.5,28.0,657.0,238.13,146.57
2016,8,30,15,15,809.5,104.0,4.5,27.5,612.0,176.46,100.79
2016,8,30,15,30,792.0,101.0,4.5,27.0,567.0,116.63,67.88
2016,8,30,15,45,780.5,93.5,4.55,27.0,520.5,78.13,59.95
2016,8,30,16,0,769.0,86.0,4.6,27.0,474.0,73.32,56.17
2016,8,30,16,15,740.0,82.0,4.5,26.0,422.5,70.44,54.18
2016,8,30,16,30,711.0,78.0,4.4,25.0,371.0,67.5,52.11
2016,8,30,16,45,684.5,70.0,4.35,24.5,320.5,56.77,43.21
2016,8,30,17,0,658.0,62.0,4.3,24.0,270.0,50.96,38.38
2016,8,30,17,15,600.5,56.0,4.1,23.0,218.0,46.08,34.31
2016,8,30,17,30,543.0,50.0,3.9,22.0,166.0,41.25,30.07
2016,8,30,17,45,461.5,40.0,3.7,21.5,119.0,33.09,22.69
2016,8,30,18,0,380.0,30.0,3.5,21.0,72.0,24.9,14.86
2016,8,30,18,15,190.0,15.0,3.35,20.5,36.0,12.18,0.0
2016,8,30,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,5,45,154.5,10.0,2.5,13.5,20.5,83.01,0.0
2016,8,31,6,0,309.0,20.0,2.7,14.0,41.0,217.96,115.06
2016,8,31,6,15,425.5,29.0,2.7,14.5,85.5,322.49,257.81
2016,8,31,6,30,542.0,38.0,2.7,15.0,130.0,424.47,348.75
2016,8,31,6,45,613.0,43.5,2.7,16.0,182.5,507.22,417.97
2016,8,31,7,0,684.0,49.0,2.7,17.0,235.0,594.4,485.47
2016,8,31,7,15,727.0,53.0,2.7,17.5,289.0,661.56,535.16
2016,8,31,7,30,770.0,57.0,2.7,18.0,343.0,729.55,583.29
2016,8,31,7,45,801.0,59.5,2.7,18.5,396.5,776.44,614.2
2016,8,31,8,0,832.0,62.0,2.7,19.0,450.0,830.94,649.72
2016,8,31,8,15,853.0,64.5,2.65,19.5,500.5,874.92,676.43
2016,8,31,8,30,874.0,67.0,2.6,20.0,551.0,916.55,700.96
2016,8,31,8,45,890.5,69.0,2.55,21.0,598.0,950.52,718.42
2016,8,31,9,0,907.0,71.0,2.5,22.0,645.0,981.32,733.45
2016,8,31,9,15,918.5,73.0,2.55,22.5,687.0,1003.71,745.17
2016,8,31,9,30,930.0,75.0,2.6,23.0,729.0,1022.29,754.5
2016,8,31,9,45,933.0,79.5,2.7,23.5,764.0,1031.34,758.22
2016,8,31,10,0,936.0,84.0,2.8,24.0,799.0,1036.11,759.39
2016,8,31,10,15,943.0,85.0,2.9,24.5,828.0,1036.66,757.99
2016,8,31,10,30,950.0,86.0,3.0,25.0,857.0,1032.98,754.03
2016,8,31,10,45,952.5,88.0,3.15,25.5,878.5,1021.76,745.76
2016,8,31,11,0,955.0,90.0,3.3,26.0,900.0,1006.38,734.9
2016,8,31,11,15,958.0,90.5,3.45,26.0,914.0,985.81,722.14
2016,8,31,11,30,961.0,91.0,3.6,26.0,928.0,961.25,706.73
2016,8,31,11,45,960.5,92.5,3.75,26.0,933.5,930.71,687.26
2016,8,31,12,0,960.0,94.0,3.9,26.0,939.0,896.57,665.24
2016,8,31,12,15,959.5,94.0,4.0,26.0,936.5,857.6,639.5
2016,8,31,12,30,959.0,94.0,4.1,26.0,934.0,815.41,611.33
2016,8,31,12,45,951.5,96.5,4.25,26.5,922.0,767.42,576.66
2016,8,31,13,0,944.0,99.0,4.4,27.0,910.0,717.13,538.59
2016,8,31,13,15,940.0,98.5,4.45,26.5,891.0,664.44,499.66
2016,8,31,13,30,936.0,98.0,4.5,26.0,872.0,609.71,457.95
2016,8,31,13,45,930.0,96.5,4.6,26.0,846.0,551.36,411.39
2016,8,31,14,0,924.0,95.0,4.7,26.0,820.0,491.69,362.26
2016,8,31,14,15,915.5,93.5,4.75,25.5,786.5,429.99,310.61
2016,8,31,14,30,907.0,92.0,4.8,25.0,753.0,367.75,257.15
2016,8,31,14,45,897.5,89.5,4.85,25.0,713.5,304.26,201.81
2016,8,31,15,0,888.0,87.0,4.9,25.0,674.0,240.9,148.18
2016,8,31,15,15,872.5,84.5,4.9,24.5,629.0,177.14,100.16
2016,8,31,15,30,857.0,82.0,4.9,24.0,584.0,114.77,65.9
2016,8,31,15,45,831.0,81.0,4.9,24.0,533.0,70.85,54.59
2016,8,31,16,0,805.0,80.0,4.9,24.0,482.0,69.92,54.02
2016,8,31,16,15,776.5,76.0,4.8,23.0,429.5,66.83,51.81
2016,8,31,16,30,748.0,72.0,4.7,22.0,377.0,63.67,49.5
2016,8,31,16,45,701.5,68.5,4.65,21.5,322.5,60.59,47.08
2016,8,31,17,0,655.0,65.0,4.6,21.0,268.0,53.13,40.77
2016,8,31,17,15,594.0,58.0,4.35,20.0,215.5,47.55,36.02
2016,8,31,17,30,533.0,51.0,4.1,19.0,163.0,41.98,31.08
2016,8,31,17,45,437.0,41.5,3.95,18.5,115.5,34.18,23.89
2016,8,31,18,0,341.0,32.0,3.8,18.0,68.0,26.45,16.17
2016,8,31,18,15,170.5,16.0,3.6,17.5,34.0,13.0,0.0
2016,8,31,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,105.5,11.5,2.3,13.5,18.0,60.63,0.0
2016,9,1,6,0,211.0,23.0,2.5,14.0,36.0,167.18,78.06
2016,9,1,6,15,329.5,35.5,2.5,14.5,79.5,273.99,218.3
2016,9,1,6,30,448.0,48.0,2.5,15.0,123.0,382.56,314.13
2016,9,1,6,45,545.5,53.0,2.5,15.5,177.0,478.91,395.55
2016,9,1,7,0,643.0,58.0,2.5,16.0,231.0,581.94,477.09
2016,9,1,7,15,417.0,102.0,2.45,16.5,224.0,477.12,392.6
2016,9,1,7,30,191.0,146.0,2.4,17.0,217.0,321.73,264.54
2016,9,1,7,45,208.5,168.5,2.4,18.0,256.5,366.04,298.97
2016,9,1,8,0,226.0,191.0,2.4,19.0,296.0,430.93,347.12
2016,9,1,8,15,169.5,216.5,2.35,19.5,300.5,390.5,312.26
2016,9,1,8,30,113.0,242.0,2.3,20.0,305.0,366.5,290.29
2016,9,1,8,45,262.5,243.0,2.25,21.0,404.5,531.75,416.9
2016,9,1,9,0,412.0,244.0,2.2,22.0,504.0,702.25,538.76
2016,9,1,9,15,662.0,167.0,2.2,22.5,617.0,879.79,662.01
2016,9,1,9,30,912.0,90.0,2.2,23.0,730.0,1023.76,752.57
2016,9,1,9,45,903.0,101.0,2.2,23.5,761.0,1027.53,750.45
2016,9,1,10,0,894.0,112.0,2.2,24.0,792.0,1026.69,747.08
2016,9,1,10,15,901.5,113.5,2.3,24.5,821.5,1027.84,746.38
2016,9,1,10,30,909.0,115.0,2.4,25.0,851.0,1024.9,743.14
2016,9,1,10,45,891.0,129.0,2.5,25.5,866.0,1005.55,729.53
2016,9,1,11,0,873.0,143.0,2.6,26.0,881.0,997.28,723.28
2016,9,1,11,15,876.5,144.0,2.75,26.0,894.5,963.08,702.02
2016,9,1,11,30,880.0,145.0,2.9,26.0,908.0,940.34,688.28
2016,9,1,11,45,858.0,158.5,3.05,26.5,907.0,916.99,672.6
2016,9,1,12,0,836.0,172.0,3.2,27.0,906.0,876.75,645.58
2016,9,1,12,15,835.0,172.0,3.35,27.0,903.0,839.31,621.09
2016,9,1,12,30,834.0,172.0,3.5,27.0,900.0,799.02,593.38
2016,9,1,12,45,864.0,153.0,3.7,27.0,898.5,761.96,567.98
2016,9,1,13,0,894.0,134.0,3.9,27.0,897.0,713.19,533.53
2016,9,1,13,15,889.0,132.5,4.0,26.5,878.0,660.88,495.4
2016,9,1,13,30,884.0,131.0,4.1,26.0,859.0,606.81,454.63
2016,9,1,13,45,848.0,144.0,4.25,26.0,825.0,549.38,409.13
2016,9,1,14,0,812.0,157.0,4.4,26.0,791.0,489.93,361.08
2016,9,1,14,15,801.0,154.5,4.4,25.5,757.0,430.74,312.37
2016,9,1,14,30,790.0,152.0,4.4,25.0,723.0,371.66,262.54
2016,9,1,14,45,768.0,151.0,4.45,25.0,682.0,306.57,207.7
2016,9,1,15,0,746.0,150.0,4.5,25.0,641.0,246.97,158.53
2016,9,1,15,15,726.0,145.5,4.4,24.5,596.0,187.54,114.26
2016,9,1,15,30,706.0,141.0,4.3,24.0,551.0,130.47,82.28
2016,9,1,15,45,689.0,132.0,4.25,23.5,503.5,94.92,75.0
2016,9,1,16,0,672.0,123.0,4.2,23.0,456.0,90.28,71.53
2016,9,1,16,15,637.5,116.0,4.15,22.5,404.0,86.43,68.65
2016,9,1,16,30,603.0,109.0,4.1,22.0,352.0,82.47,65.64
2016,9,1,16,45,567.5,98.0,4.05,21.5,301.0,75.42,59.88
2016,9,1,17,0,532.0,87.0,4.0,21.0,250.0,68.1,53.75
2016,9,1,17,15,467.5,76.0,3.9,20.0,198.5,60.2,47.02
2016,9,1,17,30,403.0,65.0,3.8,19.0,147.0,49.07,37.21
2016,9,1,17,45,316.0,49.5,3.75,18.0,102.0,37.49,26.72
2016,9,1,18,0,229.0,34.0,3.7,17.0,57.0,25.83,15.46
2016,9,1,18,15,114.5,17.0,3.55,16.5,28.5,12.95,0.0
2016,9,1,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,5,45,81.0,11.0,2.05,13.5,16.0,48.47,0.0
2016,9,2,6,0,162.0,22.0,2.3,14.0,32.0,138.02,54.28
2016,9,2,6,15,277.0,36.0,2.4,14.5,73.5,243.91,193.55
2016,9,2,6,30,392.0,50.0,2.5,15.0,115.0,349.3,287.04
2016,9,2,6,45,207.0,73.0,2.65,15.5,108.5,246.34,204.54
2016,9,2,7,0,22.0,96.0,2.8,16.0,102.0,113.96,91.37
2016,9,2,7,15,29.0,117.0,2.75,16.5,127.0,140.49,113.82
2016,9,2,7,30,36.0,138.0,2.7,17.0,152.0,167.24,135.72
2016,9,2,7,45,59.5,165.0,2.7,18.0,191.0,215.95,175.26
2016,9,2,8,0,83.0,192.0,2.7,19.0,230.0,265.58,214.43
2016,9,2,8,15,80.5,213.5,2.65,19.5,254.0,285.26,228.51
2016,9,2,8,30,78.0,235.0,2.6,20.0,278.0,304.38,242.0
2016,9,2,8,45,265.0,232.0,2.6,21.0,396.0,522.55,411.85
2016,9,2,9,0,452.0,229.0,2.6,22.0,514.0,726.94,559.76
2016,9,2,9,15,656.0,166.0,2.65,22.5,609.0,874.33,661.76
2016,9,2,9,30,860.0,103.0,2.7,23.0,704.0,988.43,734.69
2016,9,2,9,45,882.5,98.5,2.75,23.5,742.0,1005.86,742.61
2016,9,2,10,0,905.0,94.0,2.8,24.0,780.0,1019.54,749.09
2016,9,2,10,15,912.0,95.0,2.9,24.5,808.5,1019.89,747.48
2016,9,2,10,30,919.0,96.0,3.0,25.0,837.0,1016.14,743.47
2016,9,2,10,45,907.5,105.5,3.1,25.5,853.5,999.19,731.01
2016,9,2,11,0,896.0,115.0,3.2,26.0,870.0,978.22,716.13
2016,9,2,11,15,899.0,116.0,3.35,26.0,883.5,958.74,704.05
2016,9,2,11,30,902.0,117.0,3.5,26.0,897.0,935.47,689.39
2016,9,2,11,45,890.5,124.5,3.7,26.5,898.5,901.86,666.7
2016,9,2,12,0,879.0,132.0,3.9,27.0,900.0,865.27,641.88
2016,9,2,12,15,878.0,132.0,4.0,27.0,897.0,827.99,617.17
2016,9,2,12,30,877.0,132.0,4.1,27.0,894.0,787.81,589.93
2016,9,2,12,45,872.0,132.5,4.2,27.0,882.5,742.49,557.21
2016,9,2,13,0,867.0,133.0,4.3,27.0,871.0,694.99,522.16
2016,9,2,13,15,862.0,132.0,4.3,27.0,852.5,644.35,483.68
2016,9,2,13,30,857.0,131.0,4.3,27.0,834.0,592.0,442.91
2016,9,2,13,45,840.5,134.0,4.3,27.0,805.5,537.83,399.59
2016,9,2,14,0,824.0,137.0,4.3,27.0,777.0,479.97,352.44
2016,9,2,14,15,813.5,134.5,4.25,26.5,743.5,420.47,303.38
2016,9,2,14,30,803.0,132.0,4.2,26.0,710.0,360.98,253.14
2016,9,2,14,45,791.0,128.0,4.2,26.0,671.5,300.27,201.24
2016,9,2,15,0,779.0,124.0,4.2,26.0,633.0,240.31,151.38
2016,9,2,15,15,665.0,147.5,4.2,25.5,561.0,180.89,111.12
2016,9,2,15,30,551.0,171.0,4.2,25.0,489.0,138.92,92.58
2016,9,2,15,45,586.0,144.0,4.2,24.5,455.5,100.71,79.57
2016,9,2,16,0,621.0,117.0,4.2,24.0,422.0,85.34,67.09
2016,9,2,16,15,627.5,105.5,4.15,23.5,384.0,79.11,62.18
2016,9,2,16,30,634.0,94.0,4.1,23.0,346.0,72.4,56.78
2016,9,2,16,45,592.5,85.5,4.1,22.5,294.5,66.7,52.16
2016,9,2,17,0,551.0,77.0,4.1,22.0,243.0,60.84,47.27
2016,9,2,17,15,485.5,68.0,3.95,21.0,192.5,54.21,41.62
2016,9,2,17,30,420.0,59.0,3.8,20.0,142.0,47.55,35.69
2016,9,2,17,45,327.0,45.5,3.7,19.0,98.0,34.73,24.16
2016,9,2,18,0,234.0,32.0,3.6,18.0,54.0,24.39,13.88
2016,9,2,18,15,117.0,16.0,3.45,17.5,27.0,12.59,0.0
2016,9,2,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,9.0,3.4,13.0,9.0,7.08,0.0
2016,9,3,6,0,0.0,18.0,3.5,13.0,18.0,14.35,0.0
2016,9,3,6,15,27.5,38.5,3.6,13.0,43.0,59.92,43.72
2016,9,3,6,30,55.0,59.0,3.7,13.0,68.0,112.36,90.32
2016,9,3,6,45,75.0,81.5,3.8,13.5,98.5,153.37,126.54
2016,9,3,7,0,95.0,104.0,3.9,14.0,129.0,195.16,162.67
2016,9,3,7,15,111.5,125.5,3.9,14.5,161.5,233.76,195.11
2016,9,3,7,30,128.0,147.0,3.9,15.0,194.0,273.11,227.28
2016,9,3,7,45,128.5,173.0,3.9,15.5,226.0,305.04,252.05
2016,9,3,8,0,129.0,199.0,3.9,16.0,258.0,336.06,275.5
2016,9,3,8,15,445.5,151.5,3.85,16.5,389.5,614.73,500.32
2016,9,3,8,30,762.0,104.0,3.8,17.0,521.0,872.83,688.55
2016,9,3,8,45,445.0,195.0,3.8,17.5,443.5,679.57,539.8
2016,9,3,9,0,128.0,286.0,3.8,18.0,366.0,427.98,339.39
2016,9,3,9,15,257.5,286.5,3.8,18.5,461.5,577.45,455.82
2016,9,3,9,30,387.0,287.0,3.8,19.0,557.0,704.88,550.15
2016,9,3,9,45,630.5,198.5,3.85,20.0,664.0,885.93,680.94
2016,9,3,10,0,874.0,110.0,3.9,21.0,771.0,1007.59,759.63
2016,9,3,10,15,882.0,111.5,3.95,21.0,800.0,1009.25,758.92
2016,9,3,10,30,890.0,113.0,4.0,21.0,829.0,1006.88,756.62
2016,9,3,10,45,872.5,127.5,4.05,21.5,844.5,988.71,742.39
2016,9,3,11,0,855.0,142.0,4.1,22.0,860.0,981.57,735.9
2016,9,3,11,15,859.0,142.5,4.2,22.0,873.5,962.32,722.94
2016,9,3,11,30,863.0,143.0,4.3,22.0,887.0,939.25,707.5
2016,9,3,11,45,848.5,153.5,4.4,22.5,888.5,905.9,683.67
2016,9,3,12,0,834.0,164.0,4.5,23.0,890.0,869.58,657.95
2016,9,3,12,15,447.5,279.0,4.65,22.5,669.0,629.08,482.3
2016,9,3,12,30,61.0,394.0,4.8,22.0,448.0,373.76,286.31
2016,9,3,12,45,61.0,391.0,5.0,22.0,444.5,363.5,279.37
2016,9,3,13,0,61.0,388.0,5.2,22.0,441.0,353.03,271.56
2016,9,3,13,15,39.5,334.5,5.3,21.5,368.5,289.35,223.18
2016,9,3,13,30,18.0,281.0,5.4,21.0,296.0,226.27,174.66
2016,9,3,13,45,17.0,271.5,5.5,21.0,285.0,215.96,166.8
2016,9,3,14,0,16.0,262.0,5.6,21.0,274.0,205.83,158.99
2016,9,3,14,15,10.0,218.0,5.6,20.5,225.0,168.9,130.32
2016,9,3,14,30,4.0,174.0,5.6,20.0,176.0,133.3,102.46
2016,9,3,14,45,3.5,172.5,5.6,20.0,174.5,131.01,100.86
2016,9,3,15,0,3.0,171.0,5.6,20.0,173.0,128.65,99.21
2016,9,3,15,15,1.5,137.5,5.45,19.5,138.5,103.87,79.63
2016,9,3,15,30,0.0,104.0,5.3,19.0,104.0,79.42,60.07
2016,9,3,15,45,0.0,95.0,5.2,19.0,95.0,72.71,57.41
2016,9,3,16,0,0.0,86.0,5.1,19.0,86.0,66.01,51.83
2016,9,3,16,15,0.0,76.0,4.95,18.5,76.0,58.36,45.47
2016,9,3,16,30,0.0,66.0,4.8,18.0,66.0,50.61,38.93
2016,9,3,16,45,0.0,56.0,4.7,17.5,56.0,42.87,32.3
2016,9,3,17,0,0.0,46.0,4.6,17.0,46.0,35.16,25.58
2016,9,3,17,15,198.0,54.0,4.4,16.5,92.5,39.56,29.47
2016,9,3,17,30,396.0,62.0,4.2,16.0,139.0,46.92,35.71
2016,9,3,17,45,294.0,47.5,4.05,15.5,95.0,35.91,25.49
2016,9,3,18,0,192.0,33.0,3.9,15.0,51.0,24.92,14.06
2016,9,3,18,15,96.0,16.5,3.8,14.5,25.5,12.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,5,45,16.5,9.5,3.7,12.0,10.5,15.67,0.0
2016,9,4,6,0,33.0,19.0,3.8,12.0,21.0,43.67,5.42
2016,9,4,6,15,101.0,44.5,3.75,12.0,59.0,140.05,109.47
2016,9,4,6,30,169.0,70.0,3.7,12.0,97.0,219.76,181.87
2016,9,4,6,45,85.5,79.5,3.7,12.5,93.0,158.66,131.54
2016,9,4,7,0,2.0,89.0,3.7,13.0,89.0,80.28,63.3
2016,9,4,7,15,10.5,109.5,3.6,13.5,113.0,105.01,84.63
2016,9,4,7,30,19.0,130.0,3.5,14.0,137.0,130.19,105.85
2016,9,4,7,45,9.5,121.0,3.45,14.5,124.5,109.12,87.31
2016,9,4,8,0,0.0,112.0,3.4,15.0,112.0,90.14,70.58
2016,9,4,8,15,90.5,175.5,3.35,15.5,225.0,271.0,222.23
2016,9,4,8,30,181.0,239.0,3.3,16.0,338.0,430.11,348.93
2016,9,4,8,45,185.5,261.5,3.25,16.5,370.5,459.3,368.92
2016,9,4,9,0,190.0,284.0,3.2,17.0,403.0,487.52,388.4
2016,9,4,9,15,205.5,303.5,3.25,17.5,439.5,522.15,413.05
2016,9,4,9,30,221.0,323.0,3.3,18.0,476.0,555.83,436.62
2016,9,4,9,45,200.5,343.0,3.4,18.5,487.5,552.72,431.74
2016,9,4,10,0,180.0,363.0,3.5,19.0,499.0,548.21,426.12
2016,9,4,10,15,321.0,337.0,3.6,19.0,590.0,678.13,524.82
2016,9,4,10,30,462.0,311.0,3.7,19.0,681.0,803.24,616.24
2016,9,4,10,45,583.5,274.0,3.8,19.5,753.5,872.74,665.57
2016,9,4,11,0,705.0,237.0,3.9,20.0,826.0,942.62,714.27
2016,9,4,11,15,709.5,238.0,4.0,20.0,839.0,925.83,701.96
2016,9,4,11,30,714.0,239.0,4.1,20.0,852.0,905.51,687.81
2016,9,4,11,45,688.0,256.0,4.25,20.5,850.0,869.24,660.67
2016,9,4,12,0,662.0,273.0,4.4,21.0,848.0,830.83,631.95
2016,9,4,12,15,661.5,272.5,4.5,21.0,845.0,797.05,608.11
2016,9,4,12,30,661.0,272.0,4.6,21.0,842.0,760.81,582.04
2016,9,4,12,45,734.5,225.0,4.75,21.5,851.0,737.4,565.23
2016,9,4,13,0,808.0,178.0,4.9,22.0,860.0,700.98,538.15
2016,9,4,13,15,802.5,176.0,4.95,22.0,841.0,649.8,498.65
2016,9,4,13,30,797.0,174.0,5.0,22.0,822.0,597.17,457.05
2016,9,4,13,45,745.5,194.0,5.1,22.0,785.0,537.44,409.05
2016,9,4,14,0,694.0,214.0,5.2,22.0,748.0,479.75,361.81
2016,9,4,14,15,681.0,210.0,5.2,21.5,715.0,423.42,315.0
2016,9,4,14,30,668.0,206.0,5.2,21.0,682.0,367.77,267.75
2016,9,4,14,45,658.5,197.0,5.25,21.0,644.5,310.47,218.44
2016,9,4,15,0,649.0,188.0,5.3,21.0,607.0,254.02,171.05
2016,9,4,15,15,346.0,212.5,5.2,20.5,434.5,184.26,129.56
2016,9,4,15,30,43.0,237.0,5.1,20.0,262.0,160.98,124.91
2016,9,4,15,45,47.0,215.5,5.1,20.0,240.5,144.08,117.96
2016,9,4,16,0,51.0,194.0,5.1,20.0,219.0,131.24,107.47
2016,9,4,16,15,31.0,164.5,4.95,19.5,179.5,113.28,92.66
2016,9,4,16,30,11.0,135.0,4.8,19.0,140.0,97.46,79.48
2016,9,4,16,45,6.5,116.5,4.65,18.5,119.5,84.41,68.49
2016,9,4,17,0,2.0,98.0,4.5,18.0,99.0,71.27,57.19
2016,9,4,17,15,182.5,81.5,4.2,17.0,116.5,58.75,46.27
2016,9,4,17,30,363.0,65.0,3.9,16.0,134.0,48.7,37.22
2016,9,4,17,45,276.5,48.0,3.6,15.5,91.0,36.14,25.6
2016,9,4,18,0,190.0,31.0,3.3,15.0,48.0,23.46,12.3
2016,9,4,18,15,95.0,15.5,3.15,14.5,24.0,12.2,0.0
2016,9,4,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,27.5,9.5,1.35,11.5,11.0,21.21,0.0
2016,9,5,6,0,55.0,19.0,1.5,12.0,22.0,63.83,2.47
2016,9,5,6,15,140.0,41.0,1.5,12.5,60.0,158.27,123.47
2016,9,5,6,30,225.0,63.0,1.5,13.0,98.0,246.13,202.46
2016,9,5,6,45,132.0,80.5,1.5,13.5,103.5,194.11,160.79
2016,9,5,7,0,39.0,98.0,1.5,14.0,109.0,131.73,107.37
2016,9,5,7,15,51.5,119.5,1.4,14.5,136.5,163.84,134.63
2016,9,5,7,30,64.0,141.0,1.3,15.0,164.0,196.54,161.4
2016,9,5,7,45,364.5,125.0,1.25,16.0,287.5,492.76,402.14
2016,9,5,8,0,665.0,109.0,1.2,17.0,411.0,764.68,597.99
2016,9,5,8,15,693.0,114.5,1.25,17.5,460.5,814.75,627.09
2016,9,5,8,30,721.0,120.0,1.3,18.0,510.0,863.1,656.99
2016,9,5,8,45,735.0,127.0,1.4,19.0,554.5,897.55,676.46
2016,9,5,9,0,749.0,134.0,1.5,20.0,599.0,929.04,693.87
2016,9,5,9,15,765.0,137.5,1.6,20.5,640.0,955.22,708.98
2016,9,5,9,30,781.0,141.0,1.7,21.0,681.0,969.7,716.51
2016,9,5,9,45,817.0,132.0,1.85,22.0,722.0,995.91,731.11
2016,9,5,10,0,853.0,123.0,2.0,23.0,763.0,1017.89,742.74
2016,9,5,10,15,861.0,124.5,2.15,23.5,791.5,1019.3,742.64
2016,9,5,10,30,869.0,126.0,2.3,24.0,820.0,1002.05,730.81
2016,9,5,10,45,826.0,154.5,2.5,24.5,828.0,988.3,721.91
2016,9,5,11,0,783.0,183.0,2.7,25.0,836.0,955.01,700.1
2016,9,5,11,15,787.0,184.0,2.85,25.0,849.0,937.17,689.39
2016,9,5,11,30,791.0,185.0,3.0,25.0,862.0,915.69,676.05
2016,9,5,11,45,759.0,205.0,3.15,25.5,858.0,885.76,655.42
2016,9,5,12,0,727.0,225.0,3.3,26.0,854.0,844.61,625.86
2016,9,5,12,15,726.0,225.0,3.4,26.0,851.0,809.09,601.57
2016,9,5,12,30,725.0,225.0,3.5,26.0,848.0,770.99,574.97
2016,9,5,12,45,756.0,204.0,3.6,26.5,846.5,735.44,549.14
2016,9,5,13,0,787.0,183.0,3.7,27.0,845.0,691.5,516.77
2016,9,5,13,15,781.0,181.5,3.75,26.5,825.5,643.77,481.93
2016,9,5,13,30,775.0,180.0,3.8,26.0,806.0,591.1,442.48
2016,9,5,13,45,731.0,195.0,3.9,26.0,771.0,531.16,395.73
2016,9,5,14,0,687.0,210.0,4.0,26.0,736.0,473.85,350.02
2016,9,5,14,15,674.0,205.5,4.05,26.0,702.5,417.58,303.89
2016,9,5,14,30,661.0,201.0,4.1,26.0,669.0,362.01,257.43
2016,9,5,14,45,646.5,194.0,4.15,26.0,631.0,305.28,209.99
2016,9,5,15,0,632.0,187.0,4.2,26.0,593.0,249.99,164.9
2016,9,5,15,15,610.0,180.5,4.2,25.5,549.0,195.79,125.24
2016,9,5,15,30,588.0,174.0,4.2,25.0,505.0,142.06,94.79
2016,9,5,15,45,583.5,157.5,4.25,24.5,461.5,108.17,85.9
2016,9,5,16,0,579.0,141.0,4.3,24.0,418.0,99.09,78.76
2016,9,5,16,15,542.0,132.0,4.2,23.5,367.5,93.56,74.52
2016,9,5,16,30,505.0,123.0,4.1,23.0,317.0,87.89,70.07
2016,9,5,16,45,489.5,105.5,4.0,22.5,270.5,76.88,60.93
2016,9,5,17,0,474.0,88.0,3.9,22.0,224.0,65.4,51.19
2016,9,5,17,15,406.0,75.0,3.45,21.0,174.5,55.97,43.07
2016,9,5,17,30,338.0,62.0,3.0,20.0,125.0,46.43,34.58
2016,9,5,17,45,265.0,45.0,2.6,19.5,84.0,33.95,23.19
2016,9,5,18,0,192.0,28.0,2.2,19.0,43.0,21.28,9.64
2016,9,5,18,15,96.0,14.0,2.05,18.0,21.5,11.02,0.0
2016,9,5,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,9.0,0.5,13.5,12.5,42.73,0.0
2016,9,6,6,0,142.0,18.0,0.5,14.0,25.0,120.23,0.0
2016,9,6,6,15,262.5,32.5,0.6,14.5,65.5,235.61,182.0
2016,9,6,6,30,383.0,47.0,0.7,15.0,106.0,345.02,278.98
2016,9,6,6,45,461.0,56.5,0.8,16.0,155.5,431.06,350.35
2016,9,6,7,0,539.0,66.0,0.9,17.0,205.0,522.6,421.96
2016,9,6,7,15,591.0,73.5,1.0,17.5,257.5,595.9,476.41
2016,9,6,7,30,643.0,81.0,1.1,18.0,310.0,671.07,529.97
2016,9,6,7,45,681.0,86.0,1.2,19.0,362.5,732.2,570.42
2016,9,6,8,0,719.0,91.0,1.3,20.0,415.0,793.02,609.36
2016,9,6,8,15,745.5,95.0,1.45,21.0,465.0,835.33,635.1
2016,9,6,8,30,772.0,99.0,1.6,22.0,515.0,881.78,663.28
2016,9,6,8,45,789.5,103.5,1.8,23.5,560.5,917.7,683.14
2016,9,6,9,0,807.0,108.0,2.0,25.0,606.0,950.61,700.72
2016,9,6,9,15,821.5,111.0,2.05,25.5,647.5,975.51,713.97
2016,9,6,9,30,836.0,114.0,2.1,26.0,689.0,996.83,724.98
2016,9,6,9,45,842.5,118.5,2.2,27.0,723.5,1008.05,728.74
2016,9,6,10,0,849.0,123.0,2.3,28.0,758.0,1015.28,730.14
2016,9,6,10,15,857.5,124.5,2.35,28.0,786.5,1017.13,730.65
2016,9,6,10,30,866.0,126.0,2.4,28.0,815.0,1000.31,719.48
2016,9,6,10,45,835.0,147.0,2.45,28.5,825.5,990.59,711.73
2016,9,6,11,0,804.0,168.0,2.5,29.0,836.0,961.98,691.94
2016,9,6,11,15,808.0,169.0,2.55,29.0,849.5,943.75,680.44
2016,9,6,11,30,812.0,170.0,2.6,29.0,863.0,921.84,666.49
2016,9,6,11,45,783.5,187.5,2.65,29.5,859.5,882.75,640.05
2016,9,6,12,0,755.0,205.0,2.7,30.0,856.0,850.55,617.2
2016,9,6,12,15,754.5,205.5,2.75,30.0,853.5,815.14,593.36
2016,9,6,12,30,754.0,206.0,2.8,30.0,851.0,776.99,567.27
2016,9,6,12,45,772.0,192.5,2.85,30.5,846.0,737.33,538.94
2016,9,6,13,0,790.0,179.0,2.9,31.0,841.0,690.64,505.2
2016,9,6,13,15,784.5,177.5,2.95,30.5,822.0,640.58,469.81
2016,9,6,13,30,779.0,176.0,3.0,30.0,803.0,590.28,432.99
2016,9,6,13,45,740.0,188.5,3.05,30.0,768.5,530.77,387.57
2016,9,6,14,0,701.0,201.0,3.1,30.0,734.0,473.45,342.77
2016,9,6,14,15,688.0,196.5,3.15,29.5,701.0,416.41,297.62
2016,9,6,14,30,675.0,192.0,3.2,29.0,668.0,360.04,251.87
2016,9,6,14,45,657.5,187.0,3.25,29.0,628.5,303.11,205.02
2016,9,6,15,0,640.0,182.0,3.3,29.0,589.0,247.95,160.79
2016,9,6,15,15,617.0,175.5,3.3,28.5,545.0,193.11,121.3
2016,9,6,15,30,594.0,169.0,3.3,28.0,501.0,139.09,91.32
2016,9,6,15,45,587.0,154.0,3.35,28.0,457.0,106.28,83.11
2016,9,6,16,0,580.0,139.0,3.4,28.0,413.0,97.97,76.55
2016,9,6,16,15,542.0,129.5,3.2,27.0,362.5,92.08,72.2
2016,9,6,16,30,504.0,120.0,3.0,26.0,312.0,86.03,67.63
2016,9,6,16,45,485.5,103.5,2.85,25.5,265.0,75.56,59.05
2016,9,6,17,0,467.0,87.0,2.7,25.0,218.0,64.66,49.9
2016,9,6,17,15,396.5,74.0,2.3,24.0,169.0,55.2,41.84
2016,9,6,17,30,326.0,61.0,1.9,23.0,120.0,45.64,33.41
2016,9,6,17,45,251.5,43.5,1.55,22.0,79.5,32.8,21.86
2016,9,6,18,0,177.0,26.0,1.2,21.0,39.0,19.77,7.46
2016,9,6,18,15,88.5,13.0,1.15,20.5,19.5,10.23,0.0
2016,9,6,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,5,45,56.0,8.0,0.9,17.5,10.5,34.56,0.0
2016,9,7,6,0,112.0,16.0,0.9,18.0,21.0,99.91,0.0
2016,9,7,6,15,222.0,32.5,1.0,19.0,60.0,210.01,158.73
2016,9,7,6,30,332.0,49.0,1.1,20.0,99.0,312.45,249.23
2016,9,7,6,45,404.0,62.0,1.2,21.0,147.5,393.46,316.33
2016,9,7,7,0,476.0,75.0,1.3,22.0,196.0,486.02,388.81
2016,9,7,7,15,529.5,84.5,1.4,22.5,248.0,560.91,444.91
2016,9,7,7,30,583.0,94.0,1.5,23.0,300.0,637.78,499.79
2016,9,7,7,45,616.0,103.0,1.6,24.0,351.0,697.67,539.45
2016,9,7,8,0,649.0,112.0,1.7,25.0,402.0,757.05,577.47
2016,9,7,8,15,677.5,117.5,1.65,25.5,452.0,807.25,607.82
2016,9,7,8,30,706.0,123.0,1.6,26.0,502.0,855.75,636.21
2016,9,7,8,45,721.5,130.5,1.6,27.0,546.5,891.88,655.04
2016,9,7,9,0,737.0,138.0,1.6,28.0,591.0,925.12,671.74
2016,9,7,9,15,753.5,142.0,1.55,28.5,632.5,952.17,684.93
2016,9,7,9,30,770.0,146.0,1.5,29.0,674.0,975.87,695.92
2016,9,7,9,45,828.5,126.5,1.45,29.5,721.0,1004.34,709.79
2016,9,7,10,0,887.0,107.0,1.4,30.0,768.0,1022.98,717.41
2016,9,7,10,15,894.5,108.5,1.4,30.0,796.5,1023.79,716.56
2016,9,7,10,30,902.0,110.0,1.4,30.0,825.0,1020.52,713.6
2016,9,7,10,45,887.0,122.0,1.4,30.5,840.0,1001.93,700.08
2016,9,7,11,0,872.0,134.0,1.4,31.0,855.0,979.33,684.45
2016,9,7,11,15,875.0,134.5,1.45,31.0,868.0,959.07,672.48
2016,9,7,11,30,878.0,135.0,1.5,31.0,881.0,935.12,658.19
2016,9,7,11,45,859.5,146.5,1.55,31.5,880.0,912.01,643.14
2016,9,7,12,0,841.0,158.0,1.6,32.0,879.0,872.83,617.92
2016,9,7,12,15,839.5,158.0,1.65,32.0,876.0,834.51,594.47
2016,9,7,12,30,838.0,158.0,1.7,32.0,873.0,793.37,567.54
2016,9,7,12,45,829.0,160.5,1.8,32.0,859.5,746.43,536.41
2016,9,7,13,0,820.0,163.0,1.9,32.0,846.0,697.67,503.14
2016,9,7,13,15,813.5,161.5,1.95,32.0,826.5,645.65,466.37
2016,9,7,13,30,807.0,160.0,2.0,32.0,807.0,592.24,427.47
2016,9,7,13,45,779.5,167.0,2.1,32.0,775.0,533.81,383.94
2016,9,7,14,0,752.0,174.0,2.2,32.0,743.0,475.51,339.22
2016,9,7,14,15,739.5,170.5,2.3,31.5,709.0,416.74,293.37
2016,9,7,14,30,727.0,167.0,2.4,31.0,675.0,358.45,246.55
2016,9,7,14,45,701.5,166.0,2.5,31.0,633.5,299.35,198.6
2016,9,7,15,0,676.0,165.0,2.6,31.0,592.0,242.84,153.93
2016,9,7,15,15,653.5,159.0,2.65,30.5,547.5,186.16,113.5
2016,9,7,15,30,631.0,153.0,2.7,30.0,503.0,132.36,84.68
2016,9,7,15,45,594.0,148.0,2.75,30.0,453.5,104.84,81.23
2016,9,7,16,0,557.0,143.0,2.8,30.0,404.0,100.02,77.59
2016,9,7,16,15,519.0,132.5,2.75,29.0,353.5,93.59,72.86
2016,9,7,16,30,481.0,122.0,2.7,28.0,303.0,86.98,67.87
2016,9,7,16,45,424.0,110.5,2.7,27.5,251.5,79.28,61.68
2016,9,7,17,0,367.0,99.0,2.7,27.0,200.0,71.45,55.2
2016,9,7,17,15,303.0,81.5,2.45,25.5,152.5,59.39,45.08
2016,9,7,17,30,239.0,64.0,2.2,24.0,105.0,47.07,34.4
2016,9,7,17,45,161.0,42.5,2.0,23.0,66.0,31.65,20.66
2016,9,7,18,0,83.0,21.0,1.8,22.0,27.0,16.01,3.76
2016,9,7,18,15,41.5,10.5,1.7,21.5,13.5,8.26,0.0
2016,9,7,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,26.5,7.0,1.05,13.5,8.0,5.51,0.0
2016,9,8,6,0,53.0,14.0,1.1,14.0,16.0,53.82,0.0
2016,9,8,6,15,136.0,35.0,1.15,14.5,52.5,148.37,112.39
2016,9,8,6,30,219.0,56.0,1.2,15.0,89.0,248.86,202.12
2016,9,8,6,45,303.5,71.5,1.25,16.0,137.0,336.26,276.13
2016,9,8,7,0,388.0,87.0,1.3,17.0,185.0,431.09,352.83
2016,9,8,7,15,200.0,105.0,1.2,17.5,156.5,298.18,244.36
2016,9,8,7,30,12.0,123.0,1.1,18.0,128.0,118.13,93.27
2016,9,8,7,45,36.0,151.5,1.05,19.0,167.5,182.65,146.43
2016,9,8,8,0,60.0,180.0,1.0,20.0,207.0,234.58,187.19
2016,9,8,8,15,216.0,192.0,0.95,20.5,304.5,432.49,342.27
2016,9,8,8,30,372.0,204.0,0.9,21.0,402.0,596.95,461.97
2016,9,8,8,45,530.0,178.5,0.9,22.0,488.0,750.17,566.45
2016,9,8,9,0,688.0,153.0,0.9,23.0,574.0,895.17,657.11
2016,9,8,9,15,705.5,157.5,0.9,23.5,614.5,923.26,670.17
2016,9,8,9,30,723.0,162.0,0.9,24.0,655.0,948.13,682.69
2016,9,8,9,45,738.5,164.0,0.95,25.0,690.5,964.78,689.67
2016,9,8,10,0,754.0,166.0,1.0,26.0,726.0,977.8,694.52
2016,9,8,10,15,763.5,168.5,1.05,26.5,754.0,981.56,695.14
2016,9,8,10,30,773.0,171.0,1.1,27.0,782.0,981.47,693.63
2016,9,8,10,45,741.5,194.0,1.2,27.5,792.0,958.93,679.23
2016,9,8,11,0,710.0,217.0,1.3,28.0,802.0,932.48,662.59
2016,9,8,11,15,714.0,218.5,1.4,28.0,815.0,915.53,653.07
2016,9,8,11,30,718.0,220.0,1.5,28.0,828.0,895.1,640.85
2016,9,8,11,45,684.5,240.5,1.6,28.5,822.5,855.75,614.18
2016,9,8,12,0,651.0,261.0,1.7,29.0,817.0,814.45,586.08
2016,9,8,12,15,649.5,261.0,1.75,29.0,814.0,780.62,563.94
2016,9,8,12,30,648.0,261.0,1.8,29.0,811.0,744.46,539.75
2016,9,8,12,45,707.5,224.0,1.9,29.5,817.5,719.36,522.9
2016,9,8,13,0,767.0,187.0,2.0,30.0,824.0,686.34,499.78
2016,9,8,13,15,760.5,185.0,2.05,30.0,804.5,635.01,463.06
2016,9,8,13,30,754.0,183.0,2.1,30.0,785.0,582.44,424.47
2016,9,8,13,45,701.0,202.5,2.2,30.0,747.5,522.43,379.55
2016,9,8,14,0,648.0,222.0,2.3,30.0,710.0,465.88,336.22
2016,9,8,14,15,634.5,217.0,2.4,29.5,676.5,411.06,293.52
2016,9,8,14,30,621.0,212.0,2.5,29.0,643.0,357.12,250.35
2016,9,8,14,45,587.0,212.0,2.6,29.0,601.0,300.2,204.81
2016,9,8,15,0,553.0,212.0,2.7,29.0,559.0,248.9,164.82
2016,9,8,15,15,530.0,202.5,2.75,28.5,515.5,196.88,127.67
2016,9,8,15,30,507.0,193.0,2.8,28.0,472.0,147.83,100.42
2016,9,8,15,45,484.0,180.0,2.9,27.5,426.5,119.65,94.33
2016,9,8,16,0,461.0,167.0,3.0,27.0,381.0,112.75,89.17
2016,9,8,16,15,424.5,153.5,3.05,26.5,332.0,104.99,83.19
2016,9,8,16,30,388.0,140.0,3.1,26.0,283.0,96.97,76.88
2016,9,8,16,45,355.5,121.0,3.15,25.5,236.5,85.19,67.22
2016,9,8,17,0,323.0,102.0,3.2,25.0,190.0,72.97,56.95
2016,9,8,17,15,263.0,82.5,3.05,24.0,143.5,59.85,45.73
2016,9,8,17,30,203.0,63.0,2.9,23.0,97.0,46.07,33.63
2016,9,8,17,45,142.0,41.5,2.8,22.0,61.0,30.8,19.9
2016,9,8,18,0,81.0,20.0,2.7,21.0,25.0,15.25,1.73
2016,9,8,18,15,40.5,10.0,2.65,20.5,12.5,7.87,0.0
2016,9,8,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,9,5,45,56.0,7.5,0.4,14.5,9.5,5.9,0.0
2016,9,9,6,0,112.0,15.0,0.4,15.0,19.0,98.11,0.0
2016,9,9,6,15,227.5,30.5,0.4,15.5,57.5,212.83,159.68
2016,9,9,6,30,343.0,46.0,0.4,16.0,96.0,320.56,256.84
2016,9,9,6,45,423.5,57.0,0.4,16.5,144.5,408.66,329.61
2016,9,9,7,0,504.0,68.0,0.4,17.0,193.0,502.7,402.89
2016,9,9,7,15,557.0,76.0,0.45,17.5,245.0,576.43,456.86
2016,9,9,7,30,610.0,84.0,0.5,18.0,297.0,652.09,509.82
2016,9,9,7,45,650.5,89.5,0.55,19.0,349.0,715.12,550.64
2016,9,9,8,0,691.0,95.0,0.6,20.0,401.0,778.03,589.89
2016,9,9,8,15,372.0,156.5,0.7,21.0,323.5,560.03,432.13
2016,9,9,8,30,53.0,218.0,0.8,22.0,246.0,265.43,205.58
2016,9,9,8,45,421.5,164.5,0.95,23.0,419.5,629.43,484.0
2016,9,9,9,0,790.0,111.0,1.1,24.0,593.0,941.97,689.77
2016,9,9,9,15,805.5,114.0,1.2,24.5,634.0,967.53,700.4
2016,9,9,9,30,821.0,117.0,1.3,25.0,675.0,989.58,712.66
2016,9,9,9,45,849.0,111.0,1.4,26.0,714.0,1010.18,722.67
2016,9,9,10,0,877.0,105.0,1.5,27.0,753.0,1013.31,721.79
2016,9,9,10,15,884.5,106.5,1.55,27.5,781.5,1014.05,720.42
2016,9,9,10,30,892.0,108.0,1.6,28.0,810.0,1010.76,716.72
2016,9,9,10,45,892.5,112.0,1.65,28.5,829.5,999.16,708.04
2016,9,9,11,0,893.0,116.0,1.7,29.0,849.0,983.58,697.1
2016,9,9,11,15,896.0,116.5,1.65,29.5,862.0,963.01,681.91
2016,9,9,11,30,899.0,117.0,1.6,30.0,875.0,938.68,664.57
2016,9,9,11,45,895.0,120.5,1.6,30.5,878.5,907.38,643.62
2016,9,9,12,0,891.0,124.0,1.6,31.0,882.0,872.85,620.72
2016,9,9,12,15,890.5,124.0,1.6,31.0,879.0,834.98,596.89
2016,9,9,12,30,890.0,124.0,1.6,31.0,876.0,794.14,570.99
2016,9,9,12,45,880.0,127.0,1.6,31.0,862.5,746.28,538.28
