Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,312.0,343.0,2.9,34.0,578.0,455.96,331.85
2016,9,19,13,45,279.0,336.0,2.95,34.0,540.0,408.27,296.85
2016,9,19,14,0,246.0,329.0,3.0,34.0,502.0,360.43,261.52
2016,9,19,14,15,274.0,306.0,3.05,33.5,490.5,334.69,241.54
2016,9,19,14,30,302.0,283.0,3.1,33.0,479.0,302.4,215.78
2016,9,19,14,45,264.5,275.5,3.2,33.0,439.0,261.08,184.56
2016,9,19,15,0,227.0,268.0,3.3,33.0,399.0,225.51,158.61
2016,9,19,15,15,266.0,241.5,3.35,32.0,383.0,189.53,131.61
2016,9,19,15,30,305.0,215.0,3.4,31.0,367.0,150.51,107.41
2016,9,19,15,45,273.0,195.0,3.45,30.5,320.0,127.98,100.42
2016,9,19,16,0,241.0,175.0,3.5,30.0,273.0,116.3,91.38
2016,9,19,16,15,212.0,150.5,3.25,29.0,228.0,103.54,81.41
2016,9,19,16,30,183.0,126.0,3.0,28.0,183.0,87.98,68.86
2016,9,19,16,45,151.5,99.0,2.8,27.5,140.5,70.58,54.32
2016,9,19,17,0,120.0,72.0,2.6,27.0,98.0,52.66,39.05
2016,9,19,17,15,86.0,48.0,2.5,26.0,64.0,36.04,24.71
2016,9,19,17,30,52.0,24.0,2.4,25.0,30.0,18.33,9.29
2016,9,19,17,45,26.0,12.0,2.3,24.0,15.0,9.57,0.0
2016,9,19,18,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,20,6,15,55.0,18.5,0.65,17.5,25.0,70.31,30.21
2016,9,20,6,30,110.0,37.0,0.8,18.0,50.0,142.31,110.76
2016,9,20,6,45,165.5,60.0,1.0,18.5,90.5,217.56,176.04
2016,9,20,7,0,221.0,83.0,1.2,19.0,131.0,295.26,241.18
2016,9,20,7,15,269.0,102.5,1.2,19.5,177.0,364.61,297.09
2016,9,20,7,30,317.0,122.0,1.2,20.0,223.0,436.67,352.8
2016,9,20,7,45,285.5,143.0,1.3,21.0,245.5,441.84,353.85
2016,9,20,8,0,254.0,164.0,1.4,22.0,268.0,443.57,352.26
2016,9,20,8,15,359.5,170.0,1.4,22.5,338.5,553.14,434.22
2016,9,20,8,30,465.0,176.0,1.4,23.0,409.0,691.42,531.4
2016,9,20,8,45,489.0,186.0,1.4,24.0,451.0,732.95,555.4
2016,9,20,9,0,513.0,196.0,1.4,25.0,493.0,772.81,578.59
2016,9,20,9,15,532.5,204.0,1.45,25.5,531.0,803.83,597.04
2016,9,20,9,30,552.0,212.0,1.5,26.0,569.0,832.42,613.78
2016,9,20,9,45,626.0,191.0,1.6,27.0,616.0,892.17,650.87
2016,9,20,10,0,700.0,170.0,1.7,28.0,663.0,940.08,678.47
2016,9,20,10,15,710.0,173.0,1.75,28.0,689.5,944.41,680.25
2016,9,20,10,30,720.0,176.0,1.8,28.0,716.0,945.05,680.29
2016,9,20,10,45,678.5,203.0,1.9,28.5,722.5,916.15,660.8
2016,9,20,11,0,637.0,230.0,2.0,29.0,729.0,883.52,638.21
2016,9,20,11,15,641.0,232.0,2.1,29.0,740.5,867.87,628.55
2016,9,20,11,30,645.0,234.0,2.2,29.0,752.0,848.97,616.49
2016,9,20,11,45,603.0,258.0,2.3,29.5,744.0,805.95,586.1
2016,9,20,12,0,561.0,282.0,2.4,30.0,736.0,759.88,553.65
2016,9,20,12,15,559.5,282.0,2.5,30.0,732.5,728.89,532.99
2016,9,20,12,30,558.0,282.0,2.6,30.0,729.0,695.89,510.44
2016,9,20,12,45,632.0,238.5,2.75,30.0,737.5,681.12,501.52
2016,9,20,13,0,706.0,195.0,2.9,30.0,746.0,654.97,483.82
2016,9,20,13,15,698.5,192.5,3.0,30.0,726.0,604.84,447.17
2016,9,20,13,30,691.0,190.0,3.1,30.0,706.0,553.8,408.92
2016,9,20,13,45,630.0,210.0,3.25,30.0,667.5,493.38,362.9
2016,9,20,14,0,569.0,230.0,3.4,30.0,629.0,434.79,317.58
2016,9,20,14,15,362.0,268.0,3.45,29.5,517.0,340.4,248.47
2016,9,20,14,30,155.0,306.0,3.5,29.0,405.0,271.6,200.38
2016,9,20,14,45,146.0,286.5,3.6,28.5,375.5,239.4,175.99
2016,9,20,15,0,137.0,267.0,3.7,28.0,346.0,208.7,152.91
2016,9,20,15,15,140.0,240.5,3.7,27.5,315.5,177.01,129.38
2016,9,20,15,30,143.0,214.0,3.7,27.0,285.0,145.75,108.51
2016,9,20,15,45,255.5,186.5,3.75,27.0,296.5,123.0,97.82
2016,9,20,16,0,368.0,159.0,3.8,27.0,308.0,109.44,86.85
2016,9,20,16,15,327.5,142.0,3.7,26.0,261.0,98.55,78.28
2016,9,20,16,30,287.0,125.0,3.6,25.0,214.0,87.39,69.25
2016,9,20,16,45,246.5,104.0,3.55,24.5,170.0,73.57,57.56
2016,9,20,17,0,206.0,83.0,3.5,24.0,126.0,59.43,45.28
2016,9,20,17,15,147.5,59.0,3.35,23.0,85.5,42.94,30.82
2016,9,20,17,30,89.0,35.0,3.2,22.0,45.0,26.07,15.61
2016,9,20,17,45,44.5,17.5,3.1,21.5,22.5,13.3,0.0
2016,9,20,18,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,2.3,14.0,14.5,11.05,0.0
2016,9,21,6,30,0.0,29.0,2.3,14.0,29.0,22.86,13.05
2016,9,21,6,45,0.0,50.0,2.3,14.5,50.0,44.12,31.57
2016,9,21,7,0,0.0,71.0,2.3,15.0,71.0,64.1,48.87
2016,9,21,7,15,6.5,92.0,2.35,15.5,94.5,88.66,70.02
2016,9,21,7,30,13.0,113.0,2.4,16.0,118.0,113.28,90.83
2016,9,21,7,45,20.5,133.5,2.45,16.5,142.0,138.36,111.65
2016,9,21,8,0,28.0,154.0,2.5,17.0,166.0,181.33,146.7
2016,9,21,8,15,54.0,182.5,2.55,17.0,208.5,236.44,191.88
2016,9,21,8,30,80.0,211.0,2.6,17.0,251.0,292.12,236.59
2016,9,21,8,45,167.0,231.0,2.7,17.5,324.0,420.8,338.88
2016,9,21,9,0,254.0,251.0,2.8,18.0,397.0,553.41,439.65
2016,9,21,9,15,233.0,274.0,2.85,18.5,415.0,532.22,420.62
2016,9,21,9,30,212.0,297.0,2.9,19.0,433.0,533.43,418.98
2016,9,21,9,45,220.0,313.5,3.0,19.5,461.5,555.13,433.63
2016,9,21,10,0,228.0,330.0,3.1,20.0,490.0,575.51,447.09
2016,9,21,10,15,526.0,231.0,3.25,20.0,619.0,810.82,624.23
2016,9,21,10,30,824.0,132.0,3.4,20.0,748.0,993.37,750.57
2016,9,21,10,45,787.0,156.5,3.6,20.5,757.0,965.45,729.21
2016,9,21,11,0,750.0,181.0,3.8,21.0,766.0,943.97,714.01
2016,9,21,11,15,755.0,182.0,3.95,21.0,778.0,926.08,702.26
2016,9,21,11,30,760.0,183.0,4.1,21.0,790.0,904.59,688.01
2016,9,21,11,45,733.5,199.0,4.25,21.5,787.0,866.68,660.73
2016,9,21,12,0,707.0,215.0,4.4,22.0,784.0,826.59,630.68
2016,9,21,12,15,706.0,214.5,4.5,22.0,780.0,790.52,605.13
2016,9,21,12,30,705.0,214.0,4.6,22.0,776.0,751.98,577.28
2016,9,21,12,45,740.0,192.0,4.7,22.0,774.0,717.88,552.76
2016,9,21,13,0,775.0,170.0,4.8,22.0,772.0,678.45,523.46
2016,9,21,13,15,768.5,168.0,4.85,21.5,752.0,626.23,483.96
2016,9,21,13,30,762.0,166.0,4.9,21.0,732.0,572.8,442.33
2016,9,21,13,45,722.5,177.0,4.95,21.0,697.5,512.74,393.56
2016,9,21,14,0,683.0,188.0,5.0,21.0,663.0,455.12,345.75
2016,9,21,14,15,669.0,183.5,5.05,20.5,629.5,398.32,298.06
2016,9,21,14,30,655.0,179.0,5.1,20.0,596.0,342.42,250.11
2016,9,21,14,45,648.0,169.0,5.2,20.0,559.5,285.38,200.49
2016,9,21,15,0,641.0,159.0,5.3,20.0,523.0,228.94,152.92
2016,9,21,15,15,616.5,152.5,5.25,19.5,479.0,173.85,112.29
2016,9,21,15,30,592.0,146.0,5.2,19.0,435.0,119.27,82.68
2016,9,21,15,45,603.0,126.5,5.2,18.5,393.5,93.44,75.88
2016,9,21,16,0,614.0,107.0,5.2,18.0,352.0,81.36,65.78
2016,9,21,16,15,570.5,99.0,5.05,17.5,302.0,76.3,61.65
2016,9,21,16,30,527.0,91.0,4.9,17.0,252.0,71.15,57.33
2016,9,21,16,45,515.0,74.0,4.75,16.5,206.5,59.13,46.76
2016,9,21,17,0,503.0,57.0,4.6,16.0,161.0,46.53,35.45
2016,9,21,17,15,402.5,46.0,4.3,15.5,113.5,37.7,27.22
2016,9,21,17,30,302.0,35.0,4.0,15.0,66.0,28.9,18.23
2016,9,21,17,45,151.0,17.5,3.75,14.5,33.0,14.28,0.0
2016,9,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,6,15,22.5,19.5,4.15,12.0,22.0,42.51,9.71
2016,9,22,6,30,45.0,39.0,4.3,12.0,44.0,90.09,69.15
2016,9,22,6,45,68.5,61.0,4.5,12.0,73.5,135.42,110.82
2016,9,22,7,0,92.0,83.0,4.7,12.0,103.0,180.81,151.53
2016,9,22,7,15,107.5,106.0,4.7,12.5,135.5,222.05,187.28
2016,9,22,7,30,123.0,129.0,4.7,13.0,168.0,263.5,222.17
2016,9,22,7,45,140.5,149.0,4.75,13.5,200.5,302.72,254.4
2016,9,22,8,0,158.0,169.0,4.8,14.0,233.0,342.51,286.32
2016,9,22,8,15,187.5,190.0,4.7,14.0,275.5,395.32,328.84
2016,9,22,8,30,217.0,211.0,4.6,14.0,318.0,448.58,370.8
2016,9,22,8,45,127.5,220.0,4.6,14.5,284.0,368.82,302.31
2016,9,22,9,0,38.0,229.0,4.6,15.0,250.0,262.76,212.54
2016,9,22,9,15,47.5,252.5,4.6,15.5,281.0,295.16,238.08
2016,9,22,9,30,57.0,276.0,4.6,16.0,312.0,327.18,262.67
2016,9,22,9,45,197.0,290.5,4.7,16.5,426.0,506.1,405.89
2016,9,22,10,0,337.0,305.0,4.8,17.0,540.0,683.88,541.4
2016,9,22,10,15,357.5,312.5,4.85,17.0,570.5,704.74,555.61
2016,9,22,10,30,378.0,320.0,4.9,17.0,601.0,723.31,568.89
2016,9,22,10,45,373.0,331.0,5.0,17.5,614.5,717.98,563.08
2016,9,22,11,0,368.0,342.0,5.1,18.0,628.0,710.68,556.03
2016,9,22,11,15,306.5,364.0,5.1,18.0,604.5,659.77,516.03
2016,9,22,11,30,245.0,386.0,5.1,18.0,581.0,590.16,462.38
2016,9,22,11,45,243.0,388.0,5.2,18.5,582.5,575.85,450.81
2016,9,22,12,0,241.0,390.0,5.3,19.0,584.0,560.59,438.31
2016,9,22,12,15,241.0,388.0,5.35,19.0,581.0,542.32,424.36
2016,9,22,12,30,241.0,386.0,5.4,19.0,578.0,523.18,409.65
2016,9,22,12,45,221.5,381.5,5.5,19.5,556.0,487.29,381.15
2016,9,22,13,0,202.0,377.0,5.6,20.0,534.0,452.65,353.55
2016,9,22,13,15,203.0,366.0,5.55,20.0,520.0,426.55,333.11
2016,9,22,13,30,204.0,355.0,5.5,20.0,506.0,400.13,312.15
2016,9,22,13,45,199.0,343.0,5.5,20.0,485.5,369.7,287.85
2016,9,22,14,0,194.0,331.0,5.5,20.0,465.0,339.73,263.61
2016,9,22,14,15,98.0,252.0,5.45,19.5,320.0,229.57,178.16
2016,9,22,14,30,2.0,173.0,5.4,19.0,175.0,131.7,102.19
2016,9,22,14,45,1.0,163.0,5.4,19.0,164.0,123.12,95.57
2016,9,22,15,0,0.0,153.0,5.4,19.0,153.0,114.72,89.04
2016,9,22,15,15,14.5,168.5,5.3,18.5,175.5,125.37,97.62
2016,9,22,15,30,29.0,184.0,5.2,18.0,198.0,127.52,99.94
2016,9,22,15,45,14.5,151.0,5.15,18.0,158.0,108.93,89.45
2016,9,22,16,0,0.0,118.0,5.1,18.0,118.0,86.65,70.4
2016,9,22,16,15,0.0,101.0,4.95,17.5,101.0,74.59,60.17
2016,9,22,16,30,0.0,84.0,4.8,17.0,84.0,62.43,49.65
2016,9,22,16,45,257.5,68.5,4.65,17.0,120.0,50.02,38.63
2016,9,22,17,0,515.0,53.0,4.5,17.0,156.0,43.51,32.61
2016,9,22,17,15,409.0,42.5,4.25,16.0,109.0,34.93,24.68
2016,9,22,17,30,303.0,32.0,4.0,15.0,62.0,26.43,15.82
2016,9,22,17,45,151.5,16.0,3.75,14.5,31.0,12.59,0.0
2016,9,22,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,188.0,16.0,1.7,11.5,36.0,169.14,37.46
2016,9,23,6,30,376.0,32.0,1.8,12.0,72.0,343.38,274.02
2016,9,23,6,45,478.5,40.0,1.9,12.5,121.0,446.2,367.19
2016,9,23,7,0,581.0,48.0,2.0,13.0,170.0,557.18,458.54
2016,9,23,7,15,638.5,53.5,2.2,13.5,222.5,628.37,515.23
2016,9,23,7,30,696.0,59.0,2.4,14.0,275.0,708.56,576.09
2016,9,23,7,45,457.0,111.0,2.65,15.0,263.0,578.98,475.22
2016,9,23,8,0,218.0,163.0,2.9,16.0,251.0,412.07,338.24
2016,9,23,8,15,300.0,172.5,3.15,17.0,310.0,502.9,410.31
2016,9,23,8,30,382.0,182.0,3.4,18.0,369.0,596.82,481.21
2016,9,23,8,45,627.5,129.0,3.65,19.0,470.5,818.39,644.43
2016,9,23,9,0,873.0,76.0,3.9,20.0,572.0,987.62,759.19
2016,9,23,9,15,886.5,77.5,4.0,20.5,612.0,1009.19,769.86
2016,9,23,9,30,900.0,79.0,4.1,21.0,652.0,1027.08,779.26
2016,9,23,9,45,912.5,79.0,4.25,21.5,686.5,1038.22,784.53
2016,9,23,10,0,925.0,79.0,4.4,22.0,721.0,1045.36,787.26
2016,9,23,10,15,931.5,80.0,4.45,22.5,748.0,1043.47,783.47
2016,9,23,10,30,938.0,81.0,4.5,23.0,775.0,1037.39,777.11
2016,9,23,10,45,941.0,82.5,4.55,23.5,794.0,1024.24,766.38
2016,9,23,11,0,944.0,84.0,4.6,24.0,813.0,1006.99,753.09
2016,9,23,11,15,946.0,84.5,4.6,24.0,824.0,983.65,736.93
2016,9,23,11,30,948.0,85.0,4.6,24.0,835.0,956.44,718.25
2016,9,23,11,45,947.0,85.5,4.65,24.0,837.5,922.83,695.62
2016,9,23,12,0,946.0,86.0,4.7,24.0,840.0,885.77,670.55
2016,9,23,12,15,944.5,86.0,4.75,24.0,835.0,844.53,642.43
2016,9,23,12,30,943.0,86.0,4.8,24.0,830.0,800.24,611.95
2016,9,23,12,45,932.0,89.0,4.85,24.5,815.0,749.25,574.27
2016,9,23,13,0,921.0,92.0,4.9,25.0,800.0,696.39,533.15
2016,9,23,13,15,915.0,91.0,4.95,25.0,778.5,641.39,490.64
2016,9,23,13,30,909.0,90.0,5.0,25.0,757.0,584.72,445.62
2016,9,23,13,45,899.5,89.0,5.05,25.0,728.0,524.91,396.85
2016,9,23,14,0,890.0,88.0,5.1,25.0,699.0,464.34,345.97
2016,9,23,14,15,878.5,86.5,5.1,24.5,664.0,402.12,292.95
2016,9,23,14,30,867.0,85.0,5.1,24.0,629.0,339.91,238.73
2016,9,23,14,45,850.0,83.5,5.1,24.0,587.5,276.63,183.34
2016,9,23,15,0,833.0,82.0,5.1,24.0,546.0,209.96,127.56
2016,9,23,15,15,812.0,79.0,4.95,23.5,499.5,147.06,81.63
2016,9,23,15,30,791.0,76.0,4.8,23.0,453.0,86.58,52.07
2016,9,23,15,45,764.0,72.0,4.7,22.5,404.0,63.81,49.4
2016,9,23,16,0,737.0,68.0,4.6,22.0,355.0,60.59,46.9
2016,9,23,16,15,696.5,63.5,4.35,21.5,303.5,56.73,43.77
2016,9,23,16,30,656.0,59.0,4.1,21.0,252.0,52.87,40.55
2016,9,23,16,45,598.5,52.0,3.9,20.5,201.0,43.14,32.06
2016,9,23,17,0,541.0,45.0,3.7,20.0,150.0,37.44,26.9
2016,9,23,17,15,438.0,36.0,3.3,19.0,104.0,29.86,19.94
2016,9,23,17,30,335.0,27.0,2.9,18.0,58.0,22.39,11.93
2016,9,23,17,45,167.5,13.5,2.55,17.5,29.0,10.62,0.0
2016,9,23,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,6,15,212.0,14.0,1.0,13.5,36.0,180.96,15.34
2016,9,24,6,30,424.0,28.0,1.2,14.0,72.0,363.93,285.5
2016,9,24,6,45,520.5,35.0,1.45,15.0,121.0,464.9,376.22
2016,9,24,7,0,617.0,42.0,1.7,16.0,170.0,572.53,463.36
2016,9,24,7,15,672.5,47.0,1.85,16.5,222.5,649.57,523.28
2016,9,24,7,30,728.0,52.0,2.0,17.0,275.0,728.34,581.52
2016,9,24,7,45,765.0,55.5,2.15,18.0,327.5,789.5,623.31
2016,9,24,8,0,802.0,59.0,2.3,19.0,380.0,849.96,663.02
2016,9,24,8,15,827.0,62.0,2.5,20.0,429.5,886.15,684.94
2016,9,24,8,30,852.0,65.0,2.7,21.0,479.0,930.59,712.22
2016,9,24,8,45,870.5,67.0,2.9,22.0,525.0,964.65,731.8
2016,9,24,9,0,889.0,69.0,3.1,23.0,571.0,995.6,749.1
2016,9,24,9,15,902.0,71.0,3.15,23.5,611.5,1017.52,760.47
2016,9,24,9,30,915.0,73.0,3.2,24.0,652.0,1035.67,769.45
2016,9,24,9,45,926.0,73.5,3.25,25.0,686.5,1045.93,771.84
2016,9,24,10,0,937.0,74.0,3.3,26.0,721.0,1052.12,771.77
2016,9,24,10,15,943.5,75.0,3.25,26.5,748.0,1050.16,767.27
2016,9,24,10,30,950.0,76.0,3.2,27.0,775.0,1043.96,760.31
2016,9,24,10,45,955.0,76.5,3.2,27.5,795.0,1031.46,749.93
2016,9,24,11,0,960.0,77.0,3.2,28.0,815.0,1014.76,737.08
2016,9,24,11,15,962.5,77.5,3.15,28.0,826.5,991.57,721.28
2016,9,24,11,30,965.0,78.0,3.1,28.0,838.0,964.41,703.04
2016,9,24,11,45,965.5,78.5,3.05,28.5,841.5,931.63,679.84
2016,9,24,12,0,966.0,79.0,3.0,29.0,845.0,895.23,654.39
2016,9,24,12,15,964.5,78.5,2.95,29.0,840.0,852.76,626.21
2016,9,24,12,30,963.0,78.0,2.9,29.0,835.0,807.2,595.85
2016,9,24,12,45,954.0,81.0,2.9,29.5,820.5,756.85,560.48
2016,9,24,13,0,945.0,84.0,2.9,30.0,806.0,704.38,521.3
2016,9,24,13,15,940.0,83.5,2.9,30.0,785.0,649.28,480.43
2016,9,24,13,30,935.0,83.0,2.9,30.0,764.0,592.32,436.96
2016,9,24,13,45,926.0,82.5,2.95,30.0,735.0,531.8,389.62
2016,9,24,14,0,917.0,82.0,3.0,30.0,706.0,470.39,340.0
2016,9,24,14,15,906.0,80.0,3.0,29.5,670.5,406.37,287.42
2016,9,24,14,30,895.0,78.0,3.0,29.0,635.0,342.3,233.43
2016,9,24,14,45,879.5,76.5,3.05,29.0,593.5,277.74,178.53
2016,9,24,15,0,864.0,75.0,3.1,29.0,552.0,214.19,126.55
2016,9,24,15,15,844.0,72.5,3.05,28.5,505.5,150.68,81.53
2016,9,24,15,30,824.0,70.0,3.0,28.0,459.0,83.07,47.92
2016,9,24,15,45,782.5,69.5,3.0,28.0,406.5,62.33,47.03
2016,9,24,16,0,741.0,69.0,3.0,28.0,354.0,61.44,46.44
2016,9,24,16,15,699.0,64.0,2.6,27.0,301.5,57.19,43.14
2016,9,24,16,30,657.0,59.0,2.2,26.0,249.0,48.86,36.26
2016,9,24,16,45,576.5,54.0,1.85,25.5,196.0,44.47,32.49
2016,9,24,17,0,496.0,49.0,1.5,25.0,143.0,40.29,28.69
2016,9,24,17,15,388.0,38.0,1.4,24.0,97.5,31.25,20.57
2016,9,24,17,30,280.0,27.0,1.3,23.0,52.0,22.25,10.94
2016,9,24,17,45,140.0,13.5,1.2,22.0,26.0,10.62,0.0
2016,9,24,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,177.0,15.0,1.5,17.0,33.0,159.51,0.0
2016,9,25,6,30,354.0,30.0,1.8,18.0,66.0,327.92,253.04
2016,9,25,6,45,454.0,39.5,2.1,19.0,114.0,429.69,345.38
2016,9,25,7,0,554.0,49.0,2.4,20.0,162.0,539.88,434.65
2016,9,25,7,15,614.0,55.5,2.55,20.5,214.0,619.6,496.83
2016,9,25,7,30,674.0,62.0,2.7,21.0,266.0,701.8,557.82
2016,9,25,7,45,712.5,67.0,2.85,22.0,318.0,758.7,596.66
2016,9,25,8,0,751.0,72.0,3.0,23.0,370.0,821.18,638.01
2016,9,25,8,15,778.5,75.5,3.2,24.0,419.5,870.13,668.75
2016,9,25,8,30,806.0,79.0,3.4,25.0,469.0,916.96,697.33
2016,9,25,8,45,820.5,83.5,3.65,26.0,513.0,949.64,716.01
2016,9,25,9,0,835.0,88.0,3.9,27.0,557.0,979.07,732.34
2016,9,25,9,15,850.0,90.5,4.0,27.5,597.5,1002.98,745.4
2016,9,25,9,30,865.0,93.0,4.1,28.0,638.0,1010.05,747.31
2016,9,25,9,45,877.5,94.5,4.25,29.0,672.5,1022.54,751.89
2016,9,25,10,0,890.0,96.0,4.4,30.0,707.0,1031.1,753.93
2016,9,25,10,15,898.0,97.5,4.35,30.5,734.5,1031.03,750.81
2016,9,25,10,30,906.0,99.0,4.3,31.0,762.0,1026.86,745.28
2016,9,25,10,45,875.5,117.0,4.3,31.5,771.5,998.51,724.49
2016,9,25,11,0,845.0,135.0,4.3,32.0,781.0,980.56,710.84
2016,9,25,11,15,849.0,135.5,4.2,32.0,793.0,959.8,696.33
2016,9,25,11,30,853.0,136.0,4.1,32.0,805.0,935.28,679.49
2016,9,25,11,45,821.5,153.0,4.0,32.5,799.0,892.3,649.2
2016,9,25,12,0,790.0,170.0,3.9,33.0,793.0,847.04,617.56
2016,9,25,12,15,788.5,169.5,3.8,33.0,788.5,808.77,591.21
2016,9,25,12,30,787.0,169.0,3.7,33.0,784.0,767.89,562.24
2016,9,25,12,45,799.5,160.0,3.6,33.5,775.5,727.13,532.05
2016,9,25,13,0,812.0,151.0,3.5,34.0,767.0,682.91,498.95
2016,9,25,13,15,805.5,149.0,3.4,33.5,746.5,629.92,460.79
2016,9,25,13,30,799.0,147.0,3.3,33.0,726.0,575.64,420.6
2016,9,25,13,45,756.5,158.5,3.2,33.0,689.5,513.56,372.86
2016,9,25,14,0,714.0,170.0,3.1,33.0,653.0,453.68,325.87
2016,9,25,14,15,698.5,165.5,3.0,32.5,618.0,394.65,278.98
2016,9,25,14,30,683.0,161.0,2.9,32.0,583.0,336.66,231.92
2016,9,25,14,45,649.0,160.5,2.85,32.0,539.5,278.5,184.88
2016,9,25,15,0,615.0,160.0,2.8,32.0,496.0,224.22,142.65
2016,9,25,15,15,588.0,152.0,2.65,31.5,451.0,166.57,102.47
2016,9,25,15,30,561.0,144.0,2.5,31.0,406.0,115.25,76.9
2016,9,25,15,45,527.5,133.5,2.35,31.0,358.5,94.35,72.83
2016,9,25,16,0,494.0,123.0,2.2,31.0,311.0,87.79,67.64
2016,9,25,16,15,447.5,110.5,1.95,29.5,261.5,79.56,61.36
2016,9,25,16,30,401.0,98.0,1.7,28.0,212.0,71.15,54.7
2016,9,25,16,45,345.0,81.5,1.5,27.0,165.0,59.76,45.15
2016,9,25,17,0,289.0,65.0,1.3,26.0,118.0,48.12,35.09
2016,9,25,17,15,207.5,45.5,1.3,25.0,77.0,33.98,22.64
2016,9,25,17,30,126.0,26.0,1.3,24.0,36.0,19.62,8.22
2016,9,25,17,45,63.0,13.0,1.3,23.0,18.0,10.23,0.0
2016,9,25,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,130.5,16.5,1.1,20.5,29.5,127.4,0.0
2016,9,26,6,30,261.0,33.0,1.1,21.0,59.0,266.27,200.84
2016,9,26,6,45,364.5,45.0,1.1,22.0,105.5,370.05,292.93
2016,9,26,7,0,468.0,57.0,1.1,23.0,152.0,482.62,381.64
2016,9,26,7,15,532.5,65.5,1.3,24.0,203.0,566.0,444.76
2016,9,26,7,30,597.0,74.0,1.5,25.0,254.0,652.11,506.8
2016,9,26,7,45,644.5,79.5,1.75,26.0,306.0,721.18,554.36
2016,9,26,8,0,692.0,85.0,2.0,27.0,358.0,790.42,600.36
2016,9,26,8,15,722.5,89.5,2.1,28.0,407.0,841.71,631.41
2016,9,26,8,30,753.0,94.0,2.2,29.0,456.0,884.52,656.05
2016,9,26,8,45,777.5,97.0,2.35,30.0,502.0,924.44,678.74
2016,9,26,9,0,802.0,100.0,2.5,31.0,548.0,961.45,699.18
2016,9,26,9,15,818.0,103.0,2.5,31.5,588.0,986.61,711.78
2016,9,26,9,30,834.0,106.0,2.5,32.0,628.0,1008.16,722.15
2016,9,26,9,45,845.5,108.5,2.5,32.5,662.0,1020.7,726.88
2016,9,26,10,0,857.0,111.0,2.5,33.0,696.0,1029.26,729.31
2016,9,26,10,15,865.5,112.5,2.4,33.5,723.5,1029.54,725.71
2016,9,26,10,30,874.0,114.0,2.3,34.0,751.0,1011.84,711.21
2016,9,26,10,45,876.5,116.5,2.25,34.5,769.5,999.31,700.84
2016,9,26,11,0,879.0,119.0,2.2,35.0,788.0,982.91,688.21
2016,9,26,11,15,882.5,119.5,2.1,35.0,799.5,961.61,673.63
2016,9,26,11,30,886.0,120.0,2.0,35.0,811.0,936.6,656.9
2016,9,26,11,45,882.5,122.5,1.95,35.0,813.0,903.78,635.9
2016,9,26,12,0,879.0,125.0,1.9,35.0,815.0,867.83,612.99
2016,9,26,12,15,877.5,124.5,1.9,35.0,810.0,827.79,587.87
2016,9,26,12,30,876.0,124.0,1.9,35.0,805.0,784.96,560.7
2016,9,26,12,45,899.5,110.0,1.9,35.0,799.0,745.08,533.81
2016,9,26,13,0,923.0,96.0,1.9,35.0,793.0,700.42,502.87
2016,9,26,13,15,917.5,95.0,1.95,35.0,771.5,645.37,463.86
2016,9,26,13,30,912.0,94.0,2.0,35.0,750.0,588.61,422.37
2016,9,26,13,45,899.5,94.5,2.15,35.0,720.5,528.23,377.19
2016,9,26,14,0,887.0,95.0,2.3,35.0,691.0,467.37,329.88
2016,9,26,14,15,875.0,93.0,2.4,34.5,655.0,404.5,279.95
2016,9,26,14,30,863.0,91.0,2.5,34.0,619.0,341.72,228.64
2016,9,26,14,45,845.0,89.0,2.7,34.0,577.0,274.5,173.52
2016,9,26,15,0,827.0,87.0,2.9,34.0,535.0,211.2,123.21
2016,9,26,15,15,804.5,84.0,2.95,33.5,488.5,148.43,79.82
2016,9,26,15,30,782.0,81.0,3.0,33.0,442.0,88.33,52.29
2016,9,26,15,45,743.5,78.5,3.15,32.5,390.5,68.38,51.13
2016,9,26,16,0,705.0,76.0,3.3,32.0,339.0,61.25,45.5
2016,9,26,16,15,660.0,70.0,2.9,31.0,287.5,56.71,42.01
2016,9,26,16,30,615.0,64.0,2.5,30.0,236.0,52.16,38.37
2016,9,26,16,45,532.5,57.5,2.2,29.0,183.5,46.84,33.92
2016,9,26,17,0,450.0,51.0,1.9,28.0,131.0,41.69,29.36
2016,9,26,17,15,340.0,38.0,1.75,27.0,87.0,31.14,19.97
2016,9,26,17,30,230.0,25.0,1.6,26.0,43.0,20.54,7.7
2016,9,26,17,45,115.0,12.5,1.5,25.0,21.5,9.83,0.0
2016,9,26,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,6,15,127.5,16.0,0.2,22.5,28.0,124.28,0.0
2016,9,27,6,30,255.0,32.0,0.2,23.0,56.0,261.87,192.45
2016,9,27,6,45,357.0,44.5,0.2,23.5,102.0,364.67,282.93
2016,9,27,7,0,459.0,57.0,0.2,24.0,148.0,476.37,369.15
2016,9,27,7,15,523.0,66.0,0.2,24.5,199.0,559.69,429.71
2016,9,27,7,30,587.0,75.0,0.2,25.0,250.0,645.71,488.81
2016,9,27,7,45,634.0,81.0,0.25,26.0,301.5,714.72,532.82
2016,9,27,8,0,681.0,87.0,0.3,27.0,353.0,783.87,575.04
2016,9,27,8,15,711.5,92.0,0.65,27.5,402.0,835.54,610.9
2016,9,27,8,30,742.0,97.0,1.0,28.0,451.0,885.48,645.19
2016,9,27,8,45,763.0,101.5,1.35,29.0,496.0,916.09,664.93
2016,9,27,9,0,784.0,106.0,1.7,30.0,541.0,951.13,687.04
2016,9,27,9,15,800.5,109.0,1.85,30.5,581.0,976.6,701.53
2016,9,27,9,30,817.0,112.0,2.0,31.0,621.0,998.49,713.82
2016,9,27,9,45,848.5,106.0,2.2,31.5,660.0,1021.41,727.35
2016,9,27,10,0,880.0,100.0,2.4,32.0,699.0,1026.64,729.77
2016,9,27,10,15,888.0,101.5,2.45,32.0,726.0,1026.41,728.93
2016,9,27,10,30,896.0,103.0,2.5,32.0,753.0,1022.11,725.77
2016,9,27,10,45,875.0,116.5,2.65,32.5,765.0,998.15,709.89
2016,9,27,11,0,854.0,130.0,2.8,33.0,777.0,984.41,700.65
2016,9,27,11,15,857.0,131.0,2.9,33.0,788.0,962.95,687.45
2016,9,27,11,30,860.0,132.0,3.0,33.0,799.0,937.75,671.9
2016,9,27,11,45,831.0,147.0,3.1,33.5,793.5,894.92,643.53
2016,9,27,12,0,802.0,162.0,3.2,34.0,788.0,849.82,613.62
2016,9,27,12,15,800.0,162.0,3.3,33.5,783.0,811.14,589.82
2016,9,27,12,30,798.0,162.0,3.4,33.0,778.0,769.85,562.8
2016,9,27,12,45,809.0,153.0,3.5,33.0,768.5,727.41,533.41
2016,9,27,13,0,820.0,144.0,3.6,33.0,759.0,681.65,500.87
2016,9,27,13,15,813.0,142.5,3.65,33.0,738.0,628.41,461.75
2016,9,27,13,30,806.0,141.0,3.7,33.0,717.0,573.91,420.62
2016,9,27,13,45,763.0,152.0,3.75,33.0,680.0,510.86,372.2
2016,9,27,14,0,720.0,163.0,3.8,33.0,643.0,450.25,324.57
2016,9,27,14,15,704.0,159.0,3.8,32.5,608.0,391.16,277.38
2016,9,27,14,30,688.0,155.0,3.8,32.0,573.0,333.16,230.0
2016,9,27,14,45,643.5,157.5,3.85,32.0,527.0,274.54,182.71
2016,9,27,15,0,599.0,160.0,3.9,32.0,481.0,221.08,141.39
2016,9,27,15,15,571.5,151.5,3.85,31.5,436.5,163.86,101.43
2016,9,27,15,30,544.0,143.0,3.8,31.0,392.0,113.31,76.22
2016,9,27,15,45,495.5,135.0,3.75,30.5,342.0,94.87,73.54
2016,9,27,16,0,447.0,127.0,3.7,30.0,292.0,89.71,69.63
2016,9,27,16,15,400.5,113.0,3.25,29.0,244.0,80.63,62.44
2016,9,27,16,30,354.0,99.0,2.8,28.0,196.0,71.33,54.86
2016,9,27,16,45,292.0,80.5,2.4,27.0,149.0,58.62,44.13
2016,9,27,17,0,230.0,62.0,2.0,26.0,102.0,45.62,32.87
2016,9,27,17,15,158.0,41.0,1.8,25.0,64.0,30.63,19.62
2016,9,27,17,30,86.0,20.0,1.6,24.0,26.0,15.32,3.25
2016,9,27,17,45,43.0,10.0,1.45,23.0,13.0,7.87,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,6,15,122.5,15.5,1.05,18.5,27.0,92.03,0.0
2016,9,28,6,30,245.0,31.0,1.1,19.0,54.0,254.65,189.88
2016,9,28,6,45,343.5,44.0,1.2,20.0,98.5,354.76,282.81
2016,9,28,7,0,442.0,57.0,1.3,21.0,143.0,463.71,370.86
2016,9,28,7,15,506.0,66.0,1.35,21.5,193.0,546.47,434.79
2016,9,28,7,30,570.0,75.0,1.4,22.0,243.0,631.94,497.48
2016,9,28,7,45,616.5,81.0,1.45,23.0,294.0,699.96,543.64
2016,9,28,8,0,663.0,87.0,1.5,24.0,345.0,768.13,587.91
2016,9,28,8,15,694.5,92.5,1.4,25.0,393.0,820.92,618.26
2016,9,28,8,30,726.0,98.0,1.3,26.0,441.0,872.09,646.24
2016,9,28,8,45,749.0,101.5,1.25,27.0,486.0,910.11,665.24
2016,9,28,9,0,772.0,105.0,1.2,28.0,531.0,938.61,677.74
2016,9,28,9,15,788.5,108.5,1.2,28.5,570.5,964.49,690.59
2016,9,28,9,30,805.0,112.0,1.2,29.0,610.0,986.85,701.2
2016,9,28,9,45,819.5,113.5,1.2,29.5,644.0,1001.12,706.86
2016,9,28,10,0,834.0,115.0,1.2,30.0,678.0,1011.5,710.32
2016,9,28,10,15,842.5,116.5,1.25,30.5,705.0,1011.78,708.66
2016,9,28,10,30,851.0,118.0,1.3,31.0,732.0,1008.04,704.83
2016,9,28,10,45,848.5,123.5,1.4,31.5,749.0,993.87,695.6
2016,9,28,11,0,846.0,129.0,1.5,32.0,766.0,975.87,684.17
2016,9,28,11,15,849.0,130.0,1.6,32.0,777.0,954.56,672.07
2016,9,28,11,30,852.0,131.0,1.7,32.0,788.0,929.56,657.61
2016,9,28,11,45,843.0,136.0,1.85,32.0,788.5,894.52,637.21
2016,9,28,12,0,834.0,141.0,2.0,32.0,789.0,856.65,614.68
2016,9,28,12,15,832.5,140.5,2.15,32.0,783.5,816.93,590.52
2016,9,28,12,30,831.0,140.0,2.3,32.0,778.0,774.5,563.1
2016,9,28,12,45,821.0,142.0,2.5,32.0,763.0,725.84,530.35
2016,9,28,13,0,811.0,144.0,2.7,32.0,748.0,675.57,495.4
2016,9,28,13,15,803.5,142.0,2.85,31.5,727.0,622.04,457.75
2016,9,28,13,30,796.0,140.0,3.0,31.0,706.0,567.35,417.8
2016,9,28,13,45,771.5,143.5,3.15,31.0,674.0,507.59,371.88
2016,9,28,14,0,747.0,147.0,3.3,31.0,642.0,448.6,325.18
2016,9,28,14,15,731.5,143.5,3.4,30.5,607.0,388.75,277.05
2016,9,28,14,30,716.0,140.0,3.5,30.0,572.0,329.85,228.5
2016,9,28,14,45,684.5,139.0,3.6,29.5,529.0,270.24,179.78
2016,9,28,15,0,653.0,138.0,3.7,29.0,486.0,214.08,135.51
2016,9,28,15,15,625.0,132.0,3.7,28.5,440.5,158.47,96.55
2016,9,28,15,30,597.0,126.0,3.7,28.0,395.0,106.58,71.3
2016,9,28,15,45,554.5,119.0,3.7,27.5,346.5,85.96,67.04
2016,9,28,16,0,512.0,112.0,3.7,27.0,298.0,81.21,63.38
2016,9,28,16,15,462.0,100.5,3.5,26.0,249.0,73.37,57.1
2016,9,28,16,30,412.0,89.0,3.3,25.0,200.0,65.38,50.49
2016,9,28,16,45,343.5,74.0,3.15,24.0,153.0,54.7,41.33
2016,9,28,17,0,275.0,59.0,3.0,23.0,106.0,43.87,31.75
2016,9,28,17,15,187.5,40.0,2.85,22.0,67.0,29.97,19.19
2016,9,28,17,30,100.0,21.0,2.7,21.0,28.0,15.88,1.97
2016,9,28,17,45,50.0,10.5,2.55,20.5,14.0,8.26,0.0
2016,9,28,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,129.0,15.0,0.4,14.5,26.5,96.11,0.0
2016,9,29,6,30,258.0,30.0,0.4,15.0,53.0,263.6,195.86
2016,9,29,6,45,361.5,41.5,0.4,15.5,98.0,366.54,293.5
2016,9,29,7,0,465.0,53.0,0.4,16.0,143.0,478.55,383.36
2016,9,29,7,15,530.0,61.0,0.4,16.5,193.0,561.51,446.24
2016,9,29,7,30,595.0,69.0,0.4,17.0,243.0,647.29,507.66
2016,9,29,7,45,401.0,112.0,0.4,18.0,239.0,535.96,423.27
2016,9,29,8,0,207.0,155.0,0.4,19.0,235.0,375.98,298.97
2016,9,29,8,15,237.5,174.0,0.4,20.0,277.0,450.96,354.75
2016,9,29,8,30,268.0,193.0,0.4,21.0,319.0,505.1,391.44
2016,9,29,8,45,533.0,143.5,0.45,22.0,425.5,734.41,553.78
2016,9,29,9,0,798.0,94.0,0.5,23.0,532.0,952.5,689.56
2016,9,29,9,15,643.5,154.5,0.6,23.5,524.0,878.84,638.41
2016,9,29,9,30,489.0,215.0,0.7,24.0,516.0,778.25,571.34
2016,9,29,9,45,677.5,156.5,0.85,25.0,598.5,913.91,661.28
2016,9,29,10,0,866.0,98.0,1.0,26.0,681.0,1010.99,719.02
2016,9,29,10,15,874.5,99.5,1.1,26.5,707.5,1011.26,717.18
2016,9,29,10,30,883.0,101.0,1.2,27.0,734.0,1007.53,714.3
2016,9,29,10,45,888.0,102.5,1.3,27.5,753.0,996.3,706.9
2016,9,29,11,0,893.0,104.0,1.4,28.0,772.0,981.12,697.16
2016,9,29,11,15,896.0,104.5,1.5,28.5,783.0,959.1,683.18
2016,9,29,11,30,899.0,105.0,1.6,29.0,794.0,933.35,666.87
2016,9,29,11,45,899.0,105.5,1.75,29.5,797.0,901.35,647.08
2016,9,29,12,0,899.0,106.0,1.9,30.0,800.0,866.03,624.9
2016,9,29,12,15,897.5,105.5,1.95,30.0,795.0,825.39,599.28
2016,9,29,12,30,896.0,105.0,2.0,30.0,790.0,781.9,571.53
2016,9,29,12,45,895.0,103.0,2.15,30.0,777.0,734.71,540.11
2016,9,29,13,0,894.0,101.0,2.3,30.0,764.0,685.04,505.36
2016,9,29,13,15,888.0,100.0,2.4,30.0,743.0,630.99,466.01
2016,9,29,13,30,882.0,99.0,2.5,30.0,722.0,575.37,424.14
2016,9,29,13,45,872.5,98.0,2.6,30.0,693.0,516.71,378.55
2016,9,29,14,0,863.0,97.0,2.7,30.0,664.0,457.35,330.83
2016,9,29,14,15,851.0,95.0,2.75,29.5,629.0,394.68,279.67
