Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,30,839.0,93.0,2.8,29.0,594.0,332.29,227.38
2016,9,29,14,45,821.5,90.5,2.9,28.5,552.5,268.7,174.1
2016,9,29,15,0,804.0,88.0,3.0,28.0,511.0,206.61,123.88
2016,9,29,15,15,781.0,84.5,3.1,27.5,465.0,144.95,80.41
2016,9,29,15,30,758.0,81.0,3.2,27.0,419.0,86.06,53.13
2016,9,29,15,45,726.5,76.5,3.3,26.5,369.5,66.74,51.15
2016,9,29,16,0,695.0,72.0,3.4,26.0,320.0,58.39,44.32
2016,9,29,16,15,648.0,66.0,3.35,25.0,269.0,53.76,40.62
2016,9,29,16,30,601.0,60.0,3.3,24.0,218.0,49.12,36.76
2016,9,29,16,45,529.5,52.0,3.3,23.5,168.5,42.69,31.11
2016,9,29,17,0,458.0,44.0,3.3,23.0,119.0,36.28,25.25
2016,9,29,17,15,338.5,32.0,3.3,22.0,76.0,26.35,16.03
2016,9,29,17,30,219.0,20.0,3.3,21.0,33.0,16.45,0.0
2016,9,29,17,45,109.5,10.0,3.35,20.0,16.5,7.87,0.0
2016,9,29,18,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,30,6,15,160.0,13.5,1.8,11.0,27.5,115.47,0.0
2016,9,30,6,30,320.0,27.0,1.9,11.0,55.0,305.48,229.1
2016,9,30,6,45,430.0,36.5,2.05,11.5,101.5,413.16,339.43
2016,9,30,7,0,540.0,46.0,2.2,12.0,148.0,530.55,438.49
2016,9,30,7,15,270.0,70.0,2.15,12.5,121.0,349.25,293.59
2016,9,30,7,30,0.0,94.0,2.1,13.0,94.0,83.38,65.63
2016,9,30,7,45,3.0,112.5,2.1,14.0,113.5,102.28,81.78
2016,9,30,8,0,6.0,131.0,2.1,15.0,133.0,121.24,97.25
2016,9,30,8,15,27.0,159.5,2.1,15.5,172.0,187.43,152.29
2016,9,30,8,30,48.0,188.0,2.1,16.0,211.0,238.56,193.63
2016,9,30,8,45,151.5,211.5,2.1,17.0,292.5,388.69,314.35
2016,9,30,9,0,255.0,235.0,2.1,18.0,374.0,543.08,431.25
2016,9,30,9,15,311.5,242.5,2.1,18.5,425.0,606.86,476.7
2016,9,30,9,30,368.0,250.0,2.1,19.0,476.0,670.06,521.18
2016,9,30,9,45,642.0,165.5,2.15,19.5,584.5,887.97,676.39
2016,9,30,10,0,916.0,81.0,2.2,20.0,693.0,1042.09,774.97
2016,9,30,10,15,923.5,82.0,2.3,20.5,720.0,1040.63,770.77
2016,9,30,10,30,931.0,83.0,2.4,21.0,747.0,1035.0,765.76
2016,9,30,10,45,936.0,84.0,2.55,21.5,766.5,1022.73,757.09
2016,9,30,11,0,941.0,85.0,2.7,22.0,786.0,1006.34,745.81
2016,9,30,11,15,944.0,85.5,2.85,22.0,797.0,983.43,731.69
2016,9,30,11,30,947.0,86.0,3.0,22.0,808.0,956.63,714.91
2016,9,30,11,45,948.0,86.0,3.2,22.5,811.5,923.74,692.91
2016,9,30,12,0,949.0,86.0,3.4,23.0,815.0,887.31,668.31
2016,9,30,12,15,947.5,86.0,3.55,23.0,809.5,845.49,640.73
2016,9,30,12,30,946.0,86.0,3.7,23.0,804.0,800.65,610.7
2016,9,30,12,45,937.0,88.5,3.9,23.0,789.0,750.13,575.35
2016,9,30,13,0,928.0,91.0,4.1,23.0,774.0,697.59,536.15
2016,9,30,13,15,922.5,90.0,4.2,22.5,752.5,642.21,494.38
2016,9,30,13,30,917.0,89.0,4.3,22.0,731.0,585.12,449.8
2016,9,30,13,45,908.5,87.5,4.4,22.0,702.0,524.68,400.32
2016,9,30,14,0,900.0,86.0,4.5,22.0,673.0,463.39,348.54
2016,9,30,14,15,888.0,84.5,4.55,21.5,637.5,400.24,294.3
2016,9,30,14,30,876.0,83.0,4.6,21.0,602.0,337.18,238.84
2016,9,30,14,45,860.0,80.5,4.65,21.0,560.0,272.74,181.94
2016,9,30,15,0,844.0,78.0,4.7,21.0,518.0,205.15,124.96
2016,9,30,15,15,821.5,75.0,4.65,20.5,471.5,141.49,78.61
2016,9,30,15,30,799.0,72.0,4.6,20.0,425.0,80.48,49.85
2016,9,30,15,45,767.5,68.5,4.6,19.5,374.5,61.43,48.09
2016,9,30,16,0,736.0,65.0,4.6,19.0,324.0,58.43,45.7
2016,9,30,16,15,689.5,60.0,4.55,18.0,272.0,54.04,42.09
2016,9,30,16,30,643.0,55.0,4.5,17.0,220.0,45.83,34.96
2016,9,30,16,45,568.5,48.0,4.45,16.5,169.5,39.95,29.62
2016,9,30,17,0,494.0,41.0,4.4,16.0,119.0,34.14,24.13
2016,9,30,17,15,365.5,30.0,4.25,15.5,75.5,24.86,15.1
2016,9,30,17,30,237.0,19.0,4.1,15.0,32.0,15.69,0.0
2016,9,30,17,45,118.5,9.5,3.95,14.5,16.0,7.47,0.0
2016,9,30,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,172.5,13.5,2.75,10.5,28.0,123.96,0.0
2016,10,1,6,30,345.0,27.0,3.0,11.0,56.0,321.99,237.65
2016,10,1,6,45,457.0,36.5,3.25,11.5,104.0,434.45,357.78
2016,10,1,7,0,569.0,46.0,3.5,12.0,152.0,554.7,460.72
2016,10,1,7,15,634.0,52.0,3.65,12.5,204.5,631.24,523.97
2016,10,1,7,30,699.0,58.0,3.8,13.0,257.0,718.79,592.39
2016,10,1,7,45,743.5,62.0,3.95,13.5,310.5,786.76,642.82
2016,10,1,8,0,788.0,66.0,4.1,14.0,364.0,854.23,691.01
2016,10,1,8,15,816.0,69.5,4.1,14.5,414.0,904.22,724.1
2016,10,1,8,30,844.0,73.0,4.1,15.0,464.0,951.98,754.76
2016,10,1,8,45,866.0,74.5,4.1,16.0,510.5,976.45,766.77
2016,10,1,9,0,888.0,76.0,4.1,17.0,557.0,1009.45,784.73
2016,10,1,9,15,902.5,78.0,4.05,17.5,597.5,1032.1,796.35
2016,10,1,9,30,917.0,80.0,4.0,18.0,638.0,1051.0,805.43
2016,10,1,9,45,930.5,80.0,4.0,18.5,673.0,1062.41,809.83
2016,10,1,10,0,944.0,80.0,4.0,19.0,708.0,1069.74,811.67
2016,10,1,10,15,951.0,81.0,3.9,19.5,735.0,1067.46,806.5
2016,10,1,10,30,958.0,82.0,3.8,20.0,762.0,1060.92,798.74
2016,10,1,10,45,963.0,83.0,3.75,20.5,781.0,1048.12,787.42
2016,10,1,11,0,968.0,84.0,3.7,21.0,800.0,1031.09,773.54
2016,10,1,11,15,970.5,84.0,3.65,21.0,811.5,1006.43,756.22
2016,10,1,11,30,973.0,84.0,3.6,21.0,823.0,977.81,736.39
2016,10,1,11,45,973.0,84.5,3.6,21.5,825.5,943.69,711.86
2016,10,1,12,0,973.0,85.0,3.6,22.0,828.0,905.99,684.96
2016,10,1,12,15,971.5,84.5,3.6,22.0,822.0,862.66,655.45
2016,10,1,12,30,970.0,84.0,3.6,22.0,816.0,816.25,623.62
2016,10,1,12,45,966.5,83.5,3.65,22.5,802.0,765.55,586.71
2016,10,1,13,0,963.0,83.0,3.7,23.0,788.0,712.36,545.72
2016,10,1,13,15,957.0,82.5,3.75,23.0,766.0,655.42,501.97
2016,10,1,13,30,951.0,82.0,3.8,23.0,744.0,596.74,455.52
2016,10,1,13,45,942.0,81.0,3.85,23.0,714.0,534.65,405.01
2016,10,1,14,0,933.0,80.0,3.9,23.0,684.0,471.7,352.15
2016,10,1,14,15,921.0,78.5,3.9,22.5,647.5,406.64,296.66
2016,10,1,14,30,909.0,77.0,3.9,22.0,611.0,341.64,239.87
2016,10,1,14,45,892.0,75.0,3.95,22.0,568.0,275.38,181.77
2016,10,1,15,0,875.0,73.0,4.0,22.0,525.0,210.37,127.18
2016,10,1,15,15,853.0,70.5,4.0,21.5,477.5,145.95,80.76
2016,10,1,15,30,831.0,68.0,4.0,21.0,430.0,78.23,47.62
2016,10,1,15,45,798.0,64.5,4.0,20.5,378.5,58.95,45.75
2016,10,1,16,0,765.0,61.0,4.0,20.0,327.0,55.77,43.2
2016,10,1,16,15,718.0,56.5,3.85,19.5,274.0,51.62,39.71
2016,10,1,16,30,671.0,52.0,3.7,19.0,221.0,47.5,36.11
2016,10,1,16,45,593.5,45.5,3.55,18.5,169.0,41.46,30.66
2016,10,1,17,0,516.0,39.0,3.4,18.0,117.0,32.7,22.61
2016,10,1,17,15,378.0,28.5,3.2,17.0,73.5,23.72,13.8
2016,10,1,17,30,240.0,18.0,3.0,16.0,30.0,14.9,0.0
2016,10,1,17,45,120.0,9.0,2.85,15.5,15.0,7.08,0.0
2016,10,1,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,163.5,13.0,2.65,10.5,26.0,117.92,0.0
2016,10,2,6,30,327.0,26.0,2.8,11.0,52.0,307.18,221.12
2016,10,2,6,45,441.0,35.0,3.0,11.5,99.0,421.46,346.41
2016,10,2,7,0,555.0,44.0,3.2,12.0,146.0,541.89,449.59
2016,10,2,7,15,619.5,50.5,3.25,12.5,198.0,618.28,512.5
2016,10,2,7,30,684.0,57.0,3.3,13.0,250.0,705.39,580.2
2016,10,2,7,45,730.0,60.5,3.4,13.5,302.5,773.51,630.5
2016,10,2,8,0,776.0,64.0,3.5,14.0,355.0,841.25,678.56
2016,10,2,8,15,803.5,67.0,3.5,14.5,404.0,889.69,710.37
2016,10,2,8,30,831.0,70.0,3.5,15.0,453.0,935.94,739.82
2016,10,2,8,45,852.5,72.0,3.55,15.5,498.5,960.33,753.53
2016,10,2,9,0,874.0,74.0,3.6,16.0,544.0,993.28,773.29
2016,10,2,9,15,888.0,76.0,3.65,16.5,583.5,1015.27,785.19
2016,10,2,9,30,902.0,78.0,3.7,17.0,623.0,1033.56,794.65
2016,10,2,9,45,912.5,79.0,3.8,17.5,656.5,1043.11,798.6
2016,10,2,10,0,923.0,80.0,3.9,18.0,690.0,1048.62,800.03
2016,10,2,10,15,929.5,81.0,4.0,18.0,716.0,1045.94,797.59
2016,10,2,10,30,936.0,82.0,4.1,18.0,742.0,1039.1,792.56
2016,10,2,10,45,939.0,83.5,4.2,18.5,760.0,1025.23,781.4
2016,10,2,11,0,942.0,85.0,4.3,19.0,778.0,1007.29,767.65
2016,10,2,11,15,943.5,85.5,4.4,19.0,788.5,982.82,751.03
2016,10,2,11,30,945.0,86.0,4.5,19.0,799.0,954.55,732.15
2016,10,2,11,45,944.5,86.0,4.6,19.0,801.0,920.3,709.01
2016,10,2,12,0,944.0,86.0,4.7,19.0,803.0,882.64,683.32
2016,10,2,12,15,942.0,86.0,4.8,19.0,797.0,840.53,654.24
2016,10,2,12,30,940.0,86.0,4.9,19.0,791.0,795.47,622.73
2016,10,2,12,45,929.0,89.5,5.0,19.0,775.5,744.73,585.52
2016,10,2,13,0,918.0,93.0,5.1,19.0,760.0,692.14,544.68
2016,10,2,13,15,912.0,92.0,5.1,19.0,738.5,636.88,500.48
2016,10,2,13,30,906.0,91.0,5.1,19.0,717.0,580.01,453.79
2016,10,2,13,45,899.5,88.5,5.2,19.0,688.5,520.22,403.68
2016,10,2,14,0,893.0,86.0,5.3,19.0,660.0,459.4,351.13
2016,10,2,14,15,881.5,84.0,5.25,18.5,624.5,396.42,295.84
2016,10,2,14,30,870.0,82.0,5.2,18.0,589.0,333.52,239.45
2016,10,2,14,45,856.5,79.0,5.2,18.0,548.0,269.68,182.06
2016,10,2,15,0,843.0,76.0,5.2,18.0,507.0,202.46,124.51
2016,10,2,15,15,429.5,115.5,5.1,17.5,334.5,124.18,80.98
2016,10,2,15,30,16.0,155.0,5.0,17.0,162.0,111.91,88.07
2016,10,2,15,45,12.0,137.5,4.9,17.0,142.5,98.94,81.42
2016,10,2,16,0,8.0,120.0,4.8,17.0,123.0,86.64,70.85
2016,10,2,16,15,4.0,101.5,4.6,16.5,103.0,73.61,59.6
2016,10,2,16,30,0.0,83.0,4.4,16.0,83.0,60.5,48.03
2016,10,2,16,45,239.0,61.0,4.25,15.5,96.5,44.94,34.07
2016,10,2,17,0,478.0,39.0,4.1,15.0,110.0,32.5,22.67
2016,10,2,17,15,337.0,28.0,3.8,14.5,68.0,23.18,13.21
2016,10,2,17,30,196.0,17.0,3.5,14.0,26.0,14.01,0.0
2016,10,2,17,45,98.0,8.5,3.2,13.5,13.0,6.69,0.0
2016,10,2,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,134.0,13.0,1.45,10.5,23.5,98.71,0.0
2016,10,3,6,30,268.0,26.0,1.6,11.0,47.0,264.04,183.34
2016,10,3,6,45,388.5,35.5,1.8,11.5,92.0,383.33,313.5
2016,10,3,7,0,509.0,45.0,2.0,12.0,137.0,507.5,418.9
2016,10,3,7,15,575.0,51.5,2.0,12.5,187.0,590.51,486.05
2016,10,3,7,30,641.0,58.0,2.0,13.0,237.0,676.5,551.78
2016,10,3,7,45,687.5,62.0,2.05,13.5,288.0,737.7,596.03
2016,10,3,8,0,734.0,66.0,2.1,14.0,339.0,805.38,643.25
2016,10,3,8,15,763.0,69.5,2.15,14.5,387.0,854.89,675.71
2016,10,3,8,30,792.0,73.0,2.2,15.0,435.0,902.4,706.03
2016,10,3,8,45,483.0,155.5,2.25,15.5,383.0,702.09,558.9
2016,10,3,9,0,174.0,238.0,2.3,16.0,331.0,443.29,355.43
2016,10,3,9,15,299.5,234.0,2.35,16.5,408.5,586.6,467.36
2016,10,3,9,30,425.0,230.0,2.4,17.0,486.0,731.35,573.0
2016,10,3,9,45,293.0,270.0,2.5,17.5,451.0,613.75,481.18
2016,10,3,10,0,161.0,310.0,2.6,18.0,416.0,493.92,387.5
2016,10,3,10,15,94.0,292.0,2.7,18.5,354.5,374.47,294.8
2016,10,3,10,30,27.0,274.0,2.8,19.0,293.0,259.73,203.35
2016,10,3,10,45,50.5,305.5,2.95,19.5,342.5,335.03,262.12
2016,10,3,11,0,74.0,337.0,3.1,20.0,392.0,385.59,300.41
2016,10,3,11,15,160.5,348.0,3.15,20.0,468.5,492.31,382.72
2016,10,3,11,30,247.0,359.0,3.2,20.0,545.0,570.86,442.14
2016,10,3,11,45,190.5,363.5,3.3,20.0,507.0,511.87,396.57
2016,10,3,12,0,134.0,368.0,3.4,20.0,469.0,455.92,353.52
2016,10,3,12,15,80.5,330.0,3.4,20.0,391.0,350.32,272.7
2016,10,3,12,30,27.0,292.0,3.4,20.0,313.0,268.4,208.62
2016,10,3,12,45,24.0,279.5,3.45,20.0,297.5,239.62,186.45
2016,10,3,13,0,21.0,267.0,3.5,20.0,282.0,224.64,174.82
2016,10,3,13,15,22.0,263.0,3.5,20.0,278.5,219.4,170.83
2016,10,3,13,30,23.0,259.0,3.5,20.0,275.0,213.97,166.66
2016,10,3,13,45,47.0,271.0,3.5,20.0,302.0,236.65,184.59
2016,10,3,14,0,71.0,283.0,3.5,20.0,329.0,249.25,194.1
2016,10,3,14,15,73.5,268.0,3.45,19.5,313.0,230.21,179.11
2016,10,3,14,30,76.0,253.0,3.4,19.0,297.0,211.05,163.88
2016,10,3,14,45,65.5,231.5,3.4,19.0,267.5,184.39,142.72
2016,10,3,15,0,55.0,210.0,3.4,19.0,238.0,159.63,123.32
2016,10,3,15,15,27.5,166.0,3.3,18.5,180.0,121.42,94.11
2016,10,3,15,30,0.0,122.0,3.2,18.0,122.0,90.15,69.88
2016,10,3,15,45,354.0,91.0,3.15,18.0,210.5,65.12,51.65
2016,10,3,16,0,708.0,60.0,3.1,18.0,299.0,54.18,42.19
2016,10,3,16,15,659.5,55.5,2.9,17.5,249.0,50.11,38.72
2016,10,3,16,30,611.0,51.0,2.7,17.0,199.0,42.52,32.01
2016,10,3,16,45,533.5,44.0,2.55,17.0,150.5,36.6,26.53
2016,10,3,17,0,456.0,37.0,2.4,17.0,102.0,30.78,20.92
2016,10,3,17,15,316.0,26.0,2.2,16.5,62.0,21.47,11.31
2016,10,3,17,30,176.0,15.0,2.0,16.0,22.0,11.8,0.0
2016,10,3,17,45,88.0,7.5,1.85,15.5,11.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,111.5,13.5,1.15,12.5,22.0,84.42,0.0
2016,10,4,6,30,223.0,27.0,1.4,13.0,44.0,231.1,152.53
2016,10,4,6,45,327.0,40.0,1.65,13.5,87.0,341.96,277.52
2016,10,4,7,0,431.0,53.0,1.9,14.0,130.0,454.96,374.33
2016,10,4,7,15,215.5,68.5,1.95,14.0,107.0,283.29,237.35
2016,10,4,7,30,0.0,84.0,2.0,14.0,84.0,73.09,56.72
2016,10,4,7,45,0.0,102.0,2.1,14.5,102.0,89.02,70.34
2016,10,4,8,0,0.0,120.0,2.2,15.0,120.0,104.8,83.31
2016,10,4,8,15,39.5,155.5,2.25,15.5,173.5,197.04,161.01
2016,10,4,8,30,79.0,191.0,2.3,16.0,227.0,276.3,225.63
2016,10,4,8,45,122.0,214.0,2.35,16.5,275.5,365.88,296.51
2016,10,4,9,0,165.0,237.0,2.4,17.0,324.0,433.78,348.7
2016,10,4,9,15,163.0,257.5,2.4,17.5,349.5,452.33,360.6
2016,10,4,9,30,161.0,278.0,2.4,18.0,375.0,469.77,371.82
2016,10,4,9,45,521.0,186.0,2.45,18.5,522.0,777.19,605.89
2016,10,4,10,0,881.0,94.0,2.5,19.0,669.0,1023.17,770.8
2016,10,4,10,15,890.0,95.0,2.5,19.0,696.0,1022.94,766.8
2016,10,4,10,30,899.0,96.0,2.5,19.0,723.0,1018.66,762.92
2016,10,4,10,45,906.0,96.5,2.55,19.5,742.5,1007.75,753.95
2016,10,4,11,0,913.0,97.0,2.6,20.0,762.0,992.8,742.53
2016,10,4,11,15,916.5,97.5,2.65,20.0,773.5,970.55,727.8
2016,10,4,11,30,920.0,98.0,2.7,20.0,785.0,944.49,710.62
2016,10,4,11,45,922.5,98.0,2.8,20.5,788.5,913.32,689.06
2016,10,4,12,0,925.0,98.0,2.9,21.0,792.0,878.6,665.04
2016,10,4,12,15,924.0,97.5,3.0,21.0,786.5,837.21,637.54
2016,10,4,12,30,923.0,97.0,3.1,21.0,781.0,792.86,607.68
2016,10,4,12,45,915.5,98.5,3.25,21.5,766.5,743.1,571.24
2016,10,4,13,0,908.0,100.0,3.4,22.0,752.0,691.31,531.6
2016,10,4,13,15,902.0,99.0,3.5,22.0,730.0,636.38,489.42
2016,10,4,13,30,896.0,98.0,3.6,22.0,708.0,579.87,444.67
2016,10,4,13,45,887.5,96.0,3.75,22.0,679.0,519.95,395.94
2016,10,4,14,0,879.0,94.0,3.9,22.0,650.0,459.24,344.93
2016,10,4,14,15,866.0,92.0,4.0,21.5,614.0,395.34,290.47
2016,10,4,14,30,853.0,90.0,4.1,21.0,578.0,331.78,234.97
2016,10,4,14,45,836.5,86.5,4.25,21.0,536.5,266.82,178.02
2016,10,4,15,0,820.0,83.0,4.4,21.0,495.0,203.27,124.61
2016,10,4,15,15,795.5,80.0,4.4,20.5,448.0,140.98,79.68
2016,10,4,15,30,771.0,77.0,4.4,20.0,401.0,81.64,52.38
2016,10,4,15,45,737.5,72.0,4.45,19.5,351.5,63.72,50.14
2016,10,4,16,0,704.0,67.0,4.5,19.0,302.0,59.66,46.81
2016,10,4,16,15,652.5,61.5,4.35,18.5,250.5,50.67,39.04
2016,10,4,16,30,601.0,56.0,4.2,18.0,199.0,46.27,35.13
2016,10,4,16,45,519.5,47.5,4.05,17.5,149.0,39.29,28.76
2016,10,4,17,0,438.0,39.0,3.9,17.0,99.0,32.37,22.18
2016,10,4,17,15,291.5,27.0,3.65,16.0,59.5,22.29,11.41
2016,10,4,17,30,145.0,15.0,3.4,15.0,20.0,11.8,0.0
2016,10,4,17,45,72.5,7.5,3.2,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,5,6,15,123.0,13.0,2.1,9.5,22.0,91.83,0.0
2016,10,5,6,30,246.0,26.0,2.3,10.0,44.0,245.32,156.14
2016,10,5,6,45,374.5,37.0,2.5,10.5,89.5,375.78,308.34
2016,10,5,7,0,503.0,48.0,2.7,11.0,135.0,508.05,422.23
2016,10,5,7,15,575.5,55.0,2.8,11.5,186.5,597.52,496.22
2016,10,5,7,30,648.0,62.0,2.9,12.0,238.0,690.12,568.86
2016,10,5,7,45,698.0,66.0,3.05,13.0,290.5,760.51,620.36
2016,10,5,8,0,748.0,70.0,3.2,14.0,343.0,825.07,665.36
2016,10,5,8,15,779.5,74.0,3.2,14.5,393.0,878.03,700.6
2016,10,5,8,30,811.0,78.0,3.2,15.0,443.0,928.94,733.39
2016,10,5,8,45,836.0,80.0,3.25,16.0,489.5,968.32,756.22
2016,10,5,9,0,861.0,82.0,3.3,17.0,536.0,1004.65,776.55
2016,10,5,9,15,877.5,84.0,3.3,17.5,576.5,1016.21,780.69
2016,10,5,9,30,894.0,86.0,3.3,18.0,617.0,1036.58,791.16
2016,10,5,9,45,910.5,86.0,3.35,18.5,652.5,1050.62,797.73
2016,10,5,10,0,927.0,86.0,3.4,19.0,688.0,1060.65,801.78
2016,10,5,10,15,935.5,87.0,3.45,19.5,715.0,1059.57,798.58
2016,10,5,10,30,944.0,88.0,3.5,20.0,742.0,1054.29,792.86
2016,10,5,10,45,951.0,88.0,3.6,20.5,762.0,1042.11,783.14
2016,10,5,11,0,958.0,88.0,3.7,21.0,782.0,1025.73,770.81
2016,10,5,11,15,961.5,88.5,3.75,21.0,793.0,1002.46,755.09
2016,10,5,11,30,965.0,89.0,3.8,21.0,804.0,975.2,736.77
2016,10,5,11,45,968.0,88.0,3.9,21.5,807.5,942.02,713.35
2016,10,5,12,0,971.0,87.0,4.0,22.0,811.0,905.15,687.39
2016,10,5,12,15,970.0,87.0,4.1,22.0,805.5,862.57,658.66
2016,10,5,12,30,969.0,87.0,4.2,22.0,800.0,816.87,627.48
2016,10,5,12,45,965.0,87.0,4.35,22.0,785.5,766.15,591.47
2016,10,5,13,0,961.0,87.0,4.5,22.0,771.0,712.99,551.56
2016,10,5,13,15,955.5,86.0,4.55,22.0,749.0,655.8,507.05
2016,10,5,13,30,950.0,85.0,4.6,22.0,727.0,596.85,459.81
2016,10,5,13,45,942.0,83.5,4.7,22.0,697.5,534.74,408.75
2016,10,5,14,0,934.0,82.0,4.8,22.0,668.0,471.68,355.21
2016,10,5,14,15,922.0,80.0,4.8,21.5,631.0,406.07,298.59
2016,10,5,14,30,910.0,78.0,4.8,21.0,594.0,340.55,240.76
2016,10,5,14,45,893.5,75.5,4.8,21.0,551.5,273.95,181.81
2016,10,5,15,0,877.0,73.0,4.8,21.0,509.0,208.55,126.54
2016,10,5,15,15,853.0,70.5,4.7,20.5,461.0,139.03,76.0
2016,10,5,15,30,829.0,68.0,4.6,20.0,413.0,76.47,47.65
2016,10,5,15,45,794.0,64.5,4.6,20.0,361.0,58.89,45.86
2016,10,5,16,0,759.0,61.0,4.6,20.0,309.0,55.7,43.17
2016,10,5,16,15,707.0,56.0,4.15,19.0,256.0,51.11,39.34
2016,10,5,16,30,655.0,51.0,3.7,18.0,203.0,46.57,35.37
2016,10,5,16,45,565.5,44.0,3.3,17.5,151.5,36.9,26.64
2016,10,5,17,0,476.0,37.0,2.9,17.0,100.0,30.98,20.91
2016,10,5,17,15,315.0,25.0,2.6,16.0,59.0,20.73,9.51
2016,10,5,17,30,154.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,10,5,17,45,77.0,6.5,2.0,14.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,141.5,11.5,1.3,10.5,21.5,103.14,0.0
2016,10,6,6,30,283.0,23.0,1.4,11.0,43.0,268.19,158.37
2016,10,6,6,45,407.0,33.0,1.55,12.0,88.5,396.73,320.19
2016,10,6,7,0,531.0,43.0,1.7,13.0,134.0,525.16,428.55
2016,10,6,7,15,600.0,49.5,1.85,13.5,185.0,611.5,498.74
2016,10,6,7,30,669.0,56.0,2.0,14.0,236.0,694.17,562.59
2016,10,6,7,45,715.5,60.0,2.15,15.0,288.0,762.89,611.94
2016,10,6,8,0,762.0,64.0,2.3,16.0,340.0,831.25,658.82
2016,10,6,8,15,791.5,67.5,2.4,16.5,389.0,881.75,692.13
2016,10,6,8,30,821.0,71.0,2.5,17.0,438.0,930.16,723.22
2016,10,6,8,45,843.5,73.5,2.7,18.0,483.5,967.72,745.72
2016,10,6,9,0,866.0,76.0,2.9,19.0,529.0,989.89,757.44
2016,10,6,9,15,881.0,78.0,2.95,19.5,568.5,1012.45,769.58
2016,10,6,9,30,896.0,80.0,3.0,20.0,608.0,1031.36,779.26
2016,10,6,9,45,913.0,79.0,3.05,21.0,643.0,1044.68,783.8
2016,10,6,10,0,930.0,78.0,3.1,22.0,678.0,1054.01,785.85
2016,10,6,10,15,937.5,79.0,3.1,22.5,704.5,1052.01,781.66
2016,10,6,10,30,945.0,80.0,3.1,23.0,731.0,1045.81,775.03
2016,10,6,10,45,949.5,80.5,3.1,23.5,750.0,1031.85,763.54
2016,10,6,11,0,954.0,81.0,3.1,24.0,769.0,1013.79,749.62
2016,10,6,11,15,957.0,81.5,3.1,24.0,779.5,990.25,733.74
2016,10,6,11,30,960.0,82.0,3.1,24.0,790.0,962.79,715.36
2016,10,6,11,45,960.0,82.5,3.15,24.5,792.0,928.89,691.73
2016,10,6,12,0,960.0,83.0,3.2,25.0,794.0,891.47,665.77
2016,10,6,12,15,958.5,82.5,3.2,25.0,788.0,848.49,636.93
2016,10,6,12,30,957.0,82.0,3.2,25.0,782.0,802.49,605.83
2016,10,6,12,45,954.0,81.0,3.2,25.5,767.5,752.13,569.39
2016,10,6,13,0,951.0,80.0,3.2,26.0,753.0,699.31,529.08
2016,10,6,13,15,944.5,79.0,3.2,26.0,731.0,642.19,485.68
2016,10,6,13,30,938.0,78.0,3.2,26.0,709.0,583.45,439.76
2016,10,6,13,45,929.0,77.0,3.2,26.0,679.0,522.15,390.44
2016,10,6,14,0,920.0,76.0,3.2,26.0,649.0,460.03,338.88
2016,10,6,14,15,907.5,74.5,3.15,25.5,612.5,395.68,284.65
2016,10,6,14,30,895.0,73.0,3.1,25.0,576.0,331.49,229.29
2016,10,6,14,45,877.5,71.0,3.1,25.0,533.5,266.16,172.79
2016,10,6,15,0,860.0,69.0,3.1,25.0,491.0,202.17,119.9
2016,10,6,15,15,836.5,66.5,3.0,24.5,444.0,138.78,75.19
2016,10,6,15,30,813.0,64.0,2.9,24.0,397.0,72.58,44.11
2016,10,6,15,45,778.5,60.5,2.85,24.0,346.5,55.6,42.28
2016,10,6,16,0,744.0,57.0,2.8,24.0,296.0,52.35,39.58
2016,10,6,16,15,693.5,52.0,2.4,23.0,244.5,47.71,35.74
2016,10,6,16,30,643.0,47.0,2.0,22.0,193.0,43.11,31.76
2016,10,6,16,45,558.5,40.0,1.6,21.0,143.0,36.56,25.9
2016,10,6,17,0,474.0,33.0,1.2,20.0,93.0,27.71,17.79
2016,10,6,17,15,318.5,22.0,1.15,19.0,54.0,18.26,6.68
2016,10,6,17,30,163.0,11.0,1.1,18.0,15.0,8.65,0.0
2016,10,6,17,45,81.5,5.5,1.1,17.0,7.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,6,15,152.0,10.5,1.1,12.0,20.5,109.55,0.0
2016,10,7,6,30,304.0,21.0,1.2,13.0,41.0,280.01,149.1
2016,10,7,6,45,421.5,30.5,1.35,14.0,86.0,405.3,322.67
2016,10,7,7,0,539.0,40.0,1.5,15.0,131.0,528.33,426.35
2016,10,7,7,15,607.0,46.5,1.65,15.5,181.5,606.89,490.16
2016,10,7,7,30,675.0,53.0,1.8,16.0,232.0,696.5,558.73
2016,10,7,7,45,716.5,57.5,2.0,17.0,283.0,761.26,605.06
2016,10,7,8,0,758.0,62.0,2.2,18.0,334.0,825.5,649.08
2016,10,7,8,15,787.5,65.5,2.25,18.5,382.5,875.8,681.63
2016,10,7,8,30,817.0,69.0,2.3,19.0,431.0,924.06,711.91
2016,10,7,8,45,836.5,72.0,2.35,20.0,475.5,959.15,731.14
2016,10,7,9,0,856.0,75.0,2.4,21.0,520.0,978.85,739.75
2016,10,7,9,15,871.0,77.0,2.35,21.5,559.5,1001.27,750.64
2016,10,7,9,30,886.0,79.0,2.3,22.0,599.0,1020.08,759.04
2016,10,7,9,45,893.0,82.5,2.25,23.0,631.0,1028.75,759.39
2016,10,7,10,0,900.0,86.0,2.2,24.0,663.0,1033.37,757.34
2016,10,7,10,15,907.5,87.5,2.15,24.5,689.0,1031.99,753.11
2016,10,7,10,30,915.0,89.0,2.1,25.0,715.0,1026.52,746.52
2016,10,7,10,45,919.0,90.0,2.1,26.0,733.5,1012.92,734.15
2016,10,7,11,0,923.0,91.0,2.1,27.0,752.0,995.34,719.54
2016,10,7,11,15,926.0,91.5,2.0,27.0,762.5,972.33,703.37
2016,10,7,11,30,929.0,92.0,1.9,27.0,773.0,945.51,684.94
2016,10,7,11,45,795.5,152.0,1.8,27.5,736.5,867.99,632.38
2016,10,7,12,0,662.0,212.0,1.7,28.0,700.0,787.07,575.51
2016,10,7,12,15,793.5,152.5,1.55,28.0,732.5,795.73,582.56
2016,10,7,12,30,925.0,93.0,1.4,28.0,765.0,789.27,577.17
2016,10,7,12,45,911.0,96.5,1.3,28.5,748.0,736.85,539.2
2016,10,7,13,0,897.0,100.0,1.2,29.0,731.0,682.95,499.26
2016,10,7,13,15,890.0,99.0,1.1,29.0,709.0,627.96,458.82
2016,10,7,13,30,883.0,98.0,1.0,29.0,687.0,571.54,416.25
2016,10,7,13,45,768.5,129.5,0.9,29.0,626.5,491.65,356.32
2016,10,7,14,0,654.0,161.0,0.8,29.0,566.0,418.78,301.13
2016,10,7,14,15,596.0,167.5,0.75,28.5,520.0,357.04,253.81
2016,10,7,14,30,538.0,174.0,0.7,28.0,474.0,297.49,207.68
2016,10,7,14,45,660.0,126.0,0.7,28.0,466.5,252.65,166.24
2016,10,7,15,0,782.0,78.0,0.7,28.0,459.0,191.94,112.66
2016,10,7,15,15,619.0,104.0,0.75,27.5,387.0,135.81,79.64
2016,10,7,15,30,456.0,130.0,0.8,27.0,315.0,99.86,69.63
2016,10,7,15,45,557.5,99.5,0.85,26.5,296.5,76.17,59.13
2016,10,7,16,0,659.0,69.0,0.9,26.0,278.0,56.06,42.37
2016,10,7,16,15,601.5,62.5,0.85,25.0,227.5,50.95,38.19
2016,10,7,16,30,544.0,56.0,0.8,24.0,177.0,45.86,33.83
2016,10,7,16,45,451.0,47.0,0.8,23.0,129.5,38.55,27.32
2016,10,7,17,0,358.0,38.0,0.8,22.0,82.0,31.32,20.51
2016,10,7,17,15,179.0,24.5,0.85,21.5,46.5,18.67,5.58
2016,10,7,17,30,0.0,11.0,0.9,21.0,11.0,8.65,0.0
2016,10,7,17,45,0.0,5.5,0.95,20.5,5.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,6,15,96.5,11.5,1.05,15.5,17.5,73.48,0.0
2016,10,8,6,30,193.0,23.0,1.0,16.0,35.0,200.82,91.34
2016,10,8,6,45,318.5,35.0,1.0,17.0,77.5,332.87,262.25
2016,10,8,7,0,444.0,47.0,1.0,18.0,120.0,461.5,368.83
2016,10,8,7,15,520.0,55.0,1.15,19.0,170.0,553.04,440.91
2016,10,8,7,30,596.0,63.0,1.3,20.0,220.0,648.14,511.81
2016,10,8,7,45,644.5,69.0,1.45,21.0,270.5,718.3,561.18
2016,10,8,8,0,693.0,75.0,1.6,22.0,321.0,788.73,608.66
2016,10,8,8,15,727.0,79.5,1.75,23.0,369.5,842.75,643.01
2016,10,8,8,30,761.0,84.0,1.9,24.0,418.0,888.72,670.98
2016,10,8,8,45,784.5,87.5,2.05,25.0,462.5,927.63,693.62
2016,10,8,9,0,808.0,91.0,2.2,26.0,507.0,963.59,713.93
2016,10,8,9,15,825.5,93.5,2.3,26.5,547.0,988.93,727.95
2016,10,8,9,30,843.0,96.0,2.4,27.0,587.0,1010.66,739.7
2016,10,8,9,45,889.0,84.0,2.5,28.0,627.5,1026.66,746.34
2016,10,8,10,0,935.0,72.0,2.6,29.0,668.0,1051.69,758.83
2016,10,8,10,15,942.5,73.0,2.6,29.5,694.5,1049.64,754.54
2016,10,8,10,30,950.0,74.0,2.6,30.0,721.0,1043.38,748.06
2016,10,8,10,45,955.5,74.5,2.6,30.5,740.0,1030.32,737.53
2016,10,8,11,0,961.0,75.0,2.6,31.0,759.0,1013.1,724.61
2016,10,8,11,15,963.5,75.5,2.55,31.0,769.5,988.95,708.47
2016,10,8,11,30,966.0,76.0,2.5,31.0,780.0,960.88,690.0
2016,10,8,11,45,967.0,76.0,2.45,31.0,782.5,927.15,667.97
2016,10,8,12,0,968.0,76.0,2.4,31.0,785.0,889.84,643.65
2016,10,8,12,15,967.0,76.0,2.3,31.0,779.0,847.52,615.63
2016,10,8,12,30,966.0,76.0,2.2,31.0,773.0,802.12,585.49
2016,10,8,12,45,960.0,76.5,2.1,31.5,758.5,750.83,549.38
2016,10,8,13,0,954.0,77.0,2.0,32.0,744.0,697.31,509.62
2016,10,8,13,15,948.0,76.5,1.9,31.5,721.5,640.85,468.92
2016,10,8,13,30,942.0,76.0,1.8,31.0,699.0,582.69,425.66
2016,10,8,13,45,932.5,75.0,1.75,31.0,669.5,520.96,377.76
2016,10,8,14,0,923.0,74.0,1.7,31.0,640.0,458.48,327.72
2016,10,8,14,15,911.0,72.5,1.65,30.5,603.5,394.19,275.41
2016,10,8,14,30,899.0,71.0,1.6,30.0,567.0,330.0,221.83
2016,10,8,14,45,881.0,69.0,1.6,30.0,524.5,264.39,166.89
2016,10,8,15,0,863.0,67.0,1.6,30.0,482.0,200.19,115.39
2016,10,8,15,15,839.0,64.0,1.6,29.5,435.0,136.28,71.59
2016,10,8,15,30,815.0,61.0,1.6,29.0,388.0,69.72,41.29
2016,10,8,15,45,779.5,58.0,1.6,29.0,337.5,53.69,39.78
2016,10,8,16,0,744.0,55.0,1.6,29.0,287.0,50.76,37.38
2016,10,8,16,15,691.5,50.0,1.4,27.5,235.5,46.07,33.62
2016,10,8,16,30,639.0,45.0,1.2,26.0,184.0,41.4,29.7
2016,10,8,16,45,549.5,38.0,1.05,25.0,134.5,34.8,23.85
2016,10,8,17,0,460.0,31.0,0.9,24.0,85.0,28.33,17.71
2016,10,8,17,15,230.0,15.5,0.9,23.0,42.5,12.65,0.7
2016,10,8,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,6,15,148.5,10.0,0.95,17.5,19.0,107.23,0.0
2016,10,9,6,30,297.0,20.0,0.9,18.0,38.0,271.54,100.84
2016,10,9,6,45,420.5,29.5,0.9,18.5,82.5,404.92,312.77
2016,10,9,7,0,544.0,39.0,0.9,19.0,127.0,523.74,412.14
2016,10,9,7,15,613.5,45.0,1.05,19.5,177.5,611.85,481.73
2016,10,9,7,30,683.0,51.0,1.2,20.0,228.0,702.32,549.25
2016,10,9,7,45,725.5,56.0,1.35,21.0,279.0,768.76,595.32
2016,10,9,8,0,768.0,61.0,1.5,22.0,330.0,834.75,639.04
2016,10,9,8,15,797.5,64.0,1.5,23.0,379.0,884.49,668.17
2016,10,9,8,30,827.0,67.0,1.5,24.0,428.0,932.13,694.87
2016,10,9,8,45,846.5,70.0,1.55,25.0,472.5,955.35,705.53
2016,10,9,9,0,866.0,73.0,1.6,26.0,517.0,987.0,721.69
2016,10,9,9,15,881.0,75.0,1.65,26.5,556.0,1009.38,733.05
2016,10,9,9,30,896.0,77.0,1.7,27.0,595.0,1028.12,742.2
2016,10,9,9,45,908.0,78.0,1.75,27.5,628.5,1038.66,746.29
2016,10,9,10,0,920.0,79.0,1.8,28.0,662.0,1045.19,748.11
2016,10,9,10,15,927.0,80.5,1.8,28.5,688.0,1043.15,744.08
2016,10,9,10,30,934.0,82.0,1.8,29.0,714.0,1036.96,737.75
2016,10,9,10,45,938.5,83.0,1.85,29.5,732.0,1023.55,727.86
2016,10,9,11,0,943.0,84.0,1.9,30.0,750.0,1006.07,715.64
2016,10,9,11,15,945.5,84.0,1.9,30.0,760.5,981.57,699.97
2016,10,9,11,30,948.0,84.0,1.9,30.0,771.0,953.25,682.02
2016,10,9,11,45,947.5,84.5,1.95,30.0,772.5,919.15,660.95
2016,10,9,12,0,947.0,85.0,2.0,30.0,774.0,881.64,637.59
2016,10,9,12,15,720.0,174.5,2.0,30.0,696.0,764.22,559.1
2016,10,9,12,30,493.0,264.0,2.0,30.0,618.0,633.41,466.4
2016,10,9,12,45,704.0,178.0,2.0,30.0,672.5,678.53,500.56
2016,10,9,13,0,915.0,92.0,2.0,30.0,727.0,686.19,506.41
2016,10,9,13,15,908.0,91.0,2.05,30.0,705.0,630.4,465.25
2016,10,9,13,30,901.0,90.0,2.1,30.0,683.0,573.14,422.11
2016,10,9,13,45,751.5,132.5,2.15,30.0,612.0,485.63,356.23
2016,10,9,14,0,602.0,175.0,2.2,30.0,541.0,407.97,297.31
2016,10,9,14,15,486.0,196.0,2.25,29.5,480.5,335.55,242.66
2016,10,9,14,30,370.0,217.0,2.3,29.0,420.0,276.45,198.5
2016,10,9,14,45,590.0,148.0,2.4,29.0,442.5,253.18,170.48
2016,10,9,15,0,810.0,79.0,2.5,29.0,465.0,196.69,115.8
2016,10,9,15,15,783.5,75.5,2.5,28.5,418.0,134.71,72.95
2016,10,9,15,30,757.0,72.0,2.5,28.0,371.0,75.98,47.39
2016,10,9,15,45,718.0,67.5,2.55,27.5,321.5,60.11,45.48
2016,10,9,16,0,679.0,63.0,2.6,27.0,272.0,52.0,38.77
2016,10,9,16,15,621.0,57.0,2.4,25.5,221.5,47.09,34.78
2016,10,9,16,30,563.0,51.0,2.2,24.0,171.0,42.22,30.63
