Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,45,468.0,42.5,2.0,23.0,123.0,35.14,24.29
2016,10,9,17,0,373.0,34.0,1.8,22.0,75.0,28.18,17.57
2016,10,9,17,15,186.5,17.0,1.75,21.0,37.5,13.81,0.0
2016,10,9,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,15,64.5,10.0,1.0,12.5,14.0,51.11,0.0
2016,10,10,6,30,129.0,20.0,1.1,13.0,28.0,147.49,38.36
2016,10,10,6,45,210.0,36.5,1.25,14.0,63.5,252.13,199.53
2016,10,10,7,0,291.0,53.0,1.4,15.0,99.0,344.64,282.29
2016,10,10,7,15,336.5,68.0,1.45,15.5,140.0,411.1,338.76
2016,10,10,7,30,382.0,83.0,1.5,16.0,181.0,480.06,394.27
2016,10,10,7,45,419.5,94.5,1.6,16.5,222.5,538.64,439.31
2016,10,10,8,0,457.0,106.0,1.7,17.0,264.0,597.96,483.17
2016,10,10,8,15,426.0,130.0,1.8,18.0,294.5,607.32,487.14
2016,10,10,8,30,395.0,154.0,1.9,19.0,325.0,612.33,487.01
2016,10,10,8,45,469.5,153.5,2.05,20.0,377.5,690.07,542.9
2016,10,10,9,0,544.0,153.0,2.2,21.0,430.0,767.66,595.38
2016,10,10,9,15,343.0,208.0,2.3,21.5,387.5,603.66,471.22
2016,10,10,9,30,142.0,263.0,2.4,22.0,345.0,436.7,348.38
2016,10,10,9,45,522.0,175.0,2.55,22.5,500.0,767.42,591.99
2016,10,10,10,0,902.0,87.0,2.7,23.0,655.0,1036.71,771.28
2016,10,10,10,15,747.0,147.5,2.75,23.5,630.5,960.76,716.13
2016,10,10,10,30,592.0,208.0,2.8,24.0,606.0,847.78,638.26
2016,10,10,10,45,570.5,222.5,2.9,24.5,614.5,827.16,622.84
2016,10,10,11,0,549.0,237.0,3.0,25.0,623.0,804.13,605.04
2016,10,10,11,15,544.0,243.0,3.05,25.0,630.0,785.7,591.83
2016,10,10,11,30,539.0,249.0,3.1,25.0,637.0,764.91,576.92
2016,10,10,11,45,564.0,242.0,3.15,25.5,649.0,755.16,569.29
2016,10,10,12,0,589.0,235.0,3.2,26.0,661.0,741.56,558.8
2016,10,10,12,15,471.0,274.5,3.25,26.0,613.5,654.81,494.97
2016,10,10,12,30,353.0,314.0,3.3,26.0,566.0,561.41,426.0
2016,10,10,12,45,387.5,297.5,3.35,26.0,569.0,546.63,415.85
2016,10,10,13,0,422.0,281.0,3.4,26.0,572.0,538.68,409.62
2016,10,10,13,15,262.0,292.0,3.4,25.5,471.0,414.23,316.4
2016,10,10,13,30,102.0,303.0,3.4,25.0,370.0,300.12,229.77
2016,10,10,13,45,212.0,281.0,3.4,25.0,411.5,331.05,253.08
2016,10,10,14,0,322.0,259.0,3.4,25.0,453.0,346.78,262.52
2016,10,10,14,15,304.5,245.0,3.4,24.5,420.0,303.48,227.93
2016,10,10,14,30,287.0,231.0,3.4,24.0,387.0,262.34,194.84
2016,10,10,14,45,263.5,215.0,3.4,24.0,349.5,220.71,161.34
2016,10,10,15,0,240.0,199.0,3.4,24.0,312.0,182.31,131.32
2016,10,10,15,15,215.5,180.0,3.35,23.5,274.0,146.18,105.31
2016,10,10,15,30,191.0,161.0,3.3,23.0,236.0,113.82,85.73
2016,10,10,15,45,175.0,142.0,3.25,22.5,203.5,97.81,78.79
2016,10,10,16,0,159.0,123.0,3.2,22.0,171.0,85.51,68.49
2016,10,10,16,15,142.5,101.5,2.9,21.0,138.5,71.52,56.59
2016,10,10,16,30,126.0,80.0,2.6,20.0,106.0,57.2,44.1
2016,10,10,16,45,97.5,59.0,2.35,19.5,75.5,42.78,31.17
2016,10,10,17,0,69.0,38.0,2.1,19.0,45.0,28.12,17.58
2016,10,10,17,15,34.5,19.0,2.0,18.0,22.5,14.48,0.0
2016,10,10,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,11,6,15,94.0,10.0,1.1,11.0,15.0,71.02,0.0
2016,10,11,6,30,188.0,20.0,1.2,11.0,30.0,190.57,25.36
2016,10,11,6,45,318.0,32.0,1.3,11.5,71.5,331.0,262.8
2016,10,11,7,0,448.0,44.0,1.4,12.0,113.0,463.02,378.72
2016,10,11,7,15,224.0,51.5,1.4,12.5,86.0,291.0,243.42
2016,10,11,7,30,0.0,59.0,1.4,13.0,59.0,46.8,34.46
2016,10,11,7,45,0.0,73.5,1.4,13.5,73.5,59.5,45.54
2016,10,11,8,0,0.0,88.0,1.4,14.0,88.0,72.1,56.1
2016,10,11,8,15,0.0,105.5,1.45,14.5,105.5,87.74,69.02
2016,10,11,8,30,0.0,123.0,1.5,15.0,123.0,103.29,81.66
2016,10,11,8,45,10.5,155.5,1.55,16.0,161.0,145.02,116.0
2016,10,11,9,0,21.0,188.0,1.6,17.0,199.0,187.15,149.74
2016,10,11,9,15,21.5,201.0,1.6,17.5,213.0,198.01,157.62
2016,10,11,9,30,22.0,214.0,1.6,18.0,227.0,208.89,165.54
2016,10,11,9,45,63.0,251.0,1.65,18.5,290.0,311.69,246.92
2016,10,11,10,0,104.0,288.0,1.7,19.0,353.0,391.66,307.92
2016,10,11,10,15,104.5,299.5,1.65,19.0,367.5,399.02,312.24
2016,10,11,10,30,105.0,311.0,1.6,19.0,382.0,405.92,316.67
2016,10,11,10,45,515.0,199.0,1.6,19.5,557.0,747.6,574.19
2016,10,11,11,0,925.0,87.0,1.6,20.0,732.0,991.79,734.58
2016,10,11,11,15,928.0,87.0,1.55,20.5,742.5,968.07,713.53
2016,10,11,11,30,931.0,87.0,1.5,21.0,753.0,940.58,693.55
2016,10,11,11,45,929.5,88.5,1.5,21.5,755.0,907.14,670.52
2016,10,11,12,0,928.0,90.0,1.5,22.0,757.0,870.37,645.38
2016,10,11,12,15,926.5,89.5,1.55,22.0,751.0,828.41,618.5
2016,10,11,12,30,925.0,89.0,1.6,22.0,745.0,783.56,589.37
2016,10,11,12,45,744.0,156.0,1.7,22.0,677.0,685.46,519.11
2016,10,11,13,0,563.0,223.0,1.8,22.0,609.0,579.83,441.73
2016,10,11,13,15,552.0,218.0,1.9,22.0,586.0,532.5,406.94
2016,10,11,13,30,541.0,213.0,2.0,22.0,563.0,485.14,370.64
2016,10,11,13,45,529.5,206.0,2.1,22.0,536.0,436.08,332.03
2016,10,11,14,0,518.0,199.0,2.2,22.0,509.0,387.54,292.73
2016,10,11,14,15,582.5,165.5,2.3,21.5,494.5,350.32,260.14
2016,10,11,14,30,647.0,132.0,2.4,21.0,480.0,300.49,215.71
2016,10,11,14,45,693.0,108.0,2.5,21.0,454.0,245.56,166.19
2016,10,11,15,0,739.0,84.0,2.6,21.0,428.0,188.67,116.35
2016,10,11,15,15,608.0,101.0,2.65,20.5,365.0,132.11,80.15
2016,10,11,15,30,477.0,118.0,2.7,20.0,302.0,92.45,66.07
2016,10,11,15,45,434.5,109.5,2.8,19.5,259.5,78.64,63.17
2016,10,11,16,0,392.0,101.0,2.9,19.0,217.0,72.92,58.38
2016,10,11,16,15,350.0,85.5,2.85,18.5,175.0,62.44,49.24
2016,10,11,16,30,308.0,70.0,2.8,18.0,133.0,51.69,39.63
2016,10,11,16,45,240.0,53.5,2.75,17.5,93.5,39.8,28.79
2016,10,11,17,0,172.0,37.0,2.7,17.0,54.0,27.74,17.16
2016,10,11,17,15,86.0,18.5,2.65,16.0,27.0,14.0,0.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,13.5,1.2,11.5,13.5,10.62,0.0
2016,10,12,6,30,0.0,27.0,1.2,12.0,27.0,36.06,0.0
2016,10,12,6,45,197.5,37.0,1.3,12.5,67.0,246.09,193.54
2016,10,12,7,0,395.0,47.0,1.4,13.0,107.0,423.54,346.67
2016,10,12,7,15,474.5,56.0,1.3,13.0,155.0,517.92,424.16
2016,10,12,7,30,554.0,65.0,1.2,13.0,203.0,615.98,500.33
2016,10,12,7,45,617.0,69.0,1.2,13.5,254.0,695.61,558.45
2016,10,12,8,0,680.0,73.0,1.2,14.0,305.0,776.05,614.3
2016,10,12,8,15,714.5,77.5,1.1,14.5,353.0,830.0,647.65
2016,10,12,8,30,749.0,82.0,1.0,15.0,401.0,875.81,674.09
2016,10,12,8,45,781.0,83.0,0.95,16.0,446.0,919.71,697.8
2016,10,12,9,0,813.0,84.0,0.9,17.0,491.0,960.81,718.82
2016,10,12,9,15,830.5,86.5,0.95,17.5,530.5,985.93,732.33
2016,10,12,9,30,848.0,89.0,1.0,18.0,570.0,1007.46,743.73
2016,10,12,9,45,863.0,90.0,1.05,19.0,603.5,1020.72,748.51
2016,10,12,10,0,878.0,91.0,1.1,20.0,637.0,1017.05,742.77
2016,10,12,10,15,887.0,92.5,1.25,20.5,663.0,1016.96,742.96
2016,10,12,10,30,896.0,94.0,1.4,21.0,689.0,1012.85,740.51
2016,10,12,10,45,902.5,94.5,1.55,21.5,707.5,1001.07,733.16
2016,10,12,11,0,909.0,95.0,1.7,22.0,726.0,985.32,723.27
2016,10,12,11,15,912.0,95.5,1.85,22.0,736.0,962.36,710.01
2016,10,12,11,30,915.0,96.0,2.0,22.0,746.0,935.67,694.18
2016,10,12,11,45,915.5,96.5,2.2,22.5,748.5,903.19,673.44
2016,10,12,12,0,916.0,97.0,2.4,23.0,751.0,867.34,650.13
2016,10,12,12,15,914.5,96.5,2.45,23.0,744.5,825.71,622.61
2016,10,12,12,30,913.0,96.0,2.5,23.0,738.0,781.23,592.89
2016,10,12,12,45,915.0,92.5,2.65,23.0,725.0,733.59,559.7
2016,10,12,13,0,917.0,89.0,2.8,23.0,712.0,683.25,522.77
2016,10,12,13,15,910.5,88.0,2.8,23.0,690.0,627.71,480.12
2016,10,12,13,30,904.0,87.0,2.8,23.0,668.0,570.66,435.03
2016,10,12,13,45,779.5,119.5,2.85,23.0,604.0,487.43,369.59
2016,10,12,14,0,655.0,152.0,2.9,23.0,540.0,411.15,309.0
2016,10,12,14,15,657.5,139.5,2.9,23.0,509.5,356.09,262.34
2016,10,12,14,30,660.0,127.0,2.9,23.0,479.0,300.18,213.9
2016,10,12,14,45,524.5,148.0,2.95,23.0,414.0,234.45,162.79
2016,10,12,15,0,389.0,169.0,3.0,23.0,349.0,187.27,129.41
2016,10,12,15,15,323.5,159.5,3.15,22.5,298.5,142.71,98.93
2016,10,12,15,30,258.0,150.0,3.3,22.0,248.0,107.32,80.17
2016,10,12,15,45,243.5,131.0,3.5,21.5,213.5,90.67,73.02
2016,10,12,16,0,229.0,112.0,3.7,21.0,179.0,78.67,62.88
2016,10,12,16,15,400.0,79.0,3.45,20.0,169.0,58.61,45.59
2016,10,12,16,30,571.0,46.0,3.2,19.0,159.0,38.46,27.93
2016,10,12,16,45,473.5,37.0,2.95,18.0,112.0,30.85,20.96
2016,10,12,17,0,376.0,28.0,2.7,17.0,65.0,23.32,13.26
2016,10,12,17,15,188.0,14.0,2.4,16.0,32.5,11.41,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,14.0,0.5,11.0,14.0,11.02,0.0
2016,10,13,6,30,0.0,28.0,0.5,11.0,28.0,40.37,0.0
2016,10,13,6,45,247.5,33.0,0.5,11.5,69.5,278.04,216.88
2016,10,13,7,0,495.0,38.0,0.5,12.0,111.0,494.77,397.26
2016,10,13,7,15,569.0,44.5,0.55,12.5,160.0,583.52,467.53
2016,10,13,7,30,643.0,51.0,0.6,13.0,209.0,669.09,532.31
2016,10,13,7,45,328.5,86.0,0.7,13.5,167.5,445.71,364.45
2016,10,13,8,0,14.0,121.0,0.8,14.0,126.0,123.58,98.87
2016,10,13,8,15,47.0,148.5,0.8,14.0,167.5,201.9,165.66
2016,10,13,8,30,80.0,176.0,0.8,14.0,209.0,265.02,217.0
2016,10,13,8,45,233.5,182.0,0.85,14.5,294.5,466.27,377.12
2016,10,13,9,0,387.0,188.0,0.9,15.0,380.0,627.03,496.62
2016,10,13,9,15,405.5,200.5,0.95,15.5,415.5,684.32,533.61
2016,10,13,9,30,424.0,213.0,1.0,16.0,451.0,715.39,553.21
2016,10,13,9,45,449.5,219.0,1.05,17.0,484.5,744.15,570.55
2016,10,13,10,0,475.0,225.0,1.1,18.0,518.0,770.36,585.93
2016,10,13,10,15,512.5,220.5,1.1,18.5,548.5,794.41,600.68
2016,10,13,10,30,550.0,216.0,1.1,19.0,579.0,815.1,613.05
2016,10,13,10,45,480.5,251.5,1.15,19.5,574.5,770.08,578.87
2016,10,13,11,0,411.0,287.0,1.2,20.0,570.0,703.28,530.79
2016,10,13,11,15,448.0,275.0,1.25,20.0,587.5,728.75,549.45
2016,10,13,11,30,485.0,263.0,1.3,20.0,605.0,730.35,551.1
2016,10,13,11,45,492.5,258.5,1.4,20.5,607.0,709.51,536.26
2016,10,13,12,0,500.0,254.0,1.5,21.0,609.0,686.24,519.76
2016,10,13,12,15,427.5,280.0,1.55,21.0,581.5,625.8,475.7
2016,10,13,12,30,355.0,306.0,1.6,21.0,554.0,556.17,424.93
2016,10,13,12,45,299.5,311.0,1.65,21.5,517.0,498.69,381.8
2016,10,13,13,0,244.0,316.0,1.7,22.0,480.0,433.81,332.8
2016,10,13,13,15,324.0,287.0,1.7,22.0,498.0,447.11,343.0
2016,10,13,13,30,404.0,258.0,1.7,22.0,516.0,440.59,337.12
2016,10,13,13,45,315.0,262.5,1.75,22.5,458.0,372.49,284.15
2016,10,13,14,0,226.0,267.0,1.8,23.0,400.0,308.06,234.39
2016,10,13,14,15,213.0,250.5,1.85,22.5,370.0,271.47,205.84
2016,10,13,14,30,200.0,234.0,1.9,22.0,340.0,236.65,178.21
2016,10,13,14,45,246.0,209.0,1.95,22.0,329.0,212.8,156.64
2016,10,13,15,0,292.0,184.0,2.0,22.0,318.0,180.86,128.76
2016,10,13,15,15,291.5,163.5,2.0,21.5,285.5,142.14,99.95
2016,10,13,15,30,291.0,143.0,2.0,21.0,253.0,104.07,77.45
2016,10,13,15,45,273.5,125.5,2.0,21.0,217.5,87.8,70.65
2016,10,13,16,0,256.0,108.0,2.0,21.0,182.0,76.52,60.98
2016,10,13,16,15,231.5,89.0,1.8,20.0,146.0,63.92,50.17
2016,10,13,16,30,207.0,70.0,1.6,19.0,110.0,50.98,38.76
2016,10,13,16,45,164.5,51.0,1.45,18.5,76.5,37.6,26.64
2016,10,13,17,0,122.0,32.0,1.3,18.0,43.0,23.98,13.37
2016,10,13,17,15,61.0,16.0,1.25,17.5,21.5,12.59,0.0
2016,10,13,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,10,14,6,30,0.0,16.0,1.5,13.0,16.0,13.64,0.0
2016,10,14,6,45,47.0,34.0,1.8,13.5,40.5,93.87,69.28
2016,10,14,7,0,94.0,52.0,2.1,14.0,65.0,153.33,124.8
2016,10,14,7,15,112.5,72.5,2.2,14.5,95.0,195.86,162.5
2016,10,14,7,30,131.0,93.0,2.3,15.0,125.0,238.32,198.98
2016,10,14,7,45,143.0,114.0,2.4,15.5,155.5,275.86,230.06
2016,10,14,8,0,155.0,135.0,2.5,16.0,186.0,313.12,259.95
2016,10,14,8,15,288.0,139.0,2.6,16.0,252.5,464.6,383.73
2016,10,14,8,30,421.0,143.0,2.7,16.0,319.0,626.39,509.31
2016,10,14,8,45,370.5,171.0,2.85,16.5,338.0,589.61,477.41
2016,10,14,9,0,320.0,199.0,3.0,17.0,357.0,573.87,462.14
2016,10,14,9,15,437.0,185.0,3.1,17.5,418.5,699.05,556.55
2016,10,14,9,30,554.0,171.0,3.2,18.0,480.0,800.4,629.52
2016,10,14,9,45,705.0,127.5,3.3,18.5,544.5,912.12,706.09
2016,10,14,10,0,856.0,84.0,3.4,19.0,609.0,985.89,754.25
2016,10,14,10,15,546.0,195.0,3.45,19.0,534.5,799.9,622.0
2016,10,14,10,30,236.0,306.0,3.5,19.0,460.0,555.8,435.82
2016,10,14,10,45,149.5,306.0,3.6,19.5,405.0,461.58,362.55
2016,10,14,11,0,63.0,306.0,3.7,20.0,350.0,348.42,272.9
2016,10,14,11,15,65.0,309.0,3.75,20.0,354.5,347.54,272.43
2016,10,14,11,30,67.0,312.0,3.8,20.0,359.0,346.4,271.43
2016,10,14,11,45,39.0,270.5,3.85,20.0,298.0,274.64,215.02
2016,10,14,12,0,11.0,229.0,3.9,20.0,237.0,194.33,151.23
2016,10,14,12,15,6.5,197.5,3.95,20.0,202.5,162.52,126.02
2016,10,14,12,30,2.0,166.0,4.0,20.0,168.0,132.14,101.73
2016,10,14,12,45,1.0,162.5,4.05,20.5,164.0,128.11,98.38
2016,10,14,13,0,0.0,159.0,4.1,21.0,160.0,124.22,95.14
2016,10,14,13,15,0.0,156.0,4.1,21.0,156.5,121.44,93.04
2016,10,14,13,30,0.0,153.0,4.1,21.0,153.0,118.68,90.96
2016,10,14,13,45,0.0,102.0,4.1,21.0,102.0,78.64,58.74
2016,10,14,14,0,0.0,51.0,4.1,21.0,51.0,39.13,26.59
2016,10,14,14,15,22.0,132.0,4.1,20.5,143.5,110.86,85.01
2016,10,14,14,30,44.0,213.0,4.1,20.0,236.0,174.03,135.58
2016,10,14,14,45,28.0,186.5,4.1,20.0,201.0,145.35,112.89
2016,10,14,15,0,12.0,160.0,4.1,20.0,166.0,120.35,93.43
2016,10,14,15,15,6.0,82.5,4.05,19.5,85.5,63.64,47.36
2016,10,14,15,30,0.0,5.0,4.0,19.0,5.0,3.8,0.0
2016,10,14,15,45,0.0,4.0,3.95,19.0,4.0,3.03,0.0
2016,10,14,16,0,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,10,14,16,15,0.0,2.5,3.65,18.5,2.5,1.89,0.0
2016,10,14,16,30,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,10,14,16,45,0.0,1.0,3.15,18.0,1.0,0.76,0.0
2016,10,14,17,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,82.5,8.0,1.5,13.5,11.5,6.29,0.0
2016,10,15,6,30,165.0,16.0,1.8,14.0,23.0,131.31,0.0
2016,10,15,6,45,304.0,27.5,2.15,14.5,62.5,317.65,241.14
2016,10,15,7,0,443.0,39.0,2.5,15.0,102.0,455.14,369.32
2016,10,15,7,15,521.5,46.0,2.7,15.5,149.5,546.67,446.78
2016,10,15,7,30,600.0,53.0,2.9,16.0,197.0,642.16,523.21
2016,10,15,7,45,649.5,58.0,3.1,16.5,245.5,711.31,576.18
2016,10,15,8,0,699.0,63.0,3.3,17.0,294.0,774.85,622.78
2016,10,15,8,15,731.0,67.0,3.5,17.5,340.5,826.49,659.02
2016,10,15,8,30,763.0,71.0,3.7,18.0,387.0,876.31,692.97
2016,10,15,8,45,784.5,74.5,3.9,18.5,429.5,912.72,716.62
2016,10,15,9,0,806.0,78.0,4.1,19.0,472.0,946.22,737.96
2016,10,15,9,15,822.5,80.0,4.25,19.5,510.0,969.43,751.6
2016,10,15,9,30,839.0,82.0,4.4,20.0,548.0,989.13,762.78
2016,10,15,9,45,854.5,82.5,4.6,20.5,580.5,989.44,761.54
2016,10,15,10,0,870.0,83.0,4.8,21.0,613.0,998.71,766.76
2016,10,15,10,15,878.0,84.0,4.95,21.0,637.5,997.1,765.58
2016,10,15,10,30,886.0,85.0,5.1,21.0,662.0,991.58,761.89
2016,10,15,10,45,654.0,181.5,5.25,21.5,614.0,874.66,678.09
2016,10,15,11,0,422.0,278.0,5.4,22.0,566.0,724.94,563.73
2016,10,15,11,15,432.0,275.5,5.5,22.0,573.5,714.55,556.79
2016,10,15,11,30,442.0,273.0,5.6,22.0,581.0,701.62,547.34
2016,10,15,11,45,670.5,181.0,5.7,22.0,649.5,794.67,620.8
2016,10,15,12,0,899.0,89.0,5.8,22.0,718.0,843.74,657.02
2016,10,15,12,15,896.5,88.5,5.85,22.0,711.5,802.16,626.94
2016,10,15,12,30,894.0,88.0,5.9,22.0,705.0,757.9,595.14
2016,10,15,12,45,881.0,91.0,6.0,22.0,688.5,707.36,556.97
2016,10,15,13,0,868.0,94.0,6.1,22.0,672.0,655.4,516.08
2016,10,15,13,15,860.5,93.0,6.1,21.5,650.0,601.79,473.71
2016,10,15,13,30,853.0,92.0,6.1,21.0,628.0,546.91,429.04
2016,10,15,13,45,840.5,91.0,6.15,21.0,598.5,489.94,380.64
2016,10,15,14,0,828.0,90.0,6.2,21.0,569.0,430.42,328.97
2016,10,15,14,15,491.5,161.0,6.15,20.5,440.5,310.33,235.31
2016,10,15,14,30,155.0,232.0,6.1,20.0,312.0,222.37,171.38
2016,10,15,14,45,115.0,210.0,6.1,20.0,266.5,182.46,139.89
2016,10,15,15,0,75.0,188.0,6.1,20.0,221.0,148.01,113.46
2016,10,15,15,15,41.5,158.0,5.95,19.5,176.0,116.56,89.85
2016,10,15,15,30,8.0,128.0,5.8,19.0,131.0,92.76,72.03
2016,10,15,15,45,4.0,110.5,5.7,19.0,112.0,80.06,64.63
2016,10,15,16,0,0.0,93.0,5.6,19.0,93.0,67.69,53.82
2016,10,15,16,15,0.0,73.5,5.2,18.5,73.5,54.0,41.77
2016,10,15,16,30,0.0,54.0,4.8,18.0,54.0,40.16,29.4
2016,10,15,16,45,0.0,37.0,4.4,17.5,37.0,27.83,18.19
2016,10,15,17,0,0.0,20.0,4.0,17.0,20.0,15.26,5.76
2016,10,15,17,15,0.0,10.0,3.8,16.5,10.0,7.87,0.0
2016,10,15,17,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.5,4.25,15.0,6.5,0.0,0.0
2016,10,16,6,30,0.0,13.0,4.4,15.0,13.0,10.23,0.0
2016,10,16,6,45,47.5,31.0,4.6,15.5,37.5,90.13,63.86
2016,10,16,7,0,95.0,49.0,4.8,16.0,62.0,150.73,121.7
2016,10,16,7,15,115.5,69.0,4.95,16.0,92.0,194.44,161.04
2016,10,16,7,30,136.0,89.0,5.1,16.0,122.0,238.21,199.47
2016,10,16,7,45,148.0,110.0,5.3,16.5,152.5,276.16,231.4
2016,10,16,8,0,160.0,131.0,5.5,17.0,183.0,313.75,262.11
2016,10,16,8,15,164.0,152.0,5.7,17.0,212.5,343.23,285.74
2016,10,16,8,30,168.0,173.0,5.9,17.0,242.0,371.89,308.29
2016,10,16,8,45,84.0,136.5,6.15,17.5,171.0,235.99,194.06
2016,10,16,9,0,0.0,100.0,6.4,18.0,100.0,78.84,60.23
2016,10,16,9,15,0.0,106.0,6.55,18.0,106.0,83.65,64.11
2016,10,16,9,30,0.0,112.0,6.7,18.0,112.0,88.5,67.95
2016,10,16,9,45,3.5,152.5,6.9,18.5,155.0,128.35,100.53
2016,10,16,10,0,7.0,193.0,7.1,19.0,198.0,169.17,133.43
2016,10,16,10,15,59.5,248.0,7.2,19.0,287.0,297.65,238.55
2016,10,16,10,30,112.0,303.0,7.3,19.0,376.0,407.25,326.3
2016,10,16,10,45,128.0,313.5,7.4,19.0,399.0,450.32,359.68
2016,10,16,11,0,144.0,324.0,7.5,19.0,422.0,468.52,373.85
2016,10,16,11,15,149.0,325.5,7.55,19.0,428.5,465.15,371.0
2016,10,16,11,30,154.0,327.0,7.6,19.0,435.0,460.97,367.59
2016,10,16,11,45,117.5,325.0,7.65,19.5,407.0,416.65,331.05
2016,10,16,12,0,81.0,323.0,7.7,20.0,379.0,357.22,282.88
2016,10,16,12,15,42.5,252.0,7.65,19.5,281.5,251.73,199.15
2016,10,16,12,30,4.0,181.0,7.6,19.0,184.0,146.14,113.8
2016,10,16,12,45,3.5,178.5,7.6,19.0,181.0,143.03,111.4
2016,10,16,13,0,3.0,176.0,7.6,19.0,178.0,139.98,109.02
2016,10,16,13,15,3.0,175.0,7.5,19.0,177.0,138.49,107.92
2016,10,16,13,30,3.0,174.0,7.4,19.0,176.0,136.95,106.81
2016,10,16,13,45,1.5,157.5,7.35,19.0,158.5,122.53,95.22
2016,10,16,14,0,0.0,141.0,7.3,19.0,141.0,108.55,83.99
2016,10,16,14,15,0.0,80.5,7.2,19.0,80.5,61.9,45.77
2016,10,16,14,30,0.0,20.0,7.1,19.0,20.0,15.27,7.1
2016,10,16,14,45,107.0,103.5,7.0,19.0,150.5,105.07,77.61
2016,10,16,15,0,214.0,187.0,6.9,19.0,281.0,169.87,125.92
2016,10,16,15,15,471.0,125.0,6.7,18.5,303.5,133.5,87.82
2016,10,16,15,30,728.0,63.0,6.5,18.0,326.0,67.32,43.42
2016,10,16,15,45,693.5,58.0,6.35,18.0,279.5,52.46,40.69
2016,10,16,16,0,659.0,53.0,6.2,18.0,233.0,48.13,36.86
2016,10,16,16,15,597.0,47.5,5.85,17.5,185.0,43.09,32.35
2016,10,16,16,30,535.0,42.0,5.5,17.0,137.0,35.11,25.07
2016,10,16,16,45,431.5,33.0,5.15,16.5,93.5,27.48,17.88
2016,10,16,17,0,328.0,24.0,4.8,16.0,50.0,19.95,8.58
2016,10,16,17,15,164.0,12.0,4.6,15.5,25.0,9.44,0.0
2016,10,16,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,79.0,7.5,1.15,11.5,10.0,0.0,0.0
2016,10,17,6,30,158.0,15.0,1.3,12.0,20.0,125.72,0.0
2016,10,17,6,45,301.5,26.5,1.45,12.5,59.0,314.13,230.82
2016,10,17,7,0,445.0,38.0,1.6,13.0,98.0,456.4,369.14
2016,10,17,7,15,527.0,45.0,1.7,13.5,145.5,550.93,448.75
2016,10,17,7,30,609.0,52.0,1.8,14.0,193.0,649.6,526.83
2016,10,17,7,45,662.0,57.0,1.95,14.5,242.5,715.15,576.64
2016,10,17,8,0,715.0,62.0,2.1,15.0,292.0,789.05,630.39
2016,10,17,8,15,749.0,65.5,2.2,15.0,339.5,842.24,667.96
2016,10,17,8,30,783.0,69.0,2.3,15.0,387.0,893.59,703.35
2016,10,17,8,45,808.0,71.5,2.45,15.5,431.0,932.35,728.32
2016,10,17,9,0,833.0,74.0,2.6,16.0,475.0,968.2,751.0
2016,10,17,9,15,850.0,76.0,2.65,16.5,513.5,979.59,755.67
2016,10,17,9,30,867.0,78.0,2.7,17.0,552.0,999.68,766.6
2016,10,17,9,45,870.5,83.5,2.75,17.5,582.5,1006.73,768.62
2016,10,17,10,0,874.0,89.0,2.8,18.0,613.0,1009.78,768.2
2016,10,17,10,15,882.5,90.0,2.85,18.0,638.5,1008.41,766.47
2016,10,17,10,30,891.0,91.0,2.9,18.0,664.0,1003.09,762.3
2016,10,17,10,45,898.5,91.5,2.95,18.5,682.0,992.23,753.14
2016,10,17,11,0,906.0,92.0,3.0,19.0,700.0,977.39,741.52
2016,10,17,11,15,908.5,92.0,3.05,19.0,710.0,953.41,725.23
2016,10,17,11,30,911.0,92.0,3.1,19.0,720.0,925.79,706.56
2016,10,17,11,45,912.0,92.0,3.15,19.5,721.5,893.33,683.26
2016,10,17,12,0,913.0,92.0,3.2,20.0,723.0,857.55,657.67
2016,10,17,12,15,911.0,91.5,3.25,20.0,716.0,815.71,629.0
2016,10,17,12,30,909.0,91.0,3.3,20.0,709.0,771.11,598.14
2016,10,17,12,45,909.5,88.0,3.4,20.0,695.5,723.17,563.28
2016,10,17,13,0,910.0,85.0,3.5,20.0,682.0,672.69,524.84
2016,10,17,13,15,903.0,84.0,3.55,20.0,659.5,617.39,481.4
2016,10,17,13,30,896.0,83.0,3.6,20.0,637.0,560.66,435.55
2016,10,17,13,45,885.5,81.5,3.7,20.0,607.5,500.66,385.81
2016,10,17,14,0,875.0,80.0,3.8,20.0,578.0,440.15,334.06
2016,10,17,14,15,860.0,78.0,3.8,19.5,542.0,377.39,279.57
2016,10,17,14,30,845.0,76.0,3.8,19.0,506.0,313.35,222.95
2016,10,17,14,45,825.0,73.5,3.85,19.0,464.0,249.65,166.51
2016,10,17,15,0,805.0,71.0,3.9,19.0,422.0,187.81,114.26
2016,10,17,15,15,776.0,67.5,3.85,18.5,376.0,126.44,70.16
2016,10,17,15,30,747.0,64.0,3.8,18.0,330.0,68.62,44.32
2016,10,17,15,45,705.0,59.5,3.8,18.0,281.5,53.81,41.89
2016,10,17,16,0,663.0,55.0,3.8,18.0,233.0,49.83,38.36
2016,10,17,16,15,596.5,49.0,3.4,17.0,184.0,40.92,30.5
2016,10,17,16,30,530.0,43.0,3.0,16.0,135.0,35.89,25.85
2016,10,17,16,45,415.0,33.5,2.6,15.5,91.0,27.83,18.2
2016,10,17,17,0,300.0,24.0,2.2,15.0,47.0,19.91,7.64
2016,10,17,17,15,150.0,12.0,2.05,14.5,23.5,9.44,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,72.5,7.0,2.35,9.5,9.5,0.0,0.0
2016,10,18,6,30,145.0,14.0,2.5,10.0,19.0,115.66,0.0
2016,10,18,6,45,298.0,25.5,2.7,10.5,58.0,308.6,223.88
2016,10,18,7,0,451.0,37.0,2.9,11.0,97.0,460.46,377.48
2016,10,18,7,15,534.5,44.5,3.2,11.5,145.0,557.03,461.73
2016,10,18,7,30,618.0,52.0,3.5,12.0,193.0,657.96,544.74
2016,10,18,7,45,673.5,56.5,3.8,13.0,243.0,725.2,596.95
2016,10,18,8,0,729.0,61.0,4.1,14.0,293.0,801.1,653.22
2016,10,18,8,15,762.5,64.5,4.25,14.5,340.5,854.06,690.8
2016,10,18,8,30,796.0,68.0,4.4,15.0,388.0,905.11,726.26
2016,10,18,8,45,820.5,70.0,4.6,15.5,432.0,942.81,751.68
2016,10,18,9,0,845.0,72.0,4.8,16.0,476.0,977.56,774.7
2016,10,18,9,15,861.5,74.5,4.85,16.0,514.5,989.21,781.29
2016,10,18,9,30,878.0,77.0,4.9,16.0,553.0,1009.45,794.26
2016,10,18,9,45,891.0,77.5,5.0,16.5,585.5,1019.77,799.08
2016,10,18,10,0,904.0,78.0,5.1,17.0,618.0,1026.21,801.37
2016,10,18,10,15,912.0,79.5,5.1,17.5,643.0,1024.86,797.53
2016,10,18,10,30,920.0,81.0,5.1,18.0,668.0,1019.45,791.08
2016,10,18,10,45,925.5,81.0,5.15,18.5,685.5,1005.69,779.43
2016,10,18,11,0,931.0,81.0,5.2,19.0,703.0,987.97,765.22
2016,10,18,11,15,934.0,81.5,5.2,19.0,713.0,964.58,748.31
2016,10,18,11,30,937.0,82.0,5.2,19.0,723.0,937.41,728.85
2016,10,18,11,45,936.5,82.5,5.2,19.0,724.0,903.54,704.68
2016,10,18,12,0,936.0,83.0,5.2,19.0,725.0,866.36,678.13
2016,10,18,12,15,934.0,82.5,5.15,19.0,718.0,823.77,647.31
2016,10,18,12,30,932.0,82.0,5.1,19.0,711.0,778.35,614.33
2016,10,18,12,45,924.5,82.5,5.1,19.0,695.5,727.53,576.04
2016,10,18,13,0,917.0,83.0,5.1,19.0,680.0,674.77,534.34
2016,10,18,13,15,909.5,82.0,5.05,18.5,657.5,618.87,490.02
2016,10,18,13,30,902.0,81.0,5.0,18.0,635.0,561.59,443.25
2016,10,18,13,45,892.5,79.0,4.95,18.0,605.5,501.33,391.87
2016,10,18,14,0,883.0,77.0,4.9,18.0,576.0,440.47,338.55
2016,10,18,14,15,869.0,75.0,4.85,18.0,540.0,377.68,282.44
2016,10,18,14,30,855.0,73.0,4.8,18.0,504.0,315.34,225.86
2016,10,18,14,45,838.5,69.5,4.8,18.0,463.0,249.16,166.68
2016,10,18,15,0,822.0,66.0,4.8,18.0,422.0,186.32,112.98
2016,10,18,15,15,794.5,63.0,4.7,17.5,375.5,124.54,68.26
2016,10,18,15,30,767.0,60.0,4.6,17.0,329.0,66.09,42.18
2016,10,18,15,45,726.0,56.0,4.5,17.0,280.5,51.32,39.86
2016,10,18,16,0,685.0,52.0,4.4,17.0,232.0,47.63,36.56
2016,10,18,16,15,619.5,46.0,3.9,16.5,182.5,42.07,31.55
2016,10,18,16,30,554.0,40.0,3.4,16.0,133.0,36.57,26.39
2016,10,18,16,45,436.5,31.0,2.9,15.5,88.5,25.92,16.46
2016,10,18,17,0,319.0,22.0,2.4,15.0,44.0,18.31,5.34
2016,10,18,17,15,159.5,11.0,2.25,14.5,22.0,8.65,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,19,6,15,95.5,6.0,1.45,8.5,9.0,0.0,0.0
2016,10,19,6,30,191.0,12.0,1.6,9.0,18.0,147.41,0.0
2016,10,19,6,45,341.0,22.0,1.8,10.0,56.5,335.62,234.63
2016,10,19,7,0,491.0,32.0,2.0,11.0,95.0,477.03,387.15
2016,10,19,7,15,570.5,38.5,2.2,11.5,143.0,571.64,469.23
2016,10,19,7,30,650.0,45.0,2.4,12.0,191.0,669.58,548.7
2016,10,19,7,45,698.5,49.5,2.65,13.0,240.5,739.21,602.04
2016,10,19,8,0,747.0,54.0,2.9,14.0,290.0,808.78,652.75
2016,10,19,8,15,779.0,57.0,3.1,14.5,337.0,859.7,688.69
2016,10,19,8,30,811.0,60.0,3.3,15.0,384.0,908.73,722.27
2016,10,19,8,45,834.0,62.5,3.5,16.0,427.5,934.0,736.73
2016,10,19,9,0,857.0,65.0,3.7,17.0,471.0,967.8,757.09
2016,10,19,9,15,873.0,67.0,3.75,17.5,509.0,990.6,769.81
2016,10,19,9,30,889.0,69.0,3.8,18.0,547.0,1009.85,780.1
2016,10,19,9,45,902.0,69.5,3.85,19.0,579.5,1020.26,782.87
2016,10,19,10,0,915.0,70.0,3.9,20.0,612.0,1026.77,783.14
2016,10,19,10,15,923.0,71.0,3.85,20.0,637.0,1024.84,780.15
2016,10,19,10,30,931.0,72.0,3.8,20.0,662.0,1018.83,774.65
2016,10,19,10,45,935.5,73.0,3.8,20.5,679.5,1005.29,763.13
2016,10,19,11,0,940.0,74.0,3.8,21.0,697.0,987.75,749.14
2016,10,19,11,15,942.5,74.0,3.75,21.5,706.5,963.21,730.28
2016,10,19,11,30,945.0,74.0,3.7,22.0,716.0,934.93,709.08
2016,10,19,11,45,945.5,74.5,3.7,22.5,717.5,901.84,685.03
2016,10,19,12,0,946.0,75.0,3.7,23.0,719.0,865.33,658.69
2016,10,19,12,15,944.0,74.5,3.7,23.0,712.5,822.51,629.19
2016,10,19,12,30,942.0,74.0,3.7,23.0,706.0,776.83,597.51
2016,10,19,12,45,935.0,75.0,3.7,23.0,691.0,726.62,561.24
2016,10,19,13,0,928.0,76.0,3.7,23.0,676.0,674.37,521.26
2016,10,19,13,15,921.5,75.0,3.65,23.0,653.5,618.65,477.56
2016,10,19,13,30,915.0,74.0,3.6,23.0,631.0,561.43,431.46
2016,10,19,13,45,904.5,73.0,3.6,23.0,601.5,501.07,381.7
2016,10,19,14,0,894.0,72.0,3.6,23.0,572.0,440.17,329.96
2016,10,19,14,15,879.5,70.0,3.55,23.0,536.0,376.69,274.83
2016,10,19,14,30,865.0,68.0,3.5,23.0,500.0,313.73,219.19
2016,10,19,14,45,845.5,65.5,3.45,23.0,458.0,249.99,163.4
2016,10,19,15,0,826.0,63.0,3.4,23.0,416.0,187.92,111.67
2016,10,19,15,15,798.0,60.0,3.15,22.5,370.5,122.45,64.99
2016,10,19,15,30,770.0,57.0,2.9,22.0,325.0,63.87,39.41
2016,10,19,15,45,729.0,53.0,2.65,21.5,276.0,48.97,37.08
