Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,16,0,688.0,49.0,2.4,21.0,227.0,45.21,33.84
2016,10,19,16,15,622.5,43.5,2.1,19.5,178.0,39.99,29.32
2016,10,19,16,30,557.0,38.0,1.8,18.0,129.0,34.86,24.64
2016,10,19,16,45,441.0,29.5,1.5,17.0,85.5,26.9,17.06
2016,10,19,17,0,325.0,21.0,1.2,16.0,42.0,17.51,3.23
2016,10,19,17,15,162.5,10.5,1.2,15.5,21.0,8.26,0.0
2016,10,19,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,6,15,93.5,5.5,1.2,11.5,8.0,0.0,0.0
2016,10,20,6,30,187.0,11.0,1.2,12.0,16.0,143.83,0.0
2016,10,20,6,45,340.0,21.5,1.25,12.5,55.0,322.95,213.5
2016,10,20,7,0,493.0,32.0,1.3,13.0,94.0,478.6,381.98
2016,10,20,7,15,574.5,38.5,1.55,14.0,142.0,575.16,463.96
2016,10,20,7,30,656.0,45.0,1.8,15.0,190.0,675.03,542.87
2016,10,20,7,45,705.5,49.5,2.1,16.0,240.0,745.76,596.53
2016,10,20,8,0,755.0,54.0,2.4,17.0,290.0,816.42,647.6
2016,10,20,8,15,787.5,57.5,2.45,17.5,337.5,868.68,682.71
2016,10,20,8,30,820.0,61.0,2.5,18.0,385.0,919.03,715.32
2016,10,20,8,45,843.0,63.5,2.55,18.5,429.0,944.38,729.74
2016,10,20,9,0,866.0,66.0,2.6,19.0,473.0,978.17,749.89
2016,10,20,9,15,882.0,68.0,2.6,19.5,511.5,1000.94,761.71
2016,10,20,9,30,898.0,70.0,2.6,20.0,550.0,1020.12,771.15
2016,10,20,9,45,912.5,70.0,2.6,21.0,582.5,1031.31,773.83
2016,10,20,10,0,927.0,70.0,2.6,22.0,615.0,1038.56,774.09
2016,10,20,10,15,934.5,71.0,2.55,22.5,640.5,1035.97,769.04
2016,10,20,10,30,942.0,72.0,2.5,23.0,666.0,1029.26,761.6
2016,10,20,10,45,947.0,73.0,2.45,23.5,683.5,1015.98,750.12
2016,10,20,11,0,952.0,74.0,2.4,24.0,701.0,998.63,736.28
2016,10,20,11,15,954.5,74.5,2.4,24.5,710.5,974.35,718.65
2016,10,20,11,30,957.0,75.0,2.4,25.0,720.0,946.26,698.72
2016,10,20,11,45,957.0,75.0,2.4,25.5,721.5,911.75,674.66
2016,10,20,12,0,957.0,75.0,2.4,26.0,723.0,873.83,648.42
2016,10,20,12,15,955.0,75.0,2.45,26.0,716.0,831.11,620.52
2016,10,20,12,30,953.0,75.0,2.5,26.0,709.0,785.48,590.37
2016,10,20,12,45,943.5,76.5,2.55,26.0,693.5,733.55,554.38
2016,10,20,13,0,934.0,78.0,2.6,26.0,678.0,679.78,514.78
2016,10,20,13,15,927.0,77.0,2.65,26.0,655.0,623.44,472.19
2016,10,20,13,30,920.0,76.0,2.7,26.0,632.0,565.64,427.1
2016,10,20,13,45,909.0,75.0,2.75,26.0,602.0,504.75,378.17
2016,10,20,14,0,898.0,74.0,2.8,26.0,572.0,443.36,327.21
2016,10,20,14,15,883.5,72.0,2.8,26.0,536.0,379.64,272.95
2016,10,20,14,30,869.0,70.0,2.8,26.0,500.0,316.41,218.07
2016,10,20,14,45,848.5,67.5,2.8,26.0,457.5,252.18,162.81
2016,10,20,15,0,828.0,65.0,2.8,26.0,415.0,186.36,108.92
2016,10,20,15,15,799.0,62.0,2.5,25.0,369.0,124.18,65.64
2016,10,20,15,30,770.0,59.0,2.2,24.0,323.0,65.51,40.36
2016,10,20,15,45,727.0,55.0,1.9,23.5,273.5,50.53,38.1
2016,10,20,16,0,684.0,51.0,1.6,23.0,224.0,46.81,34.92
2016,10,20,16,15,615.0,45.0,1.45,22.0,175.0,41.21,30.02
2016,10,20,16,30,546.0,39.0,1.3,21.0,126.0,35.69,24.97
2016,10,20,16,45,424.0,29.5,1.2,20.0,82.5,24.68,14.82
2016,10,20,17,0,302.0,20.0,1.1,19.0,39.0,16.64,0.64
2016,10,20,17,15,151.0,10.0,1.1,18.5,19.5,7.87,0.0
2016,10,20,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,6,15,81.0,5.5,0.85,13.0,7.0,0.0,0.0
2016,10,21,6,30,162.0,11.0,0.8,13.0,14.0,125.84,0.0
2016,10,21,6,45,317.5,21.5,0.75,13.5,51.5,313.72,194.25
2016,10,21,7,0,473.0,32.0,0.7,14.0,89.0,462.25,364.08
2016,10,21,7,15,556.5,39.0,0.85,14.5,137.0,560.51,446.95
2016,10,21,7,30,640.0,46.0,1.0,15.0,185.0,662.23,526.63
2016,10,21,7,45,690.5,50.5,1.2,16.0,234.0,733.5,579.64
2016,10,21,8,0,741.0,55.0,1.4,17.0,283.0,804.7,630.06
2016,10,21,8,15,774.5,58.5,1.45,17.5,330.5,857.57,664.93
2016,10,21,8,30,808.0,62.0,1.5,18.0,378.0,908.6,697.38
2016,10,21,8,45,831.5,64.5,1.6,19.0,421.5,945.94,719.01
2016,10,21,9,0,855.0,67.0,1.7,20.0,465.0,968.3,730.3
2016,10,21,9,15,871.5,69.0,1.75,20.5,503.5,991.41,742.81
2016,10,21,9,30,888.0,71.0,1.8,21.0,542.0,1010.99,752.94
2016,10,21,9,45,899.0,73.0,1.85,21.5,574.0,1021.18,757.02
2016,10,21,10,0,910.0,75.0,1.9,22.0,606.0,1027.44,758.78
2016,10,21,10,15,918.5,76.0,1.9,22.5,631.0,1025.86,754.99
2016,10,21,10,30,927.0,77.0,1.9,23.0,656.0,1020.21,748.88
2016,10,21,10,45,932.0,77.5,1.9,23.5,673.5,1006.45,737.78
2016,10,21,11,0,937.0,78.0,1.9,24.0,691.0,988.72,724.4
2016,10,21,11,15,939.5,78.5,1.85,24.5,700.5,964.73,706.58
2016,10,21,11,30,942.0,79.0,1.8,25.0,710.0,937.0,686.56
2016,10,21,11,45,942.0,79.5,1.8,25.5,711.5,903.46,663.51
2016,10,21,12,0,942.0,80.0,1.8,26.0,713.0,866.57,638.31
2016,10,21,12,15,939.5,79.5,1.85,26.0,706.0,823.44,610.63
2016,10,21,12,30,937.0,79.0,1.9,26.0,699.0,777.52,580.78
2016,10,21,12,45,930.5,79.5,2.0,26.5,683.5,727.3,545.61
2016,10,21,13,0,924.0,80.0,2.1,27.0,668.0,675.04,506.94
2016,10,21,13,15,916.5,78.5,2.2,26.5,645.5,618.44,465.91
2016,10,21,13,30,909.0,77.0,2.3,26.0,623.0,560.48,422.17
2016,10,21,13,45,896.5,76.5,2.45,26.0,592.5,500.0,374.13
2016,10,21,14,0,884.0,76.0,2.6,26.0,562.0,439.2,324.03
2016,10,21,14,15,868.5,74.0,2.7,25.5,525.5,375.98,271.0
2016,10,21,14,30,853.0,72.0,2.8,25.0,489.0,313.39,217.17
2016,10,21,14,45,818.5,68.0,2.9,25.0,440.5,243.22,157.71
2016,10,21,15,0,784.0,64.0,3.0,25.0,392.0,178.59,105.17
2016,10,21,15,15,742.5,65.0,2.8,24.5,347.5,121.41,65.7
2016,10,21,15,30,701.0,66.0,2.6,24.0,303.0,69.25,44.1
2016,10,21,15,45,677.0,59.0,2.45,23.5,259.0,53.13,40.33
2016,10,21,16,0,653.0,52.0,2.3,23.0,215.0,47.31,35.34
2016,10,21,16,15,582.0,45.5,2.05,21.5,167.0,38.14,27.4
2016,10,21,16,30,511.0,39.0,1.8,20.0,119.0,32.65,22.42
2016,10,21,16,45,385.0,29.5,1.6,19.0,76.5,24.53,14.61
2016,10,21,17,0,259.0,20.0,1.4,18.0,34.0,16.58,0.0
2016,10,21,17,15,129.5,10.0,1.4,17.5,17.0,7.87,0.0
2016,10,21,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,13.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,68.5,5.0,0.8,12.5,6.5,0.0,0.0
2016,10,22,6,30,137.0,10.0,0.8,13.0,13.0,107.03,0.0
2016,10,22,6,45,295.5,21.5,0.8,13.5,49.5,295.11,169.11
2016,10,22,7,0,454.0,33.0,0.8,14.0,86.0,459.45,361.44
2016,10,22,7,15,540.5,40.0,1.0,14.5,134.0,557.28,445.22
2016,10,22,7,30,627.0,47.0,1.2,15.0,182.0,651.93,520.72
2016,10,22,7,45,678.0,52.5,1.4,16.0,231.0,724.67,575.33
2016,10,22,8,0,729.0,58.0,1.6,17.0,280.0,797.4,627.18
2016,10,22,8,15,763.0,61.5,1.65,17.5,327.0,850.57,662.62
2016,10,22,8,30,797.0,65.0,1.7,18.0,374.0,901.86,695.57
2016,10,22,8,45,820.0,68.0,1.8,18.5,417.0,939.21,718.71
2016,10,22,9,0,843.0,71.0,1.9,19.0,460.0,973.58,739.54
2016,10,22,9,15,859.5,73.0,1.95,19.5,498.5,984.42,743.8
2016,10,22,9,30,876.0,75.0,2.0,20.0,537.0,1003.79,754.05
2016,10,22,9,45,884.5,78.0,2.15,21.0,568.0,1012.61,757.04
2016,10,22,10,0,893.0,81.0,2.3,22.0,599.0,1017.52,757.61
2016,10,22,10,15,901.5,82.5,2.25,22.5,624.0,1016.55,753.66
2016,10,22,10,30,910.0,84.0,2.2,23.0,649.0,1011.58,747.36
2016,10,22,10,45,914.0,85.5,2.2,23.5,666.0,998.17,736.38
2016,10,22,11,0,918.0,87.0,2.2,24.0,683.0,980.87,723.14
2016,10,22,11,15,921.0,87.0,2.15,24.0,692.5,957.06,706.71
2016,10,22,11,30,924.0,87.0,2.1,24.0,702.0,929.57,688.02
2016,10,22,11,45,923.5,87.5,2.05,24.5,703.5,896.04,664.13
2016,10,22,12,0,923.0,88.0,2.0,25.0,705.0,859.25,638.2
2016,10,22,12,15,921.0,88.0,2.0,25.0,698.0,817.66,610.74
2016,10,22,12,30,919.0,88.0,2.0,25.0,691.0,773.28,581.2
2016,10,22,12,45,776.5,133.0,2.0,25.0,635.0,683.07,515.92
2016,10,22,13,0,634.0,178.0,2.0,25.0,579.0,590.27,447.54
2016,10,22,13,15,527.5,205.5,2.05,24.5,531.0,507.22,386.54
2016,10,22,13,30,421.0,233.0,2.1,24.0,483.0,438.51,334.8
2016,10,22,13,45,469.0,206.5,2.15,24.0,472.5,408.26,310.48
2016,10,22,14,0,517.0,180.0,2.2,24.0,462.0,372.23,280.1
2016,10,22,14,15,552.5,156.5,2.25,23.5,440.0,328.39,242.86
2016,10,22,14,30,588.0,133.0,2.3,23.0,418.0,284.31,203.91
2016,10,22,14,45,527.5,133.0,2.35,23.0,372.0,224.3,154.97
2016,10,22,15,0,467.0,133.0,2.4,23.0,326.0,175.35,116.91
2016,10,22,15,15,435.5,124.0,2.35,22.5,288.0,130.09,84.81
2016,10,22,15,30,404.0,115.0,2.3,22.0,250.0,88.91,63.71
2016,10,22,15,45,376.0,100.0,2.25,21.5,210.0,72.12,57.07
2016,10,22,16,0,348.0,85.0,2.2,21.0,170.0,62.1,48.42
2016,10,22,16,15,301.5,69.0,1.95,20.0,130.5,50.95,38.64
2016,10,22,16,30,255.0,53.0,1.7,19.0,91.0,39.55,28.37
2016,10,22,16,45,127.5,38.5,1.5,18.0,57.5,28.48,17.71
2016,10,22,17,0,0.0,24.0,1.3,17.0,24.0,17.4,0.0
2016,10,22,17,15,0.0,12.0,1.25,16.5,12.0,9.44,0.0
2016,10,22,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,23,6,45,203.5,17.0,1.25,11.5,40.5,216.37,112.26
2016,10,23,7,0,407.0,34.0,1.3,12.0,81.0,422.78,337.7
2016,10,23,7,15,497.0,42.5,1.65,13.0,128.0,524.15,426.15
2016,10,23,7,30,587.0,51.0,2.0,14.0,175.0,630.61,512.31
2016,10,23,7,45,643.0,56.5,2.35,15.0,223.5,705.66,570.7
2016,10,23,8,0,699.0,62.0,2.7,16.0,272.0,774.09,621.53
2016,10,23,8,15,695.0,68.0,2.9,16.5,306.0,793.31,634.63
2016,10,23,8,30,691.0,74.0,3.1,17.0,340.0,815.88,649.76
2016,10,23,8,45,538.0,122.0,3.3,18.0,343.5,722.56,578.19
2016,10,23,9,0,385.0,170.0,3.5,19.0,347.0,630.65,505.12
2016,10,23,9,15,547.5,140.5,3.65,19.5,414.5,759.18,601.73
2016,10,23,9,30,710.0,111.0,3.8,20.0,482.0,899.79,700.12
2016,10,23,9,45,796.5,96.5,4.0,20.5,536.0,958.88,738.78
2016,10,23,10,0,883.0,82.0,4.2,21.0,590.0,1008.29,770.89
2016,10,23,10,15,890.5,83.5,4.3,21.5,614.5,1006.37,767.07
2016,10,23,10,30,898.0,85.0,4.4,22.0,639.0,1000.52,761.12
2016,10,23,10,45,899.5,87.0,4.5,22.5,655.0,985.47,749.16
2016,10,23,11,0,901.0,89.0,4.6,23.0,671.0,966.67,735.04
2016,10,23,11,15,903.0,89.5,4.65,23.0,679.5,942.91,718.68
2016,10,23,11,30,905.0,90.0,4.7,23.0,688.0,915.59,699.9
2016,10,23,11,45,899.0,92.5,4.8,23.0,688.0,880.13,675.77
2016,10,23,12,0,893.0,95.0,4.9,23.0,688.0,841.79,649.47
2016,10,23,12,15,890.5,94.5,4.9,23.0,680.5,800.39,620.24
2016,10,23,12,30,888.0,94.0,4.9,23.0,673.0,756.37,588.95
2016,10,23,12,45,882.0,93.5,4.9,23.0,658.0,707.5,552.05
2016,10,23,13,0,876.0,93.0,4.9,23.0,643.0,656.74,512.52
2016,10,23,13,15,867.5,91.5,4.9,23.0,620.0,601.89,468.96
2016,10,23,13,30,859.0,90.0,4.9,23.0,597.0,548.43,425.2
2016,10,23,13,45,849.0,87.5,4.9,23.0,568.0,488.88,375.59
2016,10,23,14,0,839.0,85.0,4.9,23.0,539.0,428.93,324.25
2016,10,23,14,15,822.0,83.0,4.85,22.5,503.0,366.85,270.58
2016,10,23,14,30,805.0,81.0,4.8,22.0,467.0,305.75,216.72
2016,10,23,14,45,782.5,77.5,4.8,22.0,426.0,243.38,161.95
2016,10,23,15,0,760.0,74.0,4.8,22.0,385.0,183.27,111.65
2016,10,23,15,15,727.0,70.0,4.6,21.5,340.0,124.29,69.59
2016,10,23,15,30,694.0,66.0,4.4,21.0,295.0,69.45,44.74
2016,10,23,15,45,643.0,61.5,4.2,20.5,247.0,50.56,38.61
2016,10,23,16,0,592.0,57.0,4.0,20.0,199.0,46.92,35.41
2016,10,23,16,15,516.0,49.0,3.6,19.0,152.5,40.39,29.59
2016,10,23,16,30,440.0,41.0,3.2,18.0,106.0,33.91,23.57
2016,10,23,16,45,220.0,34.0,2.8,17.5,66.5,25.78,15.26
2016,10,23,17,0,0.0,27.0,2.4,17.0,27.0,19.03,0.0
2016,10,23,17,15,0.0,13.5,2.3,16.5,13.5,10.62,0.0
2016,10,23,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,24,6,45,95.0,19.5,2.75,12.5,30.0,130.71,55.15
2016,10,24,7,0,190.0,39.0,3.0,13.0,60.0,253.21,203.53
2016,10,24,7,15,236.0,56.0,3.25,13.0,96.0,318.45,265.17
2016,10,24,7,30,282.0,73.0,3.5,13.0,132.0,386.52,325.27
2016,10,24,7,45,308.0,90.0,3.75,13.5,169.0,438.27,368.97
2016,10,24,8,0,334.0,107.0,4.0,14.0,206.0,490.13,411.05
2016,10,24,8,15,359.0,120.0,4.05,14.0,242.5,535.62,447.22
2016,10,24,8,30,384.0,133.0,4.1,14.0,279.0,580.58,482.0
2016,10,24,8,45,330.5,159.5,4.15,14.5,295.5,539.63,446.49
2016,10,24,9,0,277.0,186.0,4.2,15.0,312.0,519.16,426.83
2016,10,24,9,15,201.0,209.0,4.15,15.0,304.5,444.26,364.63
2016,10,24,9,30,125.0,232.0,4.1,15.0,297.0,390.9,318.77
2016,10,24,9,45,183.0,244.5,4.05,15.5,346.0,459.1,373.09
2016,10,24,10,0,241.0,257.0,4.0,16.0,395.0,526.04,424.69
2016,10,24,10,15,312.5,254.5,3.9,16.5,441.0,610.56,488.46
2016,10,24,10,30,384.0,252.0,3.8,17.0,487.0,668.19,530.88
2016,10,24,10,45,204.0,248.5,3.75,17.5,373.5,454.82,363.62
2016,10,24,11,0,24.0,245.0,3.7,18.0,260.0,230.43,182.04
2016,10,24,11,15,26.5,252.5,3.6,18.0,270.0,237.45,187.99
2016,10,24,11,30,29.0,260.0,3.5,18.0,280.0,263.54,208.46
2016,10,24,11,45,20.0,240.0,3.4,18.5,253.5,215.37,169.56
2016,10,24,12,0,11.0,220.0,3.3,19.0,227.0,188.09,147.32
2016,10,24,12,15,19.0,236.5,3.25,19.0,249.0,207.41,162.96
2016,10,24,12,30,27.0,253.0,3.2,19.0,271.0,225.77,177.64
2016,10,24,12,45,30.0,252.0,3.2,19.5,271.5,236.55,185.85
2016,10,24,13,0,33.0,251.0,3.2,20.0,272.0,233.32,183.02
2016,10,24,13,15,175.0,251.5,3.25,20.0,355.0,321.81,253.96
2016,10,24,13,30,317.0,252.0,3.3,20.0,438.0,391.62,307.3
2016,10,24,13,45,335.5,234.5,3.35,20.0,422.5,361.36,282.06
2016,10,24,14,0,354.0,217.0,3.4,20.0,407.0,328.99,254.68
2016,10,24,14,15,210.0,209.0,3.4,20.0,319.5,240.71,185.57
2016,10,24,14,30,66.0,201.0,3.4,20.0,232.0,172.63,133.97
2016,10,24,14,45,33.0,148.0,3.45,20.0,163.5,119.7,92.14
2016,10,24,15,0,0.0,95.0,3.5,20.0,95.0,72.26,54.66
2016,10,24,15,15,0.0,83.5,3.35,19.5,83.5,63.44,47.59
2016,10,24,15,30,0.0,72.0,3.2,19.0,72.0,54.73,40.48
2016,10,24,15,45,0.0,60.0,3.05,18.5,60.0,45.83,34.79
2016,10,24,16,0,0.0,48.0,2.9,18.0,48.0,36.73,26.77
2016,10,24,16,15,0.0,36.5,2.45,17.5,36.5,27.88,18.83
2016,10,24,16,30,0.0,25.0,2.0,17.0,25.0,19.05,10.83
2016,10,24,16,45,0.0,15.5,1.6,16.5,15.5,11.79,3.82
2016,10,24,17,0,0.0,6.0,1.2,16.0,6.0,4.54,0.0
2016,10,24,17,15,0.0,3.0,1.15,15.5,3.0,2.36,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,10.0,2.05,12.5,10.0,7.59,0.0
2016,10,25,7,0,0.0,20.0,2.3,13.0,20.0,15.23,6.75
2016,10,25,7,15,0.0,32.0,2.4,13.5,32.0,24.44,15.0
2016,10,25,7,30,0.0,44.0,2.5,14.0,44.0,33.67,23.11
2016,10,25,7,45,0.0,57.0,2.65,14.5,57.0,44.91,32.84
2016,10,25,8,0,0.0,70.0,2.8,15.0,70.0,56.26,42.5
2016,10,25,8,15,0.0,82.5,2.9,15.5,82.5,67.02,51.49
2016,10,25,8,30,0.0,95.0,3.0,16.0,95.0,77.75,60.32
2016,10,25,8,45,33.5,141.5,3.1,16.5,157.0,175.42,142.77
2016,10,25,9,0,67.0,188.0,3.2,17.0,219.0,264.77,215.82
2016,10,25,9,15,42.5,188.5,3.2,17.5,208.5,234.28,189.06
2016,10,25,9,30,18.0,189.0,3.2,18.0,198.0,184.28,146.94
2016,10,25,9,45,13.0,189.0,3.25,18.5,196.0,176.17,139.66
2016,10,25,10,0,8.0,189.0,3.3,19.0,194.0,168.72,132.9
2016,10,25,10,15,47.0,232.5,3.2,19.5,261.5,272.33,216.35
2016,10,25,10,30,86.0,276.0,3.1,20.0,329.0,356.41,281.86
2016,10,25,10,45,44.0,226.0,3.05,20.5,253.5,253.71,199.64
2016,10,25,11,0,2.0,176.0,3.0,21.0,178.0,145.11,111.9
2016,10,25,11,15,11.0,208.5,2.9,21.0,216.0,182.08,141.7
2016,10,25,11,30,20.0,241.0,2.8,21.0,254.0,218.64,170.6
2016,10,25,11,45,24.0,249.0,2.75,21.5,265.0,227.34,177.01
2016,10,25,12,0,28.0,257.0,2.7,22.0,276.0,252.18,195.97
2016,10,25,12,15,28.5,254.0,2.65,22.0,273.0,245.73,190.86
2016,10,25,12,30,29.0,251.0,2.6,22.0,270.0,239.3,185.88
2016,10,25,12,45,453.5,164.5,2.55,22.5,445.5,484.55,380.0
2016,10,25,13,0,878.0,78.0,2.5,23.0,621.0,642.58,496.11
2016,10,25,13,15,870.5,77.0,2.45,22.5,599.5,589.11,453.87
2016,10,25,13,30,863.0,76.0,2.4,22.0,578.0,534.38,410.81
2016,10,25,13,45,851.0,75.0,2.4,22.0,549.0,476.52,363.34
2016,10,25,14,0,839.0,74.0,2.4,22.0,520.0,418.4,314.17
2016,10,25,14,15,823.0,72.0,2.35,22.0,485.0,357.23,261.31
2016,10,25,14,30,807.0,70.0,2.3,22.0,450.0,296.74,208.1
2016,10,25,14,45,784.0,67.5,2.25,22.0,409.5,235.36,154.66
2016,10,25,15,0,761.0,65.0,2.2,22.0,369.0,176.25,105.53
2016,10,25,15,15,728.5,61.5,2.15,21.5,325.0,117.94,64.13
2016,10,25,15,30,696.0,58.0,2.1,21.0,281.0,63.63,39.57
2016,10,25,15,45,649.0,53.5,2.05,20.5,235.0,48.41,36.74
2016,10,25,16,0,602.0,49.0,2.0,20.0,189.0,44.37,33.17
2016,10,25,16,15,525.5,42.0,1.75,19.0,143.5,35.0,24.86
2016,10,25,16,30,449.0,35.0,1.5,18.0,98.0,29.14,19.38
2016,10,25,16,45,317.0,25.0,1.25,17.5,60.0,20.65,10.54
2016,10,25,17,0,185.0,15.0,1.0,17.0,22.0,11.8,0.0
2016,10,25,17,15,92.5,7.5,1.0,16.5,11.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,6,45,227.0,14.0,0.8,12.5,37.5,220.44,44.7
2016,10,26,7,0,454.0,28.0,0.8,13.0,75.0,443.11,343.74
2016,10,26,7,15,543.0,34.5,0.95,13.5,121.5,544.09,434.34
2016,10,26,7,30,632.0,41.0,1.1,14.0,168.0,648.98,518.31
2016,10,26,7,45,684.0,45.5,1.25,15.0,216.0,720.78,572.55
2016,10,26,8,0,736.0,50.0,1.4,16.0,264.0,792.75,624.04
2016,10,26,8,15,770.5,53.5,1.55,17.0,310.5,846.08,659.94
2016,10,26,8,30,805.0,57.0,1.7,18.0,357.0,897.68,693.33
2016,10,26,8,45,828.0,60.0,1.9,19.0,399.5,923.31,708.5
2016,10,26,9,0,851.0,63.0,2.1,20.0,442.0,957.35,729.2
2016,10,26,9,15,868.0,64.5,2.3,20.5,480.0,980.06,743.2
2016,10,26,9,30,885.0,66.0,2.5,21.0,518.0,999.31,754.87
2016,10,26,9,45,892.5,69.5,2.7,21.5,549.0,1007.92,759.41
2016,10,26,10,0,900.0,73.0,2.9,22.0,580.0,1012.57,761.44
2016,10,26,10,15,909.5,74.0,2.95,22.0,605.5,1011.99,760.22
2016,10,26,10,30,919.0,75.0,3.0,22.0,631.0,1007.4,756.55
2016,10,26,10,45,923.0,77.0,3.15,22.5,648.0,994.65,746.99
2016,10,26,11,0,927.0,79.0,3.3,23.0,665.0,977.95,734.93
2016,10,26,11,15,930.5,79.5,3.4,23.0,675.0,955.13,719.87
2016,10,26,11,30,934.0,80.0,3.5,23.0,685.0,928.56,702.32
2016,10,26,11,45,934.0,80.5,3.6,23.5,686.5,895.35,678.86
2016,10,26,12,0,934.0,81.0,3.7,24.0,688.0,858.83,653.1
2016,10,26,12,15,932.0,81.0,3.7,24.0,681.0,817.06,624.36
2016,10,26,12,30,930.0,81.0,3.7,24.0,674.0,772.49,593.47
2016,10,26,12,45,926.5,80.0,3.75,24.0,659.5,723.23,557.8
2016,10,26,13,0,923.0,79.0,3.8,24.0,645.0,671.75,518.64
2016,10,26,13,15,915.5,77.5,3.75,24.0,622.5,615.43,474.53
2016,10,26,13,30,908.0,76.0,3.7,24.0,600.0,557.78,428.18
2016,10,26,13,45,896.0,75.0,3.7,24.0,570.0,497.4,378.47
2016,10,26,14,0,884.0,74.0,3.7,24.0,540.0,436.68,326.98
2016,10,26,14,15,868.5,72.0,3.65,23.5,504.0,373.76,272.98
2016,10,26,14,30,853.0,70.0,3.6,23.0,468.0,309.94,217.19
2016,10,26,14,45,830.0,67.5,3.55,23.0,426.0,245.71,161.08
2016,10,26,15,0,807.0,65.0,3.5,23.0,384.0,183.7,109.42
2016,10,26,15,15,775.0,61.5,3.2,22.5,338.5,122.51,65.9
2016,10,26,15,30,743.0,58.0,2.9,22.0,293.0,65.25,40.02
2016,10,26,15,45,695.5,53.5,2.6,21.5,244.5,48.96,37.04
2016,10,26,16,0,648.0,49.0,2.3,21.0,196.0,44.83,33.4
2016,10,26,16,15,569.0,42.0,2.05,20.0,148.5,38.35,27.6
2016,10,26,16,30,490.0,35.0,1.8,19.0,101.0,29.4,19.43
2016,10,26,16,45,346.5,25.0,1.6,18.0,61.5,20.79,10.2
2016,10,26,17,0,203.0,15.0,1.4,17.0,22.0,11.8,0.0
2016,10,26,17,15,101.5,7.5,1.4,16.5,11.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.0,1.1,13.5,11.0,8.36,0.0
2016,10,27,7,0,0.0,22.0,1.1,14.0,22.0,16.78,7.78
2016,10,27,7,15,0.0,37.0,1.45,14.5,37.0,29.52,19.14
2016,10,27,7,30,0.0,52.0,1.8,15.0,52.0,43.47,31.28
2016,10,27,7,45,0.0,67.0,2.2,16.0,67.0,56.98,42.82
2016,10,27,8,0,0.0,82.0,2.6,17.0,82.0,70.27,53.95
2016,10,27,8,15,0.0,97.0,2.7,17.5,97.0,83.44,64.86
2016,10,27,8,30,0.0,112.0,2.8,18.0,112.0,96.55,75.52
2016,10,27,8,45,5.0,134.0,2.9,19.0,136.5,122.37,96.58
2016,10,27,9,0,10.0,156.0,3.0,20.0,161.0,148.15,117.18
2016,10,27,9,15,5.0,113.5,2.9,20.0,116.0,96.78,74.74
2016,10,27,9,30,0.0,71.0,2.8,20.0,71.0,54.52,39.62
2016,10,27,9,45,55.0,162.5,2.7,20.0,193.0,208.86,167.35
2016,10,27,10,0,110.0,254.0,2.6,20.0,315.0,368.68,293.3
2016,10,27,10,15,55.0,163.5,2.7,20.0,194.0,204.65,162.58
2016,10,27,10,30,0.0,73.0,2.8,20.0,73.0,56.14,40.56
2016,10,27,10,45,0.0,107.0,2.9,20.5,107.0,83.38,62.72
2016,10,27,11,0,0.0,141.0,3.0,21.0,141.0,112.32,85.87
2016,10,27,11,15,25.0,209.0,3.2,21.0,225.0,212.01,166.18
2016,10,27,11,30,50.0,277.0,3.4,21.0,309.0,301.49,236.5
2016,10,27,11,45,51.0,276.0,3.6,21.0,309.0,296.08,232.08
2016,10,27,12,0,52.0,275.0,3.8,21.0,309.0,290.63,227.91
2016,10,27,12,15,44.0,267.5,3.9,20.5,296.5,271.7,213.35
2016,10,27,12,30,36.0,260.0,4.0,20.0,284.0,253.72,199.5
2016,10,27,12,45,18.0,168.5,4.1,19.5,180.5,145.42,113.44
2016,10,27,13,0,0.0,77.0,4.2,19.0,77.0,59.25,43.31
2016,10,27,13,15,0.0,75.5,4.0,18.5,75.5,58.07,42.53
2016,10,27,13,30,0.0,74.0,3.8,18.0,74.0,56.89,41.72
2016,10,27,13,45,4.0,126.0,3.65,18.0,128.0,99.32,76.82
2016,10,27,14,0,8.0,178.0,3.5,18.0,182.0,140.97,110.96
2016,10,27,14,15,4.0,114.5,3.1,17.5,116.5,89.37,68.91
2016,10,27,14,30,0.0,51.0,2.7,17.0,51.0,39.05,27.3
2016,10,27,14,45,0.0,38.0,2.3,17.0,38.0,29.03,18.96
2016,10,27,15,0,0.0,25.0,1.9,17.0,25.0,19.06,10.56
2016,10,27,15,15,0.0,22.0,1.7,17.0,22.0,16.75,8.64
2016,10,27,15,30,0.0,19.0,1.5,17.0,19.0,14.45,6.69
2016,10,27,15,45,0.0,16.0,1.35,17.0,16.0,12.15,5.18
2016,10,27,16,0,0.0,13.0,1.2,17.0,13.0,9.86,3.11
2016,10,27,16,15,0.0,9.5,1.05,16.5,9.5,7.2,0.69
2016,10,27,16,30,0.0,6.0,0.9,16.0,6.0,4.54,0.0
2016,10,27,16,45,0.0,3.5,0.8,16.0,3.5,2.64,0.0
2016,10,27,17,0,0.0,1.0,0.7,16.0,1.0,0.79,0.0
2016,10,27,17,15,0.0,0.5,0.7,16.0,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,81.0,16.5,2.35,14.5,24.5,110.45,0.0
2016,10,28,7,0,162.0,33.0,2.6,15.0,49.0,223.64,172.6
2016,10,28,7,15,211.0,50.0,2.75,15.0,83.0,290.54,238.42
2016,10,28,7,30,260.0,67.0,2.9,15.0,117.0,360.43,299.97
2016,10,28,7,45,291.0,83.0,3.1,15.0,153.5,414.68,346.51
2016,10,28,8,0,322.0,99.0,3.3,15.0,190.0,469.49,391.87
2016,10,28,8,15,339.0,115.0,3.4,15.0,225.0,510.91,424.71
2016,10,28,8,30,356.0,131.0,3.5,15.0,260.0,551.32,455.89
2016,10,28,8,45,178.0,130.0,3.65,15.5,194.5,349.28,289.93
2016,10,28,9,0,0.0,129.0,3.8,16.0,129.0,109.16,86.03
2016,10,28,9,15,3.0,148.0,3.8,16.5,150.0,129.55,102.93
2016,10,28,9,30,6.0,167.0,3.8,17.0,171.0,149.88,119.29
2016,10,28,9,45,3.0,156.5,3.85,17.5,158.5,133.99,105.64
2016,10,28,10,0,0.0,146.0,3.9,18.0,146.0,119.47,93.24
2016,10,28,10,15,2.0,164.0,3.9,18.0,165.0,137.4,107.81
2016,10,28,10,30,4.0,182.0,3.9,18.0,184.0,155.25,122.18
2016,10,28,10,45,154.0,230.0,3.95,18.5,325.5,387.26,311.37
2016,10,28,11,0,304.0,278.0,4.0,19.0,467.0,596.75,472.28
2016,10,28,11,15,597.0,181.0,3.9,19.0,559.5,777.51,610.7
2016,10,28,11,30,890.0,84.0,3.8,19.0,652.0,893.29,692.1
2016,10,28,11,45,889.5,85.0,3.7,19.0,653.5,861.67,668.19
2016,10,28,12,0,889.0,86.0,3.6,19.0,655.0,826.91,643.21
2016,10,28,12,15,649.0,171.0,3.45,19.0,584.0,702.04,550.27
2016,10,28,12,30,409.0,256.0,3.3,19.0,513.0,551.39,434.01
2016,10,28,12,45,415.5,246.0,3.2,19.5,502.5,521.44,410.64
2016,10,28,13,0,422.0,236.0,3.1,20.0,492.0,502.16,394.16
2016,10,28,13,15,233.5,236.5,2.95,20.0,377.5,354.06,278.59
2016,10,28,13,30,45.0,237.0,2.8,20.0,263.0,219.45,172.04
2016,10,28,13,45,33.0,215.5,2.7,20.0,234.0,190.36,149.22
2016,10,28,14,0,21.0,194.0,2.6,20.0,205.0,158.89,124.18
2016,10,28,14,15,28.5,187.5,2.5,19.5,201.5,157.16,122.99
2016,10,28,14,30,36.0,181.0,2.4,19.0,198.0,149.8,117.03
2016,10,28,14,45,402.0,123.5,2.3,19.0,280.5,190.48,135.76
2016,10,28,15,0,768.0,66.0,2.2,19.0,363.0,178.92,108.85
2016,10,28,15,15,734.5,62.5,2.0,18.5,318.5,120.19,66.44
2016,10,28,15,30,701.0,59.0,1.8,18.0,274.0,65.59,41.02
2016,10,28,15,45,650.5,54.0,1.65,18.0,227.0,48.88,37.53
2016,10,28,16,0,600.0,49.0,1.5,18.0,180.0,40.95,30.41
2016,10,28,16,15,517.0,42.0,1.3,17.5,134.5,34.99,24.93
2016,10,28,16,30,434.0,35.0,1.1,17.0,89.0,29.15,19.27
2016,10,28,16,45,217.0,25.5,0.9,16.5,52.5,20.87,9.16
2016,10,28,17,0,0.0,16.0,0.7,16.0,16.0,12.59,0.0
2016,10,28,17,15,0.0,8.0,0.7,15.5,8.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,183.5,14.0,1.5,13.5,31.5,188.12,0.0
2016,10,29,7,0,367.0,28.0,1.7,14.0,63.0,384.93,293.05
2016,10,29,7,15,465.0,36.0,1.95,14.0,107.0,489.36,395.37
2016,10,29,7,30,563.0,44.0,2.2,14.0,151.0,600.22,488.2
2016,10,29,7,45,622.5,49.0,2.45,14.5,197.5,668.81,543.76
2016,10,29,8,0,682.0,54.0,2.7,15.0,244.0,746.98,603.84
2016,10,29,8,15,720.0,58.0,2.8,15.5,289.5,803.19,644.27
2016,10,29,8,30,758.0,62.0,2.9,16.0,335.0,857.87,682.16
2016,10,29,8,45,786.0,64.5,3.05,16.5,377.5,898.57,709.27
2016,10,29,9,0,814.0,67.0,3.2,17.0,420.0,936.58,733.98
2016,10,29,9,15,471.0,144.5,3.2,17.5,353.0,686.74,549.52
2016,10,29,9,30,128.0,222.0,3.2,18.0,286.0,384.69,309.08
2016,10,29,9,45,500.0,149.0,3.2,18.5,421.0,715.11,569.89
2016,10,29,10,0,872.0,76.0,3.2,19.0,556.0,986.81,758.67
2016,10,29,10,15,881.5,77.5,3.15,19.0,580.5,987.04,754.7
2016,10,29,10,30,891.0,79.0,3.1,19.0,605.0,983.36,750.73
2016,10,29,10,45,896.0,80.0,3.1,19.5,622.0,970.76,739.88
2016,10,29,11,0,901.0,81.0,3.1,20.0,639.0,954.36,726.72
2016,10,29,11,15,904.5,81.5,3.05,20.0,648.5,932.22,710.83
2016,10,29,11,30,908.0,82.0,3.0,20.0,658.0,906.46,692.61
2016,10,29,11,45,909.5,81.5,2.95,20.0,659.5,874.31,670.07
2016,10,29,12,0,911.0,81.0,2.9,20.0,661.0,838.9,645.31
2016,10,29,12,15,909.0,81.0,2.85,20.0,654.5,798.19,616.79
2016,10,29,12,30,907.0,81.0,2.8,20.0,648.0,754.76,586.23
2016,10,29,12,45,901.5,80.5,2.75,20.5,633.0,705.88,549.0
2016,10,29,13,0,896.0,80.0,2.7,21.0,618.0,655.03,508.85
2016,10,29,13,15,888.0,79.0,2.65,21.0,596.0,600.48,466.01
2016,10,29,13,30,880.0,78.0,2.6,21.0,574.0,544.69,421.02
2016,10,29,13,45,867.5,76.5,2.6,21.0,544.5,485.34,372.11
2016,10,29,14,0,855.0,75.0,2.6,21.0,515.0,425.77,321.51
2016,10,29,14,15,739.0,94.0,2.6,20.5,455.0,346.51,256.91
2016,10,29,14,30,623.0,113.0,2.6,20.0,395.0,279.52,202.25
2016,10,29,14,45,505.0,123.5,2.6,20.0,338.5,213.59,149.68
2016,10,29,15,0,387.0,134.0,2.6,20.0,282.0,165.12,113.82
2016,10,29,15,15,368.0,120.5,2.4,19.5,247.0,123.09,82.66
2016,10,29,15,30,349.0,107.0,2.2,19.0,212.0,83.74,60.17
2016,10,29,15,45,321.5,91.0,2.0,19.0,175.5,65.75,52.05
2016,10,29,16,0,294.0,75.0,1.8,19.0,139.0,54.94,42.41
