Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,15,253.5,58.5,1.6,18.0,103.5,43.37,32.08
2016,10,29,16,30,213.0,42.0,1.4,17.0,68.0,31.52,21.19
2016,10,29,16,45,106.5,26.5,1.2,16.5,39.5,19.92,7.66
2016,10,29,17,0,0.0,11.0,1.0,16.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,1.0,15.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,138.0,16.0,2.9,13.5,28.5,118.16,0.0
2016,10,30,7,0,276.0,32.0,3.1,14.0,57.0,314.23,238.34
2016,10,30,7,15,379.5,42.0,3.4,14.0,99.0,424.15,347.14
2016,10,30,7,30,483.0,52.0,3.7,14.0,141.0,540.21,446.26
2016,10,30,7,45,544.0,59.0,4.05,14.5,186.5,618.86,511.3
2016,10,30,8,0,605.0,66.0,4.4,15.0,232.0,698.53,574.74
2016,10,30,8,15,646.5,71.0,4.6,15.0,276.5,757.25,620.53
2016,10,30,8,30,688.0,76.0,4.8,15.0,321.0,814.89,664.27
2016,10,30,8,45,715.0,80.0,5.05,15.5,362.0,855.18,693.05
2016,10,30,9,0,742.0,84.0,5.3,16.0,403.0,885.97,714.34
2016,10,30,9,15,371.0,68.5,5.45,16.0,228.0,497.56,413.24
2016,10,30,9,30,0.0,53.0,5.6,16.0,53.0,40.61,28.54
2016,10,30,9,45,0.0,43.5,5.8,16.5,43.5,33.31,22.39
2016,10,30,10,0,0.0,34.0,6.0,17.0,34.0,26.02,16.19
2016,10,30,10,15,0.0,43.5,6.0,17.0,43.5,33.34,22.27
2016,10,30,10,30,0.0,53.0,6.0,17.0,53.0,40.67,28.35
2016,10,30,10,45,0.0,45.0,6.0,17.5,45.0,34.52,23.13
2016,10,30,11,0,0.0,37.0,6.0,18.0,37.0,28.37,17.95
2016,10,30,11,15,0.0,63.5,5.95,18.0,63.5,48.82,34.87
2016,10,30,11,30,0.0,90.0,5.9,18.0,90.0,69.36,51.79
2016,10,30,11,45,0.0,105.5,5.85,18.0,105.5,81.88,62.07
2016,10,30,12,0,0.0,121.0,5.8,18.0,121.0,94.58,72.48
2016,10,30,12,15,9.0,174.5,5.7,18.0,180.5,146.4,115.08
2016,10,30,12,30,18.0,228.0,5.6,18.0,240.0,198.46,157.39
2016,10,30,12,45,140.5,248.5,5.5,18.0,333.0,323.83,260.19
2016,10,30,13,0,263.0,269.0,5.4,18.0,426.0,421.0,337.45
2016,10,30,13,15,562.0,177.5,5.25,18.0,496.5,503.03,402.71
2016,10,30,13,30,861.0,86.0,5.1,18.0,567.0,544.96,432.69
2016,10,30,13,45,856.0,82.0,5.0,18.0,539.5,486.66,382.27
2016,10,30,14,0,851.0,78.0,4.9,18.0,512.0,427.45,330.1
2016,10,30,14,15,834.0,76.0,4.7,17.5,476.5,365.25,274.9
2016,10,30,14,30,817.0,74.0,4.5,17.0,441.0,303.99,219.59
2016,10,30,14,45,791.5,71.5,4.3,17.0,400.0,241.61,163.64
2016,10,30,15,0,766.0,69.0,4.1,17.0,359.0,181.8,112.53
2016,10,30,15,15,730.5,65.0,3.75,16.5,314.0,122.65,69.21
2016,10,30,15,30,695.0,61.0,3.4,16.0,269.0,67.91,42.87
2016,10,30,15,45,634.0,56.5,3.1,16.0,221.5,46.87,36.03
2016,10,30,16,0,573.0,52.0,2.8,16.0,174.0,43.08,32.49
2016,10,30,16,15,482.0,44.5,2.35,15.0,128.5,36.81,26.7
2016,10,30,16,30,391.0,37.0,1.9,14.0,83.0,30.68,20.65
2016,10,30,16,45,227.5,24.5,1.5,13.5,48.0,20.17,6.92
2016,10,30,17,0,64.0,12.0,1.1,13.0,13.0,9.44,0.0
2016,10,30,17,15,32.0,6.0,1.05,12.5,6.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,163.5,14.5,0.9,10.5,28.5,136.46,0.0
2016,10,31,7,0,327.0,29.0,1.0,11.0,57.0,353.19,262.26
2016,10,31,7,15,433.0,38.0,1.05,11.0,101.0,465.01,375.83
2016,10,31,7,30,539.0,47.0,1.1,11.0,145.0,583.25,473.46
2016,10,31,7,45,602.5,52.5,1.15,11.5,192.0,663.16,536.07
2016,10,31,8,0,666.0,58.0,1.2,12.0,239.0,744.25,596.26
2016,10,31,8,15,706.5,62.5,1.2,12.5,284.5,795.34,631.31
2016,10,31,8,30,747.0,67.0,1.2,13.0,330.0,852.95,669.54
2016,10,31,8,45,781.0,68.5,1.25,13.5,373.5,898.23,698.45
2016,10,31,9,0,815.0,70.0,1.3,14.0,417.0,940.83,724.91
2016,10,31,9,15,834.5,72.0,1.2,14.5,454.5,966.48,736.9
2016,10,31,9,30,854.0,74.0,1.1,15.0,492.0,988.65,746.4
2016,10,31,9,45,866.5,76.0,1.05,15.5,523.5,987.82,741.64
2016,10,31,10,0,879.0,78.0,1.0,16.0,555.0,995.42,742.87
2016,10,31,10,15,889.0,79.5,0.9,16.0,579.5,996.0,739.87
2016,10,31,10,30,899.0,81.0,0.8,16.0,604.0,992.65,734.53
2016,10,31,10,45,906.5,81.0,0.75,16.5,621.5,981.06,723.84
2016,10,31,11,0,914.0,81.0,0.7,17.0,639.0,965.57,711.0
2016,10,31,11,15,735.0,141.5,0.8,17.0,594.5,861.6,644.84
2016,10,31,11,30,556.0,202.0,0.9,17.0,550.0,731.19,557.25
2016,10,31,11,45,737.0,142.5,1.0,17.5,604.5,808.42,613.92
2016,10,31,12,0,918.0,83.0,1.1,18.0,659.0,846.05,638.69
2016,10,31,12,15,914.5,82.5,1.3,18.0,651.5,803.4,612.06
2016,10,31,12,30,911.0,82.0,1.5,18.0,644.0,758.17,583.71
2016,10,31,12,45,896.0,85.0,1.75,18.0,626.5,706.37,548.46
2016,10,31,13,0,881.0,88.0,2.0,18.0,609.0,653.32,509.88
2016,10,31,13,15,871.5,87.0,2.2,18.0,586.5,602.24,470.79
2016,10,31,13,30,862.0,86.0,2.4,18.0,564.0,545.51,425.9
2016,10,31,13,45,849.5,83.5,2.6,18.0,534.0,485.16,376.51
2016,10,31,14,0,837.0,81.0,2.8,18.0,504.0,424.72,325.19
2016,10,31,14,15,820.0,79.0,2.85,17.5,469.0,363.35,271.89
2016,10,31,14,30,803.0,77.0,2.9,17.0,434.0,302.94,218.2
2016,10,31,14,45,783.0,72.5,3.0,17.0,394.0,240.93,163.01
2016,10,31,15,0,763.0,68.0,3.1,17.0,354.0,180.88,111.76
2016,10,31,15,15,727.5,64.5,3.0,16.5,309.5,122.4,69.01
2016,10,31,15,30,692.0,61.0,2.9,16.0,265.0,68.32,42.93
2016,10,31,15,45,639.0,55.5,2.85,16.0,218.0,46.18,35.41
2016,10,31,16,0,586.0,50.0,2.8,16.0,171.0,41.66,31.21
2016,10,31,16,15,495.0,42.0,2.45,15.0,126.0,34.92,25.0
2016,10,31,16,30,404.0,34.0,2.1,14.0,81.0,28.28,18.48
2016,10,31,16,45,202.0,17.0,1.8,13.5,40.5,13.8,2.04
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,143.5,14.5,1.55,10.5,26.5,121.13,0.0
2016,11,1,7,0,287.0,29.0,1.7,11.0,53.0,318.04,232.23
2016,11,1,7,15,397.5,38.5,1.8,11.0,96.0,435.49,355.18
2016,11,1,7,30,508.0,48.0,1.9,11.0,139.0,557.14,458.01
2016,11,1,7,45,579.5,53.5,2.0,11.5,186.0,643.55,527.67
2016,11,1,8,0,651.0,59.0,2.1,12.0,233.0,731.51,595.09
2016,11,1,8,15,693.0,63.5,2.1,12.5,278.5,783.19,631.89
2016,11,1,8,30,735.0,68.0,2.1,13.0,324.0,842.03,672.42
2016,11,1,8,45,772.0,69.0,2.15,13.5,367.5,889.51,703.77
2016,11,1,9,0,809.0,70.0,2.2,14.0,411.0,934.33,732.5
2016,11,1,9,15,572.5,132.0,2.2,14.0,384.5,782.56,622.24
2016,11,1,9,30,336.0,194.0,2.2,14.0,358.0,584.22,471.59
2016,11,1,9,45,608.5,135.0,2.25,14.5,454.0,819.09,648.54
2016,11,1,10,0,881.0,76.0,2.3,15.0,550.0,994.29,766.79
2016,11,1,10,15,649.0,151.0,2.3,15.5,508.5,861.47,670.29
2016,11,1,10,30,417.0,226.0,2.3,16.0,467.0,694.52,546.1
2016,11,1,10,45,434.0,229.0,2.35,16.5,486.0,701.59,551.35
2016,11,1,11,0,451.0,232.0,2.4,17.0,505.0,705.86,553.16
2016,11,1,11,15,393.5,251.0,2.45,17.0,492.0,635.95,500.68
2016,11,1,11,30,336.0,270.0,2.5,17.0,479.0,588.72,464.36
2016,11,1,11,45,337.5,269.5,2.6,17.0,479.5,572.37,452.44
2016,11,1,12,0,339.0,269.0,2.7,17.0,480.0,554.72,439.22
2016,11,1,12,15,629.0,174.5,2.75,17.0,561.0,689.43,544.43
2016,11,1,12,30,919.0,80.0,2.8,17.0,642.0,761.6,599.3
2016,11,1,12,45,908.5,81.5,2.9,17.5,626.5,711.05,560.22
2016,11,1,13,0,898.0,83.0,3.0,18.0,611.0,658.89,519.14
2016,11,1,13,15,890.0,82.0,3.0,17.5,588.5,604.34,476.72
2016,11,1,13,30,882.0,81.0,3.0,17.0,566.0,548.56,431.88
2016,11,1,13,45,870.0,79.0,3.05,17.0,536.5,488.97,381.93
2016,11,1,14,0,858.0,77.0,3.1,17.0,507.0,429.68,330.62
2016,11,1,14,15,841.0,75.0,3.05,17.0,471.5,367.22,275.35
2016,11,1,14,30,824.0,73.0,3.0,17.0,436.0,305.68,219.93
2016,11,1,14,45,798.5,70.0,3.0,17.0,394.5,242.57,163.82
2016,11,1,15,0,773.0,67.0,3.0,17.0,353.0,182.05,112.3
2016,11,1,15,15,736.5,63.0,2.8,16.5,308.0,122.48,68.64
2016,11,1,15,30,700.0,59.0,2.6,16.0,263.0,67.45,41.78
2016,11,1,15,45,642.0,54.0,2.45,16.0,216.0,45.09,34.44
2016,11,1,16,0,584.0,49.0,2.3,16.0,169.0,40.88,30.51
2016,11,1,16,15,491.0,41.5,2.0,15.0,123.5,34.52,24.61
2016,11,1,16,30,398.0,34.0,1.7,14.0,78.0,28.29,18.38
2016,11,1,16,45,199.0,17.0,1.4,13.0,39.0,13.82,0.92
2016,11,1,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,158.0,13.5,1.05,7.5,26.0,131.38,0.0
2016,11,2,7,0,316.0,27.0,1.1,8.0,52.0,337.44,240.14
2016,11,2,7,15,426.0,36.0,1.35,8.5,95.5,456.63,372.31
2016,11,2,7,30,536.0,45.0,1.6,9.0,139.0,577.76,475.09
2016,11,2,7,45,601.0,51.5,1.9,10.0,186.0,660.1,542.11
2016,11,2,8,0,666.0,58.0,2.2,11.0,233.0,743.85,606.95
2016,11,2,8,15,708.0,62.5,2.2,11.5,279.0,795.87,644.26
2016,11,2,8,30,750.0,67.0,2.2,12.0,325.0,854.93,685.12
2016,11,2,8,45,780.5,69.5,2.25,13.0,368.0,898.08,712.18
2016,11,2,9,0,811.0,72.0,2.3,14.0,411.0,938.5,736.56
2016,11,2,9,15,830.5,74.5,2.35,14.5,448.5,964.77,751.93
2016,11,2,9,30,850.0,77.0,2.4,15.0,486.0,987.56,764.86
2016,11,2,9,45,873.5,75.5,2.5,16.0,519.5,993.16,765.1
2016,11,2,10,0,897.0,74.0,2.6,17.0,553.0,1007.15,771.32
2016,11,2,10,15,906.0,75.5,2.55,17.5,577.5,1006.66,767.62
2016,11,2,10,30,915.0,77.0,2.5,18.0,602.0,1002.21,761.59
2016,11,2,10,45,921.5,77.5,2.45,18.5,619.0,990.09,750.64
2016,11,2,11,0,928.0,78.0,2.4,19.0,636.0,974.05,737.35
2016,11,2,11,15,931.0,78.5,2.3,19.5,645.5,950.92,719.03
2016,11,2,11,30,934.0,79.0,2.2,20.0,655.0,924.12,698.49
2016,11,2,11,45,934.5,79.0,2.1,20.5,656.0,891.03,673.91
2016,11,2,12,0,935.0,79.0,2.0,21.0,657.0,854.66,647.28
2016,11,2,12,15,932.5,78.5,1.85,21.0,650.0,812.28,617.36
2016,11,2,12,30,930.0,78.0,1.7,21.0,643.0,767.19,585.54
2016,11,2,12,45,927.5,76.5,1.6,21.0,628.5,718.52,550.19
2016,11,2,13,0,925.0,75.0,1.5,21.0,614.0,667.57,511.5
2016,11,2,13,15,917.0,73.5,1.4,21.0,591.5,611.36,468.05
2016,11,2,13,30,909.0,72.0,1.3,21.0,569.0,553.88,422.47
2016,11,2,13,45,896.5,71.0,1.2,21.0,539.0,493.77,373.58
2016,11,2,14,0,884.0,70.0,1.1,21.0,509.0,433.37,323.0
2016,11,2,14,15,867.5,68.0,1.1,21.0,473.0,370.64,269.7
2016,11,2,14,30,851.0,66.0,1.1,21.0,437.0,308.67,215.82
2016,11,2,14,45,826.0,63.5,1.15,21.0,395.5,243.4,159.68
2016,11,2,15,0,801.0,61.0,1.2,21.0,354.0,181.85,108.61
2016,11,2,15,15,765.5,57.5,1.15,20.0,309.0,121.18,65.19
2016,11,2,15,30,730.0,54.0,1.1,19.0,264.0,64.84,38.31
2016,11,2,15,45,674.5,49.5,1.1,18.5,216.5,45.48,34.41
2016,11,2,16,0,619.0,45.0,1.1,18.0,169.0,41.26,30.57
2016,11,2,16,15,529.0,37.5,1.1,17.0,123.0,34.28,24.16
2016,11,2,16,30,439.0,30.0,1.1,16.0,77.0,25.17,15.47
2016,11,2,16,45,219.5,15.0,1.15,15.0,38.5,12.24,0.0
2016,11,2,17,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,3,6,45,180.0,12.0,1.0,9.5,26.0,146.95,0.0
2016,11,3,7,0,360.0,24.0,1.0,10.0,52.0,367.74,248.3
2016,11,3,7,15,470.0,32.5,1.2,11.0,96.0,489.17,391.69
2016,11,3,7,30,580.0,41.0,1.4,12.0,140.0,600.8,485.26
2016,11,3,7,45,643.0,46.5,1.65,13.0,187.5,682.65,550.79
2016,11,3,8,0,706.0,52.0,1.9,14.0,235.0,765.0,613.22
2016,11,3,8,15,746.5,56.0,1.9,14.5,281.5,823.94,654.67
2016,11,3,8,30,787.0,60.0,1.9,15.0,328.0,881.32,693.16
2016,11,3,8,45,814.0,62.5,1.95,16.0,371.0,921.28,717.24
2016,11,3,9,0,841.0,65.0,2.0,17.0,414.0,958.41,738.72
2016,11,3,9,15,860.0,67.5,2.0,17.5,451.5,972.45,744.81
2016,11,3,9,30,879.0,70.0,2.0,18.0,489.0,994.7,756.62
2016,11,3,9,45,894.0,71.0,2.05,19.0,521.0,1007.22,760.96
2016,11,3,10,0,909.0,72.0,2.1,20.0,553.0,1015.95,762.93
2016,11,3,10,15,918.0,73.0,2.1,20.5,577.5,1014.75,759.35
2016,11,3,10,30,927.0,74.0,2.1,21.0,602.0,1009.56,753.44
2016,11,3,10,45,932.0,75.0,2.1,21.5,619.0,996.5,742.6
2016,11,3,11,0,937.0,76.0,2.1,22.0,636.0,979.52,729.47
2016,11,3,11,15,939.5,76.5,2.05,22.5,645.5,955.79,711.52
2016,11,3,11,30,942.0,77.0,2.0,23.0,655.0,928.38,691.39
2016,11,3,11,45,941.5,77.5,1.95,23.5,656.0,894.84,667.37
2016,11,3,12,0,941.0,78.0,1.9,24.0,657.0,858.05,641.31
2016,11,3,12,15,939.0,78.0,1.8,24.0,650.0,816.45,612.78
2016,11,3,12,30,937.0,78.0,1.7,24.0,643.0,772.05,582.29
2016,11,3,12,45,929.0,78.0,1.6,24.0,627.5,720.97,545.65
2016,11,3,13,0,921.0,78.0,1.5,24.0,612.0,668.07,506.02
2016,11,3,13,15,913.0,77.0,1.4,24.0,589.0,612.58,463.6
2016,11,3,13,30,905.0,76.0,1.3,24.0,566.0,555.8,419.06
2016,11,3,13,45,891.0,75.0,1.2,24.0,536.0,495.18,370.41
2016,11,3,14,0,877.0,74.0,1.1,24.0,506.0,434.45,320.25
2016,11,3,14,15,859.5,71.5,1.0,23.5,470.0,370.98,267.29
2016,11,3,14,30,842.0,69.0,0.9,23.0,434.0,307.94,213.5
2016,11,3,14,45,816.0,66.5,0.85,23.0,392.5,244.26,159.15
2016,11,3,15,0,790.0,64.0,0.8,23.0,351.0,183.17,109.01
2016,11,3,15,15,753.5,60.5,0.75,22.0,305.5,123.09,66.47
2016,11,3,15,30,717.0,57.0,0.7,21.0,260.0,67.49,39.99
2016,11,3,15,45,660.5,51.5,0.65,20.5,212.5,47.0,35.43
2016,11,3,16,0,604.0,46.0,0.6,20.0,165.0,42.01,30.94
2016,11,3,16,15,509.5,38.5,0.7,19.0,119.5,32.26,22.17
2016,11,3,16,30,415.0,31.0,0.8,18.0,74.0,25.93,15.8
2016,11,3,16,45,207.5,15.5,0.9,17.5,37.0,12.64,0.0
2016,11,3,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,95.5,13.0,1.1,12.5,20.0,83.15,0.0
2016,11,4,7,0,191.0,26.0,1.1,13.0,40.0,230.78,146.64
2016,11,4,7,15,267.0,40.5,1.05,13.5,76.5,326.66,262.82
2016,11,4,7,30,343.0,55.0,1.0,14.0,113.0,417.95,341.03
2016,11,4,7,45,391.5,67.0,1.0,14.5,152.5,484.68,395.47
2016,11,4,8,0,440.0,79.0,1.0,15.0,192.0,553.15,448.45
2016,11,4,8,15,482.5,86.0,1.15,15.5,231.0,609.51,491.07
2016,11,4,8,30,525.0,93.0,1.3,16.0,270.0,675.59,539.41
2016,11,4,8,45,542.0,103.5,1.45,17.0,307.0,711.65,563.41
2016,11,4,9,0,559.0,114.0,1.6,18.0,344.0,745.45,585.41
2016,11,4,9,15,701.5,96.5,1.5,18.5,411.0,869.58,668.48
2016,11,4,9,30,844.0,79.0,1.4,19.0,478.0,982.99,739.02
2016,11,4,9,45,857.5,81.0,1.3,19.5,509.0,995.37,741.04
2016,11,4,10,0,871.0,83.0,1.2,20.0,540.0,1003.9,741.85
2016,11,4,10,15,817.5,97.0,1.2,20.5,541.5,956.97,708.76
2016,11,4,10,30,764.0,111.0,1.2,21.0,543.0,906.59,674.11
2016,11,4,10,45,832.5,99.5,1.3,21.5,583.0,942.16,697.55
2016,11,4,11,0,901.0,88.0,1.4,22.0,623.0,959.82,708.15
2016,11,4,11,15,771.0,127.5,1.3,22.0,590.0,877.42,651.96
2016,11,4,11,30,641.0,167.0,1.2,22.0,557.0,777.96,584.65
2016,11,4,11,45,544.0,201.5,1.2,22.0,532.5,696.34,527.21
2016,11,4,12,0,447.0,236.0,1.2,22.0,508.0,626.3,476.34
2016,11,4,12,15,366.0,251.5,1.15,22.0,473.5,539.15,412.86
2016,11,4,12,30,285.0,267.0,1.1,22.0,439.0,474.41,364.36
2016,11,4,12,45,264.0,263.5,1.1,22.0,419.5,437.6,337.08
2016,11,4,13,0,243.0,260.0,1.1,22.0,400.0,389.72,301.18
2016,11,4,13,15,416.0,207.0,1.1,22.0,436.0,446.18,343.97
2016,11,4,13,30,589.0,154.0,1.1,22.0,472.0,466.83,357.41
2016,11,4,13,45,614.5,137.5,1.15,22.0,453.0,425.7,323.88
2016,11,4,14,0,640.0,121.0,1.2,22.0,434.0,380.78,286.42
2016,11,4,14,15,639.0,111.0,1.2,21.5,404.5,328.59,242.65
2016,11,4,14,30,638.0,101.0,1.2,21.0,375.0,275.99,197.38
2016,11,4,14,45,647.0,88.5,1.2,20.5,343.0,223.28,151.24
2016,11,4,15,0,656.0,76.0,1.2,20.0,311.0,169.34,105.32
2016,11,4,15,15,671.0,68.0,1.1,19.5,281.5,118.48,66.62
2016,11,4,15,30,686.0,60.0,1.0,19.0,252.0,69.61,42.25
2016,11,4,15,45,629.0,54.0,0.95,18.5,205.5,45.0,33.97
2016,11,4,16,0,572.0,48.0,0.9,18.0,159.0,40.05,29.47
2016,11,4,16,15,476.0,39.5,0.9,17.0,114.0,32.88,22.87
2016,11,4,16,30,380.0,31.0,0.9,16.0,69.0,25.81,15.69
2016,11,4,16,45,190.0,15.5,0.95,15.5,34.5,12.62,0.0
2016,11,4,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,6,45,156.5,12.0,0.7,10.5,22.5,128.88,0.0
2016,11,5,7,0,313.0,24.0,0.7,11.0,45.0,324.82,191.96
2016,11,5,7,15,427.0,33.0,0.85,11.5,88.0,453.63,359.94
2016,11,5,7,30,541.0,42.0,1.0,12.0,131.0,577.63,464.11
2016,11,5,7,45,607.5,48.0,1.15,13.0,177.5,660.35,529.59
2016,11,5,8,0,674.0,54.0,1.3,14.0,224.0,736.56,586.83
2016,11,5,8,15,715.0,58.5,1.35,14.5,269.5,796.07,629.16
2016,11,5,8,30,756.0,63.0,1.4,15.0,315.0,854.06,668.56
2016,11,5,8,45,784.0,66.0,1.45,16.0,357.0,895.3,693.62
2016,11,5,9,0,812.0,69.0,1.5,17.0,399.0,933.8,716.1
2016,11,5,9,15,831.5,71.5,1.65,17.5,436.0,960.03,732.55
2016,11,5,9,30,851.0,74.0,1.8,18.0,473.0,982.81,746.62
2016,11,5,9,45,867.0,74.5,1.95,19.0,504.0,983.62,744.52
2016,11,5,10,0,883.0,75.0,2.1,20.0,535.0,992.75,748.25
2016,11,5,10,15,891.5,76.5,2.15,20.0,559.0,991.91,746.96
2016,11,5,10,30,900.0,78.0,2.2,20.0,583.0,987.19,743.36
2016,11,5,10,45,906.5,78.5,2.25,20.5,600.0,975.39,733.82
2016,11,5,11,0,913.0,79.0,2.3,21.0,617.0,959.75,721.96
2016,11,5,11,15,915.5,79.5,2.35,21.0,625.5,936.66,706.61
2016,11,5,11,30,918.0,80.0,2.4,21.0,634.0,909.99,688.94
2016,11,5,11,45,918.5,79.5,2.5,21.5,635.0,876.99,666.09
2016,11,5,12,0,919.0,79.0,2.6,22.0,636.0,840.8,640.99
2016,11,5,12,15,916.0,78.5,2.7,22.0,629.0,798.87,612.93
2016,11,5,12,30,913.0,78.0,2.8,22.0,622.0,754.33,582.7
2016,11,5,12,45,900.5,80.0,2.9,22.0,605.5,703.58,546.06
2016,11,5,13,0,888.0,82.0,3.0,22.0,589.0,651.4,506.51
2016,11,5,13,15,878.5,81.0,3.05,21.5,566.5,596.81,464.79
2016,11,5,13,30,869.0,80.0,3.1,21.0,544.0,541.17,420.8
2016,11,5,13,45,855.5,78.0,3.15,21.0,514.5,483.53,372.96
2016,11,5,14,0,842.0,76.0,3.2,21.0,485.0,423.29,321.68
2016,11,5,14,15,823.5,74.0,3.15,20.5,449.5,361.57,268.34
2016,11,5,14,30,805.0,72.0,3.1,20.0,414.0,300.97,214.85
2016,11,5,14,45,778.5,69.0,3.1,20.0,373.5,239.09,160.35
2016,11,5,15,0,752.0,66.0,3.1,20.0,333.0,179.92,110.35
2016,11,5,15,15,714.0,62.0,2.9,19.5,288.5,121.75,67.77
2016,11,5,15,30,676.0,58.0,2.7,19.0,244.0,68.29,40.99
2016,11,5,15,45,617.5,52.5,2.5,18.5,198.5,43.75,32.84
2016,11,5,16,0,559.0,47.0,2.3,18.0,153.0,39.18,28.65
2016,11,5,16,15,461.5,38.5,2.0,17.0,109.5,32.01,22.04
2016,11,5,16,30,364.0,30.0,1.7,16.0,66.0,24.94,14.75
2016,11,5,16,45,182.0,15.0,1.4,15.0,33.0,12.21,0.0
2016,11,5,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,6,6,45,40.0,11.5,0.7,12.5,14.5,39.56,0.0
2016,11,6,7,0,80.0,23.0,0.7,13.0,29.0,116.08,59.27
2016,11,6,7,15,127.0,40.0,0.7,13.0,57.0,190.03,151.62
2016,11,6,7,30,174.0,57.0,0.7,13.0,85.0,254.73,209.96
2016,11,6,7,45,195.5,75.5,0.75,13.0,116.5,301.05,250.13
2016,11,6,8,0,217.0,94.0,0.8,13.0,148.0,347.22,288.73
2016,11,6,8,15,232.0,111.0,0.85,13.5,178.5,384.62,318.35
2016,11,6,8,30,247.0,128.0,0.9,14.0,209.0,421.54,346.59
2016,11,6,8,45,263.0,144.0,1.0,14.5,241.0,457.28,373.4
2016,11,6,9,0,279.0,160.0,1.1,15.0,273.0,492.15,398.94
2016,11,6,9,15,315.5,170.5,1.15,15.5,309.0,539.0,433.35
2016,11,6,9,30,352.0,181.0,1.2,16.0,345.0,584.93,466.22
2016,11,6,9,45,455.0,169.0,1.3,17.0,395.0,693.26,544.38
2016,11,6,10,0,558.0,157.0,1.4,18.0,445.0,775.33,600.26
2016,11,6,10,15,462.5,192.0,1.25,18.5,438.5,712.3,549.67
2016,11,6,10,30,367.0,227.0,1.1,19.0,432.0,625.39,483.26
2016,11,6,10,45,346.0,239.5,1.0,19.5,437.5,608.23,468.68
2016,11,6,11,0,325.0,252.0,0.9,20.0,443.0,590.04,452.79
2016,11,6,11,15,420.5,229.5,0.75,20.0,479.5,658.34,500.93
2016,11,6,11,30,516.0,207.0,0.6,20.0,516.0,701.02,529.14
2016,11,6,11,45,488.5,217.5,0.5,20.5,511.0,665.81,500.85
2016,11,6,12,0,461.0,228.0,0.4,21.0,506.0,630.06,473.25
2016,11,6,12,15,410.0,238.0,0.5,21.0,483.0,559.75,424.69
2016,11,6,12,30,359.0,248.0,0.6,21.0,460.0,509.87,389.4
2016,11,6,12,45,436.0,220.5,0.75,21.5,472.0,527.24,403.16
2016,11,6,13,0,513.0,193.0,0.9,22.0,484.0,522.76,400.0
2016,11,6,13,15,482.5,193.0,1.0,22.0,458.5,472.68,362.53
2016,11,6,13,30,452.0,193.0,1.1,22.0,433.0,424.55,325.92
2016,11,6,13,45,341.5,200.5,1.2,22.0,376.5,339.36,260.86
2016,11,6,14,0,231.0,208.0,1.3,22.0,320.0,268.94,206.6
2016,11,6,14,15,132.0,186.5,1.35,21.5,249.5,199.21,153.1
2016,11,6,14,30,33.0,165.0,1.4,21.0,179.0,138.19,106.82
2016,11,6,14,45,42.0,152.5,1.5,21.0,168.5,126.07,96.77
2016,11,6,15,0,51.0,140.0,1.6,21.0,158.0,112.88,85.65
2016,11,6,15,15,45.5,122.0,1.4,20.5,137.0,93.54,70.46
2016,11,6,15,30,40.0,104.0,1.2,20.0,116.0,75.31,56.68
2016,11,6,15,45,31.5,85.5,1.0,19.5,94.0,60.97,47.65
2016,11,6,16,0,23.0,67.0,0.8,19.0,72.0,48.35,36.45
2016,11,6,16,15,11.5,48.5,0.8,18.0,51.0,35.63,25.01
2016,11,6,16,30,0.0,30.0,0.8,17.0,30.0,22.39,12.42
2016,11,6,16,45,0.0,15.0,0.8,16.5,15.0,11.43,0.0
2016,11,6,17,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,144.0,10.5,0.55,13.0,19.5,118.02,0.0
2016,11,7,7,0,288.0,21.0,0.5,13.0,39.0,297.33,134.27
2016,11,7,7,15,401.5,29.5,0.6,13.5,78.5,427.65,333.43
2016,11,7,7,30,515.0,38.0,0.7,14.0,118.0,548.98,436.0
2016,11,7,7,45,580.5,43.5,0.85,14.5,162.5,620.71,494.27
2016,11,7,8,0,646.0,49.0,1.0,15.0,207.0,703.38,557.52
2016,11,7,8,15,687.5,53.0,0.9,15.5,250.5,761.66,597.03
2016,11,7,8,30,729.0,57.0,0.8,16.0,294.0,818.69,633.34
2016,11,7,8,45,759.5,59.0,0.75,17.0,335.0,860.37,656.89
2016,11,7,9,0,790.0,61.0,0.7,18.0,376.0,899.57,677.82
2016,11,7,9,15,700.5,90.5,0.6,18.5,388.5,859.32,645.89
2016,11,7,9,30,611.0,120.0,0.5,19.0,401.0,805.37,606.06
2016,11,7,9,45,712.0,101.5,0.4,20.0,450.5,880.44,650.96
2016,11,7,10,0,813.0,83.0,0.3,21.0,500.0,944.29,684.8
2016,11,7,10,15,823.5,84.5,0.35,21.5,524.0,945.89,683.38
2016,11,7,10,30,834.0,86.0,0.4,22.0,548.0,943.73,680.83
2016,11,7,10,45,843.0,86.5,0.45,22.5,565.0,935.06,674.42
2016,11,7,11,0,852.0,87.0,0.5,23.0,582.0,922.61,665.88
2016,11,7,11,15,856.0,87.5,0.55,23.0,591.0,891.35,646.8
2016,11,7,11,30,860.0,88.0,0.6,23.0,600.0,867.69,632.78
2016,11,7,11,45,672.0,153.0,0.65,23.5,553.5,763.22,564.31
2016,11,7,12,0,484.0,218.0,0.7,24.0,507.0,638.94,477.11
2016,11,7,12,15,351.5,244.0,0.75,24.0,453.0,521.36,394.26
2016,11,7,12,30,219.0,270.0,0.8,24.0,399.0,415.74,316.88
2016,11,7,12,45,535.0,177.0,0.9,24.0,481.0,553.59,421.95
2016,11,7,13,0,851.0,84.0,1.0,24.0,563.0,634.96,480.53
2016,11,7,13,15,842.5,82.5,1.05,24.0,541.5,581.48,439.69
2016,11,7,13,30,834.0,81.0,1.1,24.0,520.0,526.96,398.05
2016,11,7,13,45,759.0,93.5,1.15,24.0,476.0,454.06,341.68
2016,11,7,14,0,684.0,106.0,1.2,24.0,432.0,386.55,288.25
2016,11,7,14,15,625.5,111.0,1.2,23.5,392.5,325.23,238.8
2016,11,7,14,30,567.0,116.0,1.2,23.0,353.0,269.64,193.31
2016,11,7,14,45,545.0,108.5,1.2,23.0,317.5,218.47,150.07
2016,11,7,15,0,523.0,101.0,1.2,23.0,282.0,166.22,107.35
2016,11,7,15,15,498.0,89.5,1.05,22.5,244.0,120.51,73.96
2016,11,7,15,30,473.0,78.0,0.9,22.0,206.0,74.54,48.22
2016,11,7,15,45,428.0,67.0,0.8,21.5,166.0,53.35,40.67
2016,11,7,16,0,383.0,56.0,0.7,21.0,126.0,45.14,33.35
2016,11,7,16,15,309.0,43.0,0.7,20.0,89.0,32.82,22.35
2016,11,7,16,30,235.0,30.0,0.7,19.0,52.0,22.94,12.5
2016,11,7,16,45,117.5,15.0,0.75,18.5,26.0,11.47,0.0
2016,11,7,17,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,8,6,45,127.5,10.0,0.5,13.5,18.0,104.99,0.0
2016,11,8,7,0,255.0,20.0,0.5,14.0,36.0,267.62,94.22
2016,11,8,7,15,371.5,30.0,0.55,14.5,75.0,403.21,312.13
2016,11,8,7,30,488.0,40.0,0.6,15.0,114.0,528.08,417.72
2016,11,8,7,45,554.5,46.5,0.65,15.5,158.0,609.61,482.1
2016,11,8,8,0,621.0,53.0,0.7,16.0,202.0,692.94,544.24
2016,11,8,8,15,664.5,57.5,0.65,16.5,246.0,745.05,579.58
2016,11,8,8,30,708.0,62.0,0.6,17.0,290.0,804.43,618.1
2016,11,8,8,45,737.5,65.0,0.55,17.5,330.5,846.39,642.85
2016,11,8,9,0,767.0,68.0,0.5,18.0,371.0,885.84,665.09
2016,11,8,9,15,787.5,70.5,0.55,18.5,407.0,912.76,680.53
2016,11,8,9,30,808.0,73.0,0.6,19.0,443.0,936.45,693.83
2016,11,8,9,45,823.5,75.0,0.7,20.0,473.0,950.96,700.93
2016,11,8,10,0,839.0,77.0,0.8,21.0,503.0,961.81,705.8
2016,11,8,10,15,848.5,78.0,0.75,21.5,527.0,961.59,701.98
2016,11,8,10,30,858.0,79.0,0.7,22.0,551.0,946.03,688.74
2016,11,8,10,45,861.5,81.0,0.7,22.5,566.5,934.07,679.25
2016,11,8,11,0,865.0,83.0,0.7,23.0,582.0,918.51,667.6
2016,11,8,11,15,868.0,83.5,0.75,23.0,591.0,897.16,654.67
2016,11,8,11,30,871.0,84.0,0.8,23.0,600.0,872.41,639.6
2016,11,8,11,45,869.0,85.0,0.85,23.5,600.5,840.67,618.76
2016,11,8,12,0,867.0,86.0,0.9,24.0,601.0,806.03,595.98
2016,11,8,12,15,864.5,85.5,0.85,24.0,594.5,766.62,569.62
2016,11,8,12,30,862.0,85.0,0.8,24.0,588.0,724.73,541.52
2016,11,8,12,45,853.0,85.5,0.8,24.5,572.5,682.81,510.94
2016,11,8,13,0,844.0,86.0,0.8,25.0,557.0,632.8,473.9
2016,11,8,13,15,835.0,84.5,0.75,25.0,535.5,579.42,434.07
2016,11,8,13,30,826.0,83.0,0.7,25.0,514.0,525.07,392.39
2016,11,8,13,45,811.5,81.5,0.65,25.0,485.5,467.43,347.07
2016,11,8,14,0,797.0,80.0,0.6,25.0,457.0,409.93,300.48
2016,11,8,14,15,777.5,77.5,0.55,24.5,423.0,350.19,251.49
2016,11,8,14,30,758.0,75.0,0.5,24.0,389.0,291.76,202.39
2016,11,8,14,45,731.0,71.5,0.45,24.0,349.5,232.36,152.27
2016,11,8,15,0,704.0,68.0,0.4,24.0,310.0,175.77,106.16
2016,11,8,15,15,664.5,63.5,0.3,23.5,267.5,116.91,63.84
2016,11,8,15,30,625.0,59.0,0.2,23.0,225.0,65.71,37.79
2016,11,8,15,45,564.5,52.5,0.15,22.5,181.0,43.3,31.86
2016,11,8,16,0,504.0,46.0,0.1,22.0,137.0,38.03,27.15
2016,11,8,16,15,406.0,37.0,0.15,21.0,96.0,30.54,20.32
2016,11,8,16,30,308.0,28.0,0.2,20.0,55.0,23.14,12.34
2016,11,8,16,45,154.0,14.0,0.3,19.5,27.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
