Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,9,6,45,112.5,10.0,0.6,11.5,16.5,93.51,0.0
2016,11,9,7,0,225.0,20.0,0.6,12.0,33.0,241.29,54.91
2016,11,9,7,15,344.0,30.5,0.8,12.5,72.0,380.71,296.76
2016,11,9,7,30,463.0,41.0,1.0,13.0,111.0,507.31,407.75
2016,11,9,7,45,537.0,48.0,1.2,14.0,155.5,595.69,479.39
2016,11,9,8,0,611.0,55.0,1.4,15.0,200.0,686.23,548.93
2016,11,9,8,15,656.5,59.5,1.45,15.5,244.0,747.37,593.43
2016,11,9,8,30,702.0,64.0,1.5,16.0,288.0,800.5,630.34
2016,11,9,8,45,735.5,67.0,1.55,17.0,329.5,846.42,659.55
2016,11,9,9,0,769.0,70.0,1.6,18.0,371.0,889.87,686.03
2016,11,9,9,15,790.5,73.0,1.65,18.5,407.5,918.5,703.01
2016,11,9,9,30,812.0,76.0,1.7,19.0,444.0,943.86,717.67
2016,11,9,9,45,834.5,75.5,1.8,20.0,476.0,962.06,726.71
2016,11,9,10,0,857.0,75.0,1.9,21.0,508.0,964.57,725.34
2016,11,9,10,15,867.0,76.0,1.95,21.5,531.5,964.89,723.57
2016,11,9,10,30,877.0,77.0,2.0,22.0,555.0,961.46,719.49
2016,11,9,10,45,883.0,78.0,2.1,23.0,572.0,950.38,709.71
2016,11,9,11,0,889.0,79.0,2.2,24.0,589.0,935.59,697.67
2016,11,9,11,15,892.0,79.5,2.2,24.0,598.0,913.76,682.78
2016,11,9,11,30,895.0,80.0,2.2,24.0,607.0,888.45,665.71
2016,11,9,11,45,895.0,80.5,2.25,24.5,608.0,857.19,643.87
2016,11,9,12,0,895.0,81.0,2.3,25.0,609.0,822.83,619.94
2016,11,9,12,15,892.5,80.5,2.25,25.0,602.0,782.47,592.3
2016,11,9,12,30,890.0,80.0,2.2,25.0,595.0,739.55,562.78
2016,11,9,12,45,885.0,79.0,2.2,25.5,580.5,692.02,527.58
2016,11,9,13,0,880.0,78.0,2.2,26.0,566.0,642.56,489.63
2016,11,9,13,15,871.0,77.0,2.1,26.0,544.0,589.07,448.31
2016,11,9,13,30,862.0,76.0,2.0,26.0,522.0,534.49,405.1
2016,11,9,13,45,847.0,74.5,1.9,26.0,493.0,477.46,358.86
2016,11,9,14,0,832.0,73.0,1.8,26.0,464.0,417.97,309.54
2016,11,9,14,15,813.0,71.0,1.6,25.5,429.5,357.03,258.25
2016,11,9,14,30,794.0,69.0,1.4,25.0,395.0,297.28,206.93
2016,11,9,14,45,765.5,66.0,1.25,25.0,355.0,235.94,154.47
2016,11,9,15,0,737.0,63.0,1.1,25.0,315.0,177.53,106.38
2016,11,9,15,15,698.0,59.0,0.9,24.0,271.5,120.42,65.39
2016,11,9,15,30,659.0,55.0,0.7,23.0,228.0,68.11,38.85
2016,11,9,15,45,597.5,49.5,0.55,22.5,183.5,41.31,30.12
2016,11,9,16,0,536.0,44.0,0.4,22.0,139.0,36.7,25.95
2016,11,9,16,15,437.0,35.0,0.45,21.0,97.0,29.11,19.03
2016,11,9,16,30,338.0,26.0,0.5,20.0,55.0,21.6,10.82
2016,11,9,16,45,169.0,13.0,0.6,19.5,27.5,10.23,0.0
2016,11,9,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,10,6,45,112.0,9.5,0.75,15.0,15.5,92.66,0.0
2016,11,10,7,0,224.0,19.0,0.8,15.0,31.0,237.35,13.78
2016,11,10,7,15,343.5,29.5,0.9,15.5,69.0,379.08,290.02
2016,11,10,7,30,463.0,40.0,1.0,16.0,107.0,505.78,401.39
2016,11,10,7,45,534.0,46.5,1.1,17.0,151.0,590.61,469.16
2016,11,10,8,0,605.0,53.0,1.2,18.0,195.0,677.43,534.47
2016,11,10,8,15,651.0,58.0,1.45,18.5,238.5,739.53,581.21
2016,11,10,8,30,697.0,63.0,1.7,19.0,282.0,793.79,620.71
2016,11,10,8,45,728.5,66.5,2.0,19.5,323.0,838.28,652.53
2016,11,10,9,0,760.0,70.0,2.3,20.0,364.0,880.3,681.84
2016,11,10,9,15,782.0,73.0,2.5,20.5,400.5,909.38,700.7
2016,11,10,9,30,804.0,76.0,2.7,21.0,437.0,935.22,717.17
2016,11,10,9,45,826.0,76.0,2.9,22.0,468.5,953.63,727.03
2016,11,10,10,0,848.0,76.0,3.1,23.0,500.0,968.3,734.31
2016,11,10,10,15,858.0,77.0,3.25,23.5,524.0,956.8,724.9
2016,11,10,10,30,868.0,78.0,3.4,24.0,548.0,953.5,721.4
2016,11,10,10,45,873.5,79.5,3.55,24.5,564.5,942.75,712.86
2016,11,10,11,0,879.0,81.0,3.7,25.0,581.0,928.32,701.98
2016,11,10,11,15,882.5,81.5,3.65,25.0,590.0,907.22,686.84
2016,11,10,11,30,886.0,82.0,3.6,25.0,599.0,882.63,669.47
2016,11,10,11,45,884.5,82.5,3.55,25.5,600.0,850.43,645.67
2016,11,10,12,0,883.0,83.0,3.5,26.0,601.0,815.27,619.96
2016,11,10,12,15,758.5,120.0,3.35,26.0,561.0,733.68,562.16
2016,11,10,12,30,634.0,157.0,3.2,26.0,521.0,643.78,494.68
2016,11,10,12,45,745.5,120.5,3.05,26.0,539.0,648.97,498.71
2016,11,10,13,0,857.0,84.0,2.9,26.0,557.0,639.19,490.4
2016,11,10,13,15,623.5,142.5,2.7,25.5,479.0,515.5,396.26
2016,11,10,13,30,390.0,201.0,2.5,25.0,401.0,390.67,300.97
2016,11,10,13,45,498.0,162.5,2.3,25.0,404.0,389.97,298.24
2016,11,10,14,0,606.0,124.0,2.1,25.0,407.0,372.07,279.98
2016,11,10,14,15,525.5,130.5,1.85,24.5,362.5,303.59,224.89
2016,11,10,14,30,445.0,137.0,1.6,24.0,318.0,248.77,180.76
2016,11,10,14,45,425.5,126.5,1.4,24.0,285.5,203.29,142.46
2016,11,10,15,0,406.0,116.0,1.2,24.0,253.0,160.15,107.18
2016,11,10,15,15,387.0,101.5,1.05,23.5,218.0,116.65,74.68
2016,11,10,15,30,368.0,87.0,0.9,23.0,183.0,75.86,50.17
2016,11,10,15,45,333.0,72.5,0.8,22.5,146.5,53.59,40.64
2016,11,10,16,0,298.0,58.0,0.7,22.0,110.0,43.35,31.58
2016,11,10,16,15,237.0,43.0,0.75,21.0,76.5,32.38,21.7
2016,11,10,16,30,176.0,28.0,0.8,20.0,43.0,21.25,10.2
2016,11,10,16,45,88.0,14.0,0.85,19.5,21.5,11.02,0.0
2016,11,10,17,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,14.5,1.3,13.5,14.5,11.41,0.0
2016,11,11,7,0,0.0,29.0,1.3,14.0,29.0,44.99,0.0
2016,11,11,7,15,236.5,34.0,1.35,14.5,68.0,295.09,227.27
2016,11,11,7,30,473.0,39.0,1.4,15.0,107.0,512.93,410.36
2016,11,11,7,45,547.5,46.0,1.45,16.0,151.5,601.73,481.18
2016,11,11,8,0,622.0,53.0,1.5,17.0,196.0,692.77,549.94
2016,11,11,8,15,668.0,57.5,1.75,17.5,240.0,746.46,590.88
2016,11,11,8,30,714.0,62.0,2.0,18.0,284.0,808.33,636.13
2016,11,11,8,45,745.5,65.5,2.25,19.0,325.5,853.03,666.37
2016,11,11,9,0,777.0,69.0,2.5,20.0,367.0,895.22,693.99
2016,11,11,9,15,750.5,77.5,2.65,20.5,388.0,883.06,683.66
2016,11,11,9,30,724.0,86.0,2.8,21.0,409.0,873.92,675.82
2016,11,11,9,45,790.0,81.5,2.95,22.0,455.5,924.22,707.98
2016,11,11,10,0,856.0,77.0,3.1,23.0,502.0,977.01,740.71
2016,11,11,10,15,737.5,111.5,3.25,23.5,490.5,899.28,685.56
2016,11,11,10,30,619.0,146.0,3.4,24.0,479.0,810.58,622.93
2016,11,11,10,45,619.5,151.5,3.55,24.5,493.5,802.31,616.54
2016,11,11,11,0,620.0,157.0,3.7,25.0,508.0,791.09,607.6
2016,11,11,11,15,584.5,172.0,3.75,25.0,507.0,745.45,574.82
2016,11,11,11,30,549.0,187.0,3.8,25.0,506.0,708.87,547.45
2016,11,11,11,45,570.5,180.0,3.85,25.5,512.0,696.42,537.63
2016,11,11,12,0,592.0,173.0,3.9,26.0,518.0,680.58,525.13
2016,11,11,12,15,469.5,207.0,3.85,25.5,478.5,592.44,458.81
2016,11,11,12,30,347.0,241.0,3.8,25.0,439.0,496.09,385.87
2016,11,11,12,45,253.0,246.5,3.8,25.0,389.0,416.71,324.52
2016,11,11,13,0,159.0,252.0,3.8,25.0,339.0,332.6,258.92
2016,11,11,13,15,99.5,230.5,3.6,24.5,284.0,255.0,198.59
2016,11,11,13,30,40.0,209.0,3.4,24.0,229.0,196.6,152.65
2016,11,11,13,45,153.5,202.0,3.25,24.0,273.5,246.87,192.04
2016,11,11,14,0,267.0,195.0,3.1,24.0,318.0,281.73,216.95
2016,11,11,14,15,173.5,182.5,2.75,23.5,260.0,212.06,162.26
2016,11,11,14,30,80.0,170.0,2.4,23.0,202.0,156.56,119.74
2016,11,11,14,45,73.5,153.5,2.1,22.5,181.0,134.72,102.19
2016,11,11,15,0,67.0,137.0,1.8,22.0,160.0,113.99,85.59
2016,11,11,15,15,61.0,119.0,1.6,21.0,137.5,93.43,69.6
2016,11,11,15,30,55.0,101.0,1.4,20.0,115.0,74.04,55.18
2016,11,11,15,45,44.0,81.5,1.25,19.5,91.5,58.15,45.1
2016,11,11,16,0,33.0,62.0,1.1,19.0,68.0,44.9,33.29
2016,11,11,16,15,16.5,43.5,1.1,18.5,46.5,31.99,21.57
2016,11,11,16,30,0.0,25.0,1.1,18.0,25.0,18.77,8.12
2016,11,11,16,45,0.0,12.5,1.1,18.0,12.5,9.83,0.0
2016,11,11,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,13.0,0.9,11.5,13.0,10.23,0.0
2016,11,12,7,0,0.0,26.0,0.9,12.0,26.0,37.54,0.0
2016,11,12,7,15,223.5,32.5,1.1,12.5,63.5,282.24,215.87
2016,11,12,7,30,447.0,39.0,1.3,13.0,101.0,490.02,394.8
2016,11,12,7,45,522.5,46.5,1.5,14.0,145.0,579.62,468.2
2016,11,12,8,0,598.0,54.0,1.7,15.0,189.0,671.59,539.94
2016,11,12,8,15,645.5,59.0,1.75,15.5,232.5,734.95,587.04
2016,11,12,8,30,693.0,64.0,1.8,16.0,276.0,789.78,625.91
2016,11,12,8,45,725.5,67.5,1.85,16.5,317.0,835.29,656.61
2016,11,12,9,0,758.0,71.0,1.9,17.0,358.0,878.31,684.61
2016,11,12,9,15,780.0,73.5,1.8,17.5,394.5,906.77,700.13
2016,11,12,9,30,802.0,76.0,1.7,18.0,431.0,931.98,713.06
2016,11,12,9,45,827.5,75.0,1.65,19.0,463.0,952.61,721.91
2016,11,12,10,0,853.0,74.0,1.6,20.0,495.0,969.45,728.12
2016,11,12,10,15,863.5,75.5,1.45,20.5,519.0,959.23,716.41
2016,11,12,10,30,874.0,77.0,1.3,21.0,543.0,957.09,710.45
2016,11,12,10,45,881.0,78.0,1.15,21.5,560.0,947.15,699.36
2016,11,12,11,0,888.0,79.0,1.0,22.0,577.0,933.48,686.06
2016,11,12,11,15,891.0,79.0,1.05,22.5,586.0,911.25,670.93
2016,11,12,11,30,894.0,79.0,1.1,23.0,595.0,885.58,653.71
2016,11,12,11,45,895.0,79.0,1.2,23.5,596.5,854.84,633.9
2016,11,12,12,0,896.0,79.0,1.3,24.0,598.0,820.97,611.85
2016,11,12,12,15,893.5,79.0,1.3,24.0,591.0,781.41,585.76
2016,11,12,12,30,891.0,79.0,1.3,24.0,584.0,739.26,557.75
2016,11,12,12,45,884.5,78.5,1.35,24.0,569.5,691.47,524.55
2016,11,12,13,0,878.0,78.0,1.4,24.0,555.0,641.86,488.39
2016,11,12,13,15,869.0,77.0,1.35,24.0,533.5,588.72,447.86
2016,11,12,13,30,860.0,76.0,1.3,24.0,512.0,537.19,407.27
2016,11,12,13,45,846.5,74.0,1.3,24.0,483.5,478.11,360.22
2016,11,12,14,0,833.0,72.0,1.3,24.0,455.0,419.02,311.64
2016,11,12,14,15,814.0,69.5,1.3,23.5,420.5,357.79,260.57
2016,11,12,14,30,795.0,67.0,1.3,23.0,386.0,297.75,209.15
2016,11,12,14,45,768.0,64.0,1.3,23.0,346.5,236.9,156.74
2016,11,12,15,0,741.0,61.0,1.3,23.0,307.0,178.78,108.3
2016,11,12,15,15,701.0,57.0,1.15,22.0,264.0,121.45,66.38
2016,11,12,15,30,661.0,53.0,1.0,21.0,221.0,69.01,38.66
2016,11,12,15,45,598.5,47.5,0.85,20.5,176.5,39.8,29.04
2016,11,12,16,0,536.0,42.0,0.7,20.0,132.0,35.15,24.76
2016,11,12,16,15,430.5,33.0,0.75,19.0,90.5,27.5,17.67
2016,11,12,16,30,325.0,24.0,0.8,18.0,49.0,19.94,8.56
2016,11,12,16,45,162.5,12.0,0.85,17.0,24.5,9.44,0.0
2016,11,12,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,112.0,8.0,0.6,12.5,13.0,91.29,0.0
2016,11,13,7,0,224.0,16.0,0.6,13.0,26.0,190.51,0.0
2016,11,13,7,15,355.5,26.0,0.7,13.5,64.0,384.87,284.24
2016,11,13,7,30,487.0,36.0,0.8,14.0,102.0,520.64,411.56
2016,11,13,7,45,563.5,42.0,0.95,14.5,146.5,600.1,477.78
2016,11,13,8,0,640.0,48.0,1.1,15.0,191.0,692.97,549.93
2016,11,13,8,15,686.5,52.5,1.1,15.5,235.0,756.51,595.65
2016,11,13,8,30,733.0,57.0,1.1,16.0,279.0,818.91,638.3
2016,11,13,8,45,764.0,60.0,1.15,17.0,320.5,862.53,665.56
2016,11,13,9,0,795.0,63.0,1.2,18.0,362.0,903.65,690.22
2016,11,13,9,15,816.5,65.5,1.2,18.5,398.5,931.75,705.93
2016,11,13,9,30,838.0,68.0,1.2,19.0,435.0,956.57,719.28
2016,11,13,9,45,853.0,70.0,1.3,20.0,465.5,970.67,725.77
2016,11,13,10,0,868.0,72.0,1.4,21.0,496.0,969.28,722.22
2016,11,13,10,15,878.0,73.0,1.4,21.0,520.5,969.67,721.33
2016,11,13,10,30,888.0,74.0,1.4,21.0,545.0,966.3,718.12
2016,11,13,10,45,894.0,75.0,1.45,21.5,561.5,955.29,709.52
2016,11,13,11,0,900.0,76.0,1.5,22.0,578.0,940.54,698.7
2016,11,13,11,15,903.0,76.5,1.5,22.0,587.0,918.75,684.04
2016,11,13,11,30,906.0,77.0,1.5,22.0,596.0,893.44,667.22
2016,11,13,11,45,905.5,77.5,1.55,22.5,597.5,861.76,645.56
2016,11,13,12,0,905.0,78.0,1.6,23.0,599.0,826.99,621.84
2016,11,13,12,15,902.5,78.0,1.65,22.5,592.0,787.17,596.88
2016,11,13,12,30,900.0,78.0,1.7,22.0,585.0,744.75,569.76
2016,11,13,12,45,894.5,77.0,1.75,22.0,570.5,696.79,535.82
2016,11,13,13,0,889.0,76.0,1.8,22.0,556.0,646.92,498.75
2016,11,13,13,15,880.0,75.0,1.8,22.0,534.5,593.34,457.53
2016,11,13,13,30,871.0,74.0,1.8,22.0,513.0,538.65,414.22
2016,11,13,13,45,859.0,72.0,1.85,22.0,484.5,480.71,367.27
2016,11,13,14,0,847.0,70.0,1.9,22.0,456.0,423.41,319.17
2016,11,13,14,15,828.0,67.5,1.85,21.5,421.5,361.48,266.5
2016,11,13,14,30,809.0,65.0,1.8,21.0,387.0,300.71,213.57
2016,11,13,14,45,784.0,61.5,1.75,21.0,347.5,239.12,159.65
2016,11,13,15,0,759.0,58.0,1.7,21.0,308.0,180.0,109.6
2016,11,13,15,15,719.5,54.5,1.5,20.5,264.5,122.1,66.52
2016,11,13,15,30,680.0,51.0,1.3,20.0,221.0,68.98,37.99
2016,11,13,15,45,620.0,45.0,1.1,19.5,176.5,41.24,30.4
2016,11,13,16,0,560.0,39.0,0.9,19.0,132.0,35.74,25.35
2016,11,13,16,15,454.5,31.0,0.9,18.0,90.5,28.26,18.35
2016,11,13,16,30,349.0,23.0,0.9,17.0,49.0,19.19,7.61
2016,11,13,16,45,174.5,11.5,0.95,16.5,24.5,9.05,0.0
2016,11,13,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,14,6,45,120.0,7.5,0.6,11.5,12.0,5.9,0.0
2016,11,14,7,0,240.0,15.0,0.6,12.0,24.0,202.21,0.0
2016,11,14,7,15,374.0,24.5,0.6,12.5,62.5,396.96,287.33
2016,11,14,7,30,508.0,34.0,0.6,13.0,101.0,524.38,413.13
2016,11,14,7,45,582.0,40.0,0.65,13.5,145.5,613.9,486.12
2016,11,14,8,0,656.0,46.0,0.7,14.0,190.0,704.65,555.12
2016,11,14,8,15,702.0,50.5,0.7,14.5,234.5,767.88,600.04
2016,11,14,8,30,748.0,55.0,0.7,15.0,279.0,829.99,641.87
2016,11,14,8,45,779.5,57.5,0.7,15.5,320.0,873.55,669.09
2016,11,14,9,0,811.0,60.0,0.7,16.0,361.0,914.58,693.74
2016,11,14,9,15,832.0,62.5,0.75,16.5,398.0,942.3,709.89
2016,11,14,9,30,853.0,65.0,0.8,17.0,435.0,955.01,716.12
2016,11,14,9,45,870.5,66.0,0.9,18.0,466.0,970.18,723.82
2016,11,14,10,0,888.0,67.0,1.0,19.0,497.0,981.75,729.05
2016,11,14,10,15,898.0,68.0,1.0,19.5,521.5,982.11,726.57
2016,11,14,10,30,908.0,69.0,1.0,20.0,546.0,978.64,721.95
2016,11,14,10,45,915.0,69.5,1.05,20.5,563.0,967.76,713.73
2016,11,14,11,0,922.0,70.0,1.1,21.0,580.0,953.06,703.26
2016,11,14,11,15,925.5,70.5,1.1,21.0,589.5,931.36,688.88
2016,11,14,11,30,929.0,71.0,1.1,21.0,599.0,906.06,672.32
2016,11,14,11,45,930.0,70.5,1.15,21.5,600.5,873.92,650.83
2016,11,14,12,0,931.0,70.0,1.2,22.0,602.0,838.54,627.19
2016,11,14,12,15,929.0,70.0,1.2,22.0,595.5,798.36,600.72
2016,11,14,12,30,927.0,70.0,1.2,22.0,589.0,755.44,572.22
2016,11,14,12,45,915.5,71.5,1.2,22.5,573.5,705.2,536.17
2016,11,14,13,0,904.0,73.0,1.2,23.0,558.0,653.43,497.13
2016,11,14,13,15,895.5,72.0,1.2,23.0,536.5,599.53,456.53
2016,11,14,13,30,887.0,71.0,1.2,23.0,515.0,544.44,413.74
2016,11,14,13,45,874.0,69.0,1.2,23.0,486.5,485.3,366.54
2016,11,14,14,0,861.0,67.0,1.2,23.0,458.0,426.0,317.62
2016,11,14,14,15,842.5,65.0,1.2,22.5,423.0,364.9,266.41
2016,11,14,14,30,824.0,63.0,1.2,22.0,388.0,304.01,214.05
2016,11,14,14,45,796.5,60.5,1.2,22.0,348.0,241.92,160.36
2016,11,14,15,0,769.0,58.0,1.2,22.0,308.0,182.56,110.59
2016,11,14,15,15,729.0,54.0,1.05,21.0,264.5,123.59,66.99
2016,11,14,15,30,689.0,50.0,0.9,20.0,221.0,69.46,37.71
2016,11,14,15,45,626.0,44.5,0.8,19.5,176.0,40.88,30.07
2016,11,14,16,0,563.0,39.0,0.7,19.0,131.0,35.77,25.36
2016,11,14,16,15,454.0,31.0,0.75,18.0,89.5,26.0,16.38
2016,11,14,16,30,345.0,23.0,0.8,17.0,48.0,19.2,7.1
2016,11,14,16,45,172.5,11.5,0.85,16.0,24.0,9.05,0.0
2016,11,14,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,118.0,7.5,0.95,9.5,11.5,0.0,0.0
2016,11,15,7,0,236.0,15.0,1.0,10.0,23.0,198.83,0.0
2016,11,15,7,15,375.5,24.5,1.05,10.5,61.5,395.68,282.75
2016,11,15,7,30,515.0,34.0,1.1,11.0,100.0,529.48,422.54
2016,11,15,7,45,592.5,39.5,1.2,11.5,145.0,622.03,500.4
2016,11,15,8,0,670.0,45.0,1.3,12.0,190.0,715.62,573.82
2016,11,15,8,15,715.0,49.0,1.4,12.5,234.0,777.47,620.39
2016,11,15,8,30,760.0,53.0,1.5,13.0,278.0,838.09,663.98
2016,11,15,8,45,793.0,55.5,1.65,13.5,319.5,883.21,695.47
2016,11,15,9,0,826.0,58.0,1.8,14.0,361.0,925.84,724.36
2016,11,15,9,15,498.5,122.0,1.9,14.5,310.5,683.62,548.47
2016,11,15,9,30,171.0,186.0,2.0,15.0,260.0,391.22,318.87
2016,11,15,9,45,234.0,193.5,2.1,16.0,302.0,480.34,389.57
2016,11,15,10,0,297.0,201.0,2.2,17.0,344.0,545.48,438.21
2016,11,15,10,15,294.5,212.5,2.25,17.5,360.5,549.31,438.9
2016,11,15,10,30,292.0,224.0,2.3,18.0,377.0,551.7,438.98
2016,11,15,10,45,600.5,148.0,2.35,18.5,474.5,779.44,610.47
2016,11,15,11,0,909.0,72.0,2.4,19.0,572.0,943.18,721.35
2016,11,15,11,15,911.0,72.5,2.45,19.0,580.0,920.49,704.11
2016,11,15,11,30,913.0,73.0,2.5,19.0,588.0,894.32,686.43
2016,11,15,11,45,912.0,73.0,2.6,19.5,588.5,861.66,663.38
2016,11,15,12,0,911.0,73.0,2.7,20.0,589.0,825.95,638.14
2016,11,15,12,15,907.0,72.5,2.75,20.0,582.0,784.47,609.56
2016,11,15,12,30,903.0,72.0,2.8,20.0,575.0,740.52,578.97
2016,11,15,12,45,894.0,72.0,2.9,20.0,559.5,691.46,543.33
2016,11,15,13,0,885.0,72.0,3.0,20.0,544.0,640.78,504.45
2016,11,15,13,15,874.5,71.0,3.05,19.5,522.0,586.8,462.68
2016,11,15,13,30,864.0,70.0,3.1,19.0,500.0,531.9,418.75
2016,11,15,13,45,847.5,69.0,3.15,19.0,471.0,473.49,369.89
2016,11,15,14,0,831.0,68.0,3.2,19.0,442.0,416.23,320.45
2016,11,15,14,15,810.5,65.5,3.2,18.5,407.5,354.9,267.06
2016,11,15,14,30,790.0,63.0,3.2,18.0,373.0,294.94,213.66
2016,11,15,14,45,759.5,61.0,3.25,18.0,333.5,234.76,160.01
2016,11,15,15,0,729.0,59.0,3.3,18.0,294.0,177.66,110.81
2016,11,15,15,15,688.0,55.0,3.25,17.5,252.0,121.09,67.73
2016,11,15,15,30,647.0,51.0,3.2,17.0,210.0,69.5,38.75
2016,11,15,15,45,573.5,46.0,3.15,16.5,166.0,38.44,28.28
2016,11,15,16,0,500.0,41.0,3.1,16.0,122.0,34.15,24.21
2016,11,15,16,15,390.5,32.5,3.0,15.5,82.5,26.94,17.28
2016,11,15,16,30,281.0,24.0,2.9,15.0,43.0,19.88,7.02
2016,11,15,16,45,140.5,12.0,2.8,15.0,21.5,9.44,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,96.0,7.5,2.2,8.5,10.5,0.0,0.0
2016,11,16,7,0,192.0,15.0,2.4,9.0,21.0,163.78,0.0
2016,11,16,7,15,341.5,25.0,2.7,9.0,59.0,365.36,257.31
2016,11,16,7,30,491.0,35.0,3.0,9.0,97.0,521.77,425.97
2016,11,16,7,45,580.0,41.0,3.4,9.5,142.5,611.51,506.37
2016,11,16,8,0,669.0,47.0,3.8,10.0,188.0,716.26,593.32
2016,11,16,8,15,716.0,51.0,3.95,10.5,233.0,780.3,644.27
2016,11,16,8,30,763.0,55.0,4.1,11.0,278.0,842.98,691.88
2016,11,16,8,45,798.5,57.0,4.35,11.5,320.0,890.0,726.93
2016,11,16,9,0,834.0,59.0,4.6,12.0,362.0,934.47,759.32
2016,11,16,9,15,854.0,61.0,4.7,12.0,399.0,949.22,769.39
2016,11,16,9,30,874.0,63.0,4.8,12.0,436.0,971.83,785.28
2016,11,16,9,45,887.5,65.0,4.9,12.5,467.0,984.5,792.24
2016,11,16,10,0,901.0,67.0,5.0,13.0,498.0,993.47,796.6
2016,11,16,10,15,910.0,68.5,5.05,13.0,522.0,993.48,795.69
2016,11,16,10,30,919.0,70.0,5.1,13.0,546.0,989.63,792.18
2016,11,16,10,45,923.0,71.5,5.2,13.5,562.5,977.1,781.42
2016,11,16,11,0,927.0,73.0,5.3,14.0,579.0,960.79,768.12
2016,11,16,11,15,929.5,73.5,5.35,14.0,588.0,938.14,751.43
2016,11,16,11,30,932.0,74.0,5.4,14.0,597.0,911.93,732.24
2016,11,16,11,45,930.5,74.5,5.45,14.0,598.0,878.88,708.01
2016,11,16,12,0,929.0,75.0,5.5,14.0,599.0,842.73,681.46
2016,11,16,12,15,926.5,74.5,5.55,14.0,592.0,801.73,651.14
2016,11,16,12,30,924.0,74.0,5.6,14.0,585.0,758.07,618.64
2016,11,16,12,45,917.0,74.0,5.65,14.0,570.5,709.45,580.75
2016,11,16,13,0,910.0,74.0,5.7,14.0,556.0,658.95,539.42
2016,11,16,13,15,901.0,72.5,5.65,13.5,534.0,604.09,494.33
2016,11,16,13,30,892.0,71.0,5.6,13.0,512.0,548.1,447.01
2016,11,16,13,45,876.0,70.5,5.6,13.0,483.0,488.93,395.03
2016,11,16,14,0,860.0,70.0,5.6,13.0,454.0,430.85,342.57
2016,11,16,14,15,840.5,67.5,5.5,13.0,419.0,368.18,285.18
2016,11,16,14,30,821.0,65.0,5.4,13.0,384.0,306.72,228.01
2016,11,16,14,45,791.0,62.5,5.35,13.0,344.0,244.3,170.67
2016,11,16,15,0,761.0,60.0,5.3,13.0,304.0,184.89,118.02
2016,11,16,15,15,719.0,56.0,5.1,12.5,260.5,126.21,72.11
2016,11,16,15,30,677.0,52.0,4.9,12.0,217.0,72.64,41.1
2016,11,16,15,45,603.0,47.0,4.7,11.5,171.5,39.48,29.8
2016,11,16,16,0,529.0,42.0,4.5,11.0,126.0,35.16,25.61
2016,11,16,16,15,412.5,33.0,4.1,10.5,85.0,27.48,18.09
2016,11,16,16,30,296.0,24.0,3.7,10.0,44.0,19.95,6.63
2016,11,16,16,45,148.0,12.0,3.3,9.5,22.0,9.44,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,17,6,45,93.5,6.5,0.85,5.0,9.5,0.0,0.0
2016,11,17,7,0,187.0,13.0,0.9,5.0,19.0,158.07,0.0
2016,11,17,7,15,330.5,23.5,0.95,5.5,55.5,352.11,238.22
2016,11,17,7,30,474.0,34.0,1.0,6.0,92.0,505.52,409.18
2016,11,17,7,45,560.0,40.0,1.1,6.5,136.5,591.93,484.89
2016,11,17,8,0,646.0,46.0,1.2,7.0,181.0,693.23,566.2
2016,11,17,8,15,694.5,50.5,1.35,7.5,225.0,758.7,617.27
2016,11,17,8,30,743.0,55.0,1.5,8.0,269.0,823.05,665.39
2016,11,17,8,45,779.0,57.0,1.7,9.0,311.0,870.28,698.62
2016,11,17,9,0,815.0,59.0,1.9,10.0,353.0,915.04,729.03
2016,11,17,9,15,836.5,61.5,1.95,10.5,390.0,943.34,746.53
2016,11,17,9,30,858.0,64.0,2.0,11.0,427.0,956.73,753.42
2016,11,17,9,45,877.0,64.5,2.15,12.0,458.5,972.76,762.07
2016,11,17,10,0,896.0,65.0,2.3,13.0,490.0,985.2,768.08
2016,11,17,10,15,906.0,66.0,2.3,13.5,514.5,985.68,765.63
2016,11,17,10,30,916.0,67.0,2.3,14.0,539.0,982.31,760.82
2016,11,17,10,45,923.5,67.5,2.35,14.5,556.0,971.99,752.01
2016,11,17,11,0,931.0,68.0,2.4,15.0,573.0,957.82,740.79
2016,11,17,11,15,934.5,68.5,2.35,15.0,582.5,936.18,724.95
2016,11,17,11,30,938.0,69.0,2.3,15.0,592.0,910.9,706.79
2016,11,17,11,45,939.0,69.0,2.3,15.5,594.0,879.36,683.57
2016,11,17,12,0,940.0,69.0,2.3,16.0,596.0,844.55,658.16
2016,11,17,12,15,937.5,68.5,2.3,16.0,589.5,803.35,629.41
2016,11,17,12,30,935.0,68.0,2.3,16.0,583.0,759.46,598.58
2016,11,17,12,45,930.0,67.5,2.3,16.0,568.5,711.38,563.44
2016,11,17,13,0,925.0,67.0,2.3,16.0,554.0,661.23,524.52
2016,11,17,13,15,916.0,66.0,2.3,16.0,532.0,606.38,480.99
2016,11,17,13,30,907.0,65.0,2.3,16.0,510.0,550.35,435.24
2016,11,17,13,45,894.0,63.5,2.35,16.0,481.5,491.0,385.63
2016,11,17,14,0,881.0,62.0,2.4,16.0,453.0,431.43,334.2
2016,11,17,14,15,862.5,60.0,2.35,15.5,418.5,369.48,279.79
2016,11,17,14,30,844.0,58.0,2.3,15.0,384.0,308.48,224.94
2016,11,17,14,45,817.0,55.5,2.3,15.0,344.0,244.92,167.74
2016,11,17,15,0,790.0,53.0,2.3,15.0,304.0,184.65,115.08
2016,11,17,15,15,750.5,49.5,2.0,14.5,260.5,125.04,68.86
2016,11,17,15,30,711.0,46.0,1.7,14.0,217.0,70.13,37.3
2016,11,17,15,45,648.5,41.0,1.4,13.5,172.0,38.11,28.35
2016,11,17,16,0,586.0,36.0,1.1,13.0,127.0,33.33,23.8
2016,11,17,16,15,477.0,28.5,1.1,12.0,86.0,26.18,16.83
2016,11,17,16,30,368.0,21.0,1.1,11.0,45.0,19.19,5.42
2016,11,17,16,45,184.0,10.5,1.1,10.5,22.5,8.26,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,6,45,93.5,6.0,1.55,5.5,8.5,0.0,0.0
2016,11,18,7,0,187.0,12.0,1.6,6.0,17.0,157.1,0.0
2016,11,18,7,15,336.5,22.0,1.95,7.0,53.5,352.85,225.72
2016,11,18,7,30,486.0,32.0,2.3,8.0,90.0,500.37,406.22
2016,11,18,7,45,568.5,38.5,2.7,9.0,134.5,597.27,492.75
2016,11,18,8,0,651.0,45.0,3.1,10.0,179.0,695.89,574.2
2016,11,18,8,15,700.5,50.0,3.3,10.5,223.5,762.95,627.88
2016,11,18,8,30,750.0,55.0,3.5,11.0,268.0,829.01,678.39
2016,11,18,8,45,782.5,58.0,3.75,12.0,310.0,874.34,710.5
2016,11,18,9,0,815.0,61.0,4.0,13.0,352.0,917.14,739.65
2016,11,18,9,15,837.0,63.5,4.25,13.5,389.0,945.97,759.2
2016,11,18,9,30,859.0,66.0,4.5,14.0,426.0,971.48,776.87
2016,11,18,9,45,873.5,68.5,4.8,15.0,457.5,974.31,776.89
2016,11,18,10,0,888.0,71.0,5.1,16.0,489.0,984.99,782.63
2016,11,18,10,15,898.0,72.0,5.15,16.5,513.0,985.43,780.51
2016,11,18,10,30,908.0,73.0,5.2,17.0,537.0,982.07,775.88
2016,11,18,10,45,912.0,75.0,5.3,17.5,554.0,970.43,765.85
2016,11,18,11,0,916.0,77.0,5.4,18.0,571.0,955.03,753.32
2016,11,18,11,15,918.5,77.0,5.4,18.0,579.5,932.11,736.31
2016,11,18,11,30,921.0,77.0,5.4,18.0,588.0,905.7,716.91
2016,11,18,11,45,919.0,78.0,5.45,18.5,589.0,873.28,692.14
2016,11,18,12,0,917.0,79.0,5.5,19.0,590.0,837.81,665.22
2016,11,18,12,15,913.5,78.5,5.45,19.0,583.0,796.62,634.83
2016,11,18,12,30,910.0,78.0,5.4,19.0,576.0,752.89,602.49
2016,11,18,12,45,905.5,76.5,5.4,19.0,561.5,705.06,565.74
2016,11,18,13,0,901.0,75.0,5.4,19.0,547.0,655.21,525.72
2016,11,18,13,15,891.5,74.0,5.3,19.0,525.0,601.2,481.23
2016,11,18,13,30,882.0,73.0,5.2,19.0,503.0,546.09,434.84
2016,11,18,13,45,868.0,71.0,5.1,19.0,474.5,487.04,384.2
2016,11,18,14,0,854.0,69.0,5.0,19.0,446.0,428.99,333.06
2016,11,18,14,15,835.0,67.0,4.7,18.5,411.5,367.5,278.46
2016,11,18,14,30,816.0,65.0,4.4,18.0,377.0,307.12,223.87
2016,11,18,14,45,788.5,61.5,4.1,18.0,337.5,244.78,167.7
2016,11,18,15,0,761.0,58.0,3.8,18.0,298.0,185.18,115.83
2016,11,18,15,15,719.5,54.0,3.25,17.0,255.0,126.63,70.79
2016,11,18,15,30,678.0,50.0,2.7,16.0,212.0,73.08,39.79
2016,11,18,15,45,612.5,44.5,2.15,15.0,167.5,40.78,30.5
2016,11,18,16,0,547.0,39.0,1.6,14.0,123.0,35.71,25.74
2016,11,18,16,15,431.0,30.5,1.5,13.0,82.5,25.53,16.11
2016,11,18,16,30,315.0,22.0,1.4,12.0,42.0,18.33,4.12
2016,11,18,16,45,157.5,11.0,1.35,11.5,21.0,8.65,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
