Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,7,15,222.0,12.5,1.3,4.5,30.5,189.7,0.0
2016,11,29,7,30,444.0,25.0,1.5,5.0,61.0,447.2,327.16
2016,11,29,7,45,544.0,31.0,1.7,5.5,103.5,559.42,456.32
2016,11,29,8,0,644.0,37.0,1.9,6.0,146.0,671.36,552.24
2016,11,29,8,15,699.5,41.5,2.05,6.5,189.5,742.57,611.11
2016,11,29,8,30,755.0,46.0,2.2,7.0,233.0,813.23,666.57
2016,11,29,8,45,792.5,48.0,2.35,7.5,274.5,861.89,703.2
2016,11,29,9,0,830.0,50.0,2.5,8.0,316.0,897.44,728.85
2016,11,29,9,15,853.5,52.5,2.6,8.5,353.0,927.93,749.56
2016,11,29,9,30,877.0,55.0,2.7,9.0,390.0,955.42,767.55
2016,11,29,9,45,893.5,56.0,2.85,10.0,421.5,970.43,775.36
2016,11,29,10,0,910.0,57.0,3.0,11.0,453.0,981.9,780.61
2016,11,29,10,15,920.0,58.0,3.0,11.0,477.5,983.29,780.27
2016,11,29,10,30,930.0,59.0,3.0,11.0,502.0,980.88,777.46
2016,11,29,10,45,936.5,60.0,3.0,11.5,519.5,971.27,768.33
2016,11,29,11,0,943.0,61.0,3.0,12.0,537.0,957.83,756.75
2016,11,29,11,15,945.5,61.5,2.95,12.0,546.5,936.32,740.61
2016,11,29,11,30,948.0,62.0,2.9,12.0,556.0,911.23,722.13
2016,11,29,11,45,947.5,62.0,2.9,12.5,558.0,879.51,698.09
2016,11,29,12,0,947.0,62.0,2.9,13.0,560.0,844.61,671.88
2016,11,29,12,15,944.5,62.0,2.9,13.0,554.5,805.14,643.57
2016,11,29,12,30,942.0,62.0,2.9,13.0,549.0,762.94,613.12
2016,11,29,12,45,930.0,64.0,2.9,13.5,535.0,714.04,575.9
2016,11,29,13,0,918.0,66.0,2.9,14.0,521.0,663.54,534.87
2016,11,29,13,15,908.5,65.0,2.85,14.0,500.0,609.92,491.41
2016,11,29,13,30,899.0,64.0,2.8,14.0,479.0,555.14,445.89
2016,11,29,13,45,883.0,63.0,2.8,14.0,451.5,496.34,396.06
2016,11,29,14,0,867.0,62.0,2.8,14.0,424.0,437.58,344.78
2016,11,29,14,15,847.5,60.0,2.75,13.5,390.5,376.86,291.06
2016,11,29,14,30,828.0,58.0,2.7,13.0,357.0,317.01,236.76
2016,11,29,14,45,797.5,56.0,2.7,13.0,318.0,255.21,180.41
2016,11,29,15,0,767.0,54.0,2.7,13.0,279.0,196.34,127.74
2016,11,29,15,15,724.0,50.0,2.3,12.0,237.0,137.33,79.71
2016,11,29,15,30,681.0,46.0,1.9,11.0,195.0,83.38,43.98
2016,11,29,15,45,611.0,40.5,1.55,10.5,152.0,37.38,27.9
2016,11,29,16,0,541.0,35.0,1.2,10.0,109.0,32.21,22.88
2016,11,29,16,15,416.5,26.5,1.2,9.0,70.5,24.2,14.57
2016,11,29,16,30,292.0,18.0,1.2,8.0,32.0,14.98,0.0
2016,11,29,16,45,146.0,9.0,1.2,7.5,16.0,7.08,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,11,30,7,15,176.5,13.0,0.3,6.5,27.0,153.01,0.0
2016,11,30,7,30,353.0,26.0,0.3,7.0,54.0,382.63,268.34
2016,11,30,7,45,454.0,33.5,0.3,7.5,93.5,494.23,393.79
2016,11,30,8,0,555.0,41.0,0.3,8.0,133.0,605.17,484.11
2016,11,30,8,15,614.5,46.5,0.45,8.5,175.0,669.3,536.01
2016,11,30,8,30,674.0,52.0,0.6,9.0,217.0,743.83,593.22
2016,11,30,8,45,711.5,55.5,0.8,9.5,257.0,793.89,631.25
2016,11,30,9,0,749.0,59.0,1.0,10.0,297.0,841.81,666.64
2016,11,30,9,15,775.5,62.0,1.2,10.5,333.0,875.82,691.21
2016,11,30,9,30,802.0,65.0,1.4,11.0,369.0,906.85,713.22
2016,11,30,9,45,823.0,66.0,1.6,11.5,400.5,926.47,726.87
2016,11,30,10,0,844.0,67.0,1.8,12.0,432.0,942.55,737.97
2016,11,30,10,15,546.5,135.5,1.9,12.0,377.0,725.73,582.53
2016,11,30,10,30,249.0,204.0,2.0,12.0,322.0,491.05,400.55
2016,11,30,10,45,568.5,137.5,2.15,12.5,419.5,735.99,593.7
2016,11,30,11,0,888.0,71.0,2.3,13.0,517.0,920.32,723.76
2016,11,30,11,15,893.0,71.5,2.35,13.0,527.5,902.22,708.97
2016,11,30,11,30,898.0,72.0,2.4,13.0,538.0,880.61,693.93
2016,11,30,11,45,899.5,72.0,2.45,13.5,541.0,851.99,672.7
2016,11,30,12,0,901.0,72.0,2.5,14.0,544.0,820.22,649.3
2016,11,30,12,15,899.0,72.0,2.55,14.0,538.5,782.74,622.9
2016,11,30,12,30,897.0,72.0,2.6,14.0,533.0,742.63,594.4
2016,11,30,12,45,885.5,73.5,2.65,14.0,519.5,695.26,559.35
2016,11,30,13,0,874.0,75.0,2.7,14.0,506.0,646.39,520.96
2016,11,30,13,15,864.0,73.5,2.7,14.0,485.5,598.06,481.74
2016,11,30,13,30,854.0,72.0,2.7,14.0,465.0,543.79,436.94
2016,11,30,13,45,831.5,72.5,2.75,14.0,437.0,484.81,387.33
2016,11,30,14,0,809.0,73.0,2.8,14.0,409.0,426.59,336.91
2016,11,30,14,15,488.5,111.5,2.75,13.5,310.0,288.76,226.72
2016,11,30,14,30,168.0,150.0,2.7,13.0,211.0,177.91,140.5
2016,11,30,14,45,155.5,135.5,2.7,13.0,187.0,149.72,116.22
2016,11,30,15,0,143.0,121.0,2.7,13.0,163.0,123.25,93.48
2016,11,30,15,15,132.0,104.0,2.35,12.5,138.0,96.92,71.58
2016,11,30,15,30,121.0,87.0,2.0,12.0,113.0,72.36,52.45
2016,11,30,15,45,99.0,68.5,1.7,11.5,87.0,49.32,38.39
2016,11,30,16,0,77.0,50.0,1.4,11.0,61.0,36.62,26.61
2016,11,30,16,15,38.5,33.5,1.3,10.5,39.0,24.86,14.95
2016,11,30,16,30,0.0,17.0,1.2,10.0,17.0,12.86,0.0
2016,11,30,16,45,0.0,8.5,1.1,9.5,8.5,6.69,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,174.0,12.5,1.55,5.5,26.0,150.38,0.0
2016,12,1,7,30,348.0,25.0,1.7,6.0,52.0,374.98,259.24
2016,12,1,7,45,461.5,32.5,1.9,6.5,93.0,499.04,407.32
2016,12,1,8,0,575.0,40.0,2.1,7.0,134.0,610.56,504.32
2016,12,1,8,15,636.0,45.0,2.2,7.5,177.0,686.71,567.52
2016,12,1,8,30,697.0,50.0,2.3,8.0,220.0,762.35,627.13
2016,12,1,8,45,741.5,53.0,2.45,8.5,261.5,818.7,669.96
2016,12,1,9,0,786.0,56.0,2.6,9.0,303.0,873.03,709.72
2016,12,1,9,15,812.0,58.5,2.7,9.5,340.0,906.15,732.33
2016,12,1,9,30,838.0,61.0,2.8,10.0,377.0,936.19,752.28
2016,12,1,9,45,856.5,62.5,2.9,10.5,408.5,942.79,755.02
2016,12,1,10,0,875.0,64.0,3.0,11.0,440.0,957.04,763.41
2016,12,1,10,15,887.5,65.5,3.05,11.0,465.5,961.8,765.92
2016,12,1,10,30,900.0,67.0,3.1,11.0,491.0,962.83,765.96
2016,12,1,10,45,908.0,68.0,3.15,11.5,509.0,955.09,758.52
2016,12,1,11,0,916.0,69.0,3.2,12.0,527.0,943.6,748.64
2016,12,1,11,15,920.5,69.5,3.25,12.0,537.5,924.54,734.89
2016,12,1,11,30,925.0,70.0,3.3,12.0,548.0,901.89,718.71
2016,12,1,11,45,925.5,70.5,3.4,12.5,550.5,872.36,696.63
2016,12,1,12,0,926.0,71.0,3.5,13.0,553.0,839.64,672.26
2016,12,1,12,15,924.5,70.5,3.5,13.0,548.0,801.14,644.28
2016,12,1,12,30,923.0,70.0,3.5,13.0,543.0,759.92,614.17
2016,12,1,12,45,917.0,70.0,3.55,13.0,530.0,713.64,579.62
2016,12,1,13,0,911.0,70.0,3.6,13.0,517.0,665.36,541.09
2016,12,1,13,15,902.5,68.5,3.55,13.0,497.0,612.22,497.53
2016,12,1,13,30,894.0,67.0,3.5,13.0,477.0,557.85,451.86
2016,12,1,13,45,881.5,65.5,3.45,13.0,450.0,500.55,402.61
2016,12,1,14,0,869.0,64.0,3.4,13.0,423.0,442.93,351.68
2016,12,1,14,15,849.0,62.0,3.35,12.5,389.5,382.64,297.91
2016,12,1,14,30,829.0,60.0,3.3,12.0,356.0,322.02,242.63
2016,12,1,14,45,799.5,57.0,3.25,12.0,317.5,259.47,185.19
2016,12,1,15,0,770.0,54.0,3.2,12.0,279.0,199.76,131.3
2016,12,1,15,15,726.5,50.0,2.8,11.0,237.0,140.46,82.47
2016,12,1,15,30,683.0,46.0,2.4,10.0,195.0,86.27,45.69
2016,12,1,15,45,613.5,40.5,2.0,9.5,151.5,37.4,28.01
2016,12,1,16,0,544.0,35.0,1.6,9.0,108.0,32.24,22.96
2016,12,1,16,15,418.0,26.0,1.5,8.5,69.5,23.75,14.14
2016,12,1,16,30,292.0,17.0,1.4,8.0,31.0,15.41,0.0
2016,12,1,16,45,146.0,8.5,1.3,7.5,15.5,6.69,0.0
2016,12,1,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,2,7,15,215.5,11.0,1.5,2.0,27.0,182.46,0.0
2016,12,2,7,30,431.0,22.0,1.7,3.0,54.0,427.73,285.47
2016,12,2,7,45,534.0,29.0,1.95,4.0,96.0,546.46,446.26
2016,12,2,8,0,637.0,36.0,2.2,5.0,138.0,661.49,546.85
2016,12,2,8,15,693.5,40.5,2.3,5.5,181.0,733.47,607.26
2016,12,2,8,30,750.0,45.0,2.4,6.0,224.0,804.95,663.95
2016,12,2,8,45,787.0,47.5,2.55,6.5,265.5,853.87,701.41
2016,12,2,9,0,824.0,50.0,2.7,7.0,307.0,889.94,727.87
2016,12,2,9,15,847.5,52.5,2.9,7.5,344.0,920.49,749.77
2016,12,2,9,30,871.0,55.0,3.1,8.0,381.0,948.1,768.94
2016,12,2,9,45,884.0,57.5,3.3,9.0,412.0,962.1,776.44
2016,12,2,10,0,897.0,60.0,3.5,10.0,443.0,972.54,781.3
2016,12,2,10,15,908.0,61.5,3.55,10.5,468.0,975.88,781.36
2016,12,2,10,30,919.0,63.0,3.6,11.0,493.0,975.44,778.87
2016,12,2,10,45,925.0,64.0,3.7,11.5,510.5,965.73,770.24
2016,12,2,11,0,931.0,65.0,3.8,12.0,528.0,952.27,759.13
2016,12,2,11,15,934.5,65.5,3.8,12.0,538.5,932.17,744.14
2016,12,2,11,30,938.0,66.0,3.8,12.0,549.0,908.49,726.72
2016,12,2,11,45,938.5,66.5,3.85,12.0,551.5,878.77,705.28
2016,12,2,12,0,939.0,67.0,3.9,12.0,554.0,845.82,681.48
2016,12,2,12,15,937.0,66.5,3.9,12.0,548.5,806.65,652.75
2016,12,2,12,30,935.0,66.0,3.9,12.0,543.0,764.76,621.88
2016,12,2,12,45,929.0,65.5,3.9,12.5,530.0,717.58,585.34
2016,12,2,13,0,923.0,65.0,3.9,13.0,517.0,668.41,544.72
2016,12,2,13,15,914.0,64.0,3.9,13.0,497.0,615.14,501.04
2016,12,2,13,30,905.0,63.0,3.9,13.0,477.0,560.64,455.2
2016,12,2,13,45,889.5,62.0,3.9,13.0,449.0,502.0,404.79
2016,12,2,14,0,874.0,61.0,3.9,13.0,421.0,443.33,352.92
2016,12,2,14,15,854.0,59.0,3.8,12.5,388.0,382.23,298.23
2016,12,2,14,30,834.0,57.0,3.7,12.0,355.0,322.11,243.12
2016,12,2,14,45,802.0,55.0,3.65,12.0,316.0,259.68,185.66
2016,12,2,15,0,770.0,53.0,3.6,12.0,277.0,200.32,131.98
2016,12,2,15,15,726.5,49.5,3.1,11.0,235.0,141.46,83.28
2016,12,2,15,30,683.0,46.0,2.6,10.0,193.0,87.68,46.47
2016,12,2,15,45,609.0,40.5,2.1,9.5,150.0,37.36,27.97
2016,12,2,16,0,535.0,35.0,1.6,9.0,107.0,32.19,22.91
2016,12,2,16,15,407.0,26.5,1.5,8.0,69.0,24.17,14.48
2016,12,2,16,30,279.0,18.0,1.4,7.0,31.0,14.96,0.0
2016,12,2,16,45,139.5,9.0,1.35,6.5,15.5,7.08,0.0
2016,12,2,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,7,15,186.0,11.0,0.95,6.5,24.5,158.43,0.0
2016,12,3,7,30,372.0,22.0,0.9,7.0,49.0,375.5,233.74
2016,12,3,7,45,477.5,29.5,0.9,7.5,89.0,496.84,396.85
2016,12,3,8,0,583.0,37.0,0.9,8.0,129.0,613.26,495.19
2016,12,3,8,15,642.5,42.0,1.05,8.5,171.0,687.69,556.13
2016,12,3,8,30,702.0,47.0,1.2,9.0,213.0,761.82,613.9
2016,12,3,8,45,741.0,50.0,1.4,10.0,253.5,812.83,651.75
2016,12,3,9,0,780.0,53.0,1.6,11.0,294.0,861.81,686.6
2016,12,3,9,15,805.5,55.5,1.75,11.5,330.5,894.46,709.29
2016,12,3,9,30,831.0,58.0,1.9,12.0,367.0,924.11,729.41
2016,12,3,9,45,845.5,60.5,2.1,13.0,397.5,928.41,730.57
2016,12,3,10,0,860.0,63.0,2.3,14.0,428.0,940.43,737.22
2016,12,3,10,15,872.0,64.5,2.4,14.0,453.0,945.04,740.21
2016,12,3,10,30,884.0,66.0,2.5,14.0,478.0,945.99,740.79
2016,12,3,10,45,893.0,66.5,2.6,14.5,496.0,939.01,734.58
2016,12,3,11,0,902.0,67.0,2.7,15.0,514.0,928.33,725.96
2016,12,3,11,15,906.5,67.5,2.75,15.0,524.5,909.87,712.92
2016,12,3,11,30,911.0,68.0,2.8,15.0,535.0,887.88,697.53
2016,12,3,11,45,912.0,68.0,2.9,15.5,537.5,858.86,676.28
2016,12,3,12,0,913.0,68.0,3.0,16.0,540.0,826.68,652.79
2016,12,3,12,15,911.0,68.0,3.1,16.0,535.0,789.17,626.54
2016,12,3,12,30,909.0,68.0,3.2,16.0,530.0,748.99,598.12
2016,12,3,12,45,903.0,67.5,3.3,16.5,517.5,703.0,563.54
2016,12,3,13,0,897.0,67.0,3.4,17.0,505.0,655.08,525.08
2016,12,3,13,15,888.5,66.0,3.4,16.5,485.5,603.42,484.38
2016,12,3,13,30,880.0,65.0,3.4,16.0,466.0,550.53,441.44
2016,12,3,13,45,867.5,63.5,3.4,16.0,439.5,494.18,393.62
2016,12,3,14,0,855.0,62.0,3.4,16.0,413.0,437.53,344.17
2016,12,3,14,15,836.0,60.0,3.2,15.5,380.5,378.61,291.95
2016,12,3,14,30,817.0,58.0,3.0,15.0,348.0,319.21,238.22
2016,12,3,14,45,791.0,55.0,2.8,15.0,310.5,258.36,182.69
2016,12,3,15,0,765.0,52.0,2.6,15.0,273.0,199.92,130.23
2016,12,3,15,15,723.0,48.0,2.2,14.0,232.0,141.12,82.02
2016,12,3,15,30,681.0,44.0,1.8,13.0,191.0,87.22,45.15
2016,12,3,15,45,613.0,39.0,1.45,12.5,149.0,37.33,27.59
2016,12,3,16,0,545.0,34.0,1.1,12.0,107.0,31.36,21.89
2016,12,3,16,15,420.5,25.5,1.1,11.0,69.0,23.31,13.55
2016,12,3,16,30,296.0,17.0,1.1,10.0,31.0,15.42,0.0
2016,12,3,16,45,148.0,8.5,1.15,9.5,15.5,6.69,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,4,7,15,158.5,11.5,0.3,8.0,22.5,136.48,0.0
2016,12,4,7,30,317.0,23.0,0.3,8.0,45.0,339.92,196.42
2016,12,4,7,45,426.5,31.5,0.35,8.5,83.5,466.13,367.52
2016,12,4,8,0,536.0,40.0,0.4,9.0,122.0,584.7,466.82
2016,12,4,8,15,599.5,45.0,0.5,9.5,164.0,650.78,520.36
2016,12,4,8,30,663.0,50.0,0.6,10.0,206.0,728.23,579.53
2016,12,4,8,45,705.0,54.0,0.7,10.5,246.0,783.16,619.75
2016,12,4,9,0,747.0,58.0,0.8,11.0,286.0,836.19,657.19
2016,12,4,9,15,774.5,61.0,1.0,11.5,322.5,871.41,682.76
2016,12,4,9,30,802.0,64.0,1.2,12.0,359.0,903.69,705.81
2016,12,4,9,45,786.0,75.0,1.4,13.0,384.5,900.5,702.56
2016,12,4,10,0,770.0,86.0,1.6,14.0,410.0,893.22,696.59
2016,12,4,10,15,784.5,88.0,1.75,14.5,435.0,901.58,702.01
2016,12,4,10,30,799.0,90.0,1.9,15.0,460.0,906.28,704.67
2016,12,4,10,45,809.0,91.0,2.1,15.5,478.0,901.85,701.55
2016,12,4,11,0,819.0,92.0,2.3,16.0,496.0,893.77,695.92
2016,12,4,11,15,824.0,92.5,2.4,16.0,506.0,876.95,684.56
2016,12,4,11,30,829.0,93.0,2.5,16.0,516.0,856.73,670.9
2016,12,4,11,45,830.5,93.0,2.6,16.0,519.0,829.67,652.37
2016,12,4,12,0,832.0,93.0,2.7,16.0,522.0,799.58,631.62
2016,12,4,12,15,701.5,122.5,2.7,16.0,482.0,701.42,559.81
2016,12,4,12,30,571.0,152.0,2.7,16.0,442.0,595.5,478.52
2016,12,4,12,45,540.0,157.0,2.7,16.0,425.5,550.03,443.14
2016,12,4,13,0,509.0,162.0,2.7,16.0,409.0,505.42,407.51
2016,12,4,13,15,547.0,145.0,2.7,15.5,401.0,481.62,388.97
2016,12,4,13,30,585.0,128.0,2.7,15.0,393.0,459.59,370.6
2016,12,4,13,45,427.5,148.0,2.7,15.0,336.0,359.76,289.45
2016,12,4,14,0,270.0,168.0,2.7,15.0,279.0,272.64,218.53
2016,12,4,14,15,246.5,156.0,2.45,14.5,251.0,233.74,185.81
2016,12,4,14,30,223.0,144.0,2.2,14.0,223.0,197.56,154.98
2016,12,4,14,45,193.0,134.0,1.95,14.0,197.5,159.86,122.89
2016,12,4,15,0,163.0,124.0,1.7,14.0,172.0,131.1,98.78
2016,12,4,15,15,143.0,107.0,1.5,13.5,144.0,102.07,75.02
2016,12,4,15,30,123.0,90.0,1.3,13.0,116.0,75.88,54.81
2016,12,4,15,45,95.5,71.0,1.15,12.5,88.5,51.27,39.93
2016,12,4,16,0,68.0,52.0,1.0,12.0,61.0,37.72,27.43
2016,12,4,16,15,34.0,33.5,1.0,11.5,38.0,24.8,14.71
2016,12,4,16,30,0.0,15.0,1.0,11.0,15.0,11.45,0.0
2016,12,4,16,45,0.0,7.5,1.0,10.5,7.5,5.9,0.0
2016,12,4,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,85.5,12.5,1.4,8.0,18.0,78.47,0.0
2016,12,5,7,30,171.0,25.0,1.6,8.0,36.0,218.23,117.21
2016,12,5,7,45,250.0,38.5,1.8,8.5,69.0,320.97,260.87
2016,12,5,8,0,329.0,52.0,2.0,9.0,102.0,412.41,344.11
2016,12,5,8,15,379.0,63.5,2.0,9.0,138.0,477.65,400.89
2016,12,5,8,30,429.0,75.0,2.0,9.0,174.0,544.16,456.21
2016,12,5,8,45,472.0,82.5,2.0,9.5,210.0,598.43,498.82
2016,12,5,9,0,515.0,90.0,2.0,10.0,246.0,659.2,544.74
2016,12,5,9,15,550.0,92.5,2.0,10.0,278.0,700.1,574.99
2016,12,5,9,30,585.0,95.0,2.0,10.0,310.0,738.35,602.67
2016,12,5,9,45,709.0,83.5,2.05,10.5,366.0,842.98,677.73
2016,12,5,10,0,833.0,72.0,2.1,11.0,422.0,937.19,742.15
2016,12,5,10,15,709.5,101.0,2.1,11.5,411.0,852.58,678.42
2016,12,5,10,30,586.0,130.0,2.1,12.0,400.0,756.72,607.53
2016,12,5,10,45,551.0,146.0,2.15,12.5,408.0,720.55,580.29
2016,12,5,11,0,516.0,162.0,2.2,13.0,416.0,692.37,557.86
2016,12,5,11,15,703.5,119.5,2.2,13.0,473.0,806.66,642.16
2016,12,5,11,30,891.0,77.0,2.2,13.0,530.0,882.48,694.96
2016,12,5,11,45,893.0,77.0,2.25,13.5,533.0,854.92,673.57
2016,12,5,12,0,895.0,77.0,2.3,14.0,536.0,824.21,651.04
2016,12,5,12,15,893.0,76.5,2.35,14.0,531.0,786.78,624.82
2016,12,5,12,30,891.0,76.0,2.4,14.0,526.0,746.76,596.54
2016,12,5,12,45,877.5,78.0,2.45,14.0,512.5,705.17,565.82
2016,12,5,13,0,864.0,80.0,2.5,14.0,499.0,655.43,527.06
2016,12,5,13,15,854.5,78.5,2.45,14.0,479.0,603.24,485.15
2016,12,5,13,30,845.0,77.0,2.4,14.0,459.0,550.0,441.34
2016,12,5,13,45,827.0,76.0,2.4,14.0,432.5,492.32,393.02
2016,12,5,14,0,809.0,75.0,2.4,14.0,406.0,434.96,343.57
2016,12,5,14,15,787.5,72.5,2.3,13.5,373.5,375.48,291.54
2016,12,5,14,30,766.0,70.0,2.2,13.0,341.0,317.36,239.4
2016,12,5,14,45,730.0,67.0,2.1,13.0,303.0,256.69,184.72
2016,12,5,15,0,694.0,64.0,2.0,13.0,265.0,197.83,132.49
2016,12,5,15,15,646.5,59.5,1.7,12.5,224.0,141.46,85.98
2016,12,5,15,30,599.0,55.0,1.4,12.0,183.0,90.67,50.38
2016,12,5,15,45,519.5,48.0,1.1,11.5,141.5,43.25,32.96
2016,12,5,16,0,440.0,41.0,0.8,11.0,100.0,34.02,24.33
2016,12,5,16,15,220.0,34.5,0.75,10.5,64.0,26.12,15.88
2016,12,5,16,30,0.0,28.0,0.7,10.0,28.0,19.71,0.0
2016,12,5,16,45,0.0,14.0,0.7,9.5,14.0,11.02,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,7,15,46.5,11.5,1.4,4.5,14.5,46.32,0.0
2016,12,6,7,30,93.0,23.0,1.7,5.0,29.0,131.05,62.07
2016,12,6,7,45,139.0,38.5,2.05,6.0,55.5,205.02,167.43
2016,12,6,8,0,185.0,54.0,2.4,7.0,82.0,267.24,226.51
2016,12,6,8,15,210.0,70.0,2.55,7.5,111.0,312.61,267.62
2016,12,6,8,30,235.0,86.0,2.7,8.0,140.0,357.99,307.2
2016,12,6,8,45,251.0,101.0,2.9,8.5,168.0,392.91,336.7
2016,12,6,9,0,267.0,116.0,3.1,9.0,196.0,427.19,364.76
2016,12,6,9,15,276.0,129.5,3.2,9.0,221.5,451.51,384.35
2016,12,6,9,30,285.0,143.0,3.3,9.0,247.0,474.75,402.71
2016,12,6,9,45,356.5,144.5,3.4,9.5,286.0,541.23,456.58
2016,12,6,10,0,428.0,146.0,3.5,10.0,325.0,631.19,526.67
2016,12,6,10,15,662.0,106.0,3.5,10.0,401.0,812.7,665.54
2016,12,6,10,30,896.0,66.0,3.5,10.0,477.0,957.42,769.94
2016,12,6,10,45,905.0,66.5,3.55,10.5,495.5,950.56,761.71
2016,12,6,11,0,914.0,67.0,3.6,11.0,514.0,939.97,752.3
2016,12,6,11,15,918.5,67.5,3.65,11.0,524.5,921.56,738.77
2016,12,6,11,30,923.0,68.0,3.7,11.0,535.0,899.59,722.81
2016,12,6,11,45,924.0,68.5,3.75,11.5,538.5,871.16,700.89
2016,12,6,12,0,925.0,69.0,3.8,12.0,542.0,839.51,676.72
2016,12,6,12,15,809.5,92.0,3.8,12.0,503.5,748.5,609.02
2016,12,6,12,30,694.0,115.0,3.8,12.0,465.0,656.91,538.54
2016,12,6,12,45,796.0,93.0,3.8,12.0,485.5,666.45,546.42
2016,12,6,13,0,898.0,71.0,3.8,12.0,506.0,663.32,543.08
2016,12,6,13,15,888.5,70.0,3.8,11.5,486.0,611.19,500.88
2016,12,6,13,30,879.0,69.0,3.8,11.0,466.0,557.9,456.76
2016,12,6,13,45,865.5,67.5,3.8,11.0,439.5,503.71,409.69
2016,12,6,14,0,852.0,66.0,3.8,11.0,413.0,446.0,358.5
2016,12,6,14,15,649.5,90.0,3.7,10.5,342.5,340.93,270.91
2016,12,6,14,30,447.0,114.0,3.6,10.0,272.0,250.76,196.59
2016,12,6,14,45,599.5,84.5,3.5,10.0,272.0,238.43,177.22
2016,12,6,15,0,752.0,55.0,3.4,10.0,272.0,204.6,137.86
2016,12,6,15,15,707.5,51.0,3.0,9.5,230.5,146.09,88.34
2016,12,6,15,30,663.0,47.0,2.6,9.0,189.0,92.78,50.16
2016,12,6,15,45,589.5,41.5,2.25,8.5,147.0,43.17,33.29
2016,12,6,16,0,516.0,36.0,1.9,8.0,105.0,32.98,23.68
2016,12,6,16,15,388.0,27.0,1.7,7.5,67.5,22.55,13.11
2016,12,6,16,30,260.0,18.0,1.5,7.0,30.0,14.92,0.0
2016,12,6,16,45,130.0,9.0,1.35,7.0,15.0,7.08,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,9.0,0.45,3.0,9.0,7.08,0.0
2016,12,7,7,30,0.0,18.0,0.4,3.0,18.0,14.24,0.67
2016,12,7,7,45,3.5,34.5,0.4,3.5,35.0,37.86,26.26
2016,12,7,8,0,7.0,51.0,0.4,4.0,52.0,58.2,45.27
2016,12,7,8,15,14.0,67.5,0.5,4.0,70.5,80.66,65.83
2016,12,7,8,30,21.0,84.0,0.6,4.0,89.0,117.11,98.27
2016,12,7,8,45,25.5,99.5,0.75,4.5,106.5,136.92,115.62
2016,12,7,9,0,30.0,115.0,0.9,5.0,124.0,156.73,132.68
2016,12,7,9,15,33.0,128.5,1.05,5.0,139.5,172.01,145.77
2016,12,7,9,30,36.0,142.0,1.2,5.0,155.0,187.38,158.81
2016,12,7,9,45,18.0,100.5,1.35,5.5,107.0,111.45,92.69
2016,12,7,10,0,0.0,59.0,1.5,6.0,59.0,45.2,34.12
2016,12,7,10,15,0.0,41.0,1.6,6.5,41.0,31.34,21.92
2016,12,7,10,30,0.0,23.0,1.7,7.0,23.0,17.55,9.76
2016,12,7,10,45,224.0,99.5,1.85,7.5,208.5,354.85,303.28
2016,12,7,11,0,448.0,176.0,2.0,8.0,394.0,646.16,533.59
2016,12,7,11,15,462.0,177.0,1.95,8.0,406.5,645.16,529.41
2016,12,7,11,30,476.0,178.0,1.9,8.0,419.0,641.59,525.93
2016,12,7,11,45,359.5,202.0,1.85,8.5,384.5,531.21,437.23
2016,12,7,12,0,243.0,226.0,1.8,9.0,350.0,429.38,354.31
2016,12,7,12,15,268.5,220.5,1.6,8.5,356.0,447.1,368.85
2016,12,7,12,30,294.0,215.0,1.4,8.0,362.0,444.28,366.44
2016,12,7,12,45,265.0,213.0,1.25,8.0,344.0,404.91,333.78
2016,12,7,13,0,236.0,211.0,1.1,8.0,326.0,354.07,292.25
2016,12,7,13,15,315.0,190.0,1.25,8.0,336.5,377.41,311.81
2016,12,7,13,30,394.0,169.0,1.4,8.0,347.0,391.08,322.13
2016,12,7,13,45,251.0,172.0,1.55,8.0,283.5,287.86,237.26
2016,12,7,14,0,108.0,175.0,1.7,8.0,220.0,202.4,166.63
2016,12,7,14,15,81.0,158.5,1.8,8.0,190.5,161.89,132.61
2016,12,7,14,30,54.0,142.0,1.9,8.0,161.0,132.69,107.99
2016,12,7,14,45,50.5,127.5,2.0,8.0,143.5,114.87,92.52
2016,12,7,15,0,47.0,113.0,2.1,8.0,126.0,97.77,77.6
2016,12,7,15,15,41.5,96.5,1.9,7.5,107.0,79.62,62.07
2016,12,7,15,30,36.0,80.0,1.7,7.0,88.0,62.56,47.69
2016,12,7,15,45,26.5,63.0,1.5,7.0,68.5,46.26,34.33
2016,12,7,16,0,17.0,46.0,1.3,7.0,49.0,33.86,24.59
2016,12,7,16,15,8.5,30.0,1.25,7.0,31.5,22.41,13.05
2016,12,7,16,30,0.0,14.0,1.2,7.0,14.0,10.68,0.0
2016,12,7,16,45,0.0,7.0,1.2,7.0,7.0,5.51,0.0
2016,12,7,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.75,11.0,3.0,2.36,0.0
2016,12,8,7,30,0.0,6.0,3.8,11.0,6.0,4.54,0.0
2016,12,8,7,45,0.0,12.0,3.9,11.5,12.0,9.11,1.7
2016,12,8,8,0,0.0,18.0,4.0,12.0,18.0,13.68,5.9
2016,12,8,8,15,0.0,25.0,4.0,12.0,25.0,19.03,10.67
2016,12,8,8,30,0.0,32.0,4.0,12.0,32.0,24.4,15.42
2016,12,8,8,45,0.0,39.0,4.0,12.5,39.0,29.77,20.1
2016,12,8,9,0,0.0,46.0,4.0,13.0,46.0,35.16,24.71
2016,12,8,9,15,0.0,52.0,4.0,13.0,52.0,39.78,28.68
2016,12,8,9,30,0.0,58.0,4.0,13.0,58.0,44.42,32.62
2016,12,8,9,45,0.0,84.5,4.0,13.0,84.5,66.76,51.65
2016,12,8,10,0,0.0,111.0,4.0,13.0,111.0,91.81,72.83
2016,12,8,10,15,0.0,92.0,3.95,13.0,92.0,72.46,56.28
2016,12,8,10,30,0.0,73.0,3.9,13.0,73.0,56.04,42.27
2016,12,8,10,45,4.0,121.5,3.9,13.5,123.5,102.63,81.66
2016,12,8,11,0,8.0,170.0,3.9,14.0,174.0,153.34,123.78
2016,12,8,11,15,4.0,164.0,3.85,14.0,166.5,141.97,113.98
2016,12,8,11,30,0.0,158.0,3.8,14.0,159.0,131.39,104.96
2016,12,8,11,45,0.0,159.0,3.75,14.5,160.0,131.49,104.82
2016,12,8,12,0,0.0,160.0,3.7,15.0,161.0,131.71,104.78
2016,12,8,12,15,21.5,183.5,3.6,15.0,195.0,169.84,136.95
2016,12,8,12,30,43.0,207.0,3.5,15.0,229.0,221.44,179.61
2016,12,8,12,45,21.5,154.0,3.45,15.0,165.0,139.45,111.75
2016,12,8,13,0,0.0,101.0,3.4,15.0,101.0,78.59,60.73
2016,12,8,13,15,0.0,92.0,3.3,15.0,92.0,71.16,54.6
2016,12,8,13,30,0.0,83.0,3.2,15.0,83.0,63.87,48.54
2016,12,8,13,45,0.0,102.5,3.15,15.0,102.5,79.76,62.02
2016,12,8,14,0,0.0,122.0,3.1,15.0,122.0,95.73,75.53
2016,12,8,14,15,0.0,112.5,2.95,14.5,112.5,87.71,69.02
2016,12,8,14,30,0.0,103.0,2.8,14.0,103.0,79.81,62.58
2016,12,8,14,45,0.0,91.5,2.65,14.0,91.5,70.45,54.71
2016,12,8,15,0,0.0,80.0,2.5,14.0,80.0,61.25,46.89
2016,12,8,15,15,0.0,67.5,2.25,13.5,67.5,51.44,38.55
2016,12,8,15,30,0.0,55.0,2.0,13.0,55.0,41.8,30.24
2016,12,8,15,45,0.0,42.5,1.8,13.0,42.5,32.35,21.92
2016,12,8,16,0,0.0,30.0,1.6,13.0,30.0,22.92,14.4
2016,12,8,16,15,0.0,19.0,1.55,12.5,19.0,14.48,6.21
2016,12,8,16,30,0.0,8.0,1.5,12.0,8.0,6.07,0.0
2016,12,8,16,45,0.0,4.0,1.45,12.0,4.0,3.15,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,61.5,10.0,0.85,11.0,13.5,56.94,0.0
2016,12,9,7,30,123.0,20.0,0.8,11.0,27.0,163.35,37.82
2016,12,9,7,45,190.5,34.0,0.75,11.5,55.5,262.65,205.54
2016,12,9,8,0,258.0,48.0,0.7,12.0,84.0,342.94,280.18
2016,12,9,8,15,288.5,62.0,0.9,12.5,115.5,392.57,323.93
2016,12,9,8,30,319.0,76.0,1.1,13.0,147.0,442.54,366.04
2016,12,9,8,45,345.0,88.0,1.3,13.5,178.0,485.14,400.79
2016,12,9,9,0,371.0,100.0,1.5,14.0,209.0,527.09,433.85
2016,12,9,9,15,381.0,112.5,1.55,14.5,237.0,553.04,452.57
2016,12,9,9,30,391.0,125.0,1.6,15.0,265.0,577.24,469.51
2016,12,9,9,45,208.5,142.0,1.7,15.5,217.5,393.74,322.58
2016,12,9,10,0,26.0,159.0,1.8,16.0,170.0,170.21,137.2
2016,12,9,10,15,291.0,147.0,1.8,16.0,278.5,468.65,384.35
2016,12,9,10,30,556.0,135.0,1.8,16.0,387.0,724.93,577.3
2016,12,9,10,45,509.5,153.0,1.85,16.5,390.5,690.79,548.41
2016,12,9,11,0,463.0,171.0,1.9,17.0,394.0,654.97,519.75
2016,12,9,11,15,455.5,177.0,1.9,17.0,401.0,640.05,508.11
2016,12,9,11,30,448.0,183.0,1.9,17.0,408.0,623.43,495.06
2016,12,9,11,45,406.0,193.5,1.95,17.5,398.5,580.85,461.44
2016,12,9,12,0,364.0,204.0,2.0,18.0,389.0,521.64,415.69
2016,12,9,12,15,269.5,215.0,1.85,17.5,351.5,442.91,354.06
2016,12,9,12,30,175.0,226.0,1.7,17.0,314.0,354.22,284.05
2016,12,9,12,45,311.5,199.5,1.6,17.0,351.0,424.03,340.39
2016,12,9,13,0,448.0,173.0,1.5,17.0,388.0,480.87,383.77
2016,12,9,13,15,432.5,168.5,1.3,17.0,369.5,440.47,350.41
2016,12,9,13,30,417.0,164.0,1.1,17.0,351.0,400.64,317.8
