Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,13,45,494.5,138.5,0.9,17.0,348.0,388.27,305.86
2016,12,9,14,0,572.0,113.0,0.7,17.0,345.0,372.7,289.64
2016,12,9,14,15,409.5,127.0,0.6,16.5,286.0,281.16,217.2
2016,12,9,14,30,247.0,141.0,0.5,16.0,227.0,205.73,158.43
2016,12,9,14,45,241.5,125.5,0.45,16.0,202.5,172.74,130.19
2016,12,9,15,0,236.0,110.0,0.4,16.0,178.0,140.69,102.51
2016,12,9,15,15,221.5,94.5,0.4,15.5,150.5,108.35,75.87
2016,12,9,15,30,207.0,79.0,0.4,15.0,123.0,78.15,52.7
2016,12,9,15,45,343.0,56.0,0.4,15.0,110.0,48.23,31.42
2016,12,9,16,0,479.0,33.0,0.4,15.0,97.0,30.09,20.51
2016,12,9,16,15,361.0,25.0,0.45,14.5,62.5,20.78,11.29
2016,12,9,16,30,243.0,17.0,0.5,14.0,28.0,14.02,0.0
2016,12,9,16,45,121.5,8.5,0.55,14.0,14.0,6.69,0.0
2016,12,9,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,1.4,12.5,1.0,0.79,0.0
2016,12,10,7,30,0.0,2.0,1.6,13.0,2.0,1.51,0.0
2016,12,10,7,45,0.0,5.0,1.85,13.5,5.0,3.78,0.0
2016,12,10,8,0,0.0,8.0,2.1,14.0,8.0,6.06,0.0
2016,12,10,8,15,0.0,11.5,2.35,14.0,11.5,8.72,1.77
2016,12,10,8,30,0.0,15.0,2.6,14.0,15.0,11.39,4.12
2016,12,10,8,45,0.0,18.5,2.85,14.5,18.5,14.06,6.44
2016,12,10,9,0,0.0,22.0,3.1,15.0,22.0,16.74,8.73
2016,12,10,9,15,0.0,25.0,3.25,15.0,25.0,19.04,10.7
2016,12,10,9,30,0.0,28.0,3.4,15.0,28.0,21.34,12.65
2016,12,10,9,45,14.0,93.5,3.6,15.0,99.5,89.41,71.14
2016,12,10,10,0,28.0,159.0,3.8,15.0,171.0,192.01,157.07
2016,12,10,10,15,16.5,157.5,3.85,15.0,165.0,155.79,126.17
2016,12,10,10,30,5.0,156.0,3.9,15.0,159.0,140.3,112.64
2016,12,10,10,45,42.5,183.5,4.0,15.5,204.0,222.66,181.65
2016,12,10,11,0,80.0,211.0,4.1,16.0,249.0,286.76,234.19
2016,12,10,11,15,121.5,219.0,4.05,16.0,279.0,347.98,284.01
2016,12,10,11,30,163.0,227.0,4.0,16.0,309.0,386.1,314.94
2016,12,10,11,45,108.5,221.0,3.95,16.0,275.5,305.35,248.7
2016,12,10,12,0,54.0,215.0,3.9,16.0,242.0,247.75,200.6
2016,12,10,12,15,64.0,217.0,3.85,16.0,249.0,253.11,205.23
2016,12,10,12,30,74.0,219.0,3.8,16.0,256.0,257.62,208.98
2016,12,10,12,45,51.0,204.0,3.8,16.0,229.0,220.42,178.21
2016,12,10,13,0,28.0,189.0,3.8,16.0,202.0,174.37,140.19
2016,12,10,13,15,14.0,98.0,3.75,15.5,104.5,84.47,65.84
2016,12,10,13,30,0.0,7.0,3.7,15.0,7.0,5.33,0.0
2016,12,10,13,45,0.0,49.0,3.7,15.0,49.0,37.49,26.32
2016,12,10,14,0,0.0,91.0,3.7,15.0,91.0,70.4,54.25
2016,12,10,14,15,0.0,54.0,3.55,15.0,54.0,41.33,29.66
2016,12,10,14,30,0.0,17.0,3.4,15.0,17.0,12.93,5.44
2016,12,10,14,45,0.0,15.0,3.3,15.0,15.0,11.4,4.14
2016,12,10,15,0,0.0,13.0,3.2,15.0,13.0,9.87,2.83
2016,12,10,15,15,0.0,11.0,3.0,14.5,11.0,8.35,1.52
2016,12,10,15,30,0.0,9.0,2.8,14.0,9.0,6.82,0.2
2016,12,10,15,45,0.0,7.0,2.65,14.0,7.0,5.3,0.0
2016,12,10,16,0,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,12,10,16,15,0.0,3.0,2.35,14.0,3.0,2.27,0.0
2016,12,10,16,30,0.0,1.0,2.2,14.0,1.0,0.75,0.0
2016,12,10,16,45,0.0,0.5,2.1,14.0,0.5,0.39,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,152.5,9.0,0.55,7.0,16.5,128.42,0.0
2016,12,11,7,30,305.0,18.0,0.6,7.0,33.0,301.71,7.14
2016,12,11,7,45,427.5,26.0,0.7,7.5,71.0,445.15,342.3
2016,12,11,8,0,550.0,34.0,0.8,8.0,109.0,574.78,461.51
2016,12,11,8,15,616.5,39.0,0.85,8.5,150.5,654.89,527.49
2016,12,11,8,30,683.0,44.0,0.9,9.0,192.0,735.07,589.55
2016,12,11,8,45,729.0,46.5,1.0,9.5,233.0,792.01,632.32
2016,12,11,9,0,775.0,49.0,1.1,10.0,274.0,847.19,672.07
2016,12,11,9,15,581.0,86.5,1.15,10.5,267.5,721.34,580.12
2016,12,11,9,30,387.0,124.0,1.2,11.0,261.0,572.08,468.17
2016,12,11,9,45,621.5,92.0,1.3,11.5,334.5,767.59,615.37
2016,12,11,10,0,856.0,60.0,1.4,12.0,408.0,931.08,727.73
2016,12,11,10,15,868.5,61.5,1.4,12.0,433.5,937.06,728.53
2016,12,11,10,30,881.0,63.0,1.4,12.0,459.0,939.44,729.07
2016,12,11,10,45,888.5,64.0,1.45,12.5,477.0,932.7,722.96
2016,12,11,11,0,896.0,65.0,1.5,13.0,495.0,922.33,714.6
2016,12,11,11,15,900.5,65.5,1.6,13.0,506.5,904.95,703.53
2016,12,11,11,30,905.0,66.0,1.7,13.0,518.0,884.08,690.08
2016,12,11,11,45,618.5,137.5,1.85,13.5,447.5,709.63,565.56
2016,12,11,12,0,332.0,209.0,2.0,14.0,377.0,502.41,405.72
2016,12,11,12,15,411.5,190.5,2.0,14.0,396.5,544.46,440.14
2016,12,11,12,30,491.0,172.0,2.0,14.0,416.0,562.71,454.46
2016,12,11,12,45,385.5,188.0,2.0,14.5,377.0,464.38,376.05
2016,12,11,13,0,280.0,204.0,2.0,15.0,338.0,391.0,316.44
2016,12,11,13,15,170.0,196.5,2.0,14.5,277.0,287.48,233.51
2016,12,11,13,30,60.0,189.0,2.0,14.0,216.0,197.8,160.14
2016,12,11,13,45,30.0,157.0,2.0,14.0,170.5,148.05,119.2
2016,12,11,14,0,0.0,125.0,2.0,14.0,125.0,98.33,77.87
2016,12,11,14,15,12.0,129.5,2.0,13.5,134.0,106.38,84.85
2016,12,11,14,30,24.0,134.0,2.0,13.0,143.0,112.79,90.14
2016,12,11,14,45,20.5,120.5,2.05,13.0,127.5,98.85,78.33
2016,12,11,15,0,17.0,107.0,2.1,13.0,112.0,85.5,67.01
2016,12,11,15,15,11.5,91.5,1.8,12.5,95.0,70.94,54.84
2016,12,11,15,30,6.0,76.0,1.5,12.0,78.0,57.29,43.38
2016,12,11,15,45,3.0,59.5,1.25,11.5,60.5,44.0,31.96
2016,12,11,16,0,0.0,43.0,1.0,11.0,43.0,31.93,22.5
2016,12,11,16,15,0.0,27.5,0.95,10.5,27.5,20.74,11.54
2016,12,11,16,30,0.0,12.0,0.9,10.0,12.0,9.13,0.0
2016,12,11,16,45,0.0,6.0,0.9,9.5,6.0,4.72,0.0
2016,12,11,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.0,0.5,7.5,6.0,4.72,0.0
2016,12,12,7,30,0.0,12.0,0.5,8.0,12.0,9.14,0.0
2016,12,12,7,45,0.0,26.5,0.5,8.5,26.5,22.85,12.58
2016,12,12,8,0,0.0,41.0,0.5,9.0,41.0,37.84,26.56
2016,12,12,8,15,0.0,57.0,0.65,9.0,57.0,53.98,40.96
2016,12,12,8,30,0.0,73.0,0.8,9.0,73.0,69.37,54.6
2016,12,12,8,45,2.0,88.0,0.95,9.5,88.5,84.89,68.15
2016,12,12,9,0,4.0,103.0,1.1,10.0,104.0,100.37,81.45
2016,12,12,9,15,7.5,115.5,1.05,10.5,118.0,114.08,93.07
2016,12,12,9,30,11.0,128.0,1.0,11.0,132.0,128.01,104.67
2016,12,12,9,45,15.5,140.5,1.0,11.5,147.0,143.03,117.07
2016,12,12,10,0,20.0,153.0,1.0,12.0,162.0,158.1,129.33
2016,12,12,10,15,113.0,174.0,0.95,12.0,225.0,310.7,256.88
2016,12,12,10,30,206.0,195.0,0.9,12.0,288.0,420.95,344.68
2016,12,12,10,45,282.0,193.0,0.85,12.5,325.0,503.41,407.03
2016,12,12,11,0,358.0,191.0,0.8,13.0,362.0,560.92,449.25
2016,12,12,11,15,402.5,186.5,0.75,13.0,383.0,603.89,479.68
2016,12,12,11,30,447.0,182.0,0.7,13.0,404.0,622.85,492.71
2016,12,12,11,45,442.0,184.5,0.7,13.5,405.5,603.31,476.63
2016,12,12,12,0,437.0,187.0,0.7,14.0,407.0,582.31,459.95
2016,12,12,12,15,368.0,199.0,0.65,14.0,383.5,503.22,399.8
2016,12,12,12,30,299.0,211.0,0.6,14.0,360.0,446.53,355.79
2016,12,12,12,45,239.5,212.5,0.55,14.0,330.0,389.57,311.22
2016,12,12,13,0,180.0,214.0,0.5,14.0,300.0,323.54,259.27
2016,12,12,13,15,195.0,204.5,0.5,13.5,294.5,310.93,250.17
2016,12,12,13,30,210.0,195.0,0.5,13.0,289.0,296.8,239.08
2016,12,12,13,45,199.5,184.0,0.5,13.0,269.5,266.95,214.63
2016,12,12,14,0,189.0,173.0,0.5,13.0,250.0,238.24,190.86
2016,12,12,14,15,264.0,151.5,0.5,13.0,249.5,241.51,191.36
2016,12,12,14,30,339.0,130.0,0.5,13.0,249.0,228.32,176.87
2016,12,12,14,45,326.5,117.0,0.55,13.0,222.0,190.41,143.67
2016,12,12,15,0,314.0,104.0,0.6,13.0,195.0,158.06,115.21
2016,12,12,15,15,293.5,90.5,0.6,12.5,165.0,120.54,83.83
2016,12,12,15,30,273.0,77.0,0.6,12.0,135.0,85.74,56.89
2016,12,12,15,45,242.5,61.5,0.6,12.0,105.0,52.02,35.06
2016,12,12,16,0,212.0,46.0,0.6,12.0,75.0,34.37,24.55
2016,12,12,16,15,106.0,34.0,0.6,11.5,48.5,25.32,15.32
2016,12,12,16,30,0.0,22.0,0.6,11.0,22.0,16.17,0.0
2016,12,12,16,45,0.0,11.0,0.65,11.0,11.0,8.65,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.5,1.0,9.5,7.5,5.9,0.0
2016,12,13,7,30,0.0,15.0,1.1,10.0,15.0,11.54,0.0
2016,12,13,7,45,25.0,31.0,1.25,10.5,34.5,62.05,43.8
2016,12,13,8,0,50.0,47.0,1.4,11.0,54.0,119.45,96.19
2016,12,13,8,15,64.0,64.5,1.5,11.0,76.5,154.37,127.69
2016,12,13,8,30,78.0,82.0,1.6,11.0,99.0,188.59,157.98
2016,12,13,8,45,87.0,99.0,1.7,11.5,121.0,216.81,182.12
2016,12,13,9,0,96.0,116.0,1.8,12.0,143.0,244.67,205.34
2016,12,13,9,15,101.5,131.0,1.8,12.5,163.5,265.53,222.06
2016,12,13,9,30,107.0,146.0,1.8,13.0,184.0,286.07,238.16
2016,12,13,9,45,164.0,158.0,1.8,13.5,221.5,352.02,292.36
2016,12,13,10,0,221.0,170.0,1.8,14.0,259.0,417.4,344.37
2016,12,13,10,15,505.5,123.0,1.8,14.0,343.5,671.41,543.47
2016,12,13,10,30,790.0,76.0,1.8,14.0,428.0,881.31,692.16
2016,12,13,10,45,423.0,139.0,1.85,14.5,328.5,593.7,478.27
2016,12,13,11,0,56.0,202.0,1.9,15.0,229.0,254.3,205.29
2016,12,13,11,15,437.0,141.5,1.9,15.0,358.0,584.42,474.66
2016,12,13,11,30,818.0,81.0,1.9,15.0,487.0,837.69,658.33
2016,12,13,11,45,820.5,81.0,1.9,15.5,491.0,812.95,636.63
2016,12,13,12,0,823.0,81.0,1.9,16.0,495.0,785.18,615.87
2016,12,13,12,15,821.5,81.0,1.85,16.0,491.5,751.37,591.56
2016,12,13,12,30,820.0,81.0,1.8,16.0,488.0,715.05,565.43
2016,12,13,12,45,633.0,127.0,1.8,16.0,437.0,599.3,477.5
2016,12,13,13,0,446.0,173.0,1.8,16.0,386.0,482.76,386.82
2016,12,13,13,15,262.5,183.0,1.75,16.0,307.0,342.81,276.24
2016,12,13,13,30,79.0,193.0,1.7,16.0,228.0,212.64,170.77
2016,12,13,13,45,420.0,133.0,1.7,16.0,304.5,349.91,281.21
2016,12,13,14,0,761.0,73.0,1.7,16.0,381.0,423.12,332.89
2016,12,13,14,15,740.0,70.5,1.6,15.5,350.5,366.82,283.66
2016,12,13,14,30,719.0,68.0,1.5,15.0,320.0,311.82,235.09
2016,12,13,14,45,688.5,64.5,1.45,15.0,285.0,254.9,184.24
2016,12,13,15,0,658.0,61.0,1.4,15.0,250.0,199.3,134.92
2016,12,13,15,15,612.5,56.5,1.2,14.5,212.0,145.06,89.61
2016,12,13,15,30,567.0,52.0,1.0,14.0,174.0,96.1,53.46
2016,12,13,15,45,497.0,45.0,0.85,13.5,135.0,49.85,28.58
2016,12,13,16,0,427.0,38.0,0.7,13.0,96.0,31.44,21.9
2016,12,13,16,15,213.5,33.0,0.7,12.5,62.0,25.04,15.06
2016,12,13,16,30,0.0,28.0,0.7,12.0,28.0,19.86,0.0
2016,12,13,16,45,0.0,14.0,0.75,12.0,14.0,11.02,0.0
2016,12,13,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,8.5,1.35,9.5,8.5,6.69,0.0
2016,12,14,7,30,0.0,17.0,1.6,10.0,17.0,15.57,0.0
2016,12,14,7,45,49.5,32.5,1.85,10.5,38.5,103.56,75.97
2016,12,14,8,0,99.0,48.0,2.1,11.0,60.0,183.64,150.47
2016,12,14,8,15,116.5,65.5,2.15,11.0,85.5,204.82,171.57
2016,12,14,8,30,134.0,83.0,2.2,11.0,111.0,243.11,205.57
2016,12,14,8,45,146.5,99.5,2.3,11.5,136.0,274.52,232.42
2016,12,14,9,0,159.0,116.0,2.4,12.0,161.0,305.59,258.19
2016,12,14,9,15,168.5,130.0,2.5,12.5,183.5,329.28,277.22
2016,12,14,9,30,178.0,144.0,2.6,13.0,206.0,352.59,295.53
2016,12,14,9,45,363.0,130.5,2.75,13.5,271.5,553.98,459.31
2016,12,14,10,0,548.0,117.0,2.9,14.0,337.0,712.06,579.75
2016,12,14,10,15,498.0,136.5,2.95,14.0,346.0,681.42,554.77
2016,12,14,10,30,448.0,156.0,3.0,14.0,355.0,648.25,528.22
2016,12,14,10,45,352.5,181.0,3.1,14.5,341.5,555.29,453.8
2016,12,14,11,0,257.0,206.0,3.2,15.0,328.0,487.02,397.27
2016,12,14,11,15,337.5,196.5,3.25,15.0,361.0,537.36,438.44
2016,12,14,11,30,418.0,187.0,3.3,15.0,394.0,603.8,490.15
2016,12,14,11,45,419.0,188.5,3.35,15.5,397.5,589.15,477.19
2016,12,14,12,0,420.0,190.0,3.4,16.0,401.0,572.77,463.39
2016,12,14,12,15,467.5,178.0,3.4,16.0,411.0,577.12,467.18
2016,12,14,12,30,515.0,166.0,3.4,16.0,421.0,576.53,466.81
2016,12,14,12,45,503.5,164.0,3.4,16.0,409.0,539.88,437.57
2016,12,14,13,0,492.0,162.0,3.4,16.0,397.0,502.79,407.79
2016,12,14,13,15,455.0,162.5,3.35,15.5,373.5,452.48,367.58
2016,12,14,13,30,418.0,163.0,3.3,15.0,350.0,404.5,328.65
2016,12,14,13,45,470.5,143.0,3.3,15.0,342.0,385.37,311.76
2016,12,14,14,0,523.0,123.0,3.3,15.0,334.0,360.17,288.65
2016,12,14,14,15,497.5,116.5,3.1,14.5,304.5,310.69,245.84
2016,12,14,14,30,472.0,110.0,2.9,14.0,275.0,263.53,204.38
2016,12,14,14,45,450.5,101.5,2.7,14.0,246.0,218.29,163.76
2016,12,14,15,0,429.0,93.0,2.5,14.0,217.0,175.36,125.46
2016,12,14,15,15,399.5,82.0,2.15,13.5,184.0,131.68,88.49
2016,12,14,15,30,370.0,71.0,1.8,13.0,151.0,91.66,57.67
2016,12,14,15,45,336.0,57.5,1.45,13.0,118.0,53.43,33.88
2016,12,14,16,0,302.0,44.0,1.1,13.0,85.0,33.49,23.68
2016,12,14,16,15,151.0,34.5,1.1,12.5,55.0,25.86,15.78
2016,12,14,16,30,0.0,25.0,1.1,12.0,25.0,18.09,0.0
2016,12,14,16,45,0.0,12.5,1.1,11.5,12.5,9.83,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.5,2.55,11.0,2.5,1.97,0.0
2016,12,15,7,30,0.0,5.0,2.6,11.0,5.0,3.78,0.0
2016,12,15,7,45,0.0,12.5,2.7,11.5,12.5,9.49,1.6
2016,12,15,8,0,0.0,20.0,2.8,12.0,20.0,15.22,7.1
2016,12,15,8,15,0.0,28.5,2.9,12.0,28.5,21.73,12.91
2016,12,15,8,30,0.0,37.0,3.0,12.0,37.0,28.25,18.7
2016,12,15,8,45,0.0,46.0,3.2,12.5,46.0,35.18,24.73
2016,12,15,9,0,0.0,55.0,3.4,13.0,55.0,42.12,30.7
2016,12,15,9,15,0.0,62.5,3.55,13.0,62.5,47.91,35.67
2016,12,15,9,30,0.0,70.0,3.7,13.0,70.0,54.08,40.92
2016,12,15,9,45,0.0,79.5,3.9,13.5,79.5,62.34,47.82
2016,12,15,10,0,0.0,89.0,4.1,14.0,89.0,70.61,54.66
2016,12,15,10,15,0.0,99.5,4.1,14.0,99.5,79.85,62.39
2016,12,15,10,30,0.0,110.0,4.1,14.0,110.0,89.1,70.08
2016,12,15,10,45,0.0,115.0,4.2,14.0,115.0,93.09,73.33
2016,12,15,11,0,0.0,120.0,4.3,14.0,120.0,97.12,76.64
2016,12,15,11,15,0.0,118.5,4.4,14.0,118.5,95.16,74.93
2016,12,15,11,30,0.0,117.0,4.5,14.0,117.0,93.38,73.38
2016,12,15,11,45,0.0,117.5,4.6,14.5,117.5,93.51,73.32
2016,12,15,12,0,0.0,118.0,4.7,15.0,118.0,93.69,73.32
2016,12,15,12,15,0.0,131.5,4.7,15.0,131.5,105.44,83.14
2016,12,15,12,30,0.0,145.0,4.7,15.0,145.0,117.26,92.99
2016,12,15,12,45,0.0,142.5,4.75,15.0,142.5,114.67,90.89
2016,12,15,13,0,0.0,140.0,4.8,15.0,140.0,112.17,88.88
2016,12,15,13,15,0.0,103.0,4.7,15.0,103.0,80.31,62.3
2016,12,15,13,30,0.0,66.0,4.6,15.0,66.0,50.62,37.36
2016,12,15,13,45,0.0,75.0,4.55,15.0,75.0,57.58,43.33
2016,12,15,14,0,0.0,84.0,4.5,15.0,84.0,64.78,49.49
2016,12,15,14,15,0.0,69.5,4.35,14.5,69.5,53.32,39.93
2016,12,15,14,30,0.0,55.0,4.2,14.0,55.0,42.1,30.5
2016,12,15,14,45,0.0,49.0,4.1,14.0,49.0,37.47,26.57
2016,12,15,15,0,0.0,43.0,4.0,14.0,43.0,32.85,22.62
2016,12,15,15,15,0.0,36.5,4.0,14.0,36.5,27.85,18.3
2016,12,15,15,30,0.0,30.0,4.0,14.0,30.0,22.86,13.94
2016,12,15,15,45,0.0,23.5,4.05,14.0,23.5,17.88,9.55
2016,12,15,16,0,0.0,17.0,4.1,14.0,17.0,12.92,5.63
2016,12,15,16,15,0.0,11.0,4.1,13.5,11.0,8.34,1.25
2016,12,15,16,30,0.0,5.0,4.1,13.0,5.0,3.78,0.0
2016,12,15,16,45,0.0,2.5,4.2,13.0,2.5,1.97,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.0,3.4,7.0,7.0,5.51,0.0
2016,12,16,7,30,0.0,14.0,3.5,7.0,14.0,11.02,0.0
2016,12,16,7,45,34.5,31.0,3.65,7.0,35.0,87.8,62.74
2016,12,16,8,0,69.0,48.0,3.8,7.0,56.0,141.04,116.16
2016,12,16,8,15,87.5,66.0,3.95,7.0,81.0,180.9,153.2
2016,12,16,8,30,106.0,84.0,4.1,7.0,106.0,220.17,188.88
2016,12,16,8,45,121.0,100.5,4.3,7.5,130.5,253.15,218.03
2016,12,16,9,0,136.0,117.0,4.5,8.0,155.0,286.06,246.39
2016,12,16,9,15,150.0,130.5,4.6,8.0,177.5,312.9,269.45
2016,12,16,9,30,164.0,144.0,4.7,8.0,200.0,339.64,292.04
2016,12,16,9,45,164.0,160.0,4.85,8.5,220.5,356.0,304.59
2016,12,16,10,0,164.0,176.0,5.0,9.0,241.0,371.52,316.27
2016,12,16,10,15,372.5,153.5,5.0,9.0,314.5,581.16,492.71
2016,12,16,10,30,581.0,131.0,5.0,9.0,388.0,754.04,630.77
2016,12,16,10,45,604.5,127.5,5.05,9.5,404.5,761.72,634.1
2016,12,16,11,0,628.0,124.0,5.1,10.0,421.0,765.64,635.49
2016,12,16,11,15,749.5,104.0,5.1,10.0,467.0,834.9,688.23
2016,12,16,11,30,871.0,84.0,5.1,10.0,513.0,889.85,729.12
2016,12,16,11,45,874.5,83.5,5.15,10.0,517.5,864.09,709.32
2016,12,16,12,0,878.0,83.0,5.2,10.0,522.0,835.05,687.55
2016,12,16,12,15,637.5,137.5,5.25,10.0,455.5,676.66,563.92
2016,12,16,12,30,397.0,192.0,5.3,10.0,389.0,500.84,419.75
2016,12,16,12,45,215.0,191.5,5.35,10.0,298.0,337.46,283.39
2016,12,16,13,0,33.0,191.0,5.4,10.0,207.0,192.38,158.88
2016,12,16,13,15,230.5,176.0,5.35,9.5,280.0,318.12,267.49
2016,12,16,13,30,428.0,161.0,5.3,9.0,353.0,409.95,343.87
2016,12,16,13,45,620.5,118.5,5.3,9.0,379.0,445.91,371.15
2016,12,16,14,0,813.0,76.0,5.3,9.0,405.0,453.76,372.52
2016,12,16,14,15,570.5,104.0,5.2,8.5,326.0,335.51,272.78
2016,12,16,14,30,328.0,132.0,5.1,8.0,247.0,229.49,184.86
2016,12,16,14,45,306.5,122.0,5.05,8.0,220.5,192.17,150.96
2016,12,16,15,0,285.0,112.0,5.0,8.0,194.0,157.29,119.41
2016,12,16,15,15,450.5,83.5,4.8,7.5,191.5,142.83,98.15
2016,12,16,15,30,616.0,55.0,4.6,7.0,189.0,107.23,62.1
2016,12,16,15,45,533.5,49.0,4.4,7.0,147.0,57.9,33.8
2016,12,16,16,0,451.0,43.0,4.2,7.0,105.0,35.68,26.25
2016,12,16,16,15,225.5,37.5,4.1,6.5,68.5,28.31,18.41
2016,12,16,16,30,0.0,32.0,4.0,6.0,32.0,22.29,0.0
2016,12,16,16,45,0.0,16.0,3.9,6.0,16.0,12.59,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,147.5,8.0,1.15,0.5,13.5,122.7,0.0
2016,12,17,7,30,295.0,16.0,1.2,1.0,27.0,254.39,0.0
2016,12,17,7,45,429.5,25.0,1.25,2.0,65.5,439.65,327.26
2016,12,17,8,0,564.0,34.0,1.3,3.0,104.0,582.52,475.84
2016,12,17,8,15,636.5,40.0,1.45,3.5,147.5,670.35,552.53
2016,12,17,8,30,709.0,46.0,1.6,4.0,191.0,758.29,624.24
2016,12,17,8,45,753.5,49.5,1.8,4.5,233.5,816.47,670.8
2016,12,17,9,0,798.0,53.0,2.0,5.0,276.0,872.62,713.9
2016,12,17,9,15,827.0,56.0,2.1,5.5,314.5,910.76,741.13
2016,12,17,9,30,856.0,59.0,2.2,6.0,353.0,945.92,765.38
2016,12,17,9,45,876.5,61.0,2.3,6.5,386.0,957.2,771.88
2016,12,17,10,0,897.0,63.0,2.4,7.0,419.0,975.56,783.5
2016,12,17,10,15,910.0,64.5,2.45,7.0,446.0,982.31,787.5
2016,12,17,10,30,923.0,66.0,2.5,7.0,473.0,985.32,789.01
2016,12,17,10,45,931.0,67.0,2.6,7.5,492.5,979.05,783.17
2016,12,17,11,0,939.0,68.0,2.7,8.0,512.0,968.99,774.81
2016,12,17,11,15,943.5,68.5,2.75,8.0,524.0,951.28,762.04
2016,12,17,11,30,948.0,69.0,2.8,8.0,536.0,929.92,746.8
2016,12,17,11,45,949.0,69.5,2.85,8.5,540.0,901.99,725.55
2016,12,17,12,0,950.0,70.0,2.9,9.0,544.0,870.73,701.99
2016,12,17,12,15,948.0,69.5,2.9,9.0,540.5,832.72,674.36
2016,12,17,12,30,946.0,69.0,2.9,9.0,537.0,791.9,644.57
2016,12,17,12,45,939.0,69.0,2.9,9.0,525.5,745.53,610.41
2016,12,17,13,0,932.0,69.0,2.9,9.0,514.0,697.11,572.3
2016,12,17,13,15,923.5,68.0,2.85,9.0,495.0,644.86,529.62
2016,12,17,13,30,915.0,67.0,2.8,9.0,476.0,591.21,484.76
2016,12,17,13,45,902.0,65.5,2.8,9.0,450.0,533.59,435.68
2016,12,17,14,0,889.0,64.0,2.8,9.0,424.0,475.56,384.78
2016,12,17,14,15,870.5,62.0,2.65,8.5,392.0,415.85,331.39
2016,12,17,14,30,852.0,60.0,2.5,8.0,360.0,354.97,275.66
2016,12,17,14,45,825.0,57.0,2.4,8.0,322.5,291.81,216.99
2016,12,17,15,0,798.0,54.0,2.3,8.0,285.0,231.03,160.6
2016,12,17,15,15,756.5,50.5,2.0,7.5,243.5,170.12,107.17
2016,12,17,15,30,715.0,47.0,1.7,7.0,202.0,113.88,63.29
2016,12,17,15,45,648.5,41.5,1.4,6.5,159.0,59.91,32.53
2016,12,17,16,0,582.0,36.0,1.1,6.0,116.0,33.33,24.33
2016,12,17,16,15,291.0,36.5,1.1,5.5,76.5,30.14,20.19
2016,12,17,16,30,0.0,37.0,1.1,5.0,37.0,25.06,1.63
2016,12,17,16,45,0.0,18.5,1.15,4.5,18.5,14.56,0.0
2016,12,17,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,146.5,7.5,1.15,0.5,13.0,121.37,0.0
2016,12,18,7,30,293.0,15.0,1.3,1.0,26.0,251.66,0.0
2016,12,18,7,45,429.0,23.5,1.5,1.5,64.0,437.34,322.66
2016,12,18,8,0,565.0,32.0,1.7,2.0,102.0,581.48,478.52
2016,12,18,8,15,637.0,37.5,1.8,2.5,145.0,667.69,554.85
2016,12,18,8,30,709.0,43.0,1.9,3.0,188.0,754.25,626.01
2016,12,18,8,45,754.5,46.5,2.05,3.5,230.0,813.06,673.02
2016,12,18,9,0,800.0,50.0,2.2,4.0,272.0,870.09,716.62
2016,12,18,9,15,829.0,53.0,2.3,4.5,310.5,908.26,744.1
2016,12,18,9,30,858.0,56.0,2.4,5.0,349.0,932.77,760.77
2016,12,18,9,45,876.0,58.5,2.55,6.0,382.0,953.03,773.09
2016,12,18,10,0,894.0,61.0,2.7,7.0,415.0,969.89,782.63
2016,12,18,10,15,907.5,62.5,2.7,7.0,442.0,977.31,786.64
2016,12,18,10,30,921.0,64.0,2.7,7.0,469.0,981.0,788.11
2016,12,18,10,45,930.5,64.5,2.7,7.5,489.0,975.67,781.85
2016,12,18,11,0,940.0,65.0,2.7,8.0,509.0,966.53,773.12
2016,12,18,11,15,945.0,66.0,2.7,8.0,521.5,950.1,760.79
2016,12,18,11,30,950.0,67.0,2.7,8.0,534.0,929.97,745.99
2016,12,18,11,45,952.0,67.0,2.7,8.5,538.5,902.36,724.6
2016,12,18,12,0,954.0,67.0,2.7,9.0,543.0,871.38,700.94
2016,12,18,12,15,953.0,67.0,2.65,9.0,540.0,834.78,674.09
2016,12,18,12,30,952.0,67.0,2.6,9.0,537.0,795.27,645.08
2016,12,18,12,45,947.0,66.5,2.6,9.5,526.0,749.6,610.56
2016,12,18,13,0,942.0,66.0,2.6,10.0,515.0,701.71,572.34
2016,12,18,13,15,934.0,65.0,2.55,10.0,496.0,649.43,530.02
2016,12,18,13,30,926.0,64.0,2.5,10.0,477.0,595.68,485.46
2016,12,18,13,45,912.5,62.5,2.5,10.0,451.5,537.36,436.26
2016,12,18,14,0,899.0,61.0,2.5,10.0,426.0,478.65,385.22
2016,12,18,14,15,880.0,59.5,2.4,9.5,393.5,417.63,331.23
2016,12,18,14,30,861.0,58.0,2.3,9.0,361.0,357.34,276.35
2016,12,18,14,45,833.0,55.5,2.2,9.0,323.5,294.33,218.08
2016,12,18,15,0,805.0,53.0,2.1,9.0,286.0,233.34,161.74
2016,12,18,15,15,764.0,49.0,1.85,8.0,244.5,171.6,107.9
2016,12,18,15,30,723.0,45.0,1.6,7.0,203.0,114.49,63.23
2016,12,18,15,45,656.0,40.0,1.35,6.5,160.0,60.33,32.03
2016,12,18,16,0,589.0,35.0,1.1,6.0,117.0,32.48,23.59
2016,12,18,16,15,469.0,27.0,1.1,5.0,77.5,24.84,15.76
2016,12,18,16,30,349.0,19.0,1.1,4.0,38.0,17.34,0.33
2016,12,18,16,45,174.5,9.5,1.15,3.5,19.0,7.47,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,19,7,15,136.0,7.5,0.55,1.5,12.0,5.9,0.0
2016,12,19,7,30,272.0,15.0,0.5,2.0,24.0,234.18,0.0
2016,12,19,7,45,409.5,23.5,0.5,3.0,61.5,419.12,300.05
2016,12,19,8,0,547.0,32.0,0.5,4.0,99.0,564.99,453.17
2016,12,19,8,15,620.5,38.0,0.55,4.5,141.5,652.75,527.4
2016,12,19,8,30,694.0,44.0,0.6,5.0,184.0,741.1,596.6
2016,12,19,8,45,738.0,47.5,0.7,5.5,225.5,798.46,640.51
2016,12,19,9,0,782.0,51.0,0.8,6.0,267.0,853.97,681.25
2016,12,19,9,15,811.5,54.0,0.85,6.5,305.0,892.58,707.5
2016,12,19,9,30,841.0,57.0,0.9,7.0,343.0,928.32,730.97
2016,12,19,9,45,861.0,59.0,1.0,7.5,376.0,939.2,737.67
2016,12,19,10,0,881.0,61.0,1.1,8.0,409.0,957.4,749.55
2016,12,19,10,15,894.5,62.5,1.1,8.5,435.5,965.02,752.03
2016,12,19,10,30,908.0,64.0,1.1,9.0,462.0,968.96,752.2
2016,12,19,10,45,916.5,65.0,1.15,10.0,482.0,963.67,745.83
2016,12,19,11,0,925.0,66.0,1.2,11.0,502.0,954.62,737.18
2016,12,19,11,15,930.0,66.5,1.2,11.0,514.0,937.95,725.33
2016,12,19,11,30,935.0,67.0,1.2,11.0,526.0,917.66,711.22
2016,12,19,11,45,935.5,67.5,1.2,11.5,530.5,889.95,690.88
2016,12,19,12,0,936.0,68.0,1.2,12.0,535.0,858.99,668.46
2016,12,19,12,15,934.5,67.5,1.1,12.0,531.5,822.12,641.72
2016,12,19,12,30,933.0,67.0,1.0,12.0,528.0,782.43,613.06
2016,12,19,12,45,929.0,66.5,0.9,12.5,517.5,738.35,580.16
2016,12,19,13,0,925.0,66.0,0.8,13.0,507.0,692.0,543.91
2016,12,19,13,15,916.5,65.0,0.95,13.0,488.5,640.29,506.28
2016,12,19,13,30,908.0,64.0,1.1,13.0,470.0,587.19,465.87
2016,12,19,13,45,893.0,63.0,1.25,13.0,444.0,529.62,420.19
2016,12,19,14,0,878.0,62.0,1.4,13.0,418.0,471.82,372.35
2016,12,19,14,15,859.0,60.0,1.3,12.5,386.5,411.45,320.32
2016,12,19,14,30,840.0,58.0,1.2,12.0,355.0,352.34,267.8
2016,12,19,14,45,810.0,56.0,1.2,11.5,318.0,290.02,212.17
2016,12,19,15,0,780.0,54.0,1.2,11.0,281.0,230.37,158.54
2016,12,19,15,15,738.5,50.0,1.15,10.0,240.0,169.97,106.64
2016,12,19,15,30,697.0,46.0,1.1,9.0,199.0,114.26,63.37
2016,12,19,15,45,631.0,41.0,1.05,8.5,157.0,61.59,32.75
2016,12,19,16,0,565.0,36.0,1.0,8.0,115.0,33.22,24.06
2016,12,19,16,15,447.0,27.5,1.0,7.5,76.0,25.19,15.94
2016,12,19,16,30,329.0,19.0,1.0,7.0,37.0,17.28,1.09
2016,12,19,16,45,164.5,9.5,1.05,7.0,18.5,7.47,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
