Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,7,15,132.5,7.0,0.95,2.5,11.5,5.51,0.0
2016,12,20,7,30,265.0,14.0,0.9,3.0,23.0,227.4,0.0
2016,12,20,7,45,401.0,22.5,0.85,4.0,59.5,410.16,290.02
2016,12,20,8,0,537.0,31.0,0.8,5.0,96.0,554.9,446.36
2016,12,20,8,15,610.5,36.5,0.95,5.5,138.0,641.6,521.85
2016,12,20,8,30,684.0,42.0,1.1,6.0,180.0,728.97,592.55
2016,12,20,8,45,729.0,46.0,1.3,7.0,221.0,787.61,638.16
2016,12,20,9,0,774.0,50.0,1.5,8.0,262.0,844.67,680.53
2016,12,20,9,15,803.5,52.5,1.5,8.5,300.0,882.54,706.02
2016,12,20,9,30,833.0,55.0,1.5,9.0,338.0,917.61,728.63
2016,12,20,9,45,850.5,58.0,1.5,9.5,370.5,927.54,732.93
2016,12,20,10,0,868.0,61.0,1.5,10.0,403.0,944.93,742.53
2016,12,20,10,15,882.0,62.5,1.45,10.5,429.5,953.23,744.81
2016,12,20,10,30,896.0,64.0,1.4,11.0,456.0,957.89,744.71
2016,12,20,10,45,904.5,65.0,1.4,11.5,476.0,952.88,738.92
2016,12,20,11,0,913.0,66.0,1.4,12.0,496.0,944.16,730.89
2016,12,20,11,15,918.0,66.5,1.3,12.5,508.0,927.87,716.33
2016,12,20,11,30,923.0,67.0,1.2,13.0,520.0,907.99,699.62
2016,12,20,11,45,924.5,67.5,1.1,13.5,525.0,881.59,678.67
2016,12,20,12,0,926.0,68.0,1.0,14.0,530.0,851.9,655.74
2016,12,20,12,15,924.5,67.5,0.8,14.0,527.0,815.48,627.88
2016,12,20,12,30,923.0,67.0,0.6,14.0,524.0,776.28,598.16
2016,12,20,12,45,918.0,66.5,0.45,14.0,513.0,731.99,565.79
2016,12,20,13,0,913.0,66.0,0.3,14.0,502.0,685.56,530.32
2016,12,20,13,15,904.5,65.0,0.3,14.0,483.5,634.48,492.37
2016,12,20,13,30,896.0,64.0,0.3,14.0,465.0,582.02,452.29
2016,12,20,13,45,883.0,63.0,0.35,14.0,440.0,526.14,408.83
2016,12,20,14,0,870.0,62.0,0.4,14.0,415.0,469.82,363.36
2016,12,20,14,15,851.0,60.0,0.45,13.5,384.0,409.92,314.02
2016,12,20,14,30,832.0,58.0,0.5,13.0,353.0,351.29,263.77
2016,12,20,14,45,805.0,55.0,0.6,13.0,316.5,289.31,209.37
2016,12,20,15,0,778.0,52.0,0.7,13.0,280.0,229.7,156.41
2016,12,20,15,15,737.0,48.5,0.75,12.0,239.5,169.95,105.68
2016,12,20,15,30,696.0,45.0,0.8,11.0,199.0,114.78,63.1
2016,12,20,15,45,631.0,40.0,0.9,10.5,157.0,62.09,32.28
2016,12,20,16,0,566.0,35.0,1.0,10.0,115.0,32.34,23.09
2016,12,20,16,15,450.0,27.0,1.05,9.5,76.5,24.74,15.48
2016,12,20,16,30,334.0,19.0,1.1,9.0,38.0,17.28,1.87
2016,12,20,16,45,167.0,9.5,1.15,8.5,19.0,7.47,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,104.0,7.0,1.0,7.0,10.5,0.0,0.0
2016,12,21,7,30,208.0,14.0,0.9,7.0,21.0,180.64,0.0
2016,12,21,7,45,344.0,23.5,0.85,7.5,55.5,373.32,257.65
2016,12,21,8,0,480.0,33.0,0.8,8.0,90.0,518.49,414.3
2016,12,21,8,15,557.0,39.0,0.7,8.5,131.0,595.37,479.59
2016,12,21,8,30,634.0,45.0,0.6,9.0,172.0,685.9,548.87
2016,12,21,8,45,680.0,49.5,0.55,9.5,212.0,745.68,592.1
2016,12,21,9,0,726.0,54.0,0.5,10.0,252.0,803.94,631.87
2016,12,21,9,15,626.0,75.0,0.5,10.5,263.0,748.97,591.27
2016,12,21,9,30,526.0,96.0,0.5,11.0,274.0,679.25,540.63
2016,12,21,9,45,530.5,107.0,0.5,11.5,301.5,687.32,545.83
2016,12,21,10,0,535.0,118.0,0.5,12.0,329.0,701.85,554.36
2016,12,21,10,15,700.5,92.0,0.4,12.5,387.0,834.46,643.23
2016,12,21,10,30,866.0,66.0,0.3,13.0,445.0,932.37,702.36
2016,12,21,10,45,874.5,67.0,0.2,13.5,464.5,927.83,693.42
2016,12,21,11,0,883.0,68.0,0.1,14.0,484.0,919.7,684.45
2016,12,21,11,15,888.0,69.0,0.15,14.5,496.0,904.75,673.8
2016,12,21,11,30,893.0,70.0,0.2,15.0,508.0,886.31,661.2
2016,12,21,11,45,894.5,70.0,0.3,15.5,512.5,860.17,644.69
2016,12,21,12,0,896.0,70.0,0.4,16.0,517.0,830.87,626.25
2016,12,21,12,15,894.5,70.0,0.35,16.0,514.5,796.16,602.49
2016,12,21,12,30,893.0,70.0,0.3,16.0,512.0,758.74,576.92
2016,12,21,12,45,888.5,69.5,0.3,16.0,501.5,716.06,548.45
2016,12,21,13,0,884.0,69.0,0.3,16.0,491.0,671.27,516.55
2016,12,21,13,15,875.5,68.0,0.3,16.0,473.0,621.54,479.75
2016,12,21,13,30,867.0,67.0,0.3,16.0,455.0,570.5,440.92
2016,12,21,13,45,854.0,65.5,0.3,16.0,430.5,515.55,397.94
2016,12,21,14,0,841.0,64.0,0.3,16.0,406.0,462.3,354.73
2016,12,21,14,15,822.0,62.0,0.3,15.5,375.5,403.17,306.23
2016,12,21,14,30,803.0,60.0,0.3,15.0,345.0,344.92,256.77
2016,12,21,14,45,776.5,57.0,0.35,15.0,309.5,284.7,204.44
2016,12,21,15,0,750.0,54.0,0.4,15.0,274.0,226.82,153.59
2016,12,21,15,15,709.0,50.5,0.5,14.0,234.5,168.63,104.86
2016,12,21,15,30,668.0,47.0,0.6,13.0,195.0,115.05,63.77
2016,12,21,15,45,604.5,41.5,0.7,12.5,154.0,63.55,33.31
2016,12,21,16,0,541.0,36.0,0.8,12.0,113.0,33.06,23.54
2016,12,21,16,15,427.5,28.0,0.9,11.5,75.5,25.54,16.07
2016,12,21,16,30,314.0,20.0,1.0,11.0,38.0,16.65,2.29
2016,12,21,16,45,157.0,10.0,1.1,10.5,19.0,7.87,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,115.0,6.5,0.25,7.5,10.0,0.0,0.0
2016,12,22,7,30,230.0,13.0,0.2,8.0,20.0,197.57,0.0
2016,12,22,7,45,370.0,22.5,0.15,8.5,56.0,381.09,254.57
2016,12,22,8,0,510.0,32.0,0.1,9.0,92.0,530.65,415.09
2016,12,22,8,15,587.0,38.0,0.15,9.5,134.0,621.02,489.83
2016,12,22,8,30,664.0,44.0,0.2,10.0,176.0,712.09,559.3
2016,12,22,8,45,710.5,48.0,0.3,10.5,217.0,772.22,604.01
2016,12,22,9,0,757.0,52.0,0.4,11.0,258.0,830.73,645.85
2016,12,22,9,15,788.5,55.0,0.35,11.5,296.5,871.36,670.76
2016,12,22,9,30,820.0,58.0,0.3,12.0,335.0,909.23,692.83
2016,12,22,9,45,839.5,60.5,0.3,12.5,367.5,931.61,704.89
2016,12,22,10,0,859.0,63.0,0.3,13.0,400.0,950.55,714.61
2016,12,22,10,15,873.5,64.5,0.35,13.5,427.0,948.52,711.68
2016,12,22,10,30,888.0,66.0,0.4,14.0,454.0,953.91,714.05
2016,12,22,10,45,896.5,67.5,0.45,14.5,474.0,949.87,710.25
2016,12,22,11,0,905.0,69.0,0.5,15.0,494.0,942.12,704.31
2016,12,22,11,15,910.0,69.5,0.65,15.0,506.5,926.15,696.62
2016,12,22,11,30,915.0,70.0,0.8,15.0,519.0,906.62,686.5
2016,12,22,11,45,915.0,70.5,0.95,15.5,523.5,879.3,669.65
2016,12,22,12,0,915.0,71.0,1.1,16.0,528.0,848.82,650.37
2016,12,22,12,15,913.5,71.0,1.25,16.0,525.0,813.51,628.55
2016,12,22,12,30,912.0,71.0,1.4,16.0,522.0,775.41,604.26
2016,12,22,12,45,907.5,70.0,1.6,16.0,511.5,731.42,575.64
2016,12,22,13,0,903.0,69.0,1.8,16.0,501.0,685.28,542.99
2016,12,22,13,15,894.5,68.0,1.85,15.5,483.0,634.72,505.03
2016,12,22,13,30,886.0,67.0,1.9,15.0,465.0,582.79,464.71
2016,12,22,13,45,873.0,65.5,1.95,15.0,440.5,526.89,419.08
2016,12,22,14,0,860.0,64.0,2.0,15.0,416.0,470.59,371.61
2016,12,22,14,15,841.5,62.0,1.75,14.5,385.0,412.7,321.22
2016,12,22,14,30,823.0,60.0,1.5,14.0,354.0,353.51,268.58
2016,12,22,14,45,797.0,57.5,1.3,14.0,317.5,292.72,213.64
2016,12,22,15,0,771.0,55.0,1.1,14.0,281.0,234.14,160.64
2016,12,22,15,15,729.5,51.0,0.95,13.5,241.0,174.07,109.09
2016,12,22,15,30,688.0,47.0,0.8,13.0,201.0,118.66,65.85
2016,12,22,15,45,621.5,42.0,0.7,12.5,159.0,66.1,34.47
2016,12,22,16,0,555.0,37.0,0.6,12.0,117.0,34.03,24.42
2016,12,22,16,15,441.0,28.5,0.55,11.5,78.5,26.04,16.59
2016,12,22,16,30,327.0,20.0,0.5,11.0,40.0,18.17,3.81
2016,12,22,16,45,163.5,10.0,0.5,11.0,20.0,7.87,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,8.0,1.5,1.13,0.0
2016,12,23,8,0,0.0,3.0,4.3,8.0,3.0,2.27,0.0
2016,12,23,8,15,0.0,5.0,4.35,8.0,5.0,3.78,0.0
2016,12,23,8,30,0.0,7.0,4.4,8.0,7.0,5.3,0.0
2016,12,23,8,45,0.0,8.5,4.5,8.5,8.5,6.44,0.0
2016,12,23,9,0,0.0,10.0,4.6,9.0,10.0,7.59,1.0
2016,12,23,9,15,0.0,11.5,4.6,9.0,11.5,8.73,2.01
2016,12,23,9,30,0.0,13.0,4.6,9.0,13.0,9.88,3.01
2016,12,23,9,45,0.0,50.5,4.65,9.5,50.5,38.63,28.05
2016,12,23,10,0,0.0,88.0,4.7,10.0,88.0,69.9,54.96
2016,12,23,10,15,0.0,74.5,4.65,10.0,74.5,57.19,43.91
2016,12,23,10,30,0.0,61.0,4.6,10.0,61.0,46.75,34.84
2016,12,23,10,45,0.0,35.0,4.55,10.5,35.0,26.74,17.48
2016,12,23,11,0,0.0,9.0,4.5,11.0,9.0,6.86,0.26
2016,12,23,11,15,0.0,44.0,4.35,11.0,44.0,33.67,23.37
2016,12,23,11,30,0.0,79.0,4.2,11.0,79.0,60.71,46.49
2016,12,23,11,45,0.0,63.5,4.05,11.0,63.5,48.71,36.21
2016,12,23,12,0,0.0,48.0,3.9,11.0,48.0,36.76,25.97
2016,12,23,12,15,0.0,63.0,3.75,11.0,63.0,48.33,35.88
2016,12,23,12,30,0.0,78.0,3.6,11.0,78.0,59.94,45.8
2016,12,23,12,45,0.0,88.5,3.45,11.0,88.5,68.27,52.93
2016,12,23,13,0,0.0,99.0,3.3,11.0,99.0,77.0,60.4
2016,12,23,13,15,0.0,63.0,3.35,11.0,63.0,48.31,35.95
2016,12,23,13,30,0.0,27.0,3.4,11.0,27.0,20.61,12.17
2016,12,23,13,45,0.0,68.5,3.5,11.0,68.5,52.55,39.72
2016,12,23,14,0,0.0,110.0,3.6,11.0,110.0,86.0,68.43
2016,12,23,14,15,20.5,126.5,3.7,10.5,133.5,107.84,87.12
2016,12,23,14,30,41.0,143.0,3.8,10.0,157.0,131.87,107.3
2016,12,23,14,45,35.5,129.0,3.9,10.0,140.5,114.49,92.32
2016,12,23,15,0,30.0,115.0,4.0,10.0,124.0,98.08,78.21
2016,12,23,15,15,24.0,99.0,3.85,9.5,106.0,81.01,63.69
2016,12,23,15,30,18.0,83.0,3.7,9.0,88.0,64.28,49.46
2016,12,23,15,45,9.0,66.5,3.55,8.5,69.0,49.68,37.15
2016,12,23,16,0,0.0,50.0,3.4,8.0,50.0,36.8,27.31
2016,12,23,16,15,0.0,33.5,3.3,7.5,33.5,25.03,16.03
2016,12,23,16,30,0.0,17.0,3.2,7.0,17.0,12.97,1.71
2016,12,23,16,45,0.0,8.5,3.15,7.0,8.5,6.69,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,7,15,54.5,7.0,2.9,4.0,8.5,0.0,0.0
2016,12,24,7,30,109.0,14.0,3.0,4.0,17.0,99.6,0.0
2016,12,24,7,45,261.5,25.0,3.15,4.5,50.5,301.47,203.56
2016,12,24,8,0,414.0,36.0,3.3,5.0,84.0,462.97,383.41
2016,12,24,8,15,499.0,43.5,3.5,5.0,125.0,558.56,471.21
2016,12,24,8,30,584.0,51.0,3.7,5.0,166.0,656.34,555.33
2016,12,24,8,45,644.0,55.0,3.9,5.5,207.5,726.99,613.66
2016,12,24,9,0,704.0,59.0,4.1,6.0,249.0,788.43,662.69
2016,12,24,9,15,738.0,62.0,4.2,6.0,287.0,831.58,696.7
2016,12,24,9,30,772.0,65.0,4.3,6.0,325.0,871.98,727.74
2016,12,24,9,45,805.5,65.0,4.4,6.5,359.5,904.93,751.09
2016,12,24,10,0,839.0,65.0,4.5,7.0,394.0,934.39,771.43
2016,12,24,10,15,854.0,67.0,4.5,7.0,421.0,944.96,777.99
2016,12,24,10,30,869.0,69.0,4.5,7.0,448.0,951.82,781.93
2016,12,24,10,45,881.0,69.5,4.55,7.5,468.5,939.15,770.4
2016,12,24,11,0,893.0,70.0,4.6,8.0,489.0,933.78,764.61
2016,12,24,11,15,899.0,70.5,4.55,8.0,502.0,919.16,752.63
2016,12,24,11,30,905.0,71.0,4.5,8.0,515.0,900.99,738.21
2016,12,24,11,45,603.0,142.0,4.5,8.0,439.5,710.21,592.02
2016,12,24,12,0,301.0,213.0,4.5,8.0,364.0,488.27,409.86
2016,12,24,12,15,434.5,181.5,4.5,8.0,398.0,562.03,472.37
2016,12,24,12,30,568.0,150.0,4.5,8.0,432.0,607.88,510.44
2016,12,24,12,45,555.0,152.0,4.5,8.0,422.5,572.84,481.03
2016,12,24,13,0,542.0,154.0,4.5,8.0,413.0,537.12,451.09
2016,12,24,13,15,276.5,158.5,4.45,8.0,290.5,332.8,280.57
2016,12,24,13,30,11.0,163.0,4.4,8.0,168.0,138.24,113.61
2016,12,24,13,45,5.5,89.5,4.4,8.0,92.0,72.03,57.05
2016,12,24,14,0,0.0,16.0,4.4,8.0,16.0,12.19,5.02
2016,12,24,14,15,0.0,26.0,4.25,8.0,26.0,19.82,11.74
2016,12,24,14,30,0.0,36.0,4.1,8.0,36.0,27.48,18.48
2016,12,24,14,45,0.0,32.0,4.0,8.0,32.0,24.4,15.81
2016,12,24,15,0,0.0,28.0,3.9,8.0,28.0,21.33,13.12
2016,12,24,15,15,0.0,24.0,3.45,7.5,24.0,18.26,10.45
2016,12,24,15,30,0.0,20.0,3.0,7.0,20.0,15.2,7.74
2016,12,24,15,45,277.0,29.0,2.6,6.5,70.0,37.91,19.63
2016,12,24,16,0,554.0,38.0,2.2,6.0,120.0,34.89,25.86
2016,12,24,16,15,439.5,30.0,1.95,5.0,81.0,25.15,16.42
2016,12,24,16,30,325.0,22.0,1.7,4.0,42.0,18.33,5.58
2016,12,24,16,45,162.5,11.0,1.5,3.5,21.0,8.65,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,6.0,0.9,3.0,6.0,0.0,0.0
2016,12,25,7,30,0.0,12.0,1.0,3.0,12.0,9.44,0.0
2016,12,25,7,45,78.0,26.5,1.15,3.5,35.5,128.85,83.35
2016,12,25,8,0,156.0,41.0,1.3,4.0,59.0,222.99,185.86
2016,12,25,8,15,185.0,57.5,1.4,4.5,87.5,272.86,232.94
2016,12,25,8,30,214.0,74.0,1.5,5.0,116.0,322.68,277.4
2016,12,25,8,45,240.0,88.5,1.6,5.5,145.5,366.18,315.06
2016,12,25,9,0,266.0,103.0,1.7,6.0,175.0,409.65,351.43
2016,12,25,9,15,282.0,115.5,1.75,6.5,201.5,439.92,375.64
2016,12,25,9,30,298.0,128.0,1.8,7.0,228.0,469.44,398.6
2016,12,25,9,45,563.5,97.0,1.85,7.5,309.0,717.4,593.48
2016,12,25,10,0,829.0,66.0,1.9,8.0,390.0,926.32,742.94
2016,12,25,10,15,844.0,67.5,1.9,8.0,417.0,936.37,746.41
2016,12,25,10,30,859.0,69.0,1.9,8.0,444.0,942.76,749.74
2016,12,25,10,45,870.5,69.5,1.95,8.5,464.0,929.86,738.84
2016,12,25,11,0,882.0,70.0,2.0,9.0,484.0,924.31,733.51
2016,12,25,11,15,790.5,90.0,1.95,9.0,469.0,855.75,683.38
2016,12,25,11,30,699.0,110.0,1.9,9.0,454.0,781.95,629.56
2016,12,25,11,45,588.5,143.5,1.9,9.5,435.0,700.1,568.24
2016,12,25,12,0,478.0,177.0,1.9,10.0,416.0,614.02,500.21
2016,12,25,12,15,684.5,124.5,1.9,10.0,465.0,708.94,575.41
2016,12,25,12,30,891.0,72.0,1.9,10.0,514.0,764.83,616.01
2016,12,25,12,45,886.5,71.5,1.9,10.0,504.0,722.48,584.43
2016,12,25,13,0,882.0,71.0,1.9,10.0,494.0,677.99,550.48
2016,12,25,13,15,873.5,70.0,1.9,10.0,476.5,628.52,511.15
2016,12,25,13,30,865.0,69.0,1.9,10.0,459.0,577.72,469.75
2016,12,25,13,45,702.5,96.0,1.95,10.0,402.0,478.21,389.1
2016,12,25,14,0,540.0,123.0,2.0,10.0,345.0,380.05,308.83
2016,12,25,14,15,562.5,108.5,1.95,9.5,325.0,347.18,279.34
2016,12,25,14,30,585.0,94.0,1.9,9.0,305.0,305.66,241.15
2016,12,25,14,45,562.5,88.0,1.9,9.0,274.0,255.25,195.25
2016,12,25,15,0,540.0,82.0,1.9,9.0,243.0,207.04,151.19
2016,12,25,15,15,606.0,65.0,1.65,8.5,222.0,167.46,111.73
2016,12,25,15,30,672.0,48.0,1.4,8.0,201.0,122.06,70.49
2016,12,25,15,45,611.0,42.5,1.2,7.5,160.0,69.91,37.24
2016,12,25,16,0,550.0,37.0,1.0,7.0,119.0,33.97,24.97
2016,12,25,16,15,441.0,29.0,1.0,6.5,80.5,26.45,17.53
2016,12,25,16,30,332.0,21.0,1.0,6.0,42.0,17.49,5.59
2016,12,25,16,45,166.0,10.5,1.05,5.5,21.0,8.26,0.0
2016,12,25,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,101.0,6.0,1.0,1.5,8.5,0.0,0.0
2016,12,26,7,30,202.0,12.0,1.1,2.0,17.0,173.26,0.0
2016,12,26,7,45,344.0,21.0,1.2,2.5,51.0,354.51,230.08
2016,12,26,8,0,486.0,30.0,1.3,3.0,85.0,506.55,413.39
2016,12,26,8,15,563.5,36.0,1.5,3.5,126.0,596.28,494.82
2016,12,26,8,30,641.0,42.0,1.7,4.0,167.0,687.23,570.91
2016,12,26,8,45,689.0,46.0,1.9,5.0,207.5,748.44,619.73
2016,12,26,9,0,737.0,50.0,2.1,6.0,248.0,808.32,665.27
2016,12,26,9,15,768.5,52.5,2.2,6.5,285.5,848.35,694.49
2016,12,26,9,30,800.0,55.0,2.3,7.0,323.0,885.78,720.89
2016,12,26,9,45,820.5,57.5,2.45,7.5,356.0,909.52,737.1
2016,12,26,10,0,841.0,60.0,2.6,8.0,389.0,918.82,742.61
2016,12,26,10,15,856.0,61.5,2.5,8.5,416.0,928.94,746.43
2016,12,26,10,30,871.0,63.0,2.4,9.0,443.0,935.54,747.65
2016,12,26,10,45,880.5,64.5,2.35,9.5,463.0,933.21,743.08
2016,12,26,11,0,890.0,66.0,2.3,10.0,483.0,927.22,736.15
2016,12,26,11,15,895.5,66.5,2.15,10.0,496.5,912.53,723.53
2016,12,26,11,30,901.0,67.0,2.0,10.0,510.0,894.31,708.62
2016,12,26,11,45,903.0,67.5,1.95,10.5,515.5,869.58,689.08
2016,12,26,12,0,905.0,68.0,1.9,11.0,521.0,841.58,667.44
2016,12,26,12,15,904.0,68.0,1.8,11.0,518.5,807.44,642.21
2016,12,26,12,30,903.0,68.0,1.7,11.0,516.0,770.5,615.01
2016,12,26,12,45,898.0,67.5,1.65,11.0,506.5,727.46,583.78
2016,12,26,13,0,893.0,67.0,1.6,11.0,497.0,682.28,549.58
2016,12,26,13,15,885.0,66.5,1.5,11.0,480.0,633.31,510.35
2016,12,26,13,30,877.0,66.0,1.4,11.0,463.0,582.9,469.14
2016,12,26,13,45,863.5,65.0,1.3,11.0,438.5,527.88,423.35
2016,12,26,14,0,850.0,64.0,1.2,11.0,414.0,474.65,377.69
2016,12,26,14,15,831.5,62.0,1.1,11.0,384.0,415.23,326.02
2016,12,26,14,30,813.0,60.0,1.0,11.0,354.0,356.59,273.69
2016,12,26,14,45,785.5,57.5,0.95,11.0,318.0,295.83,219.05
2016,12,26,15,0,758.0,55.0,0.9,11.0,282.0,237.44,166.13
2016,12,26,15,15,718.0,51.0,0.85,10.5,242.5,178.12,114.49
2016,12,26,15,30,678.0,47.0,0.8,10.0,203.0,123.26,70.43
2016,12,26,15,45,615.5,42.0,0.8,9.5,162.0,70.98,37.24
2016,12,26,16,0,553.0,37.0,0.8,9.0,121.0,33.98,24.79
2016,12,26,16,15,446.5,29.0,0.85,8.5,82.5,26.47,17.45
2016,12,26,16,30,340.0,21.0,0.9,8.0,44.0,19.07,7.1
2016,12,26,16,45,170.0,10.5,0.95,7.5,22.0,8.26,0.0
2016,12,26,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,8.0,0.8,3.5,8.0,0.0,0.0
2016,12,27,7,30,0.0,16.0,0.7,4.0,16.0,12.59,0.0
2016,12,27,7,45,234.0,24.0,0.65,4.5,50.0,274.78,174.9
2016,12,27,8,0,468.0,32.0,0.6,5.0,84.0,504.87,405.28
2016,12,27,8,15,548.5,38.5,0.65,5.5,125.5,584.82,475.38
2016,12,27,8,30,629.0,45.0,0.7,6.0,167.0,679.28,550.79
2016,12,27,8,45,677.0,49.5,0.75,6.5,208.0,741.43,598.33
2016,12,27,9,0,725.0,54.0,0.8,7.0,249.0,802.1,642.63
2016,12,27,9,15,757.5,57.0,0.75,7.5,286.5,843.98,669.84
2016,12,27,9,30,790.0,60.0,0.7,8.0,324.0,883.21,694.06
2016,12,27,9,45,813.0,62.0,0.65,9.0,357.5,908.81,706.69
2016,12,27,10,0,836.0,64.0,0.6,10.0,391.0,931.09,716.71
2016,12,27,10,15,851.0,66.0,0.8,10.5,418.0,942.03,725.63
2016,12,27,10,30,866.0,68.0,1.0,11.0,445.0,949.29,732.01
2016,12,27,10,45,877.0,68.5,1.25,11.5,466.0,936.03,725.09
2016,12,27,11,0,888.0,69.0,1.5,12.0,487.0,930.16,723.01
2016,12,27,11,15,893.5,70.0,1.55,12.0,500.0,916.2,713.49
2016,12,27,11,30,899.0,71.0,1.6,12.0,513.0,898.68,701.67
2016,12,27,11,45,901.0,71.5,1.7,12.5,518.5,873.99,684.28
2016,12,27,12,0,903.0,72.0,1.8,13.0,524.0,846.05,664.61
2016,12,27,12,15,902.0,71.5,1.85,13.0,522.0,811.37,640.74
2016,12,27,12,30,901.0,71.0,1.9,13.0,520.0,773.9,614.74
2016,12,27,12,45,896.0,70.5,2.0,13.0,510.0,730.94,584.88
2016,12,27,13,0,891.0,70.0,2.1,13.0,500.0,685.84,551.73
2016,12,27,13,15,883.0,69.0,2.1,13.0,483.0,636.38,512.76
2016,12,27,13,30,875.0,68.0,2.1,13.0,466.0,585.5,471.68
2016,12,27,13,45,862.5,66.5,2.1,13.0,441.5,530.54,426.25
2016,12,27,14,0,850.0,65.0,2.1,13.0,417.0,477.32,380.77
2016,12,27,14,15,831.5,63.0,1.95,12.5,387.0,417.88,329.3
2016,12,27,14,30,813.0,61.0,1.8,12.0,357.0,359.19,277.05
2016,12,27,14,45,787.5,58.5,1.65,12.0,321.5,298.96,222.24
2016,12,27,15,0,762.0,56.0,1.5,12.0,286.0,240.87,169.08
2016,12,27,15,15,722.0,52.0,1.35,11.0,246.0,181.2,117.1
2016,12,27,15,30,682.0,48.0,1.2,10.0,206.0,125.99,72.58
2016,12,27,15,45,620.5,43.0,1.1,9.5,164.5,73.38,38.71
2016,12,27,16,0,559.0,38.0,1.0,9.0,123.0,34.89,25.62
2016,12,27,16,15,453.0,30.0,1.0,8.5,84.5,27.39,18.3
2016,12,27,16,30,347.0,22.0,1.0,8.0,46.0,19.99,8.27
2016,12,27,16,45,173.5,11.0,1.05,7.5,23.0,8.65,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,8.5,1.1,3.0,8.5,0.0,0.0
2016,12,28,7,30,0.0,17.0,1.1,4.0,17.0,13.38,0.0
2016,12,28,7,45,264.0,23.0,1.1,5.0,52.5,298.49,187.06
2016,12,28,8,0,528.0,29.0,1.1,6.0,88.0,541.7,434.27
2016,12,28,8,15,605.0,34.5,1.3,6.5,130.5,631.26,514.08
2016,12,28,8,30,682.0,40.0,1.5,7.0,173.0,721.97,588.74
2016,12,28,8,45,729.0,44.0,1.7,8.0,214.5,782.96,636.54
2016,12,28,9,0,776.0,48.0,1.9,9.0,256.0,842.58,681.01
2016,12,28,9,15,806.5,50.5,1.9,9.5,294.5,882.2,708.2
2016,12,28,9,30,837.0,53.0,1.9,10.0,333.0,908.25,724.68
2016,12,28,9,45,859.0,55.0,1.95,10.5,367.0,932.81,740.2
2016,12,28,10,0,881.0,57.0,2.0,11.0,401.0,954.14,753.09
2016,12,28,10,15,895.0,58.0,2.05,11.5,428.5,962.7,756.92
2016,12,28,10,30,909.0,59.0,2.1,12.0,456.0,967.63,758.37
2016,12,28,10,45,918.5,60.0,2.15,12.5,476.5,964.48,754.32
2016,12,28,11,0,928.0,61.0,2.2,13.0,497.0,957.54,747.86
2016,12,28,11,15,933.5,61.5,2.2,13.0,510.5,942.42,736.7
2016,12,28,11,30,939.0,62.0,2.2,13.0,524.0,923.62,723.2
2016,12,28,11,45,941.5,62.0,2.2,13.5,530.0,897.94,703.7
2016,12,28,12,0,944.0,62.0,2.2,14.0,536.0,868.85,681.99
2016,12,28,12,15,943.5,62.0,2.2,14.0,534.5,834.07,657.53
2016,12,28,12,30,943.0,62.0,2.2,14.0,533.0,796.31,630.9
2016,12,28,12,45,938.0,62.0,2.25,14.5,523.0,752.49,598.96
2016,12,28,13,0,933.0,62.0,2.3,15.0,513.0,706.39,564.36
2016,12,28,13,15,926.0,61.5,2.3,15.0,496.0,656.4,525.22
2016,12,28,13,30,919.0,61.0,2.3,15.0,479.0,604.76,483.78
2016,12,28,13,45,907.5,60.0,2.3,15.0,455.0,548.79,437.8
2016,12,28,14,0,896.0,59.0,2.3,15.0,431.0,492.14,389.85
2016,12,28,14,15,879.5,57.0,2.1,14.5,400.5,431.94,337.82
2016,12,28,14,30,863.0,55.0,1.9,14.0,370.0,372.15,284.68
2016,12,28,14,45,838.0,53.0,1.75,13.5,334.0,310.49,229.19
2016,12,28,15,0,813.0,51.0,1.6,13.0,298.0,250.01,174.32
2016,12,28,15,15,776.0,47.5,1.45,12.0,257.5,188.33,120.38
2016,12,28,15,30,739.0,44.0,1.3,11.0,217.0,130.67,73.67
2016,12,28,15,45,680.5,39.5,1.15,10.5,174.5,75.13,37.76
2016,12,28,16,0,622.0,35.0,1.0,10.0,132.0,32.7,23.58
2016,12,28,16,15,519.5,28.5,1.0,9.5,91.5,26.37,17.39
2016,12,28,16,30,417.0,22.0,1.0,9.0,51.0,20.2,8.86
2016,12,28,16,45,208.5,11.0,1.05,8.5,25.5,8.65,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,94.5,6.0,1.3,6.5,8.0,0.0,0.0
2016,12,29,7,30,189.0,12.0,1.2,7.0,16.0,162.25,0.0
2016,12,29,7,45,341.0,21.5,1.15,7.5,51.0,349.62,212.56
2016,12,29,8,0,493.0,31.0,1.1,8.0,86.0,511.95,408.08
2016,12,29,8,15,574.0,37.5,1.25,8.5,128.5,606.22,491.44
2016,12,29,8,30,655.0,44.0,1.4,9.0,171.0,701.66,568.77
2016,12,29,8,45,703.0,48.5,1.55,10.0,212.5,764.33,617.02
2016,12,29,9,0,751.0,53.0,1.7,11.0,254.0,825.53,661.86
2016,12,29,9,15,783.0,56.5,1.7,11.5,293.0,868.04,690.86
2016,12,29,9,30,815.0,60.0,1.7,12.0,332.0,907.86,716.87
2016,12,29,9,45,825.0,65.0,1.7,12.5,364.0,925.15,726.32
2016,12,29,10,0,835.0,70.0,1.7,13.0,396.0,938.96,733.3
2016,12,29,10,15,850.5,72.0,1.7,13.5,423.5,950.62,738.7
2016,12,29,10,30,866.0,74.0,1.7,14.0,451.0,958.53,741.54
2016,12,29,10,45,875.5,75.5,1.7,15.0,472.0,956.23,736.15
2016,12,29,11,0,885.0,77.0,1.7,16.0,493.0,950.14,728.46
2016,12,29,11,15,890.5,77.5,1.7,16.5,506.5,935.29,716.41
2016,12,29,11,30,896.0,78.0,1.7,17.0,520.0,916.8,702.16
2016,12,29,11,45,897.0,79.0,1.75,17.5,525.5,891.45,684.0
2016,12,29,12,0,898.0,80.0,1.8,18.0,531.0,862.8,663.68
2016,12,29,12,15,896.5,79.5,1.75,18.0,528.5,827.2,638.74
2016,12,29,12,30,895.0,79.0,1.7,18.0,526.0,788.79,611.85
2016,12,29,12,45,897.5,76.0,1.65,18.0,518.0,741.18,578.33
2016,12,29,13,0,900.0,73.0,1.6,18.0,510.0,698.26,546.85
2016,12,29,13,15,891.5,72.5,1.5,18.0,492.5,648.63,508.31
2016,12,29,13,30,883.0,72.0,1.4,18.0,475.0,601.57,470.72
2016,12,29,13,45,742.5,93.0,1.3,18.0,420.0,501.69,392.84
2016,12,29,14,0,602.0,114.0,1.2,18.0,365.0,411.35,321.52
2016,12,29,14,15,598.5,104.0,1.0,17.5,339.0,362.91,281.03
2016,12,29,14,30,595.0,94.0,0.8,17.0,313.0,314.14,238.87
2016,12,29,14,45,561.0,91.0,0.65,17.0,281.5,262.15,193.76
2016,12,29,15,0,527.0,88.0,0.5,17.0,250.0,213.54,151.5
2016,12,29,15,15,497.5,79.5,0.5,16.5,215.5,164.88,110.47
2016,12,29,15,30,468.0,71.0,0.5,16.0,181.0,119.73,74.57
2016,12,29,15,45,415.5,61.0,0.55,15.5,145.0,75.65,45.19
2016,12,29,16,0,363.0,51.0,0.6,15.0,109.0,41.35,30.65
2016,12,29,16,15,288.5,38.5,0.7,14.0,75.0,29.43,19.7
2016,12,29,16,30,214.0,26.0,0.8,13.0,41.0,21.27,9.87
2016,12,29,16,45,107.0,13.0,0.9,12.5,20.5,10.23,0.0
2016,12,29,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,2.5,1.25,7.5,2.5,0.0,0.0
2016,12,30,7,30,0.0,5.0,1.2,8.0,5.0,3.93,0.0
2016,12,30,7,45,0.0,16.0,1.2,8.5,16.0,12.19,1.88
2016,12,30,8,0,0.0,27.0,1.2,9.0,27.0,20.63,11.54
2016,12,30,8,15,0.0,41.5,1.2,9.0,41.5,35.0,24.4
2016,12,30,8,30,0.0,56.0,1.2,9.0,56.0,49.04,36.9
2016,12,30,8,45,0.0,70.5,1.25,9.5,70.5,62.65,48.85
2016,12,30,9,0,0.0,85.0,1.3,10.0,85.0,76.04,60.41
2016,12,30,9,15,0.0,98.5,1.4,10.5,98.5,88.06,70.61
2016,12,30,9,30,0.0,112.0,1.5,11.0,112.0,100.07,80.65
2016,12,30,9,45,1.5,124.0,1.6,11.5,124.5,111.79,90.38
2016,12,30,10,0,3.0,136.0,1.7,12.0,137.0,123.58,100.06
2016,12,30,10,15,5.0,145.0,1.75,12.0,147.0,132.54,107.48
2016,12,30,10,30,7.0,154.0,1.8,12.0,157.0,141.61,114.97
2016,12,30,10,45,8.0,161.0,1.85,12.0,164.5,147.64,119.85
2016,12,30,11,0,9.0,168.0,1.9,12.0,172.0,153.77,124.83
2016,12,30,11,15,9.5,172.5,1.9,12.0,177.0,156.89,127.28
2016,12,30,11,30,10.0,177.0,1.9,12.0,182.0,160.12,129.85
2016,12,30,11,45,5.0,138.0,1.9,12.5,140.5,116.58,93.19
2016,12,30,12,0,0.0,99.0,1.9,13.0,99.0,77.15,59.86
2016,12,30,12,15,0.0,98.5,1.9,13.0,98.5,76.65,59.48
2016,12,30,12,30,0.0,98.0,1.9,13.0,98.0,76.17,59.09
2016,12,30,12,45,0.0,114.5,1.9,13.5,114.5,90.13,70.72
2016,12,30,13,0,0.0,131.0,1.9,14.0,131.0,104.25,82.4
2016,12,30,13,15,13.5,155.5,1.85,14.0,162.0,134.04,107.5
2016,12,30,13,30,27.0,180.0,1.8,14.0,193.0,162.72,131.35
2016,12,30,13,45,13.5,160.5,1.8,14.0,167.0,136.29,109.33
2016,12,30,14,0,0.0,141.0,1.8,14.0,141.0,111.92,89.15
2016,12,30,14,15,62.0,149.0,1.65,13.5,172.0,150.15,120.95
2016,12,30,14,30,124.0,157.0,1.5,13.0,203.0,180.9,145.08
2016,12,30,14,45,117.0,143.0,1.4,13.0,183.0,156.58,123.96
2016,12,30,15,0,110.0,129.0,1.3,13.0,163.0,133.34,103.87
2016,12,30,15,15,102.0,112.0,1.2,12.5,140.5,108.7,82.93
2016,12,30,15,30,94.0,95.0,1.1,12.0,118.0,85.48,63.56
2016,12,30,15,45,82.0,77.5,1.05,11.5,94.5,63.14,45.9
2016,12,30,16,0,70.0,60.0,1.0,11.0,71.0,43.51,33.13
2016,12,30,16,15,44.0,43.0,1.05,10.5,49.0,31.65,22.01
2016,12,30,16,30,18.0,26.0,1.1,10.0,27.0,19.61,9.2
2016,12,30,16,45,9.0,13.0,1.15,9.5,13.5,10.23,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
